Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,1,7,15,30.5,3.5,0.8,9.25,3.5,0.0,0.0
2018,1,1,7,30,61.0,7.0,0.8,9.4,7.0,43.73,0.0
2018,1,1,7,45,214.0,17.5,0.75,9.55,33.0,179.35,0.0
2018,1,1,8,0,367.0,28.0,0.7,9.7,59.0,312.16,226.35
2018,1,1,8,15,424.5,36.0,0.8,10.0,91.5,361.19,292.05
2018,1,1,8,30,482.0,44.0,0.9,10.3,124.0,409.08,336.44
2018,1,1,8,45,446.0,58.5,1.0,10.55,148.0,400.98,332.66
2018,1,1,9,0,410.0,73.0,1.1,10.8,172.0,386.27,322.22
2018,1,1,9,15,445.5,81.5,1.1,11.1,205.0,414.31,345.07
2018,1,1,9,30,481.0,90.0,1.1,11.4,238.0,440.23,364.95
2018,1,1,9,45,511.5,96.0,1.1,11.7,269.0,463.43,381.84
2018,1,1,10,0,542.0,102.0,1.1,12.0,300.0,478.18,391.72
2018,1,1,10,15,539.5,112.0,1.1,12.25,321.5,473.44,385.99
2018,1,1,10,30,537.0,122.0,1.1,12.5,343.0,460.96,374.38
2018,1,1,10,45,524.5,132.0,1.1,12.8,357.5,446.51,360.95
2018,1,1,11,0,512.0,142.0,1.1,13.1,372.0,430.47,346.17
2018,1,1,11,15,488.5,153.0,1.05,13.35,378.0,408.36,326.41
2018,1,1,11,30,465.0,164.0,1.0,13.6,384.0,385.66,306.18
2018,1,1,11,45,454.5,169.5,0.95,13.9,387.0,363.47,286.2
2018,1,1,12,0,444.0,175.0,0.9,14.2,390.0,340.56,265.47
2018,1,1,12,15,442.0,175.5,0.85,14.4,389.5,315.96,243.23
2018,1,1,12,30,440.0,176.0,0.8,14.6,389.0,290.45,220.07
2018,1,1,12,45,459.5,168.5,0.8,14.85,388.0,263.64,195.19
2018,1,1,13,0,479.0,161.0,0.8,15.1,387.0,234.44,168.34
2018,1,1,13,15,506.5,149.0,0.75,15.25,381.5,200.9,138.33
2018,1,1,13,30,534.0,137.0,0.7,15.4,376.0,164.4,108.1
2018,1,1,13,45,561.5,123.5,0.7,15.5,364.0,125.72,81.48
2018,1,1,14,0,589.0,110.0,0.7,15.6,352.0,81.34,66.11
2018,1,1,14,15,564.0,106.0,0.65,15.55,325.0,77.59,63.05
2018,1,1,14,30,539.0,102.0,0.6,15.5,298.0,75.56,61.38
2018,1,1,14,45,474.0,100.0,0.6,15.45,260.5,72.56,58.83
2018,1,1,15,0,409.0,98.0,0.6,15.4,223.0,71.17,57.67
2018,1,1,15,15,419.0,84.5,0.6,15.4,198.5,62.45,49.95
2018,1,1,15,30,429.0,71.0,0.6,15.4,174.0,53.43,41.9
2018,1,1,15,45,348.5,63.0,0.7,14.75,136.5,47.55,36.58
2018,1,1,16,0,268.0,55.0,0.8,14.1,99.0,41.67,31.09
2018,1,1,16,15,235.0,42.5,0.85,13.8,73.0,32.59,22.5
2018,1,1,16,30,202.0,30.0,0.9,13.5,47.0,23.27,12.13
2018,1,1,16,45,122.0,17.5,0.95,13.25,26.0,14.94,0.0
2018,1,1,17,0,42.0,5.0,1.0,13.0,5.0,4.27,0.0
2018,1,1,17,15,21.0,2.5,1.05,12.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,2,7,15,19.5,2.5,2.4,9.1,2.5,0.0,0.0
2018,1,2,7,30,39.0,5.0,2.4,9.3,5.0,28.43,0.0
2018,1,2,7,45,110.5,18.0,2.45,9.5,25.5,85.26,0.0
2018,1,2,8,0,182.0,31.0,2.5,9.7,46.0,196.73,143.11
2018,1,2,8,15,212.5,44.0,2.5,9.95,71.5,230.83,189.03
2018,1,2,8,30,243.0,57.0,2.5,10.2,97.0,264.28,221.05
2018,1,2,8,45,286.0,69.5,2.5,10.4,129.0,304.91,257.21
2018,1,2,9,0,329.0,82.0,2.5,10.6,161.0,344.47,291.17
2018,1,2,9,15,378.0,89.5,2.4,10.9,194.5,380.23,320.79
2018,1,2,9,30,427.0,97.0,2.3,11.2,228.0,414.06,347.77
2018,1,2,9,45,329.0,122.0,2.25,11.5,229.5,356.59,298.67
2018,1,2,10,0,231.0,147.0,2.2,11.8,231.0,314.04,261.54
2018,1,2,10,15,199.5,159.5,2.15,12.1,236.0,287.55,238.6
2018,1,2,10,30,168.0,172.0,2.1,12.4,241.0,273.4,225.59
2018,1,2,10,45,211.5,179.5,2.05,12.75,271.5,297.13,244.14
2018,1,2,11,0,255.0,187.0,2.0,13.1,302.0,327.1,266.87
2018,1,2,11,15,212.5,196.5,1.95,13.3,294.5,293.12,237.89
2018,1,2,11,30,170.0,206.0,1.9,13.5,287.0,270.09,218.13
2018,1,2,11,45,144.5,210.5,1.85,13.75,280.0,252.12,202.6
2018,1,2,12,0,119.0,215.0,1.8,14.0,273.0,235.49,188.34
2018,1,2,12,15,79.5,197.5,1.8,14.1,236.0,193.84,154.48
2018,1,2,12,30,40.0,180.0,1.8,14.2,199.0,161.07,128.17
2018,1,2,12,45,23.0,167.0,1.75,14.35,178.0,142.02,112.79
2018,1,2,13,0,6.0,154.0,1.7,14.5,157.0,126.01,100.11
2018,1,2,13,15,5.5,152.0,1.7,14.55,154.5,123.02,97.72
2018,1,2,13,30,5.0,150.0,1.7,14.6,152.0,119.96,95.28
2018,1,2,13,45,5.0,142.0,1.7,14.6,144.0,112.6,89.34
2018,1,2,14,0,5.0,134.0,1.7,14.6,136.0,105.28,87.43
2018,1,2,14,15,4.5,122.5,1.6,14.45,124.0,96.7,80.1
2018,1,2,14,30,4.0,111.0,1.5,14.3,112.0,88.1,72.72
2018,1,2,14,45,4.5,100.0,1.4,14.2,101.5,79.75,65.49
2018,1,2,15,0,5.0,89.0,1.3,14.1,91.0,71.31,58.09
2018,1,2,15,15,9.0,84.5,1.3,14.1,87.0,67.38,54.6
2018,1,2,15,30,13.0,80.0,1.3,14.1,83.0,63.3,50.87
2018,1,2,15,45,57.0,68.0,1.2,13.3,78.0,52.28,40.99
2018,1,2,16,0,101.0,56.0,1.1,12.5,73.0,43.63,33.05
2018,1,2,16,15,67.5,42.0,1.15,12.25,52.0,33.06,23.12
2018,1,2,16,30,34.0,28.0,1.2,12.0,31.0,22.34,11.84
2018,1,2,16,45,17.0,15.5,1.25,11.75,17.0,12.61,0.0
2018,1,2,17,0,0.0,3.0,1.3,11.5,3.0,2.56,0.0
2018,1,2,17,15,0.0,1.5,1.3,11.45,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.35,9.05,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.3,9.1,1.0,0.85,0.0
2018,1,3,7,45,0.0,3.0,2.25,9.15,3.0,2.56,0.0
2018,1,3,8,0,0.0,5.0,2.2,9.2,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.5,2.15,9.35,6.5,5.33,0.0
2018,1,3,8,30,0.0,8.0,2.1,9.5,8.0,6.56,0.0
2018,1,3,8,45,0.0,9.0,2.0,9.6,9.0,7.39,0.78
2018,1,3,9,0,0.0,10.0,1.9,9.7,10.0,8.22,1.53
2018,1,3,9,15,0.0,18.5,1.9,9.85,18.5,15.23,7.69
2018,1,3,9,30,0.0,27.0,1.9,10.0,27.0,22.26,13.84
2018,1,3,9,45,0.0,22.0,1.9,10.15,22.0,18.13,10.21
2018,1,3,10,0,0.0,17.0,1.9,10.3,17.0,14.0,6.59
2018,1,3,10,15,0.0,19.5,2.05,10.4,19.5,16.07,8.37
2018,1,3,10,30,0.0,22.0,2.2,10.5,22.0,18.15,10.14
2018,1,3,10,45,0.0,23.5,2.35,10.65,23.5,19.39,11.19
2018,1,3,11,0,0.0,25.0,2.5,10.8,25.0,20.64,12.24
2018,1,3,11,15,0.0,30.5,2.65,10.85,30.5,25.2,16.16
2018,1,3,11,30,0.0,36.0,2.8,10.9,36.0,29.76,20.07
2018,1,3,11,45,0.0,48.0,2.95,10.95,48.0,39.73,28.62
2018,1,3,12,0,0.0,60.0,3.1,11.0,60.0,49.72,37.16
2018,1,3,12,15,0.0,58.0,3.15,11.05,58.0,48.06,35.71
2018,1,3,12,30,0.0,56.0,3.2,11.1,56.0,46.39,34.28
2018,1,3,12,45,0.0,64.0,3.3,11.1,64.0,53.06,40.0
2018,1,3,13,0,0.0,72.0,3.4,11.1,72.0,59.73,45.73
2018,1,3,13,15,0.0,62.5,3.35,11.15,62.5,51.8,38.97
2018,1,3,13,30,0.0,53.0,3.3,11.2,53.0,43.88,32.21
2018,1,3,13,45,0.0,77.0,3.3,11.2,77.0,63.9,49.44
2018,1,3,14,0,0.0,101.0,3.3,11.2,101.0,81.94,68.0
2018,1,3,14,15,0.0,87.5,3.2,11.25,87.5,71.62,58.86
2018,1,3,14,30,0.0,74.0,3.1,11.3,74.0,61.17,49.58
2018,1,3,14,45,0.0,78.0,3.0,11.35,78.0,63.86,52.05
2018,1,3,15,0,0.0,82.0,2.9,11.4,82.0,66.31,54.27
2018,1,3,15,15,0.0,72.5,2.9,11.4,72.5,58.82,47.53
2018,1,3,15,30,0.0,63.0,2.9,11.4,63.0,51.26,40.64
2018,1,3,15,45,0.0,50.5,2.65,11.25,50.5,41.43,31.64
2018,1,3,16,0,0.0,38.0,2.4,11.1,38.0,31.43,22.41
2018,1,3,16,15,0.0,27.5,2.35,11.05,27.5,22.71,14.24
2018,1,3,16,30,0.0,17.0,2.3,11.0,17.0,14.01,5.53
2018,1,3,16,45,7.0,10.0,2.25,10.95,10.0,8.45,0.0
2018,1,3,17,0,14.0,3.0,2.2,10.9,3.0,2.56,0.0
2018,1,3,17,15,7.0,1.5,2.3,10.95,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,1.0,2.15,11.05,1.0,0.0,0.0
2018,1,4,7,30,0.0,2.0,2.2,11.2,2.0,1.71,0.0
2018,1,4,7,45,0.0,7.5,2.25,11.3,7.5,6.4,0.0
2018,1,4,8,0,0.0,13.0,2.3,11.4,13.0,10.69,2.31
2018,1,4,8,15,0.0,18.0,2.25,11.55,18.0,14.82,6.74
2018,1,4,8,30,0.0,23.0,2.2,11.7,23.0,18.95,10.54
2018,1,4,8,45,0.0,31.5,2.15,11.85,31.5,25.99,16.76
2018,1,4,9,0,0.0,40.0,2.1,12.0,40.0,33.04,22.96
2018,1,4,9,15,54.0,43.5,2.1,12.3,60.0,81.48,66.13
2018,1,4,9,30,108.0,47.0,2.1,12.6,80.0,128.04,106.89
2018,1,4,9,45,108.0,52.5,2.05,12.85,89.0,131.54,109.42
2018,1,4,10,0,108.0,58.0,2.0,13.1,98.0,134.49,111.46
2018,1,4,10,15,54.0,70.5,2.1,13.4,90.5,103.0,83.36
2018,1,4,10,30,0.0,83.0,2.2,13.7,83.0,69.21,53.47
2018,1,4,10,45,1.0,83.5,2.25,13.95,84.0,70.06,54.12
2018,1,4,11,0,2.0,84.0,2.3,14.2,85.0,70.93,54.73
2018,1,4,11,15,1.0,91.0,2.4,14.4,91.5,76.3,59.13
2018,1,4,11,30,0.0,98.0,2.5,14.6,98.0,81.66,63.52
2018,1,4,11,45,0.5,106.5,2.55,14.75,106.5,88.93,69.53
2018,1,4,12,0,1.0,115.0,2.6,14.9,115.0,96.03,75.37
2018,1,4,12,15,1.5,129.0,2.7,15.0,129.5,107.43,84.8
2018,1,4,12,30,2.0,143.0,2.8,15.1,144.0,118.4,93.85
2018,1,4,12,45,1.5,137.0,2.85,15.2,137.5,112.74,89.14
2018,1,4,13,0,1.0,131.0,2.9,15.3,131.0,107.24,84.6
2018,1,4,13,15,1.0,106.5,2.9,15.3,106.5,87.64,68.33
2018,1,4,13,30,1.0,82.0,2.9,15.3,82.0,68.17,52.08
2018,1,4,13,45,0.5,69.5,2.9,15.35,69.5,57.67,43.32
2018,1,4,14,0,0.0,57.0,2.9,15.4,57.0,47.2,34.54
2018,1,4,14,15,67.0,52.5,2.85,15.3,77.5,42.48,32.19
2018,1,4,14,30,134.0,48.0,2.8,15.2,98.0,33.45,24.23
2018,1,4,14,45,411.0,54.0,2.7,15.1,187.0,39.28,29.47
2018,1,4,15,0,688.0,60.0,2.6,15.0,276.0,50.91,39.86
2018,1,4,15,15,415.5,56.0,2.6,15.0,181.5,42.09,32.0
2018,1,4,15,30,143.0,52.0,2.6,15.0,87.0,40.25,30.29
2018,1,4,15,45,254.0,44.5,2.35,14.45,93.5,33.56,24.26
2018,1,4,16,0,365.0,37.0,2.1,13.9,100.0,29.16,20.16
2018,1,4,16,15,248.5,29.5,2.1,13.6,67.0,23.25,14.57
2018,1,4,16,30,132.0,22.0,2.1,13.3,34.0,16.99,7.99
2018,1,4,16,45,88.5,14.0,2.1,13.05,20.0,10.9,0.0
2018,1,4,17,0,45.0,6.0,2.1,12.8,6.0,5.12,0.0
2018,1,4,17,15,22.5,3.0,2.1,12.75,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,2.05,12.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,2.1,12.9,1.0,0.85,0.0
2018,1,5,7,45,0.0,3.5,2.15,13.05,3.5,2.99,0.0
2018,1,5,8,0,0.0,6.0,2.2,13.2,6.0,4.92,0.0
2018,1,5,8,15,0.0,9.5,2.2,13.25,9.5,7.8,0.83
2018,1,5,8,30,0.0,13.0,2.2,13.3,13.0,10.68,3.43
2018,1,5,8,45,0.0,20.0,2.15,13.35,20.0,16.46,8.48
2018,1,5,9,0,0.0,27.0,2.1,13.4,27.0,22.25,13.54
2018,1,5,9,15,0.0,27.0,2.05,13.45,27.0,22.25,13.58
2018,1,5,9,30,0.0,27.0,2.0,13.5,27.0,22.26,13.59
2018,1,5,9,45,0.0,56.5,1.95,13.55,56.5,46.77,34.64
2018,1,5,10,0,0.0,86.0,1.9,13.6,86.0,72.72,56.7
2018,1,5,10,15,3.5,101.5,1.85,13.6,103.0,88.71,70.19
2018,1,5,10,30,7.0,117.0,1.8,13.6,120.0,104.37,83.3
2018,1,5,10,45,6.0,125.0,1.75,13.6,127.5,110.13,87.93
2018,1,5,11,0,5.0,133.0,1.7,13.6,135.0,115.85,92.54
2018,1,5,11,15,2.5,114.0,1.65,13.6,115.0,96.98,76.62
2018,1,5,11,30,0.0,95.0,1.6,13.6,95.0,79.11,61.57
2018,1,5,11,45,7.0,106.0,1.6,13.6,109.5,91.42,71.88
2018,1,5,12,0,14.0,117.0,1.6,13.6,124.0,103.02,81.42
2018,1,5,12,15,15.5,132.5,1.6,13.55,140.0,115.47,91.65
2018,1,5,12,30,17.0,148.0,1.6,13.5,156.0,127.31,101.33
2018,1,5,12,45,12.5,126.5,1.65,13.45,132.5,107.49,84.88
2018,1,5,13,0,8.0,105.0,1.7,13.4,109.0,88.42,69.11
2018,1,5,13,15,10.5,111.5,1.7,13.25,116.5,93.29,73.17
2018,1,5,13,30,13.0,118.0,1.7,13.1,124.0,97.58,76.77
2018,1,5,13,45,6.5,91.0,1.7,13.0,94.0,75.42,58.54
2018,1,5,14,0,0.0,64.0,1.7,12.9,64.0,53.03,39.88
2018,1,5,14,15,2.5,72.5,1.65,12.75,73.5,60.16,48.33
2018,1,5,14,30,5.0,81.0,1.6,12.6,83.0,66.57,54.14
2018,1,5,14,45,20.0,71.5,1.6,12.5,78.0,58.16,46.71
2018,1,5,15,0,35.0,62.0,1.6,12.4,73.0,51.06,40.42
2018,1,5,15,15,82.5,76.0,1.6,12.4,97.5,59.2,47.71
2018,1,5,15,30,130.0,90.0,1.6,12.4,122.0,68.03,55.48
2018,1,5,15,45,103.0,78.0,1.65,12.05,100.5,59.19,47.41
2018,1,5,16,0,76.0,66.0,1.7,11.7,79.0,50.2,39.06
2018,1,5,16,15,47.0,49.0,1.75,11.55,56.5,37.84,27.52
2018,1,5,16,30,18.0,32.0,1.8,11.4,34.0,25.56,15.25
2018,1,5,16,45,17.5,19.0,1.85,11.3,20.0,15.41,0.0
2018,1,5,17,0,17.0,6.0,1.9,11.2,6.0,5.12,0.0
2018,1,5,17,15,8.5,3.0,2.0,11.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,6,7,15,10.5,2.0,1.95,9.0,2.0,0.0,0.0
2018,1,6,7,30,21.0,4.0,2.0,9.3,4.0,16.49,0.0
2018,1,6,7,45,81.5,14.5,2.05,9.6,20.5,64.24,0.0
2018,1,6,8,0,142.0,25.0,2.1,9.9,37.0,159.85,115.71
2018,1,6,8,15,255.0,37.0,2.1,10.1,73.5,248.56,204.18
2018,1,6,8,30,368.0,49.0,2.1,10.3,110.0,341.86,285.87
2018,1,6,8,45,393.0,55.5,2.1,10.55,136.5,365.57,307.66
2018,1,6,9,0,418.0,62.0,2.1,10.8,163.0,387.52,326.84
2018,1,6,9,15,276.0,92.0,2.1,11.05,163.5,302.46,255.3
2018,1,6,9,30,134.0,122.0,2.1,11.3,164.0,226.19,189.41
2018,1,6,9,45,414.0,101.5,2.15,11.55,250.5,405.29,340.24
2018,1,6,10,0,694.0,81.0,2.2,11.8,337.0,558.24,461.63
2018,1,6,10,15,776.0,72.0,2.25,12.0,379.0,580.94,476.99
2018,1,6,10,30,858.0,63.0,2.3,12.2,421.0,596.57,487.22
2018,1,6,10,45,871.5,64.0,2.35,12.4,444.0,582.39,473.55
2018,1,6,11,0,885.0,65.0,2.4,12.6,467.0,564.77,457.04
2018,1,6,11,15,893.5,65.5,2.35,12.75,482.5,540.53,434.71
2018,1,6,11,30,902.0,66.0,2.3,12.9,498.0,513.13,409.45
2018,1,6,11,45,908.0,66.0,2.3,13.05,507.0,481.01,380.07
2018,1,6,12,0,914.0,66.0,2.3,13.2,516.0,446.06,347.74
2018,1,6,12,15,913.0,66.5,2.2,13.3,516.5,406.25,310.75
2018,1,6,12,30,912.0,67.0,2.1,13.4,517.0,364.41,271.47
2018,1,6,12,45,907.0,67.5,2.0,13.45,510.0,319.55,229.52
2018,1,6,13,0,902.0,68.0,1.9,13.5,503.0,273.36,186.6
2018,1,6,13,15,895.5,67.5,1.85,13.5,488.5,224.93,143.24
2018,1,6,13,30,889.0,67.0,1.8,13.5,474.0,175.77,102.6
2018,1,6,13,45,879.0,65.5,1.75,13.5,452.5,125.02,67.94
2018,1,6,14,0,869.0,64.0,1.7,13.5,431.0,74.36,47.28
2018,1,6,14,15,853.0,62.5,1.75,13.4,403.0,59.32,47.42
2018,1,6,14,30,837.0,61.0,1.8,13.3,375.0,52.21,41.2
2018,1,6,14,45,814.0,58.5,1.85,13.15,341.5,50.36,39.64
2018,1,6,15,0,791.0,56.0,1.9,13.0,308.0,48.52,38.05
2018,1,6,15,15,756.0,53.0,1.9,13.0,270.0,46.18,35.96
2018,1,6,15,30,721.0,50.0,1.9,13.0,232.0,43.88,33.83
2018,1,6,15,45,662.0,46.0,1.8,12.2,190.5,40.6,30.85
2018,1,6,16,0,603.0,42.0,1.7,11.4,149.0,37.4,27.79
2018,1,6,16,15,517.0,36.0,1.75,11.05,110.0,32.33,22.81
2018,1,6,16,30,431.0,30.0,1.8,10.7,71.0,25.06,15.12
2018,1,6,16,45,259.0,19.5,1.85,10.3,40.5,16.26,0.0
2018,1,6,17,0,87.0,9.0,1.9,9.9,10.0,7.68,0.0
2018,1,6,17,15,43.5,4.5,1.9,9.8,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,7,7,15,14.0,2.0,2.15,7.5,2.0,0.0,0.0
2018,1,7,7,30,28.0,4.0,2.1,7.6,4.0,20.88,0.0
2018,1,7,7,45,86.0,18.0,2.1,7.75,24.0,70.19,0.0
2018,1,7,8,0,144.0,32.0,2.1,7.9,44.0,175.41,128.28
2018,1,7,8,15,198.0,45.0,2.1,8.0,72.0,224.42,184.99
2018,1,7,8,30,252.0,58.0,2.1,8.1,100.0,273.74,230.62
2018,1,7,8,45,284.5,70.5,2.15,8.2,130.0,307.72,261.38
2018,1,7,9,0,317.0,83.0,2.2,8.3,160.0,340.67,290.1
2018,1,7,9,15,324.0,96.0,2.2,8.45,186.0,355.52,302.39
2018,1,7,9,30,331.0,109.0,2.2,8.6,212.0,368.63,312.68
2018,1,7,9,45,189.5,114.0,2.2,8.75,174.5,258.99,219.3
2018,1,7,10,0,48.0,119.0,2.2,8.9,137.0,143.69,119.33
2018,1,7,10,15,37.0,129.5,2.25,9.15,144.0,144.51,119.64
2018,1,7,10,30,26.0,140.0,2.3,9.4,151.0,145.43,119.82
2018,1,7,10,45,40.5,146.5,2.3,9.65,164.5,157.31,129.68
2018,1,7,11,0,55.0,153.0,2.3,9.9,178.0,168.28,138.59
2018,1,7,11,15,28.5,136.5,2.25,10.15,149.5,135.32,110.22
2018,1,7,11,30,2.0,120.0,2.2,10.4,121.0,101.49,81.3
2018,1,7,11,45,1.0,101.5,2.1,10.7,102.0,84.95,67.19
2018,1,7,12,0,0.0,83.0,2.0,11.0,83.0,68.93,53.5
2018,1,7,12,15,0.0,84.0,1.95,11.15,84.0,69.77,54.19
2018,1,7,12,30,0.0,85.0,1.9,11.3,85.0,70.61,54.87
2018,1,7,12,45,0.0,76.5,1.85,11.4,76.5,63.5,48.82
2018,1,7,13,0,0.0,68.0,1.8,11.5,68.0,56.39,42.79
2018,1,7,13,15,0.0,64.0,1.7,11.55,64.0,53.05,39.97
2018,1,7,13,30,0.0,60.0,1.6,11.6,60.0,49.71,37.15
2018,1,7,13,45,0.0,62.5,1.5,11.6,62.5,51.79,38.99
2018,1,7,14,0,0.0,65.0,1.4,11.6,65.0,53.87,40.83
2018,1,7,14,15,0.0,68.5,1.3,11.45,68.5,56.79,45.55
2018,1,7,14,30,0.0,72.0,1.2,11.3,72.0,59.71,48.27
2018,1,7,14,45,0.0,74.0,1.15,11.1,74.0,60.99,49.52
2018,1,7,15,0,0.0,76.0,1.1,10.9,76.0,62.09,50.6
2018,1,7,15,15,0.0,52.0,1.1,10.9,52.0,43.03,33.43
2018,1,7,15,30,0.0,28.0,1.1,10.9,28.0,23.08,15.35
2018,1,7,15,45,0.0,22.5,1.15,10.5,22.5,18.53,11.17
2018,1,7,16,0,0.0,17.0,1.2,10.1,17.0,13.98,6.96
2018,1,7,16,15,0.0,13.5,1.25,10.0,13.5,11.1,4.2
2018,1,7,16,30,0.0,10.0,1.3,9.9,10.0,8.21,1.25
2018,1,7,16,45,0.0,6.0,1.3,9.75,6.0,4.92,0.0
2018,1,7,17,0,0.0,2.0,1.3,9.6,2.0,1.71,0.0
2018,1,7,17,15,0.0,1.0,1.3,9.55,1.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,2.8,9.75,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,2.9,9.9,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,3.0,10.0,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,3.1,10.1,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,3.15,10.3,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,3.2,10.5,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.5,3.3,10.65,8.5,6.98,0.39
2018,1,8,9,0,0.0,10.0,3.4,10.8,10.0,8.22,1.5
2018,1,8,9,15,0.0,11.5,3.4,10.95,11.5,9.45,2.59
2018,1,8,9,30,0.0,13.0,3.4,11.1,13.0,10.7,3.67
2018,1,8,9,45,0.0,14.5,3.4,11.25,14.5,11.94,4.74
2018,1,8,10,0,0.0,16.0,3.4,11.4,16.0,13.18,5.8
2018,1,8,10,15,0.0,34.0,3.3,11.55,34.0,28.08,18.68
2018,1,8,10,30,0.0,52.0,3.2,11.7,52.0,43.03,31.51
2018,1,8,10,45,0.0,47.5,3.1,11.8,47.5,39.3,28.24
2018,1,8,11,0,0.0,43.0,3.0,11.9,43.0,35.57,24.99
2018,1,8,11,15,0.0,40.0,3.05,12.0,40.0,33.08,22.81
2018,1,8,11,30,0.0,37.0,3.1,12.1,37.0,30.6,20.65
2018,1,8,11,45,0.0,38.0,3.1,12.2,38.0,31.43,21.34
2018,1,8,12,0,0.0,39.0,3.1,12.3,39.0,32.26,22.03
2018,1,8,12,15,0.0,39.0,3.1,12.4,39.0,32.26,22.02
2018,1,8,12,30,0.0,39.0,3.1,12.5,39.0,32.26,22.01
2018,1,8,12,45,0.0,42.0,3.15,12.6,42.0,34.75,24.13
2018,1,8,13,0,0.0,45.0,3.2,12.7,45.0,37.24,26.26
2018,1,8,13,15,0.0,45.5,3.1,12.7,45.5,37.65,26.64
2018,1,8,13,30,0.0,46.0,3.0,12.7,46.0,38.06,27.02
2018,1,8,13,45,0.0,47.5,2.9,12.75,47.5,39.3,28.11
2018,1,8,14,0,0.0,49.0,2.8,12.8,49.0,40.54,29.21
2018,1,8,14,15,1.0,48.0,2.7,12.75,48.5,39.71,30.05
2018,1,8,14,30,2.0,47.0,2.6,12.7,48.0,38.89,29.37
2018,1,8,14,45,3.5,46.0,2.55,12.7,47.5,38.06,28.67
2018,1,8,15,0,5.0,45.0,2.5,12.7,47.0,37.24,27.97
2018,1,8,15,15,2.5,49.0,2.5,12.7,50.0,40.55,30.94
2018,1,8,15,30,0.0,53.0,2.5,12.7,53.0,43.88,33.88
2018,1,8,15,45,0.0,48.5,2.55,12.55,48.5,40.12,30.39
2018,1,8,16,0,0.0,44.0,2.6,12.4,44.0,36.19,26.63
2018,1,8,16,15,0.0,32.5,2.6,12.4,32.5,26.86,17.96
2018,1,8,16,30,0.0,21.0,2.6,12.4,21.0,17.32,8.86
2018,1,8,16,45,5.5,13.0,2.65,12.35,13.0,10.99,0.0
2018,1,8,17,0,11.0,5.0,2.7,12.3,5.0,4.27,0.0
2018,1,8,17,15,5.5,2.5,2.7,12.3,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,9,7,15,7.5,2.0,2.5,11.5,2.0,0.0,0.0
2018,1,9,7,30,15.0,4.0,2.7,11.6,4.0,12.81,0.0
2018,1,9,7,45,56.5,18.0,2.9,11.65,22.0,71.46,0.0
2018,1,9,8,0,98.0,32.0,3.1,11.7,40.0,130.94,94.04
2018,1,9,8,15,119.0,41.5,3.25,11.75,57.5,150.6,121.81
2018,1,9,8,30,140.0,51.0,3.4,11.8,75.0,172.35,143.11
2018,1,9,8,45,74.5,49.5,3.5,11.85,62.5,107.72,88.52
2018,1,9,9,0,9.0,48.0,3.6,11.9,50.0,45.82,34.19
2018,1,9,9,15,4.5,59.5,3.55,11.95,60.5,52.53,39.94
2018,1,9,9,30,0.0,71.0,3.5,12.0,71.0,59.84,46.1
2018,1,9,9,45,44.0,109.5,3.45,12.05,126.0,134.34,110.73
2018,1,9,10,0,88.0,148.0,3.4,12.1,181.0,202.44,168.45
2018,1,9,10,15,125.0,162.0,3.3,12.15,212.5,246.77,205.18
2018,1,9,10,30,162.0,176.0,3.2,12.2,244.0,277.03,229.74
2018,1,9,10,45,127.5,184.0,3.05,12.3,239.5,256.57,211.47
2018,1,9,11,0,93.0,192.0,2.9,12.4,235.0,228.14,187.01
2018,1,9,11,15,123.5,201.5,2.9,12.45,260.5,255.27,208.85
2018,1,9,11,30,154.0,211.0,2.9,12.5,286.0,270.52,220.42
2018,1,9,11,45,133.5,214.5,2.9,12.55,280.0,254.06,206.06
2018,1,9,12,0,113.0,218.0,2.9,12.6,274.0,238.66,192.81
2018,1,9,12,15,145.0,209.0,2.95,12.6,281.0,233.98,187.8
2018,1,9,12,30,177.0,200.0,3.0,12.6,288.0,226.81,180.23
2018,1,9,12,45,203.5,204.0,3.05,12.65,304.0,225.21,176.82
2018,1,9,13,0,230.0,208.0,3.1,12.7,320.0,220.28,170.38
2018,1,9,13,15,211.0,198.5,3.15,12.7,299.0,193.86,148.32
2018,1,9,13,30,192.0,189.0,3.2,12.7,278.0,169.36,128.7
2018,1,9,13,45,237.5,178.0,3.2,12.75,283.5,148.25,110.7
2018,1,9,14,0,283.0,167.0,3.2,12.8,289.0,124.67,95.41
2018,1,9,14,15,256.5,156.5,3.2,12.75,261.5,109.28,91.7
2018,1,9,14,30,230.0,146.0,3.2,12.7,234.0,102.7,86.07
2018,1,9,14,45,205.0,132.0,3.2,12.7,205.5,93.87,78.38
2018,1,9,15,0,180.0,118.0,3.2,12.7,177.0,84.84,70.46
2018,1,9,15,15,233.0,104.0,3.2,12.7,170.5,76.3,62.88
2018,1,9,15,30,286.0,90.0,3.2,12.7,164.0,65.53,53.21
2018,1,9,15,45,305.5,76.0,3.35,12.45,143.0,56.37,44.91
2018,1,9,16,0,325.0,62.0,3.5,12.2,122.0,46.87,36.15
2018,1,9,16,15,314.5,49.5,3.6,12.05,95.5,37.97,27.77
2018,1,9,16,30,304.0,37.0,3.7,11.9,69.0,30.76,20.3
2018,1,9,16,45,189.5,24.5,3.8,11.8,41.5,19.11,2.81
2018,1,9,17,0,75.0,12.0,3.9,11.7,14.0,10.24,0.0
2018,1,9,17,15,37.5,6.0,4.0,11.6,7.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.95,9.45,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,2.25,9.95,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,2.2,10.1,2.0,1.71,0.0
2018,1,10,7,45,0.0,7.5,2.1,10.2,7.5,6.16,0.0
2018,1,10,8,0,0.0,13.0,2.0,10.3,13.0,10.69,2.47
2018,1,10,8,15,0.0,19.0,2.05,10.4,19.0,15.65,7.52
2018,1,10,8,30,0.0,25.0,2.1,10.5,25.0,20.61,12.05
2018,1,10,8,45,1.0,39.0,2.1,10.65,39.0,32.91,22.88
2018,1,10,9,0,2.0,53.0,2.1,10.8,53.0,45.33,33.78
2018,1,10,9,15,2.0,62.0,2.2,10.9,62.5,53.27,40.7
2018,1,10,9,30,2.0,71.0,2.3,11.0,72.0,61.16,47.49
2018,1,10,9,45,1.0,73.5,2.4,11.05,74.0,62.16,48.27
2018,1,10,10,0,0.0,76.0,2.5,11.1,76.0,63.37,49.21
2018,1,10,10,15,0.5,90.5,2.55,11.25,90.5,76.57,60.41
2018,1,10,10,30,1.0,105.0,2.6,11.4,105.0,89.62,71.39
2018,1,10,10,45,12.0,139.5,2.65,11.5,145.0,127.07,103.09
2018,1,10,11,0,23.0,174.0,2.7,11.6,185.0,163.59,133.51
2018,1,10,11,15,16.5,170.5,2.6,11.7,178.5,154.6,125.57
2018,1,10,11,30,10.0,167.0,2.5,11.8,172.0,146.39,118.47
2018,1,10,11,45,12.5,168.0,2.45,11.9,174.5,146.92,118.74
2018,1,10,12,0,15.0,169.0,2.4,12.0,177.0,147.29,118.84
2018,1,10,12,15,34.5,186.0,2.3,12.15,203.5,169.57,136.81
2018,1,10,12,30,54.0,203.0,2.2,12.3,230.0,185.74,149.29
2018,1,10,12,45,266.5,178.5,2.1,12.4,309.5,225.81,175.41
2018,1,10,13,0,479.0,154.0,2.0,12.5,389.0,242.12,178.84
2018,1,10,13,15,392.5,163.5,1.9,12.55,352.5,203.22,147.93
2018,1,10,13,30,306.0,173.0,1.8,12.6,316.0,173.34,126.53
2018,1,10,13,45,363.5,159.5,1.7,12.7,322.0,145.61,103.14
2018,1,10,14,0,421.0,146.0,1.6,12.8,328.0,113.54,82.81
2018,1,10,14,15,467.5,130.0,1.55,12.8,320.5,90.66,75.18
2018,1,10,14,30,514.0,114.0,1.5,12.8,313.0,81.31,67.08
2018,1,10,14,45,571.0,95.5,1.45,12.8,298.5,71.09,58.12
2018,1,10,15,0,628.0,77.0,1.4,12.8,284.0,58.63,47.1
2018,1,10,15,15,540.5,78.5,1.4,12.8,241.5,60.14,48.47
2018,1,10,15,30,453.0,80.0,1.4,12.8,199.0,59.7,48.03
2018,1,10,15,45,435.0,67.0,1.2,12.45,166.0,52.78,41.76
2018,1,10,16,0,417.0,54.0,1.0,12.1,133.0,43.13,32.92
2018,1,10,16,15,408.0,44.0,1.0,11.9,105.0,35.82,25.99
2018,1,10,16,30,399.0,34.0,1.0,11.7,77.0,28.23,18.39
2018,1,10,16,45,260.0,23.5,1.05,11.55,46.5,19.62,4.62
2018,1,10,17,0,121.0,13.0,1.1,11.4,16.0,11.1,0.0
2018,1,10,17,15,60.5,6.5,1.05,11.35,8.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,11,7,15,7.5,2.0,0.55,10.75,2.0,0.0,0.0
2018,1,11,7,30,15.0,4.0,0.6,10.9,4.0,12.85,0.0
2018,1,11,7,45,7.5,13.5,0.7,11.0,13.5,17.29,0.0
2018,1,11,8,0,0.0,23.0,0.8,11.1,23.0,19.19,8.98
2018,1,11,8,15,0.0,32.0,0.9,11.25,32.0,26.86,16.92
2018,1,11,8,30,0.0,41.0,1.0,11.4,41.0,34.57,23.95
2018,1,11,8,45,0.0,55.5,1.15,11.55,55.5,48.49,36.17
2018,1,11,9,0,0.0,70.0,1.3,11.7,70.0,62.05,47.98
2018,1,11,9,15,0.0,82.5,1.35,11.8,82.5,73.15,57.55
2018,1,11,9,30,0.0,95.0,1.4,11.9,95.0,84.12,66.88
2018,1,11,9,45,0.5,107.0,1.45,12.0,107.0,94.78,75.86
2018,1,11,10,0,1.0,119.0,1.5,12.1,119.0,105.32,84.65
2018,1,11,10,15,16.0,141.0,1.4,12.2,147.5,134.86,109.61
2018,1,11,10,30,31.0,163.0,1.3,12.3,176.0,172.76,141.01
2018,1,11,10,45,80.5,183.0,1.25,12.45,219.5,218.42,178.65
2018,1,11,11,0,130.0,203.0,1.2,12.6,263.0,269.79,219.74
2018,1,11,11,15,179.5,207.0,1.15,12.7,293.0,291.21,236.0
2018,1,11,11,30,229.0,211.0,1.1,12.8,323.0,308.99,248.88
2018,1,11,11,45,156.5,212.0,1.05,12.9,289.0,263.45,211.31
2018,1,11,12,0,84.0,213.0,1.0,13.0,255.0,217.9,174.44
2018,1,11,12,15,55.0,202.0,1.0,13.0,229.5,190.89,152.63
2018,1,11,12,30,26.0,191.0,1.0,13.0,204.0,165.44,132.22
2018,1,11,12,45,116.5,200.0,1.0,13.05,257.5,198.05,156.09
2018,1,11,13,0,207.0,209.0,1.0,13.1,311.0,217.05,167.24
2018,1,11,13,15,295.0,193.0,1.0,13.1,334.0,207.17,154.38
2018,1,11,13,30,383.0,177.0,1.0,13.1,357.0,188.44,134.74
2018,1,11,13,45,346.5,174.0,1.0,13.1,331.5,157.7,113.11
2018,1,11,14,0,310.0,171.0,1.0,13.1,306.0,130.3,98.11
2018,1,11,14,15,294.0,158.5,1.0,13.05,280.0,110.9,92.71
2018,1,11,14,30,278.0,146.0,1.0,13.0,254.0,103.22,86.21
2018,1,11,14,45,423.0,114.5,1.0,12.95,263.0,81.25,67.02
2018,1,11,15,0,568.0,83.0,1.0,12.9,272.0,62.55,50.55
2018,1,11,15,15,552.5,75.0,1.0,12.9,241.0,57.36,45.98
2018,1,11,15,30,537.0,67.0,1.0,12.9,210.0,52.05,41.2
2018,1,11,15,45,428.0,65.0,0.85,12.45,167.0,50.93,40.14
