Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,319.0,63.0,0.7,12.0,124.0,47.5,36.86
2018,1,11,16,15,232.0,50.5,0.75,11.7,89.0,38.3,28.26
2018,1,11,16,30,145.0,38.0,0.8,11.4,54.0,29.56,19.69
2018,1,11,16,45,92.0,23.5,0.9,11.15,32.0,18.54,5.28
2018,1,11,17,0,39.0,9.0,1.0,10.9,10.0,7.68,0.0
2018,1,11,17,15,19.5,4.5,1.05,10.85,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,4.0,1.35,10.0,4.5,0.0,0.0
2018,1,12,7,30,109.0,8.0,1.3,10.3,9.0,75.53,0.0
2018,1,12,7,45,258.5,17.5,1.3,10.55,36.0,212.67,0.0
2018,1,12,8,0,408.0,27.0,1.3,10.8,63.0,345.6,256.61
2018,1,12,8,15,511.0,32.5,1.35,11.05,103.0,414.74,336.7
2018,1,12,8,30,614.0,38.0,1.4,11.3,143.0,493.98,405.37
2018,1,12,8,45,668.0,41.5,1.5,11.55,183.5,535.92,441.53
2018,1,12,9,0,722.0,45.0,1.6,11.8,224.0,575.39,474.04
2018,1,12,9,15,755.5,48.5,1.65,12.05,263.0,598.03,491.87
2018,1,12,9,30,789.0,52.0,1.7,12.3,302.0,617.54,506.54
2018,1,12,9,45,810.5,55.0,1.75,12.55,336.5,624.94,510.97
2018,1,12,10,0,832.0,58.0,1.8,12.8,371.0,623.59,508.43
2018,1,12,10,15,849.5,59.5,1.75,13.0,400.5,619.9,503.18
2018,1,12,10,30,867.0,61.0,1.7,13.2,430.0,612.7,494.98
2018,1,12,10,45,879.0,62.0,1.7,13.4,453.5,598.04,481.2
2018,1,12,11,0,891.0,63.0,1.7,13.6,477.0,579.96,464.55
2018,1,12,11,15,898.5,63.5,1.7,13.7,493.0,555.49,442.84
2018,1,12,11,30,906.0,64.0,1.7,13.8,509.0,527.88,418.25
2018,1,12,11,45,902.5,67.0,1.7,13.95,516.5,494.59,388.65
2018,1,12,12,0,899.0,70.0,1.7,14.1,524.0,458.95,356.59
2018,1,12,12,15,861.5,79.5,1.75,14.15,515.5,413.49,316.92
2018,1,12,12,30,824.0,89.0,1.8,14.2,507.0,368.43,277.1
2018,1,12,12,45,862.0,79.0,1.85,14.3,511.5,329.62,239.85
2018,1,12,13,0,900.0,69.0,1.9,14.4,516.0,289.31,200.56
2018,1,12,13,15,875.0,73.0,1.9,14.4,497.5,240.8,157.49
2018,1,12,13,30,850.0,77.0,1.9,14.4,479.0,188.54,113.96
2018,1,12,13,45,860.0,71.0,1.95,14.4,463.0,137.01,75.04
2018,1,12,14,0,870.0,65.0,2.0,14.4,447.0,90.0,51.49
2018,1,12,14,15,855.0,63.5,1.95,14.3,419.5,60.21,47.97
2018,1,12,14,30,840.0,62.0,1.9,14.2,392.0,52.8,41.53
2018,1,12,14,45,727.5,73.5,1.85,14.05,341.5,61.1,49.0
2018,1,12,15,0,615.0,85.0,1.8,13.9,291.0,64.44,52.05
2018,1,12,15,15,631.0,73.0,1.8,13.9,263.0,56.39,44.92
2018,1,12,15,30,647.0,61.0,1.8,13.9,235.0,48.08,37.49
2018,1,12,15,45,623.0,53.5,1.55,13.15,199.0,42.77,32.75
2018,1,12,16,0,599.0,46.0,1.3,12.4,163.0,40.63,30.71
2018,1,12,16,15,535.0,39.5,1.3,12.05,125.0,32.36,23.01
2018,1,12,16,30,471.0,33.0,1.3,11.7,87.0,27.41,17.92
2018,1,12,16,45,276.5,23.0,1.35,11.4,51.0,19.03,6.56
2018,1,12,17,0,82.0,13.0,1.4,11.1,15.0,11.1,0.0
2018,1,12,17,15,41.0,6.5,1.4,10.95,7.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,13,7,15,23.0,3.5,3.0,7.35,3.5,0.0,0.0
2018,1,13,7,30,46.0,7.0,3.1,7.7,7.0,35.04,0.0
2018,1,13,7,45,84.0,20.0,3.25,8.05,25.5,94.23,0.0
2018,1,13,8,0,122.0,33.0,3.4,8.4,44.0,149.08,111.61
2018,1,13,8,15,197.5,46.0,3.5,8.75,75.0,227.55,188.55
2018,1,13,8,30,273.0,59.0,3.6,9.1,106.0,292.34,247.2
2018,1,13,8,45,330.0,69.0,3.65,9.45,140.5,340.47,289.96
2018,1,13,9,0,387.0,79.0,3.7,9.8,175.0,387.89,330.69
2018,1,13,9,15,396.0,92.0,3.7,10.2,204.5,404.57,344.06
2018,1,13,9,30,405.0,105.0,3.7,10.6,234.0,419.19,355.1
2018,1,13,9,45,461.5,108.0,3.65,10.95,270.5,451.9,381.08
2018,1,13,10,0,518.0,111.0,3.6,11.3,307.0,481.68,403.84
2018,1,13,10,15,646.0,96.0,3.55,11.7,359.5,541.17,450.19
2018,1,13,10,30,774.0,81.0,3.5,12.1,412.0,584.58,482.43
2018,1,13,10,45,834.5,72.0,3.45,12.45,446.0,589.16,483.09
2018,1,13,11,0,895.0,63.0,3.4,12.8,480.0,584.78,476.54
2018,1,13,11,15,902.0,64.0,3.3,13.1,496.5,560.51,453.7
2018,1,13,11,30,909.0,65.0,3.2,13.4,513.0,533.1,428.09
2018,1,13,11,45,903.5,66.5,3.15,13.65,518.5,497.23,395.63
2018,1,13,12,0,898.0,68.0,3.1,13.9,524.0,459.27,360.95
2018,1,13,12,15,894.5,69.0,3.05,14.05,524.0,419.71,324.43
2018,1,13,12,30,891.0,70.0,3.0,14.2,524.0,378.28,285.73
2018,1,13,12,45,783.0,94.0,2.95,14.35,489.5,321.79,237.33
2018,1,13,13,0,675.0,118.0,2.9,14.5,455.0,270.08,194.0
2018,1,13,13,15,630.0,126.0,2.9,14.45,434.0,229.07,158.75
2018,1,13,13,30,585.0,134.0,2.9,14.4,413.0,191.35,128.28
2018,1,13,13,45,712.0,101.5,2.9,14.4,426.0,143.53,86.13
2018,1,13,14,0,839.0,69.0,2.9,14.4,439.0,87.91,49.19
2018,1,13,14,15,841.5,64.0,2.85,14.3,416.0,53.98,42.45
2018,1,13,14,30,844.0,59.0,2.8,14.2,393.0,56.66,44.94
2018,1,13,14,45,760.5,64.5,2.75,14.1,346.0,54.22,42.86
2018,1,13,15,0,677.0,70.0,2.7,14.0,299.0,53.59,42.38
2018,1,13,15,15,632.5,67.0,2.7,14.0,261.5,51.7,40.72
2018,1,13,15,30,588.0,64.0,2.7,14.0,224.0,49.89,39.08
2018,1,13,15,45,521.0,59.5,2.45,13.25,184.5,46.82,36.35
2018,1,13,16,0,454.0,55.0,2.2,12.5,145.0,43.87,33.58
2018,1,13,16,15,390.0,46.5,2.25,12.1,110.5,37.6,27.64
2018,1,13,16,30,326.0,38.0,2.3,11.7,76.0,31.27,21.32
2018,1,13,16,45,227.5,26.5,2.4,11.3,47.5,22.02,9.41
2018,1,13,17,0,129.0,15.0,2.5,10.9,19.0,12.8,0.0
2018,1,13,17,15,64.5,7.5,2.55,10.7,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,14,7,15,8.0,3.0,3.7,8.05,3.0,0.0,0.0
2018,1,14,7,30,16.0,6.0,3.7,8.1,6.0,15.26,0.0
2018,1,14,7,45,44.0,19.5,3.65,8.2,23.0,59.31,0.0
2018,1,14,8,0,72.0,33.0,3.6,8.3,40.0,102.5,75.62
2018,1,14,8,15,106.0,49.0,3.5,8.45,64.5,156.17,128.18
2018,1,14,8,30,140.0,65.0,3.4,8.6,89.0,196.23,165.08
2018,1,14,8,45,174.0,80.5,3.35,8.8,118.5,234.97,199.79
2018,1,14,9,0,208.0,96.0,3.3,9.0,148.0,272.9,232.88
2018,1,14,9,15,248.0,108.5,3.25,9.25,180.5,309.72,264.24
2018,1,14,9,30,288.0,121.0,3.2,9.5,213.0,345.2,293.62
2018,1,14,9,45,368.5,122.5,3.1,9.8,254.0,407.32,344.44
2018,1,14,10,0,449.0,124.0,3.0,10.1,295.0,452.38,380.14
2018,1,14,10,15,359.5,147.5,2.9,10.35,291.0,394.72,330.48
2018,1,14,10,30,270.0,171.0,2.8,10.6,287.0,352.47,293.5
2018,1,14,10,45,215.5,188.0,2.75,10.9,283.5,315.16,261.24
2018,1,14,11,0,161.0,205.0,2.7,11.2,280.0,290.71,239.49
2018,1,14,11,15,98.5,198.5,2.6,11.4,245.0,232.38,190.41
2018,1,14,11,30,36.0,192.0,2.5,11.6,210.0,188.07,153.04
2018,1,14,11,45,25.5,187.5,2.4,11.8,200.5,170.07,137.82
2018,1,14,12,0,15.0,183.0,2.3,12.0,191.0,159.35,128.7
2018,1,14,12,15,61.0,202.5,2.25,12.15,234.0,194.39,156.83
2018,1,14,12,30,107.0,222.0,2.2,12.3,277.0,220.46,176.57
2018,1,14,12,45,179.0,219.0,2.1,12.45,309.5,233.02,183.8
2018,1,14,13,0,251.0,216.0,2.0,12.6,342.0,236.26,182.45
2018,1,14,13,15,209.5,212.5,2.0,12.65,316.0,207.38,159.13
2018,1,14,13,30,168.0,209.0,2.0,12.7,290.0,182.71,140.27
2018,1,14,13,45,121.0,193.0,1.95,12.75,250.0,153.68,119.0
2018,1,14,14,0,74.0,177.0,1.9,12.8,210.0,134.09,106.1
2018,1,14,14,15,89.5,171.5,1.95,12.75,209.0,125.24,105.45
2018,1,14,14,30,105.0,166.0,2.0,12.7,208.0,117.22,98.64
2018,1,14,14,45,141.5,152.5,2.05,12.6,204.0,109.19,91.8
2018,1,14,15,0,178.0,139.0,2.1,12.5,200.0,100.86,84.62
2018,1,14,15,15,137.0,118.0,2.1,12.5,161.5,87.08,72.48
2018,1,14,15,30,96.0,97.0,2.1,12.5,123.0,72.89,59.85
2018,1,14,15,45,84.5,86.5,2.2,12.0,107.0,65.23,53.0
2018,1,14,16,0,73.0,76.0,2.3,11.5,91.0,57.38,45.79
2018,1,14,16,15,56.0,59.5,2.25,11.25,69.5,45.52,34.79
2018,1,14,16,30,39.0,43.0,2.2,11.0,48.0,33.86,23.72
2018,1,14,16,45,32.5,27.5,2.1,10.7,30.5,21.79,10.06
2018,1,14,17,0,26.0,12.0,2.0,10.4,13.0,10.24,0.0
2018,1,14,17,15,13.0,6.0,1.85,10.25,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,15,7,15,28.5,4.0,2.4,8.6,4.0,0.0,0.0
2018,1,15,7,30,57.0,8.0,2.4,8.8,8.0,43.03,0.0
2018,1,15,7,45,151.5,20.0,2.45,9.0,31.5,148.61,0.0
2018,1,15,8,0,246.0,32.0,2.5,9.2,55.0,245.3,187.66
2018,1,15,8,15,313.0,42.0,2.4,9.45,87.0,302.37,250.43
2018,1,15,8,30,380.0,52.0,2.3,9.7,119.0,360.62,303.07
2018,1,15,8,45,408.5,63.5,2.2,9.9,152.0,388.56,328.25
2018,1,15,9,0,437.0,75.0,2.1,10.1,185.0,419.1,353.94
2018,1,15,9,15,444.0,87.5,2.05,10.4,215.0,434.1,365.55
2018,1,15,9,30,451.0,100.0,2.0,10.7,245.0,446.88,374.7
2018,1,15,9,45,426.5,116.5,1.9,10.95,266.0,440.7,367.68
2018,1,15,10,0,402.0,133.0,1.8,11.2,287.0,432.54,359.02
2018,1,15,10,15,403.5,144.5,1.75,11.45,309.0,434.23,358.62
2018,1,15,10,30,405.0,156.0,1.7,11.7,331.0,433.89,356.4
2018,1,15,10,45,373.0,169.0,1.6,11.95,337.0,401.42,328.55
2018,1,15,11,0,341.0,182.0,1.5,12.2,343.0,381.3,310.5
2018,1,15,11,15,256.5,201.5,1.5,12.3,325.0,339.02,275.03
2018,1,15,11,30,172.0,221.0,1.5,12.4,307.0,292.18,236.31
2018,1,15,11,45,198.5,224.5,1.45,12.45,325.0,296.84,239.08
2018,1,15,12,0,225.0,228.0,1.4,12.5,343.0,298.89,239.14
2018,1,15,12,15,191.0,230.0,1.4,12.55,328.0,272.91,217.32
2018,1,15,12,30,157.0,232.0,1.4,12.6,313.0,249.19,197.71
2018,1,15,12,45,120.0,226.0,1.35,12.65,287.5,220.97,174.83
2018,1,15,13,0,83.0,220.0,1.3,12.7,262.0,195.91,154.98
2018,1,15,13,15,60.0,203.0,1.3,12.75,233.0,171.2,135.38
2018,1,15,13,30,37.0,186.0,1.3,12.8,204.0,149.42,118.47
2018,1,15,13,45,31.5,172.5,1.25,12.85,187.5,134.74,106.82
2018,1,15,14,0,26.0,159.0,1.2,12.9,171.0,121.0,96.19
2018,1,15,14,15,21.5,146.0,1.2,12.95,155.5,113.82,95.28
2018,1,15,14,30,17.0,133.0,1.2,13.0,140.0,104.29,87.1
2018,1,15,14,45,80.5,130.5,1.15,13.05,159.0,99.03,82.62
2018,1,15,15,0,144.0,128.0,1.1,13.1,178.0,94.14,78.42
2018,1,15,15,15,207.0,115.5,1.1,13.1,178.0,83.5,69.09
2018,1,15,15,30,270.0,103.0,1.1,13.1,178.0,75.88,62.34
2018,1,15,15,45,222.5,89.5,1.0,12.85,145.0,66.44,53.9
2018,1,15,16,0,175.0,76.0,0.9,12.6,112.0,56.84,45.15
2018,1,15,16,15,144.5,60.5,0.85,12.45,85.5,45.8,34.94
2018,1,15,16,30,114.0,45.0,0.8,12.3,59.0,34.51,24.28
2018,1,15,16,45,79.0,29.5,0.8,12.2,37.5,22.96,11.5
2018,1,15,17,0,44.0,14.0,0.8,12.1,16.0,11.95,0.0
2018,1,15,17,15,22.0,7.0,0.8,12.0,8.0,5.97,0.0
2018,1,15,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.4,11.65,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.25,11.7,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,7,15,9.0,2.0,0.75,11.15,2.0,0.0,0.0
2018,1,16,7,30,18.0,4.0,0.7,11.3,4.0,14.88,0.0
2018,1,16,7,45,9.0,8.5,0.7,11.4,8.5,13.05,0.0
2018,1,16,8,0,0.0,13.0,0.7,11.5,13.0,10.69,2.73
2018,1,16,8,15,0.0,18.5,0.75,11.7,18.5,15.23,7.2
2018,1,16,8,30,0.0,24.0,0.8,11.9,24.0,19.77,11.33
2018,1,16,8,45,0.5,36.5,0.9,12.1,36.5,30.49,20.71
2018,1,16,9,0,1.0,49.0,1.0,12.3,49.0,41.23,30.08
2018,1,16,9,15,0.5,57.5,0.85,12.6,57.5,47.96,35.86
2018,1,16,9,30,0.0,66.0,0.7,12.9,66.0,54.83,41.68
2018,1,16,9,45,2.5,86.0,0.55,13.2,87.0,74.91,58.74
2018,1,16,10,0,5.0,106.0,0.4,13.5,108.0,94.85,75.36
2018,1,16,10,15,25.0,128.5,0.45,13.65,139.5,136.2,109.99
2018,1,16,10,30,45.0,151.0,0.5,13.8,171.0,169.07,136.87
2018,1,16,10,45,52.5,164.0,0.6,13.95,188.0,182.96,147.8
2018,1,16,11,0,60.0,177.0,0.7,14.1,205.0,195.92,157.95
2018,1,16,11,15,41.0,160.5,0.65,14.15,180.0,165.33,132.46
2018,1,16,11,30,22.0,144.0,0.6,14.2,155.0,137.21,109.19
2018,1,16,11,45,28.0,165.5,0.6,14.3,180.0,156.84,125.06
2018,1,16,12,0,34.0,187.0,0.6,14.4,205.0,175.03,139.39
2018,1,16,12,15,26.5,159.5,0.6,14.4,173.5,145.24,115.0
2018,1,16,12,30,19.0,132.0,0.6,14.4,142.0,117.25,92.17
2018,1,16,12,45,20.5,143.0,0.6,14.45,153.5,124.5,98.03
2018,1,16,13,0,22.0,154.0,0.6,14.5,165.0,130.97,103.13
2018,1,16,13,15,11.5,125.5,0.65,14.45,131.0,105.1,82.21
2018,1,16,13,30,1.0,97.0,0.7,14.4,97.0,80.22,62.14
2018,1,16,13,45,35.0,124.5,0.7,14.35,140.0,102.48,79.4
2018,1,16,14,0,69.0,152.0,0.7,14.3,183.0,119.19,92.89
2018,1,16,14,15,46.0,129.0,0.7,14.25,149.0,99.13,81.92
2018,1,16,14,30,23.0,106.0,0.7,14.2,115.0,83.17,68.18
2018,1,16,14,45,21.5,94.5,0.7,14.1,102.5,74.88,61.08
2018,1,16,15,0,20.0,83.0,0.7,14.0,90.0,66.44,53.75
2018,1,16,15,15,10.0,49.5,0.7,14.0,53.0,41.36,31.51
2018,1,16,15,30,0.0,16.0,0.7,14.0,16.0,13.16,6.23
2018,1,16,15,45,0.0,13.5,0.7,13.5,13.5,11.1,4.37
2018,1,16,16,0,0.0,11.0,0.7,13.0,11.0,9.04,2.48
2018,1,16,16,15,0.0,9.0,0.75,12.7,9.0,7.39,0.93
2018,1,16,16,30,0.0,7.0,0.8,12.4,7.0,5.74,0.0
2018,1,16,16,45,0.0,5.0,0.85,12.15,5.0,4.1,0.0
2018,1,16,17,0,0.0,3.0,0.9,11.9,3.0,2.56,0.0
2018,1,16,17,15,0.0,1.5,0.9,11.75,1.5,1.28,0.0
2018,1,16,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,17,7,15,10.5,3.0,1.5,9.4,3.0,0.0,0.0
2018,1,17,7,30,21.0,6.0,1.5,9.7,6.0,18.54,0.0
2018,1,17,7,45,56.5,20.0,1.45,10.0,24.5,77.0,0.0
2018,1,17,8,0,92.0,34.0,1.4,10.3,43.0,130.48,98.43
2018,1,17,8,15,106.5,46.5,1.35,10.55,62.0,151.61,123.42
2018,1,17,8,30,121.0,59.0,1.3,10.8,81.0,173.53,144.09
2018,1,17,8,45,152.5,76.0,1.25,11.05,110.5,213.98,179.41
2018,1,17,9,0,184.0,93.0,1.2,11.3,140.0,253.13,212.6
2018,1,17,9,15,161.5,111.0,1.2,11.7,157.0,240.83,201.65
2018,1,17,9,30,139.0,129.0,1.2,12.1,174.0,241.21,200.91
2018,1,17,9,45,92.5,132.5,1.2,12.45,164.0,206.72,170.95
2018,1,17,10,0,46.0,136.0,1.2,12.8,154.0,161.81,132.36
2018,1,17,10,15,23.5,133.5,1.3,13.0,142.5,140.51,113.94
2018,1,17,10,30,1.0,131.0,1.4,13.2,131.0,113.65,90.81
2018,1,17,10,45,20.0,145.5,1.5,13.4,155.0,137.53,110.91
2018,1,17,11,0,39.0,160.0,1.6,13.6,179.0,167.25,135.39
2018,1,17,11,15,61.5,184.5,1.6,13.75,215.0,199.45,161.44
2018,1,17,11,30,84.0,209.0,1.6,13.9,251.0,229.03,184.85
2018,1,17,11,45,237.0,204.5,1.6,14.05,326.5,305.51,245.23
2018,1,17,12,0,390.0,200.0,1.6,14.2,402.0,354.72,281.05
2018,1,17,12,15,435.5,191.5,1.55,14.3,418.0,349.37,273.39
2018,1,17,12,30,481.0,183.0,1.5,14.4,434.0,333.48,257.0
2018,1,17,12,45,477.5,181.5,1.5,14.45,428.0,303.06,229.74
2018,1,17,13,0,474.0,180.0,1.5,14.5,422.0,272.04,201.93
2018,1,17,13,15,418.0,186.5,1.45,14.5,396.0,235.16,171.73
2018,1,17,13,30,362.0,193.0,1.4,14.5,370.0,204.04,147.66
2018,1,17,13,45,309.0,191.5,1.4,14.5,338.0,172.39,125.12
2018,1,17,14,0,256.0,190.0,1.4,14.5,306.0,145.76,109.29
2018,1,17,14,15,317.0,169.5,1.35,14.35,304.5,117.66,98.02
2018,1,17,14,30,378.0,149.0,1.3,14.2,303.0,102.15,84.8
2018,1,17,14,45,361.0,138.0,1.25,14.05,275.5,95.7,79.37
2018,1,17,15,0,344.0,127.0,1.2,13.9,248.0,89.16,73.79
2018,1,17,15,15,379.5,108.5,1.2,13.9,228.5,77.82,63.88
2018,1,17,15,30,415.0,90.0,1.2,13.9,209.0,66.06,53.48
2018,1,17,15,45,362.0,81.0,1.05,13.25,173.0,59.93,48.08
2018,1,17,16,0,309.0,72.0,0.9,12.6,137.0,53.71,42.44
2018,1,17,16,15,266.5,58.5,0.95,12.35,105.5,44.16,33.6
2018,1,17,16,30,224.0,45.0,1.0,12.1,74.0,34.38,24.35
2018,1,17,16,45,148.0,30.5,1.0,11.9,46.5,23.5,12.92
2018,1,17,17,0,72.0,16.0,1.0,11.7,19.0,12.43,0.0
2018,1,17,17,15,36.0,8.0,1.0,11.6,9.5,6.83,0.0
2018,1,17,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,7,15,0.5,1.0,1.55,11.1,1.0,0.0,0.0
2018,1,18,7,30,1.0,2.0,1.6,11.2,2.0,2.35,0.0
2018,1,18,7,45,0.5,4.5,1.65,11.35,4.5,4.02,0.0
2018,1,18,8,0,0.0,7.0,1.7,11.5,7.0,5.74,0.0
2018,1,18,8,15,0.0,9.0,1.75,11.6,9.0,7.39,0.58
2018,1,18,8,30,0.0,11.0,1.8,11.7,11.0,9.03,2.11
2018,1,18,8,45,0.0,15.0,1.8,11.8,15.0,12.33,5.03
2018,1,18,9,0,0.0,19.0,1.8,11.9,19.0,15.64,7.94
2018,1,18,9,15,0.0,34.5,1.9,11.95,34.5,28.47,19.09
2018,1,18,9,30,0.0,50.0,2.0,12.0,50.0,41.35,30.21
2018,1,18,9,45,0.0,54.0,2.05,12.1,54.0,44.69,33.02
2018,1,18,10,0,0.0,58.0,2.1,12.2,58.0,48.02,35.81
2018,1,18,10,15,16.0,104.0,2.2,12.25,111.0,99.0,79.56
2018,1,18,10,30,32.0,150.0,2.3,12.3,164.0,159.95,130.76
2018,1,18,10,45,18.0,126.0,2.35,12.35,134.0,118.32,95.31
2018,1,18,11,0,4.0,102.0,2.4,12.4,104.0,87.75,69.23
2018,1,18,11,15,2.0,101.5,2.45,12.45,102.5,85.89,67.56
2018,1,18,11,30,0.0,101.0,2.5,12.5,101.0,84.21,66.04
2018,1,18,11,45,0.5,108.5,2.55,12.55,109.0,90.68,71.42
2018,1,18,12,0,1.0,116.0,2.6,12.6,117.0,97.0,76.68
2018,1,18,12,15,3.0,128.5,2.65,12.65,130.5,107.9,85.74
2018,1,18,12,30,5.0,141.0,2.7,12.7,144.0,118.33,94.36
2018,1,18,12,45,4.5,132.0,2.8,12.75,134.5,110.19,87.54
2018,1,18,13,0,4.0,123.0,2.9,12.8,125.0,102.25,80.92
2018,1,18,13,15,4.0,123.5,2.9,12.7,125.5,102.05,80.82
2018,1,18,13,30,4.0,124.0,2.9,12.6,126.0,101.74,80.65
2018,1,18,13,45,5.5,136.0,2.95,12.55,138.5,110.01,87.65
2018,1,18,14,0,7.0,148.0,3.0,12.5,151.0,117.21,93.86
2018,1,18,14,15,8.0,127.5,3.0,12.4,131.0,101.31,84.63
2018,1,18,14,30,9.0,107.0,3.0,12.3,111.0,86.3,71.55
2018,1,18,14,45,10.5,88.5,2.95,12.15,92.5,72.38,59.35
2018,1,18,15,0,12.0,70.0,2.9,12.0,74.0,58.12,46.74
2018,1,18,15,15,25.5,79.5,2.9,12.0,87.0,63.69,51.8
2018,1,18,15,30,39.0,89.0,2.9,12.0,100.0,69.6,57.08
2018,1,18,15,45,22.0,61.0,2.75,11.65,67.0,49.48,39.03
2018,1,18,16,0,5.0,33.0,2.6,11.3,34.0,27.26,18.95
2018,1,18,16,15,3.0,21.5,2.65,11.15,22.0,17.72,10.22
2018,1,18,16,30,1.0,10.0,2.7,11.0,10.0,8.21,1.57
2018,1,18,16,45,4.0,6.5,2.75,10.8,6.5,5.48,0.0
2018,1,18,17,0,7.0,3.0,2.8,10.6,3.0,2.66,0.0
2018,1,18,17,15,3.5,1.5,2.85,10.55,1.5,1.28,0.0
2018,1,18,17,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.65,8.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,19,7,15,31.0,4.5,2.05,8.0,5.0,0.0,0.0
2018,1,19,7,30,62.0,9.0,2.0,8.4,10.0,47.53,0.0
2018,1,19,7,45,196.0,22.0,2.0,8.8,38.5,182.75,7.34
2018,1,19,8,0,330.0,35.0,2.0,9.2,67.0,306.15,239.73
2018,1,19,8,15,428.5,42.5,2.05,9.45,106.5,385.83,319.31
2018,1,19,8,30,527.0,50.0,2.1,9.7,146.0,464.99,388.58
2018,1,19,8,45,588.5,55.5,2.2,9.9,188.0,514.89,431.6
2018,1,19,9,0,650.0,61.0,2.3,10.1,230.0,562.69,471.02
2018,1,19,9,15,690.0,64.5,2.3,10.25,269.5,590.27,492.7
2018,1,19,9,30,730.0,68.0,2.3,10.4,309.0,610.89,508.17
2018,1,19,9,45,740.0,73.5,2.3,10.55,340.5,614.47,509.35
2018,1,19,10,0,750.0,79.0,2.3,10.7,372.0,614.86,507.8
2018,1,19,10,15,531.0,120.5,2.3,10.85,336.0,497.07,411.57
2018,1,19,10,30,312.0,162.0,2.3,11.0,300.0,373.61,309.69
2018,1,19,10,45,178.5,152.5,2.3,11.1,232.5,259.06,214.72
2018,1,19,11,0,45.0,143.0,2.3,11.2,165.0,154.58,126.1
2018,1,19,11,15,93.0,159.5,2.35,11.25,206.5,202.0,165.87
2018,1,19,11,30,141.0,176.0,2.4,11.3,248.0,236.41,193.69
2018,1,19,11,45,194.0,188.0,2.4,11.4,289.0,264.65,215.7
2018,1,19,12,0,247.0,200.0,2.4,11.5,330.0,293.21,237.1
2018,1,19,12,15,352.5,191.0,2.5,11.5,377.0,313.17,250.41
2018,1,19,12,30,458.0,182.0,2.6,11.5,424.0,327.65,257.7
2018,1,19,12,45,379.0,191.5,2.7,11.5,390.0,280.54,218.38
2018,1,19,13,0,300.0,201.0,2.8,11.5,356.0,243.11,187.9
2018,1,19,13,15,480.0,162.0,2.9,11.4,403.0,233.57,171.25
2018,1,19,13,30,660.0,123.0,3.0,11.3,450.0,206.64,139.22
2018,1,19,13,45,739.0,103.0,3.1,11.25,455.0,161.12,98.87
2018,1,19,14,0,818.0,83.0,3.2,11.2,460.0,112.47,64.79
2018,1,19,14,15,782.5,81.0,3.25,11.1,424.5,65.65,53.36
2018,1,19,14,30,747.0,79.0,3.3,11.0,389.0,64.33,52.33
2018,1,19,14,45,725.5,76.0,3.35,10.85,357.5,62.46,50.77
2018,1,19,15,0,704.0,73.0,3.4,10.7,326.0,55.59,44.71
2018,1,19,15,15,697.0,67.0,3.4,10.7,294.5,51.83,41.37
2018,1,19,15,30,690.0,61.0,3.4,10.7,263.0,52.19,41.71
2018,1,19,15,45,640.5,57.5,3.2,10.25,223.0,45.57,35.74
2018,1,19,16,0,591.0,54.0,3.0,9.8,183.0,43.29,33.58
2018,1,19,16,15,533.0,47.0,2.95,9.5,144.0,38.15,28.67
2018,1,19,16,30,475.0,40.0,2.9,9.2,105.0,32.97,23.53
2018,1,19,16,45,347.0,31.0,2.9,8.9,69.0,25.79,15.65
2018,1,19,17,0,219.0,22.0,2.9,8.6,33.0,18.64,0.0
2018,1,19,17,15,109.5,11.0,2.9,8.55,16.5,9.39,0.0
2018,1,19,17,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.05,7.85,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.0,6.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.9,5.95,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.95,5.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.9,5.65,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,1,20,7,15,54.5,5.5,2.9,6.15,6.0,0.0,0.0
2018,1,20,7,30,109.0,11.0,2.9,6.6,12.0,79.68,0.0
2018,1,20,7,45,273.5,20.5,2.9,7.1,42.5,234.88,32.06
2018,1,20,8,0,438.0,30.0,2.9,7.6,73.0,376.58,298.84
2018,1,20,8,15,529.0,35.5,2.95,8.0,114.0,440.28,367.36
2018,1,20,8,30,620.0,41.0,3.0,8.4,155.0,513.84,432.26
2018,1,20,8,45,676.0,45.5,3.0,8.75,198.0,560.06,471.95
2018,1,20,9,0,732.0,50.0,3.0,9.1,241.0,603.84,507.68
2018,1,20,9,15,766.5,52.5,3.05,9.45,281.0,627.07,525.83
2018,1,20,9,30,801.0,55.0,3.1,9.8,321.0,647.07,540.7
2018,1,20,9,45,825.0,57.0,3.2,10.15,357.0,655.68,546.36
2018,1,20,10,0,849.0,59.0,3.3,10.5,393.0,655.13,544.73
2018,1,20,10,15,864.5,61.0,3.3,10.7,423.5,651.23,539.44
2018,1,20,10,30,880.0,63.0,3.3,10.9,454.0,643.79,531.14
2018,1,20,10,45,890.0,64.5,3.3,11.1,478.0,628.71,516.69
2018,1,20,11,0,900.0,66.0,3.3,11.3,502.0,610.21,499.34
2018,1,20,11,15,906.0,67.5,3.3,11.4,519.0,586.03,477.4
2018,1,20,11,30,912.0,69.0,3.3,11.5,536.0,558.68,452.54
2018,1,20,11,45,908.0,70.5,3.35,11.65,542.5,523.31,420.93
2018,1,20,12,0,904.0,72.0,3.4,11.8,549.0,485.68,386.87
2018,1,20,12,15,871.0,81.0,3.35,11.85,542.0,440.7,346.51
2018,1,20,12,30,838.0,90.0,3.3,11.9,535.0,395.47,305.49
2018,1,20,12,45,850.0,87.5,3.3,11.95,534.5,355.12,267.05
2018,1,20,13,0,862.0,85.0,3.3,12.0,534.0,312.05,225.78
2018,1,20,13,15,878.0,78.5,3.25,12.0,526.0,267.68,183.37
2018,1,20,13,30,894.0,72.0,3.2,12.0,518.0,217.83,137.89
2018,1,20,13,45,885.0,70.5,3.2,12.0,497.0,166.12,96.19
2018,1,20,14,0,876.0,69.0,3.2,12.0,476.0,114.32,63.37
2018,1,20,14,15,863.5,67.0,3.15,11.9,449.0,63.0,50.81
2018,1,20,14,30,851.0,65.0,3.1,11.8,422.0,54.85,43.68
2018,1,20,14,45,833.0,62.5,3.1,11.75,389.0,53.11,42.22
2018,1,20,15,0,815.0,60.0,3.1,11.7,356.0,51.36,40.73
2018,1,20,15,15,770.5,59.5,3.1,11.7,315.0,50.97,40.43
2018,1,20,15,30,726.0,59.0,3.1,11.7,274.0,50.75,40.25
2018,1,20,15,45,568.0,57.5,2.9,11.0,210.5,44.95,35.08
2018,1,20,16,0,410.0,56.0,2.7,10.3,147.0,43.66,33.87
2018,1,20,16,15,431.0,47.0,2.7,9.9,124.0,37.52,28.09
2018,1,20,16,30,452.0,38.0,2.7,9.5,101.0,31.06,21.88
2018,1,20,16,45,341.5,29.5,2.7,9.05,67.0,24.33,14.7
2018,1,20,17,0,231.0,21.0,2.7,8.6,33.0,17.61,0.0
2018,1,20,17,15,115.5,10.5,2.7,8.5,16.5,8.96,0.0
2018,1,20,17,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,21,7,15,19.5,3.0,0.9,8.3,3.5,0.0,0.0
2018,1,21,7,30,39.0,6.0,0.9,8.4,7.0,30.35,0.0
2018,1,21,7,45,50.0,12.0,0.85,8.5,15.5,56.16,8.0
2018,1,21,8,0,61.0,18.0,0.8,8.6,24.0,74.8,56.49
2018,1,21,8,15,30.5,26.5,0.9,8.75,29.5,52.72,40.22
2018,1,21,8,30,0.0,35.0,1.0,8.9,35.0,28.91,19.44
2018,1,21,8,45,0.0,37.5,1.05,9.1,37.5,30.97,21.43
2018,1,21,9,0,0.0,40.0,1.1,9.3,40.0,33.04,23.31
2018,1,21,9,15,0.0,60.5,1.2,9.5,60.5,50.12,38.18
2018,1,21,9,30,0.0,81.0,1.3,9.7,81.0,69.1,54.53
2018,1,21,9,45,0.0,99.0,1.4,9.85,99.0,85.64,68.62
2018,1,21,10,0,0.0,117.0,1.5,10.0,117.0,101.98,82.38
2018,1,21,10,15,1.0,126.5,1.6,10.2,127.0,110.44,89.35
2018,1,21,10,30,2.0,136.0,1.7,10.4,137.0,118.82,96.22
2018,1,21,10,45,33.5,170.5,1.85,10.6,187.0,178.31,146.39
2018,1,21,11,0,65.0,205.0,2.0,10.8,237.0,227.45,186.82
2018,1,21,11,15,97.5,218.5,2.05,10.95,268.0,253.14,207.43
2018,1,21,11,30,130.0,232.0,2.1,11.1,299.0,283.8,231.65
2018,1,21,11,45,123.5,232.0,2.15,11.25,296.5,270.78,220.13
2018,1,21,12,0,117.0,232.0,2.2,11.4,294.0,258.06,209.03
2018,1,21,12,15,133.5,237.0,2.25,11.45,308.0,259.3,209.12
2018,1,21,12,30,150.0,242.0,2.3,11.5,322.0,258.47,207.2
2018,1,21,12,45,155.0,239.5,2.35,11.6,321.5,245.97,195.81
2018,1,21,13,0,160.0,237.0,2.4,11.7,321.0,232.7,183.72
2018,1,21,13,15,155.0,231.5,2.4,11.7,311.0,214.24,167.85
2018,1,21,13,30,150.0,226.0,2.4,11.7,301.0,196.1,152.6
2018,1,21,13,45,148.5,215.5,2.4,11.75,287.5,175.6,135.98
2018,1,21,14,0,147.0,205.0,2.4,11.8,274.0,155.34,121.01
2018,1,21,14,15,168.0,189.5,2.35,11.75,264.0,132.91,112.4
2018,1,21,14,30,189.0,174.0,2.3,11.7,254.0,123.4,104.31
2018,1,21,14,45,131.0,151.5,2.25,11.7,205.0,109.17,91.97
2018,1,21,15,0,73.0,129.0,2.2,11.7,156.0,97.73,82.02
2018,1,21,15,15,59.5,114.5,2.2,11.7,135.0,87.51,73.07
2018,1,21,15,30,46.0,100.0,2.2,11.7,114.0,77.11,63.84
2018,1,21,15,45,73.5,93.5,2.0,11.25,112.0,70.21,57.72
2018,1,21,16,0,101.0,87.0,1.8,10.8,110.0,65.2,53.13
2018,1,21,16,15,81.0,69.5,1.9,10.6,85.5,52.8,41.69
2018,1,21,16,30,61.0,52.0,2.0,10.4,61.0,40.14,29.85
2018,1,21,16,45,43.0,35.5,2.05,10.2,40.5,27.88,17.82
2018,1,21,17,0,25.0,19.0,2.1,10.0,20.0,15.37,0.0
2018,1,21,17,15,12.5,9.5,2.2,10.0,10.0,8.11,0.0
2018,1,21,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
