Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,22,7,15,29.5,4.5,2.05,9.75,5.0,0.0,0.0
2018,1,22,7,30,59.0,9.0,2.1,10.0,10.0,45.98,0.0
2018,1,22,7,45,198.0,22.5,2.15,10.25,40.5,189.3,53.7
2018,1,22,8,0,337.0,36.0,2.2,10.5,71.0,315.06,249.73
2018,1,22,8,15,434.0,44.0,2.25,10.6,111.0,395.02,326.86
2018,1,22,8,30,531.0,52.0,2.3,10.7,151.0,474.7,396.23
2018,1,22,8,45,590.0,57.0,2.35,10.8,193.0,522.93,437.48
2018,1,22,9,0,649.0,62.0,2.4,10.9,235.0,568.99,475.12
2018,1,22,9,15,659.0,70.0,2.45,11.05,269.0,581.43,484.9
2018,1,22,9,30,669.0,78.0,2.5,11.2,303.0,591.01,491.53
2018,1,22,9,45,695.5,82.0,2.55,11.35,338.5,604.36,500.82
2018,1,22,10,0,722.0,86.0,2.6,11.5,374.0,614.39,507.07
2018,1,22,10,15,772.0,83.0,2.6,11.6,412.0,625.79,514.37
2018,1,22,10,30,822.0,80.0,2.6,11.7,450.0,636.2,520.41
2018,1,22,10,45,813.5,85.5,2.6,11.8,467.5,614.39,501.02
2018,1,22,11,0,805.0,91.0,2.6,11.9,485.0,589.99,479.64
2018,1,22,11,15,662.5,130.0,2.55,11.95,461.5,521.82,423.2
2018,1,22,11,30,520.0,169.0,2.5,12.0,438.0,450.48,364.59
2018,1,22,11,45,450.0,185.0,2.45,12.05,421.0,405.85,327.24
2018,1,22,12,0,380.0,201.0,2.4,12.1,404.0,357.84,287.2
2018,1,22,12,15,281.0,221.5,2.3,12.15,372.0,312.98,250.04
2018,1,22,12,30,182.0,242.0,2.2,12.2,340.0,271.09,216.07
2018,1,22,12,45,170.0,234.5,2.15,12.2,325.0,247.78,196.34
2018,1,22,13,0,158.0,227.0,2.1,12.2,310.0,225.59,177.52
2018,1,22,13,15,219.5,221.0,2.0,12.2,333.5,222.58,171.7
2018,1,22,13,30,281.0,215.0,1.9,12.2,357.0,211.21,158.72
2018,1,22,13,45,243.5,210.5,1.8,12.15,330.0,182.32,136.81
2018,1,22,14,0,206.0,206.0,1.7,12.1,303.0,161.0,123.17
2018,1,22,14,15,325.0,172.5,1.6,12.0,315.5,121.51,102.17
2018,1,22,14,30,444.0,139.0,1.5,11.9,328.0,95.74,79.83
2018,1,22,14,45,531.5,116.5,1.45,11.8,325.5,82.86,68.65
2018,1,22,15,0,619.0,94.0,1.4,11.7,323.0,69.98,57.35
2018,1,22,15,15,671.0,78.5,1.4,11.7,303.0,59.93,48.46
2018,1,22,15,30,723.0,63.0,1.4,11.7,283.0,53.92,43.11
2018,1,22,15,45,678.0,59.0,1.3,11.25,241.5,46.81,36.76
2018,1,22,16,0,633.0,55.0,1.2,10.8,200.0,44.13,34.29
2018,1,22,16,15,563.5,48.5,1.3,10.55,157.5,39.3,29.71
2018,1,22,16,30,494.0,42.0,1.4,10.3,115.0,34.5,24.98
2018,1,22,16,45,377.5,33.5,1.45,10.1,78.0,27.81,17.99
2018,1,22,17,0,261.0,25.0,1.5,9.9,41.0,21.18,2.45
2018,1,22,17,15,138.0,14.0,1.55,9.75,21.5,11.95,0.0
2018,1,22,17,30,15.0,3.0,1.6,9.6,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,1.65,9.5,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.0,6.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.85,6.45,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,23,7,15,28.0,5.5,1.35,7.05,6.0,0.0,0.0
2018,1,23,7,30,56.0,11.0,1.3,7.3,12.0,45.87,0.0
2018,1,23,7,45,139.0,23.5,1.25,7.6,35.5,153.43,53.72
2018,1,23,8,0,222.0,36.0,1.2,7.9,59.0,238.19,190.5
2018,1,23,8,15,292.0,47.5,1.2,8.15,93.5,299.01,249.36
2018,1,23,8,30,362.0,59.0,1.2,8.4,128.0,361.25,304.08
2018,1,23,8,45,442.0,67.5,1.2,8.65,172.0,431.25,362.8
2018,1,23,9,0,522.0,76.0,1.2,8.9,216.0,496.67,415.55
2018,1,23,9,15,592.5,78.5,1.25,9.25,261.0,546.25,454.26
2018,1,23,9,30,663.0,81.0,1.3,9.6,306.0,592.49,489.17
2018,1,23,9,45,727.5,78.0,1.35,9.9,349.5,624.13,512.19
2018,1,23,10,0,792.0,75.0,1.4,10.2,393.0,648.89,529.52
2018,1,23,10,15,787.5,82.0,1.45,10.45,418.0,637.64,518.72
2018,1,23,10,30,783.0,89.0,1.5,10.7,443.0,623.39,505.83
2018,1,23,10,45,827.0,84.0,1.55,10.9,475.5,623.98,504.52
2018,1,23,11,0,871.0,79.0,1.6,11.1,508.0,619.54,498.88
2018,1,23,11,15,878.5,80.0,1.5,11.25,525.5,595.55,477.05
2018,1,23,11,30,886.0,81.0,1.4,11.4,543.0,568.34,452.57
2018,1,23,11,45,888.0,81.5,1.3,11.55,551.5,533.2,421.68
2018,1,23,12,0,890.0,82.0,1.2,11.7,560.0,497.77,389.96
2018,1,23,12,15,841.5,93.0,1.1,11.8,546.5,448.27,347.34
2018,1,23,12,30,793.0,104.0,1.0,11.9,533.0,399.43,305.01
2018,1,23,12,45,728.5,118.5,0.9,12.0,509.5,347.54,260.49
2018,1,23,13,0,664.0,133.0,0.8,12.1,486.0,301.32,220.75
2018,1,23,13,15,709.5,116.5,0.8,12.15,485.5,260.43,182.27
2018,1,23,13,30,755.0,100.0,0.8,12.2,485.0,214.58,140.06
2018,1,23,13,45,809.0,86.5,0.8,12.25,484.0,171.64,102.55
2018,1,23,14,0,863.0,73.0,0.8,12.3,483.0,118.2,64.06
2018,1,23,14,15,790.0,81.5,0.85,12.3,440.5,72.42,58.96
2018,1,23,14,30,717.0,90.0,0.9,12.3,398.0,65.92,53.4
2018,1,23,14,45,688.5,85.5,0.95,12.25,363.0,63.24,51.15
2018,1,23,15,0,660.0,81.0,1.0,12.2,328.0,60.58,48.87
2018,1,23,15,15,565.5,86.0,1.0,12.2,282.0,64.48,52.43
2018,1,23,15,30,471.0,91.0,1.0,12.2,236.0,66.88,54.61
2018,1,23,15,45,390.0,85.5,0.95,11.75,194.0,62.96,51.16
2018,1,23,16,0,309.0,80.0,0.9,11.3,152.0,59.12,47.66
2018,1,23,16,15,269.5,66.0,0.95,11.0,119.5,49.39,38.69
2018,1,23,16,30,230.0,52.0,1.0,10.7,87.0,39.41,29.33
2018,1,23,16,45,178.0,38.0,1.05,10.45,59.5,29.13,19.27
2018,1,23,17,0,126.0,24.0,1.1,10.2,32.0,18.6,3.45
2018,1,23,17,15,73.5,13.5,1.15,10.05,17.0,11.52,0.0
2018,1,23,17,30,21.0,3.0,1.2,9.9,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.25,9.75,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,7,15,7.0,2.5,2.9,9.45,2.5,0.0,0.0
2018,1,24,7,30,14.0,5.0,3.0,9.7,5.0,13.42,0.0
2018,1,24,7,45,7.0,8.5,3.05,10.0,8.5,11.87,0.0
2018,1,24,8,0,0.0,12.0,3.1,10.3,12.0,9.86,2.42
2018,1,24,8,15,0.0,15.5,3.25,10.5,15.5,12.75,5.2
2018,1,24,8,30,0.0,19.0,3.4,10.7,19.0,15.63,7.85
2018,1,24,8,45,0.0,25.0,3.55,10.9,25.0,20.6,12.24
2018,1,24,9,0,0.0,31.0,3.7,11.1,31.0,25.57,16.6
2018,1,24,9,15,0.0,49.0,3.8,11.25,49.0,40.52,29.57
2018,1,24,9,30,0.0,67.0,3.9,11.4,67.0,55.54,42.48
2018,1,24,9,45,0.0,65.0,4.05,11.5,65.0,53.86,40.95
2018,1,24,10,0,0.0,63.0,4.2,11.6,63.0,52.2,39.42
2018,1,24,10,15,0.0,64.5,4.3,11.7,64.5,53.45,40.4
2018,1,24,10,30,0.0,66.0,4.4,11.8,66.0,54.71,41.39
2018,1,24,10,45,0.0,78.0,4.45,11.9,78.0,64.74,49.85
2018,1,24,11,0,0.0,90.0,4.5,12.0,90.0,74.92,58.39
2018,1,24,11,15,0.0,89.0,4.5,12.0,89.0,74.01,57.54
2018,1,24,11,30,0.0,88.0,4.5,12.0,88.0,73.14,56.74
2018,1,24,11,45,0.0,83.5,4.5,12.0,83.5,69.37,53.51
2018,1,24,12,0,0.0,79.0,4.5,12.0,79.0,65.62,50.3
2018,1,24,12,15,0.0,68.0,4.5,11.95,68.0,56.43,42.51
2018,1,24,12,30,0.0,57.0,4.5,11.9,57.0,47.26,34.73
2018,1,24,12,45,0.0,44.0,4.5,11.85,44.0,36.44,25.53
2018,1,24,13,0,0.0,31.0,4.5,11.8,31.0,25.64,16.32
2018,1,24,13,15,0.0,45.0,4.45,11.75,45.0,37.26,26.28
2018,1,24,13,30,0.0,59.0,4.4,11.7,59.0,48.91,36.26
2018,1,24,13,45,0.0,52.5,4.3,11.6,52.5,43.48,31.69
2018,1,24,14,0,0.0,46.0,4.2,11.5,46.0,38.07,27.11
2018,1,24,14,15,2.0,51.0,4.1,11.35,52.0,42.26,30.77
2018,1,24,14,30,4.0,56.0,4.0,11.2,58.0,46.42,36.19
2018,1,24,14,45,4.0,55.5,3.9,11.1,57.5,45.99,35.89
2018,1,24,15,0,4.0,55.0,3.8,11.0,57.0,45.57,35.59
2018,1,24,15,15,2.0,46.0,3.8,11.0,47.0,38.05,28.86
2018,1,24,15,30,0.0,37.0,3.8,11.0,37.0,30.55,22.1
2018,1,24,15,45,0.0,23.5,3.9,10.5,23.5,19.36,11.97
2018,1,24,16,0,0.0,10.0,4.0,10.0,10.0,8.22,1.82
2018,1,24,16,15,0.0,8.5,3.8,9.7,8.5,6.98,0.66
2018,1,24,16,30,0.0,7.0,3.6,9.4,7.0,5.74,0.0
2018,1,24,16,45,0.0,5.5,3.4,9.1,5.5,4.51,0.0
2018,1,24,17,0,0.0,4.0,3.2,8.8,4.0,3.28,0.0
2018,1,24,17,15,0.0,2.0,3.05,8.7,2.0,1.71,0.0
2018,1,24,17,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,7,15,32.0,7.0,2.15,8.2,7.5,0.0,0.0
2018,1,25,7,30,64.0,14.0,2.1,8.5,15.0,53.96,0.0
2018,1,25,7,45,189.0,27.5,2.1,8.8,45.0,196.6,93.3
2018,1,25,8,0,314.0,41.0,2.1,9.1,75.0,305.6,246.67
2018,1,25,8,15,411.5,49.0,2.2,9.35,115.5,388.18,323.74
2018,1,25,8,30,509.0,57.0,2.3,9.6,156.0,469.53,394.29
2018,1,25,8,45,483.0,66.5,2.4,9.9,178.5,462.68,390.38
2018,1,25,9,0,457.0,76.0,2.5,10.2,201.0,453.41,383.33
2018,1,25,9,15,388.0,100.0,2.6,10.4,217.5,422.38,356.91
2018,1,25,9,30,319.0,124.0,2.7,10.6,234.0,379.32,320.27
2018,1,25,9,45,343.0,136.5,2.8,10.75,266.0,403.02,339.15
2018,1,25,10,0,367.0,149.0,2.9,10.9,298.0,439.02,366.94
2018,1,25,10,15,440.0,147.5,3.05,11.05,339.5,475.73,396.01
2018,1,25,10,30,513.0,146.0,3.2,11.2,381.0,508.24,421.1
2018,1,25,10,45,589.5,136.0,3.3,11.3,420.0,535.55,441.55
2018,1,25,11,0,666.0,126.0,3.4,11.4,459.0,551.68,452.73
2018,1,25,11,15,543.0,156.5,3.5,11.4,434.0,479.92,393.27
2018,1,25,11,30,420.0,187.0,3.6,11.4,409.0,418.47,342.05
2018,1,25,11,45,408.0,165.5,3.7,11.4,384.5,371.79,303.32
2018,1,25,12,0,396.0,144.0,3.8,11.4,360.0,325.47,264.26
2018,1,25,12,15,309.5,162.0,3.8,11.35,331.0,277.3,223.55
2018,1,25,12,30,223.0,180.0,3.8,11.3,302.0,241.52,193.52
2018,1,25,12,45,268.5,187.5,3.85,11.25,333.0,248.05,196.29
2018,1,25,13,0,314.0,195.0,3.9,11.2,364.0,249.22,193.84
2018,1,25,13,15,192.5,152.5,3.9,11.15,255.5,167.5,128.73
2018,1,25,13,30,71.0,110.0,3.9,11.1,147.0,101.85,78.1
2018,1,25,13,45,389.0,108.0,3.9,11.05,297.5,131.41,88.78
2018,1,25,14,0,707.0,106.0,3.9,11.0,448.0,130.19,79.14
2018,1,25,14,15,746.5,95.5,3.85,10.9,438.5,80.37,54.96
2018,1,25,14,30,786.0,85.0,3.8,10.8,429.0,68.83,56.29
2018,1,25,14,45,766.0,82.0,3.75,10.7,396.0,67.04,54.83
2018,1,25,15,0,746.0,79.0,3.7,10.6,363.0,59.85,48.5
2018,1,25,15,15,714.0,75.5,3.7,10.6,325.0,57.78,46.72
2018,1,25,15,30,682.0,72.0,3.7,10.6,287.0,55.75,44.93
2018,1,25,15,45,638.5,67.0,3.4,10.25,246.0,52.49,42.04
2018,1,25,16,0,595.0,62.0,3.1,9.9,205.0,49.25,39.06
2018,1,25,16,15,524.0,55.5,3.0,9.65,163.0,44.64,34.68
2018,1,25,16,30,453.0,49.0,2.9,9.4,121.0,40.08,30.16
2018,1,25,16,45,336.5,39.5,2.8,9.15,83.5,32.74,22.75
2018,1,25,17,0,220.0,30.0,2.7,8.9,46.0,23.36,9.29
2018,1,25,17,15,115.5,16.0,2.65,8.8,24.0,13.66,0.0
2018,1,25,17,30,11.0,2.0,2.6,8.7,2.0,0.0,0.0
2018,1,25,17,45,5.5,1.0,2.55,8.55,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,26,7,15,67.0,7.0,1.1,7.5,8.5,0.0,0.0
2018,1,26,7,30,134.0,14.0,1.1,7.7,17.0,100.24,0.0
2018,1,26,7,45,288.0,24.0,1.05,7.9,50.0,259.0,137.15
2018,1,26,8,0,442.0,34.0,1.0,8.1,83.0,391.13,314.33
2018,1,26,8,15,530.5,40.0,1.05,8.4,125.5,463.94,382.08
2018,1,26,8,30,619.0,46.0,1.1,8.7,168.0,529.93,438.09
2018,1,26,8,45,673.5,49.5,1.15,9.0,211.0,575.42,475.44
2018,1,26,9,0,728.0,53.0,1.2,9.3,254.0,618.21,508.93
2018,1,26,9,15,762.5,56.0,1.15,9.5,295.0,642.97,526.63
2018,1,26,9,30,797.0,59.0,1.1,9.7,336.0,664.49,541.2
2018,1,26,9,45,820.5,61.0,1.05,9.9,372.5,673.42,545.88
2018,1,26,10,0,844.0,63.0,1.0,10.1,409.0,672.92,543.51
2018,1,26,10,15,859.5,64.5,1.0,10.25,439.5,668.87,539.16
2018,1,26,10,30,875.0,66.0,1.0,10.4,470.0,661.3,531.27
2018,1,26,10,45,885.5,67.5,0.95,10.6,494.5,646.9,517.54
2018,1,26,11,0,896.0,69.0,0.9,10.8,519.0,629.03,501.08
2018,1,26,11,15,902.0,69.0,0.9,10.85,535.5,603.45,479.47
2018,1,26,11,30,908.0,69.0,0.9,10.9,552.0,574.78,455.14
2018,1,26,11,45,868.5,82.0,0.9,10.95,550.5,532.74,420.15
2018,1,26,12,0,829.0,95.0,0.9,11.0,549.0,491.27,385.17
2018,1,26,12,15,810.5,100.5,0.95,11.0,546.0,450.41,350.36
2018,1,26,12,30,792.0,106.0,1.0,11.0,543.0,408.84,314.15
2018,1,26,12,45,800.0,103.0,1.0,11.0,540.5,368.54,277.47
2018,1,26,13,0,808.0,100.0,1.0,11.0,538.0,325.97,238.17
2018,1,26,13,15,803.0,98.0,1.05,10.9,525.0,278.93,195.59
2018,1,26,13,30,798.0,96.0,1.1,10.8,512.0,231.18,153.14
2018,1,26,13,45,686.0,117.5,1.15,10.7,465.5,181.01,116.09
2018,1,26,14,0,574.0,139.0,1.2,10.6,419.0,145.62,96.21
2018,1,26,14,15,458.5,154.5,1.25,10.5,370.0,113.88,85.48
2018,1,26,14,30,343.0,170.0,1.3,10.4,321.0,118.23,100.02
2018,1,26,14,45,254.5,166.0,1.3,10.3,273.5,114.91,97.32
2018,1,26,15,0,166.0,162.0,1.3,10.2,226.0,115.26,97.85
2018,1,26,15,15,157.0,141.0,1.3,10.2,196.5,102.17,86.4
2018,1,26,15,30,148.0,120.0,1.3,10.2,167.0,88.65,74.47
2018,1,26,15,45,188.5,102.0,1.35,9.8,153.5,74.58,62.0
2018,1,26,16,0,229.0,84.0,1.4,9.4,140.0,62.88,51.45
2018,1,26,16,15,176.0,66.0,1.45,9.15,104.0,50.12,39.73
2018,1,26,16,30,123.0,48.0,1.5,8.9,68.0,37.05,27.59
2018,1,26,16,45,64.5,30.0,1.55,8.7,40.0,23.62,15.01
2018,1,26,17,0,6.0,12.0,1.6,8.5,12.0,10.14,1.37
2018,1,26,17,15,3.0,6.5,1.65,8.3,6.5,5.55,0.0
2018,1,26,17,30,0.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,1,26,17,45,0.0,0.5,1.8,7.95,0.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,27,7,15,15.5,4.0,0.6,8.65,4.5,0.0,0.0
2018,1,27,7,30,31.0,8.0,0.6,8.8,9.0,27.33,0.0
2018,1,27,7,45,71.0,23.5,0.6,9.0,30.5,96.86,52.5
2018,1,27,8,0,111.0,39.0,0.6,9.2,52.0,150.37,120.36
2018,1,27,8,15,303.0,44.0,0.6,9.45,100.0,303.44,252.56
2018,1,27,8,30,495.0,49.0,0.6,9.7,148.0,453.44,375.57
2018,1,27,8,45,575.0,53.5,0.6,10.0,194.5,516.67,425.01
2018,1,27,9,0,655.0,58.0,0.6,10.3,241.0,573.55,468.25
2018,1,27,9,15,718.5,58.0,0.6,10.6,286.5,616.1,499.08
2018,1,27,9,30,782.0,58.0,0.6,10.9,332.0,655.09,526.34
2018,1,27,9,45,803.0,60.5,0.65,11.2,367.5,663.12,530.97
2018,1,27,10,0,824.0,63.0,0.7,11.5,403.0,667.67,533.33
2018,1,27,10,15,839.5,64.5,0.75,11.75,433.5,658.14,525.48
2018,1,27,10,30,855.0,66.0,0.8,12.0,464.0,651.03,518.56
2018,1,27,10,45,865.5,67.5,0.85,12.2,488.0,637.15,506.47
2018,1,27,11,0,876.0,69.0,0.9,12.4,512.0,619.85,491.63
2018,1,27,11,15,882.5,70.0,0.95,12.6,529.5,596.25,471.81
2018,1,27,11,30,889.0,71.0,1.0,12.8,547.0,569.51,449.2
2018,1,27,11,45,861.5,80.5,1.1,12.95,548.5,530.64,417.29
2018,1,27,12,0,834.0,90.0,1.2,13.1,550.0,491.7,384.66
2018,1,27,12,15,690.0,133.5,1.25,13.2,515.0,429.49,334.18
2018,1,27,12,30,546.0,177.0,1.3,13.3,480.0,371.0,287.11
2018,1,27,12,45,435.5,203.0,1.35,13.4,443.5,322.51,248.04
2018,1,27,13,0,325.0,229.0,1.4,13.5,407.0,280.59,215.06
2018,1,27,13,15,355.5,213.0,1.4,13.55,403.5,254.03,190.71
2018,1,27,13,30,386.0,197.0,1.4,13.6,400.0,224.55,163.91
2018,1,27,13,45,600.5,139.5,1.45,13.6,441.0,187.77,124.2
2018,1,27,14,0,815.0,82.0,1.5,13.6,482.0,131.43,73.85
2018,1,27,14,15,800.0,80.0,1.55,13.55,455.0,81.06,51.01
2018,1,27,14,30,785.0,78.0,1.6,13.5,428.0,63.27,50.73
2018,1,27,14,45,772.5,73.0,1.6,13.45,396.0,59.94,47.92
2018,1,27,15,0,760.0,68.0,1.6,13.4,364.0,56.56,45.02
2018,1,27,15,15,656.5,76.5,1.6,13.4,313.5,57.72,46.14
2018,1,27,15,30,553.0,85.0,1.6,13.4,263.0,64.36,52.11
2018,1,27,15,45,515.5,77.0,1.45,12.8,225.0,59.18,47.6
2018,1,27,16,0,478.0,69.0,1.3,12.2,187.0,53.9,42.9
2018,1,27,16,15,406.5,61.0,1.35,11.75,147.5,48.33,37.76
2018,1,27,16,30,335.0,53.0,1.4,11.3,108.0,40.51,30.43
2018,1,27,16,45,286.0,40.0,1.5,10.85,77.0,30.91,21.27
2018,1,27,17,0,237.0,27.0,1.6,10.4,46.0,22.38,10.61
2018,1,27,17,15,135.5,16.0,1.65,10.3,25.0,13.66,0.0
2018,1,27,17,30,34.0,5.0,1.7,10.2,4.0,0.0,0.0
2018,1,27,17,45,17.0,2.5,1.75,10.05,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.1,7.05,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.05,7.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,1,28,7,15,80.5,7.0,2.05,7.85,9.5,0.0,0.0
2018,1,28,7,30,161.0,14.0,2.1,8.4,19.0,118.88,0.0
2018,1,28,7,45,288.0,25.0,2.15,8.9,51.5,264.61,162.1
2018,1,28,8,0,415.0,36.0,2.2,9.4,84.0,377.14,306.95
2018,1,28,8,15,530.5,40.0,2.25,9.8,129.5,467.17,388.15
2018,1,28,8,30,646.0,44.0,2.3,10.2,175.0,551.38,458.9
2018,1,28,8,45,697.0,48.0,2.35,10.6,219.0,595.13,494.91
2018,1,28,9,0,748.0,52.0,2.4,11.0,263.0,636.35,527.26
2018,1,28,9,15,783.0,55.0,2.35,11.4,305.0,661.7,545.5
2018,1,28,9,30,818.0,58.0,2.3,11.8,347.0,683.76,560.49
2018,1,28,9,45,843.5,59.0,2.3,12.2,384.5,686.58,560.75
2018,1,28,10,0,869.0,60.0,2.3,12.6,422.0,692.39,563.27
2018,1,28,10,15,885.5,61.0,2.25,12.95,453.5,688.29,558.08
2018,1,28,10,30,902.0,62.0,2.2,13.3,485.0,680.55,549.67
2018,1,28,10,45,913.5,63.5,2.15,13.65,510.5,666.4,535.82
2018,1,28,11,0,925.0,65.0,2.1,14.0,536.0,648.63,519.09
2018,1,28,11,15,932.5,66.0,2.1,14.25,554.5,624.31,497.67
2018,1,28,11,30,940.0,67.0,2.1,14.5,573.0,596.63,473.33
2018,1,28,11,45,944.0,67.0,2.1,14.75,583.5,562.81,443.87
2018,1,28,12,0,948.0,67.0,2.1,15.0,594.0,526.08,411.52
2018,1,28,12,15,948.5,67.0,2.1,15.2,596.0,485.02,375.15
2018,1,28,12,30,949.0,67.0,2.1,15.4,598.0,441.61,336.05
2018,1,28,12,45,946.5,67.0,2.1,15.55,592.5,394.97,293.63
2018,1,28,13,0,944.0,67.0,2.1,15.7,587.0,346.59,249.09
2018,1,28,13,15,938.5,67.5,2.1,15.8,574.0,296.34,202.96
2018,1,28,13,30,933.0,68.0,2.1,15.9,561.0,245.03,156.85
2018,1,28,13,45,924.5,67.5,2.1,16.0,540.5,191.67,112.21
2018,1,28,14,0,916.0,67.0,2.1,16.1,520.0,138.04,74.24
2018,1,28,14,15,902.5,65.5,2.05,16.0,492.0,83.48,49.4
2018,1,28,14,30,889.0,64.0,2.0,15.9,464.0,61.28,48.49
2018,1,28,14,45,844.5,64.0,1.95,15.8,421.0,60.49,47.93
2018,1,28,15,0,800.0,64.0,1.9,15.7,378.0,53.86,42.21
2018,1,28,15,15,662.0,77.0,1.9,15.7,319.5,58.03,45.97
2018,1,28,15,30,524.0,90.0,1.9,15.7,261.0,67.86,54.71
2018,1,28,15,45,395.5,90.5,1.65,14.85,209.5,66.17,53.4
2018,1,28,16,0,267.0,91.0,1.4,14.0,158.0,67.83,54.95
2018,1,28,16,15,229.5,76.0,1.45,13.55,125.5,57.25,45.39
2018,1,28,16,30,192.0,61.0,1.5,13.1,93.0,46.43,35.45
2018,1,28,16,45,146.0,45.5,1.5,12.7,65.5,35.01,24.72
2018,1,28,17,0,100.0,30.0,1.5,12.3,38.0,23.38,11.93
2018,1,28,17,15,67.0,18.0,1.5,12.1,21.5,15.36,0.0
2018,1,28,17,30,34.0,6.0,1.5,11.9,5.0,0.0,0.0
2018,1,28,17,45,17.0,3.0,1.5,11.75,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.85,8.6,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,2.5,2.8,8.95,2.5,0.0,0.0
2018,1,29,7,30,0.0,5.0,2.8,9.2,5.0,4.27,0.0
2018,1,29,7,45,0.0,11.5,2.85,9.45,11.5,9.46,0.59
2018,1,29,8,0,0.0,18.0,2.9,9.7,18.0,14.82,6.73
2018,1,29,8,15,0.0,25.0,2.85,10.0,25.0,20.61,12.03
2018,1,29,8,30,0.0,32.0,2.8,10.3,32.0,26.4,17.23
2018,1,29,8,45,0.0,39.5,2.8,10.6,39.5,32.63,22.74
2018,1,29,9,0,0.0,47.0,2.8,10.9,47.0,38.86,28.17
2018,1,29,9,15,0.0,67.0,2.7,11.3,67.0,55.84,42.79
2018,1,29,9,30,0.0,87.0,2.6,11.7,87.0,74.38,58.57
2018,1,29,9,45,27.0,126.5,2.5,12.1,138.0,141.54,116.1
2018,1,29,10,0,54.0,166.0,2.4,12.5,189.0,201.15,165.81
2018,1,29,10,15,59.5,179.5,2.3,12.85,206.5,214.52,176.07
2018,1,29,10,30,65.0,193.0,2.2,13.2,224.0,227.24,185.77
2018,1,29,10,45,38.0,182.5,2.15,13.5,201.0,193.52,156.98
2018,1,29,11,0,11.0,172.0,2.1,13.8,178.0,154.76,124.24
2018,1,29,11,15,18.5,188.0,2.05,13.9,198.0,172.0,138.32
2018,1,29,11,30,26.0,204.0,2.0,14.0,218.0,188.33,151.38
2018,1,29,11,45,35.0,213.5,2.0,14.1,233.0,204.61,164.29
2018,1,29,12,0,44.0,223.0,2.0,14.2,248.0,212.88,170.59
2018,1,29,12,15,64.0,235.0,1.9,14.1,271.0,226.8,181.33
2018,1,29,12,30,84.0,247.0,1.8,14.0,294.0,238.12,189.65
2018,1,29,12,45,152.5,248.5,1.7,13.9,333.0,257.35,203.03
2018,1,29,13,0,221.0,250.0,1.6,13.8,372.0,266.4,207.12
2018,1,29,13,15,293.0,229.5,1.6,13.85,387.5,252.73,192.09
2018,1,29,13,30,365.0,209.0,1.6,13.9,403.0,231.46,170.41
2018,1,29,13,45,257.0,212.5,1.6,13.95,346.5,192.39,142.85
2018,1,29,14,0,149.0,216.0,1.6,14.0,290.0,168.17,128.95
2018,1,29,14,15,149.0,206.0,1.6,14.0,277.0,148.13,115.86
2018,1,29,14,30,149.0,196.0,1.6,14.0,264.0,135.83,113.78
2018,1,29,14,45,159.5,182.5,1.55,14.0,250.0,127.84,107.1
2018,1,29,15,0,170.0,169.0,1.5,14.0,236.0,119.59,100.15
2018,1,29,15,15,103.5,148.5,1.5,14.0,188.0,106.29,88.73
2018,1,29,15,30,37.0,128.0,1.5,14.0,140.0,95.37,79.29
2018,1,29,15,45,24.5,109.0,1.35,13.5,116.5,82.31,67.95
2018,1,29,16,0,12.0,90.0,1.2,13.0,93.0,70.51,57.54
2018,1,29,16,15,8.0,72.0,1.2,12.65,74.0,56.96,45.33
2018,1,29,16,30,4.0,54.0,1.2,12.3,55.0,43.24,32.8
2018,1,29,16,45,2.0,39.5,1.25,12.0,40.0,31.86,22.16
2018,1,29,17,0,0.0,25.0,1.3,11.7,25.0,20.42,10.25
2018,1,29,17,15,6.5,13.5,1.3,11.6,13.5,11.52,0.0
2018,1,29,17,30,13.0,2.0,1.3,11.5,2.0,1.71,0.0
2018,1,29,17,45,6.5,1.0,1.35,11.45,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,30,7,15,30.5,6.5,1.75,8.85,7.5,0.0,0.0
2018,1,30,7,30,61.0,13.0,1.8,9.2,15.0,51.95,0.0
2018,1,30,7,45,97.0,28.5,1.85,9.55,37.5,127.54,83.63
2018,1,30,8,0,133.0,44.0,1.9,9.9,60.0,174.76,142.04
2018,1,30,8,15,172.5,60.0,1.9,10.2,90.0,220.95,184.75
2018,1,30,8,30,212.0,76.0,1.9,10.5,120.0,267.05,225.51
2018,1,30,8,45,230.0,93.0,1.9,10.8,150.5,298.29,252.24
2018,1,30,9,0,248.0,110.0,1.9,11.1,181.0,328.23,276.93
2018,1,30,9,15,333.5,115.5,1.85,11.45,226.5,407.43,341.57
2018,1,30,9,30,419.0,121.0,1.8,11.8,272.0,469.8,390.69
2018,1,30,9,45,468.5,125.5,1.75,12.15,310.5,502.2,414.56
2018,1,30,10,0,518.0,130.0,1.7,12.5,349.0,531.72,435.7
2018,1,30,10,15,612.5,117.5,1.65,12.8,395.0,577.85,469.64
2018,1,30,10,30,707.0,105.0,1.6,13.1,441.0,611.63,493.23
2018,1,30,10,45,793.0,90.5,1.55,13.4,485.5,629.1,504.02
2018,1,30,11,0,879.0,76.0,1.5,13.7,530.0,638.46,508.32
2018,1,30,11,15,869.5,80.5,1.45,14.0,542.5,608.77,482.51
2018,1,30,11,30,860.0,85.0,1.4,14.3,555.0,579.37,456.92
2018,1,30,11,45,865.5,86.5,1.35,14.55,566.5,549.34,430.65
2018,1,30,12,0,871.0,88.0,1.3,14.8,578.0,516.38,401.6
2018,1,30,12,15,886.0,84.5,1.25,15.05,585.0,480.08,369.32
2018,1,30,12,30,901.0,81.0,1.2,15.3,592.0,441.53,334.41
2018,1,30,12,45,904.0,79.0,1.15,15.5,587.5,396.8,294.09
2018,1,30,13,0,907.0,77.0,1.1,15.7,583.0,350.01,251.42
2018,1,30,13,15,885.0,78.0,1.15,15.85,562.5,297.35,204.88
2018,1,30,13,30,863.0,79.0,1.2,16.0,542.0,245.37,159.54
2018,1,30,13,45,862.0,76.5,1.2,16.1,524.5,194.86,116.94
2018,1,30,14,0,861.0,74.0,1.2,16.2,507.0,143.47,79.47
2018,1,30,14,15,866.5,70.5,1.3,16.1,486.5,90.93,53.23
2018,1,30,14,30,872.0,67.0,1.4,16.0,466.0,63.21,50.11
2018,1,30,14,45,862.0,63.5,1.5,15.95,434.0,60.42,47.81
2018,1,30,15,0,852.0,60.0,1.6,15.9,402.0,57.53,45.38
2018,1,30,15,15,805.5,60.5,1.6,15.9,358.5,51.57,40.21
2018,1,30,15,30,759.0,61.0,1.6,15.9,315.0,52.01,40.66
2018,1,30,15,45,723.0,55.5,1.65,15.1,271.5,47.79,37.08
2018,1,30,16,0,687.0,50.0,1.7,14.3,228.0,43.51,33.34
2018,1,30,16,15,600.0,47.0,1.8,13.8,181.5,41.03,31.03
2018,1,30,16,30,513.0,44.0,1.9,13.3,135.0,35.57,25.93
2018,1,30,16,45,382.0,37.5,2.0,12.85,94.0,30.52,20.97
2018,1,30,17,0,251.0,31.0,2.1,12.4,53.0,25.71,14.79
2018,1,30,17,15,154.5,18.5,2.15,12.15,29.5,14.47,0.0
2018,1,30,17,30,58.0,6.0,2.2,11.9,6.0,5.12,0.0
2018,1,30,17,45,29.0,3.0,2.25,11.7,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,31,7,15,114.0,8.5,1.8,9.25,12.5,0.0,0.0
2018,1,31,7,30,228.0,17.0,1.7,9.7,25.0,167.85,0.0
2018,1,31,7,45,319.5,26.5,1.6,10.15,56.0,295.64,205.46
2018,1,31,8,0,411.0,36.0,1.5,10.6,87.0,378.6,308.07
2018,1,31,8,15,488.5,43.5,1.4,10.8,129.0,446.52,368.87
2018,1,31,8,30,566.0,51.0,1.3,11.0,171.0,514.45,425.1
2018,1,31,8,45,609.0,57.5,1.25,11.25,212.5,554.66,457.16
2018,1,31,9,0,652.0,64.0,1.2,11.5,254.0,592.81,486.01
2018,1,31,9,15,624.0,77.5,1.2,11.8,281.0,584.64,478.77
2018,1,31,9,30,596.0,91.0,1.2,12.1,308.0,573.33,468.59
2018,1,31,9,45,660.5,90.5,1.25,12.35,353.5,610.57,496.23
2018,1,31,10,0,725.0,90.0,1.3,12.6,399.0,643.68,519.6
2018,1,31,10,15,814.0,77.0,1.35,12.95,448.0,672.44,539.63
2018,1,31,10,30,903.0,64.0,1.4,13.3,497.0,693.0,553.17
2018,1,31,10,45,913.0,64.5,1.4,13.65,521.5,676.78,538.12
2018,1,31,11,0,923.0,65.0,1.4,14.0,546.0,657.05,520.66
2018,1,31,11,15,929.0,66.5,1.4,14.25,564.0,632.5,499.53
2018,1,31,11,30,935.0,68.0,1.4,14.5,582.0,604.63,475.58
2018,1,31,11,45,932.5,69.5,1.4,14.75,590.0,569.03,445.4
2018,1,31,12,0,930.0,71.0,1.4,15.0,598.0,530.93,412.74
2018,1,31,12,15,835.0,99.0,1.4,15.25,574.0,473.88,365.52
2018,1,31,12,30,740.0,127.0,1.4,15.5,550.0,417.97,319.23
2018,1,31,12,45,748.0,121.5,1.45,15.7,545.5,376.74,282.76
2018,1,31,13,0,756.0,116.0,1.5,15.9,541.0,333.48,243.72
2018,1,31,13,15,739.0,117.0,1.45,16.0,525.0,287.04,202.42
2018,1,31,13,30,722.0,118.0,1.4,16.1,509.0,241.07,162.16
2018,1,31,13,45,750.5,104.5,1.4,16.2,497.5,191.96,119.5
2018,1,31,14,0,779.0,91.0,1.4,16.3,486.0,144.64,83.23
2018,1,31,14,15,769.5,87.5,1.4,16.25,460.5,94.81,57.15
2018,1,31,14,30,760.0,84.0,1.4,16.2,435.0,67.01,53.37
2018,1,31,14,45,746.5,79.0,1.4,16.15,403.0,63.8,50.72
2018,1,31,15,0,733.0,74.0,1.4,16.1,371.0,60.55,47.98
2018,1,31,15,15,752.5,65.5,1.4,16.1,344.5,54.83,43.04
2018,1,31,15,30,772.0,57.0,1.4,16.1,318.0,48.88,37.86
2018,1,31,15,45,686.5,58.5,1.45,15.3,268.0,49.88,38.91
2018,1,31,16,0,601.0,60.0,1.5,14.5,218.0,47.09,36.5
2018,1,31,16,15,536.5,54.0,1.6,14.05,175.5,42.83,32.63
2018,1,31,16,30,472.0,48.0,1.7,13.6,133.0,38.6,28.62
2018,1,31,16,45,385.5,39.5,1.8,13.15,96.0,32.17,22.45
2018,1,31,17,0,299.0,31.0,1.9,12.7,59.0,25.71,15.16
2018,1,31,17,15,184.0,19.5,1.95,12.45,33.5,16.34,0.0
2018,1,31,17,30,69.0,8.0,2.0,12.2,8.0,6.83,0.0
2018,1,31,17,45,34.5,4.0,2.05,11.95,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,7,15,39.5,7.5,1.45,10.35,9.0,0.0,0.0
2018,2,1,7,30,79.0,15.0,1.5,10.8,18.0,66.17,0.0
2018,2,1,7,45,177.5,28.5,1.5,11.25,47.5,201.09,142.77
2018,2,1,8,0,276.0,42.0,1.5,11.7,77.0,288.97,235.77
2018,2,1,8,15,275.5,58.0,1.45,12.0,105.0,308.89,256.39
2018,2,1,8,30,275.0,74.0,1.4,12.3,133.0,327.31,273.28
2018,2,1,8,45,342.0,84.5,1.3,12.6,174.0,387.05,322.92
2018,2,1,9,0,409.0,95.0,1.2,12.9,215.0,446.05,369.67
2018,2,1,9,15,464.0,101.0,1.2,13.3,256.0,488.93,402.43
2018,2,1,9,30,519.0,107.0,1.2,13.7,297.0,529.73,432.58
2018,2,1,9,45,646.0,92.5,1.15,14.05,354.0,604.75,488.28
2018,2,1,10,0,773.0,78.0,1.1,14.4,411.0,663.55,529.36
2018,2,1,10,15,712.0,98.5,1.15,14.8,422.0,631.23,502.38
2018,2,1,10,30,651.0,119.0,1.2,15.2,433.0,593.78,472.1
