Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,30,0.0,0.0,5.3,9.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,3.5,7.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,3.5,6.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,3.45,6.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,12,6,45,17.0,2.0,3.05,6.85,1.5,0.0,0.0
2018,2,12,7,0,34.0,4.0,3.0,7.0,3.0,0.0,0.0
2018,2,12,7,15,217.5,14.5,3.05,7.35,28.5,162.52,0.0
2018,2,12,7,30,401.0,25.0,3.1,7.7,54.0,343.97,217.62
2018,2,12,7,45,512.5,31.0,3.15,8.1,97.0,450.55,369.46
2018,2,12,8,0,624.0,37.0,3.2,8.5,140.0,549.51,458.49
2018,2,12,8,15,686.5,41.5,3.3,8.9,188.0,609.62,510.73
2018,2,12,8,30,749.0,46.0,3.4,9.3,236.0,668.29,558.86
2018,2,12,8,45,788.0,49.0,3.45,9.7,283.0,704.62,587.04
2018,2,12,9,0,827.0,52.0,3.5,10.1,330.0,730.59,605.94
2018,2,12,9,15,851.0,54.5,3.45,10.4,373.0,748.69,617.81
2018,2,12,9,30,875.0,57.0,3.4,10.7,416.0,763.54,626.8
2018,2,12,9,45,890.0,61.0,3.35,11.0,455.0,769.81,629.11
2018,2,12,10,0,905.0,65.0,3.3,11.3,494.0,772.31,628.62
2018,2,12,10,15,918.5,66.0,3.25,11.5,527.0,766.19,622.0
2018,2,12,10,30,932.0,67.0,3.2,11.7,560.0,756.33,612.78
2018,2,12,10,45,941.5,68.0,3.15,11.95,586.0,739.83,598.68
2018,2,12,11,0,951.0,69.0,3.1,12.2,612.0,719.64,581.16
2018,2,12,11,15,956.5,70.5,3.05,12.35,631.0,693.74,558.63
2018,2,12,11,30,962.0,72.0,3.0,12.5,650.0,664.4,533.2
2018,2,12,11,45,963.5,72.5,2.95,12.65,660.0,628.43,502.33
2018,2,12,12,0,965.0,73.0,2.9,12.8,670.0,589.58,468.66
2018,2,12,12,15,964.5,73.5,2.85,12.9,672.5,547.01,431.48
2018,2,12,12,30,964.0,74.0,2.8,13.0,675.0,502.05,391.53
2018,2,12,12,45,960.5,75.0,2.7,13.05,669.5,454.11,348.25
2018,2,12,13,0,957.0,76.0,2.6,13.1,664.0,404.41,302.63
2018,2,12,13,15,953.5,75.5,2.6,13.15,651.0,351.92,254.21
2018,2,12,13,30,950.0,75.0,2.6,13.2,638.0,298.17,204.6
2018,2,12,13,45,943.5,73.5,2.55,13.2,617.0,242.03,154.39
2018,2,12,14,0,937.0,72.0,2.5,13.2,596.0,185.45,107.72
2018,2,12,14,15,926.5,70.5,2.55,13.15,567.5,128.34,69.62
2018,2,12,14,30,916.0,69.0,2.6,13.1,539.0,71.67,57.9
2018,2,12,14,45,900.5,68.0,2.6,13.05,504.5,64.48,51.74
2018,2,12,15,0,885.0,67.0,2.6,13.0,470.0,63.37,50.91
2018,2,12,15,15,863.5,64.5,2.6,13.0,429.5,61.08,49.0
2018,2,12,15,30,842.0,62.0,2.6,13.0,389.0,52.88,41.81
2018,2,12,15,45,810.5,59.0,2.45,12.6,344.0,50.69,40.0
2018,2,12,16,0,779.0,56.0,2.3,12.2,299.0,48.5,38.16
2018,2,12,16,15,732.0,52.0,2.3,11.65,251.5,45.38,35.41
2018,2,12,16,30,685.0,48.0,2.3,11.1,204.0,42.3,32.57
2018,2,12,16,45,571.5,44.0,2.3,10.6,153.5,35.75,26.45
2018,2,12,17,0,458.0,40.0,2.3,10.1,103.0,32.89,23.39
2018,2,12,17,15,294.0,28.5,2.4,9.85,63.0,23.49,13.41
2018,2,12,17,30,130.0,17.0,2.5,9.6,23.0,13.28,0.0
2018,2,12,17,45,65.0,8.5,2.6,9.4,11.5,7.26,0.0
2018,2,12,18,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.35,6.65,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.4,6.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.3,5.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.25,5.9,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.05,5.65,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.0,5.75,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,2,13,6,45,17.5,2.0,3.0,6.1,1.5,0.0,0.0
2018,2,13,7,0,35.0,4.0,3.0,6.3,3.0,0.0,0.0
2018,2,13,7,15,219.0,15.5,3.05,6.7,30.5,165.15,0.0
2018,2,13,7,30,403.0,27.0,3.1,7.1,58.0,363.73,246.72
2018,2,13,7,45,513.0,33.5,3.15,7.5,102.0,455.0,375.2
2018,2,13,8,0,623.0,40.0,3.2,7.9,146.0,554.48,464.05
2018,2,13,8,15,685.5,45.5,3.2,8.4,195.0,616.46,517.06
2018,2,13,8,30,748.0,51.0,3.2,8.9,244.0,676.85,565.7
2018,2,13,8,45,786.5,54.0,3.2,9.35,291.0,713.11,593.25
2018,2,13,9,0,825.0,57.0,3.2,9.8,338.0,746.48,617.27
2018,2,13,9,15,851.5,59.5,3.1,10.25,382.0,758.99,624.01
2018,2,13,9,30,878.0,62.0,3.0,10.7,426.0,775.67,633.61
2018,2,13,9,45,897.0,63.5,2.9,11.1,465.0,781.66,635.03
2018,2,13,10,0,916.0,65.0,2.8,11.5,504.0,783.98,633.76
2018,2,13,10,15,927.5,67.0,2.65,11.8,536.5,777.43,625.94
2018,2,13,10,30,939.0,69.0,2.5,12.1,569.0,767.09,615.53
2018,2,13,10,45,947.0,70.5,2.35,12.4,595.5,749.88,600.26
2018,2,13,11,0,955.0,72.0,2.2,12.7,622.0,729.0,581.76
2018,2,13,11,15,960.5,73.0,2.05,12.9,640.5,702.33,558.27
2018,2,13,11,30,966.0,74.0,1.9,13.1,659.0,672.24,532.02
2018,2,13,11,45,969.0,74.5,1.75,13.25,670.0,636.87,501.59
2018,2,13,12,0,972.0,75.0,1.6,13.4,681.0,598.5,468.41
2018,2,13,12,15,972.5,75.5,1.45,13.55,684.0,556.01,431.51
2018,2,13,12,30,973.0,76.0,1.3,13.7,687.0,511.02,391.91
2018,2,13,12,45,971.5,75.5,1.2,13.85,681.5,462.0,348.64
2018,2,13,13,0,970.0,75.0,1.1,14.0,676.0,411.09,302.95
2018,2,13,13,15,965.5,75.0,1.0,14.1,662.5,358.0,254.9
2018,2,13,13,30,961.0,75.0,0.9,14.2,649.0,303.71,205.72
2018,2,13,13,45,953.0,74.5,0.8,14.3,627.5,247.37,156.19
2018,2,13,14,0,945.0,74.0,0.7,14.4,606.0,190.7,110.06
2018,2,13,14,15,934.0,73.0,0.65,14.4,577.5,133.3,71.96
2018,2,13,14,30,923.0,72.0,0.6,14.4,549.0,76.37,51.49
2018,2,13,14,45,907.0,70.0,0.55,14.4,513.5,65.97,52.73
2018,2,13,15,0,891.0,68.0,0.5,14.4,478.0,64.18,51.31
2018,2,13,15,15,869.0,66.0,0.5,14.4,437.0,62.24,49.74
2018,2,13,15,30,847.0,64.0,0.5,14.4,396.0,54.41,42.95
2018,2,13,15,45,815.5,61.5,0.55,14.0,351.0,52.65,41.55
2018,2,13,16,0,784.0,59.0,0.6,13.6,306.0,50.93,40.14
2018,2,13,16,15,737.0,54.5,0.75,13.1,258.0,47.46,37.1
2018,2,13,16,30,690.0,50.0,0.9,12.6,210.0,44.01,33.95
2018,2,13,16,45,614.5,44.5,1.0,12.1,162.5,39.54,29.72
2018,2,13,17,0,539.0,39.0,1.1,11.6,115.0,32.25,22.77
2018,2,13,17,15,400.0,30.5,1.2,11.3,74.5,25.47,15.28
2018,2,13,17,30,261.0,22.0,1.3,11.0,34.0,18.81,0.0
2018,2,13,17,45,130.5,11.0,1.4,10.7,17.0,9.39,0.0
2018,2,13,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,6,45,20.5,3.0,1.4,8.05,2.5,0.0,0.0
2018,2,14,7,0,41.0,6.0,1.4,8.1,5.0,0.0,0.0
2018,2,14,7,15,87.0,16.0,1.4,8.5,21.0,74.3,0.0
2018,2,14,7,30,133.0,26.0,1.4,8.9,37.0,169.74,118.46
2018,2,14,7,45,115.5,45.5,1.4,9.35,59.5,169.79,138.6
2018,2,14,8,0,98.0,65.0,1.4,9.8,82.0,165.84,138.0
2018,2,14,8,15,319.5,68.5,1.5,10.1,148.0,367.1,310.76
2018,2,14,8,30,541.0,72.0,1.6,10.4,214.0,549.94,458.64
2018,2,14,8,45,376.5,90.5,1.7,10.7,198.0,436.48,366.41
2018,2,14,9,0,212.0,109.0,1.8,11.0,182.0,307.14,258.85
2018,2,14,9,15,113.0,127.0,2.0,11.35,166.5,230.24,192.85
2018,2,14,9,30,14.0,145.0,2.2,11.7,151.0,142.12,115.83
2018,2,14,9,45,34.0,170.5,2.35,12.0,186.5,194.38,159.74
2018,2,14,10,0,54.0,196.0,2.5,12.3,222.0,233.34,191.63
2018,2,14,10,15,184.0,202.0,2.55,12.55,299.5,345.44,284.89
2018,2,14,10,30,314.0,208.0,2.6,12.8,377.0,451.52,369.61
2018,2,14,10,45,407.5,203.5,2.65,13.0,433.5,513.23,416.91
2018,2,14,11,0,501.0,199.0,2.7,13.2,490.0,554.95,448.15
2018,2,14,11,15,422.0,230.0,2.75,13.3,480.0,511.5,411.65
2018,2,14,11,30,343.0,261.0,2.8,13.4,470.0,461.23,370.53
2018,2,14,11,45,421.0,241.5,2.85,13.5,502.5,477.35,382.36
2018,2,14,12,0,499.0,222.0,2.9,13.6,535.0,478.49,381.55
2018,2,14,12,15,418.0,245.0,2.95,13.55,508.0,429.39,341.14
2018,2,14,12,30,337.0,268.0,3.0,13.5,481.0,381.32,301.95
2018,2,14,12,45,482.0,224.5,3.1,13.5,526.5,385.4,301.55
2018,2,14,13,0,627.0,181.0,3.2,13.5,572.0,374.63,286.89
2018,2,14,13,15,782.0,130.5,3.35,13.35,608.0,343.33,253.44
2018,2,14,13,30,937.0,80.0,3.5,13.2,644.0,304.49,211.37
2018,2,14,13,45,932.0,78.5,3.6,13.05,623.5,249.06,161.4
2018,2,14,14,0,927.0,77.0,3.7,12.9,603.0,193.04,114.47
2018,2,14,14,15,918.5,74.5,3.85,12.7,575.0,135.63,74.77
2018,2,14,14,30,910.0,72.0,4.0,12.5,547.0,78.51,52.17
2018,2,14,14,45,897.0,70.0,4.1,12.3,512.5,65.84,53.07
2018,2,14,15,0,884.0,68.0,4.2,12.1,478.0,64.11,51.71
2018,2,14,15,15,863.0,65.5,4.2,12.1,437.5,61.85,49.83
2018,2,14,15,30,842.0,63.0,4.2,12.1,397.0,53.54,42.52
2018,2,14,15,45,812.0,60.0,4.25,11.5,352.0,51.38,40.78
2018,2,14,16,0,782.0,57.0,4.3,10.9,307.0,49.23,38.99
2018,2,14,16,15,735.5,53.5,4.15,10.5,259.5,46.55,36.62
2018,2,14,16,30,689.0,50.0,4.0,10.1,212.0,43.93,34.2
2018,2,14,16,45,613.0,44.5,3.85,9.7,164.5,39.45,29.92
2018,2,14,17,0,537.0,39.0,3.7,9.3,117.0,32.16,22.93
2018,2,14,17,15,395.0,30.5,3.7,9.1,76.0,25.35,15.59
2018,2,14,17,30,253.0,22.0,3.7,8.9,35.0,18.67,0.0
2018,2,14,17,45,126.5,11.0,3.75,8.7,17.5,9.39,0.0
2018,2,14,18,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.95,8.4,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.7,7.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.55,7.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.05,6.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,3.1,6.15,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.15,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.2,5.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,2,15,6,45,38.5,3.5,3.25,6.4,3.0,0.0,0.0
2018,2,15,7,0,77.0,7.0,3.3,6.6,6.0,0.0,0.0
2018,2,15,7,15,268.5,17.0,3.45,7.0,36.0,202.62,0.0
2018,2,15,7,30,460.0,27.0,3.6,7.4,66.0,400.15,295.71
2018,2,15,7,45,537.5,35.0,3.75,7.75,109.0,479.14,397.54
2018,2,15,8,0,615.0,43.0,3.9,8.1,152.0,556.55,468.13
2018,2,15,8,15,704.0,45.0,3.95,8.55,205.5,635.51,534.82
2018,2,15,8,30,793.0,47.0,4.0,9.0,259.0,712.65,596.6
2018,2,15,8,45,830.5,50.0,4.0,9.4,307.5,740.8,617.65
2018,2,15,9,0,868.0,53.0,4.0,9.8,356.0,773.63,641.31
2018,2,15,9,15,892.0,55.5,3.95,10.25,401.0,791.96,652.66
2018,2,15,9,30,916.0,58.0,3.9,10.7,446.0,806.84,661.08
2018,2,15,9,45,932.0,61.0,3.85,11.1,486.0,812.36,662.41
2018,2,15,10,0,948.0,64.0,3.8,11.5,526.0,814.0,660.9
2018,2,15,10,15,961.0,64.5,3.7,11.8,559.5,806.33,652.58
2018,2,15,10,30,974.0,65.0,3.6,12.1,593.0,794.79,641.61
2018,2,15,10,45,983.0,66.0,3.5,12.45,620.0,777.02,626.11
2018,2,15,11,0,992.0,67.0,3.4,12.8,647.0,755.43,607.9
2018,2,15,11,15,998.0,68.0,3.35,12.95,666.5,728.07,584.39
2018,2,15,11,30,1004.0,69.0,3.3,13.1,686.0,697.13,557.89
2018,2,15,11,45,1007.0,69.0,3.25,13.3,697.0,659.94,526.14
2018,2,15,12,0,1010.0,69.0,3.2,13.5,708.0,619.65,491.43
2018,2,15,12,15,1010.5,69.5,3.15,13.6,711.0,575.62,453.25
2018,2,15,12,30,1011.0,70.0,3.1,13.7,714.0,528.99,412.1
2018,2,15,12,45,1009.0,70.0,3.1,13.8,708.5,478.46,366.99
2018,2,15,13,0,1007.0,70.0,3.1,13.9,703.0,425.97,319.21
2018,2,15,13,15,999.5,69.5,3.05,13.95,687.0,369.63,267.6
2018,2,15,13,30,992.0,69.0,3.0,14.0,671.0,312.37,214.97
2018,2,15,13,45,984.0,68.5,3.0,14.0,649.0,254.35,162.83
2018,2,15,14,0,976.0,68.0,3.0,14.0,627.0,195.95,113.94
2018,2,15,14,15,966.5,67.0,2.9,13.95,598.0,136.92,72.94
2018,2,15,14,30,957.0,66.0,2.8,13.9,569.0,78.17,49.3
2018,2,15,14,45,943.0,64.5,2.75,13.85,533.5,62.75,50.0
2018,2,15,15,0,929.0,63.0,2.7,13.8,498.0,61.27,48.84
2018,2,15,15,15,909.0,61.0,2.7,13.8,456.5,59.3,47.22
2018,2,15,15,30,889.0,59.0,2.7,13.8,415.0,57.24,45.51
2018,2,15,15,45,859.5,56.0,2.4,13.25,368.5,54.27,43.07
2018,2,15,16,0,830.0,53.0,2.1,12.7,322.0,51.21,40.49
2018,2,15,16,15,785.5,50.0,2.1,12.05,273.0,44.0,34.13
2018,2,15,16,30,741.0,47.0,2.1,11.4,224.0,41.64,31.99
2018,2,15,16,45,671.0,42.0,2.1,10.8,175.0,37.46,28.06
2018,2,15,17,0,601.0,37.0,2.1,10.2,126.0,33.37,23.99
2018,2,15,17,15,462.0,29.5,2.15,9.95,83.0,26.8,17.0
2018,2,15,17,30,323.0,22.0,2.2,9.7,40.0,18.66,0.0
2018,2,15,17,45,161.5,11.0,2.2,9.5,20.0,9.39,0.0
2018,2,15,18,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,16,6,45,32.5,3.0,1.1,8.7,3.0,0.0,0.0
2018,2,16,7,0,65.0,6.0,1.1,8.7,6.0,5.12,0.0
2018,2,16,7,15,234.5,17.5,1.1,9.0,35.5,180.04,0.0
2018,2,16,7,30,404.0,29.0,1.1,9.3,65.0,378.18,282.29
2018,2,16,7,45,506.0,35.5,1.15,9.65,109.0,468.01,380.2
2018,2,16,8,0,608.0,42.0,1.2,10.0,153.0,552.74,452.54
2018,2,16,8,15,668.0,47.5,1.25,10.4,201.5,613.23,501.81
2018,2,16,8,30,728.0,53.0,1.3,10.8,250.0,672.18,547.18
2018,2,16,8,45,766.0,56.5,1.35,11.15,297.0,708.99,574.02
2018,2,16,9,0,804.0,60.0,1.4,11.5,344.0,742.97,597.78
2018,2,16,9,15,831.0,62.5,1.4,11.85,388.0,763.68,610.59
2018,2,16,9,30,858.0,65.0,1.4,12.2,432.0,773.38,615.2
2018,2,16,9,45,877.0,66.5,1.45,12.5,470.5,779.64,618.04
2018,2,16,10,0,896.0,68.0,1.5,12.8,509.0,782.27,618.33
2018,2,16,10,15,909.0,70.0,1.45,13.05,542.5,777.14,612.22
2018,2,16,10,30,922.0,72.0,1.4,13.3,576.0,768.21,603.64
2018,2,16,10,45,930.5,73.5,1.4,13.55,602.0,751.64,590.37
2018,2,16,11,0,939.0,75.0,1.4,13.8,628.0,731.41,574.36
2018,2,16,11,15,945.5,75.5,1.35,14.05,647.0,705.18,552.27
2018,2,16,11,30,952.0,76.0,1.3,14.3,666.0,675.53,527.47
2018,2,16,11,45,955.5,76.5,1.2,14.5,677.0,640.78,498.22
2018,2,16,12,0,959.0,77.0,1.1,14.7,688.0,603.01,466.28
2018,2,16,12,15,960.5,77.5,1.1,14.85,691.5,561.34,431.66
2018,2,16,12,30,962.0,78.0,1.1,15.0,695.0,517.1,394.15
2018,2,16,12,45,961.0,77.5,1.15,15.15,690.0,468.55,352.59
2018,2,16,13,0,960.0,77.0,1.2,15.3,685.0,418.08,308.29
2018,2,16,13,15,955.0,76.5,1.25,15.3,671.0,364.64,260.83
2018,2,16,13,30,950.0,76.0,1.3,15.3,657.0,310.1,211.92
2018,2,16,13,45,942.5,75.5,1.35,15.35,635.5,254.18,162.59
2018,2,16,14,0,935.0,75.0,1.4,15.4,614.0,197.88,116.01
2018,2,16,14,15,925.0,73.5,1.45,15.35,585.5,140.48,76.17
2018,2,16,14,30,915.0,72.0,1.5,15.3,557.0,83.49,52.17
2018,2,16,14,45,900.5,69.5,1.6,15.25,521.5,65.59,52.17
2018,2,16,15,0,886.0,67.0,1.7,15.2,486.0,63.5,50.5
2018,2,16,15,15,865.0,65.0,1.7,15.2,445.5,61.6,48.96
2018,2,16,15,30,844.0,63.0,1.7,15.2,405.0,53.45,41.9
2018,2,16,15,45,815.5,60.0,1.65,14.65,360.0,51.31,40.2
2018,2,16,16,0,787.0,57.0,1.6,14.1,315.0,49.16,38.45
2018,2,16,16,15,744.5,53.0,1.7,13.6,267.5,46.09,35.78
2018,2,16,16,30,702.0,49.0,1.8,13.1,220.0,43.02,33.02
2018,2,16,16,45,631.5,43.5,1.95,12.55,172.0,38.51,28.81
2018,2,16,17,0,561.0,38.0,2.1,12.0,124.0,34.05,24.45
2018,2,16,17,15,426.5,30.5,2.15,11.65,82.0,25.27,15.76
2018,2,16,17,30,292.0,23.0,2.2,11.3,40.0,19.43,0.0
2018,2,16,17,45,146.0,11.5,2.3,10.95,20.0,9.82,0.0
2018,2,16,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,17,6,45,31.0,3.5,0.65,9.75,3.5,0.0,0.0
2018,2,17,7,0,62.0,7.0,0.6,9.8,7.0,48.43,0.0
2018,2,17,7,15,227.5,19.0,0.6,10.05,37.0,210.51,0.0
2018,2,17,7,30,393.0,31.0,0.6,10.3,67.0,373.44,282.07
2018,2,17,7,45,495.0,38.0,0.6,10.5,111.5,464.82,374.35
2018,2,17,8,0,597.0,45.0,0.6,10.7,156.0,549.87,444.9
2018,2,17,8,15,658.0,49.5,0.65,11.2,204.0,610.41,492.79
2018,2,17,8,30,719.0,54.0,0.7,11.7,252.0,669.1,536.7
2018,2,17,8,45,759.0,57.5,0.75,12.2,299.5,707.6,563.82
2018,2,17,9,0,799.0,61.0,0.8,12.7,347.0,743.3,587.95
2018,2,17,9,15,826.5,63.0,0.8,13.25,390.5,763.85,599.71
2018,2,17,9,30,854.0,65.0,0.8,13.8,434.0,773.34,603.53
2018,2,17,9,45,874.0,66.5,0.75,14.3,473.0,780.49,605.09
2018,2,17,10,0,894.0,68.0,0.7,14.8,512.0,783.98,604.12
2018,2,17,10,15,907.5,69.0,0.65,15.05,545.0,778.1,597.36
2018,2,17,10,30,921.0,70.0,0.6,15.3,578.0,768.46,588.31
2018,2,17,10,45,930.0,71.0,0.55,15.55,604.0,751.77,574.64
2018,2,17,11,0,939.0,72.0,0.5,15.8,630.0,731.42,558.67
2018,2,17,11,15,945.0,72.5,0.6,15.95,648.5,704.92,539.4
2018,2,17,11,30,951.0,73.0,0.7,16.1,667.0,675.04,517.23
2018,2,17,11,45,954.5,73.0,0.8,16.3,677.5,639.87,490.5
2018,2,17,12,0,958.0,73.0,0.9,16.5,688.0,601.71,460.72
2018,2,17,12,15,958.5,73.0,1.05,16.5,690.5,559.17,427.37
2018,2,17,12,30,959.0,73.0,1.2,16.5,693.0,514.17,390.76
2018,2,17,12,45,958.0,72.5,1.3,16.55,687.5,465.83,349.84
2018,2,17,13,0,957.0,72.0,1.4,16.6,682.0,415.58,306.05
2018,2,17,13,15,952.5,71.5,1.55,16.5,668.5,362.51,259.21
2018,2,17,13,30,948.0,71.0,1.7,16.4,655.0,308.29,210.66
2018,2,17,13,45,940.5,70.5,1.8,16.35,633.5,252.53,161.37
2018,2,17,14,0,933.0,70.0,1.9,16.3,612.0,196.4,114.68
2018,2,17,14,15,922.0,69.0,2.0,16.1,583.5,139.45,74.74
2018,2,17,14,30,911.0,68.0,2.1,15.9,555.0,82.99,50.14
2018,2,17,14,45,896.5,66.0,2.2,15.7,520.0,63.15,49.94
2018,2,17,15,0,882.0,64.0,2.3,15.5,485.0,61.39,48.57
2018,2,17,15,15,862.0,62.5,2.3,15.5,445.0,59.83,47.33
2018,2,17,15,30,842.0,61.0,2.3,15.5,405.0,58.21,46.02
2018,2,17,15,45,812.0,58.5,2.4,14.8,360.0,50.06,39.04
2018,2,17,16,0,782.0,56.0,2.5,14.1,315.0,48.27,37.63
2018,2,17,16,15,736.5,52.5,2.5,13.6,267.5,45.55,35.29
2018,2,17,16,30,691.0,49.0,2.5,13.1,220.0,42.88,32.9
2018,2,17,16,45,619.5,44.0,2.55,12.55,172.5,38.81,29.1
2018,2,17,17,0,548.0,39.0,2.6,12.0,125.0,34.83,25.18
2018,2,17,17,15,414.5,31.5,2.7,11.7,83.0,26.02,16.54
2018,2,17,17,30,281.0,24.0,2.8,11.4,41.0,20.23,2.88
2018,2,17,17,45,140.5,12.0,2.95,11.1,20.5,10.24,0.0
2018,2,17,18,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,18,6,45,25.5,4.5,4.05,8.75,4.5,0.0,0.0
2018,2,18,7,0,51.0,9.0,4.2,8.9,9.0,42.77,0.0
2018,2,18,7,15,189.5,23.0,4.4,9.05,39.0,193.8,0.0
2018,2,18,7,30,328.0,37.0,4.6,9.2,69.0,330.35,261.01
2018,2,18,7,45,437.0,46.0,4.85,9.35,114.0,431.42,362.09
2018,2,18,8,0,546.0,55.0,5.1,9.5,159.0,533.17,451.95
2018,2,18,8,15,611.5,61.0,5.2,9.7,207.5,597.78,507.71
2018,2,18,8,30,677.0,67.0,5.3,9.9,256.0,660.99,559.88
2018,2,18,8,45,713.0,72.5,5.35,10.05,302.5,697.98,589.12
2018,2,18,9,0,749.0,78.0,5.4,10.2,349.0,732.31,615.24
2018,2,18,9,15,725.0,88.5,5.45,10.35,377.0,721.5,605.17
2018,2,18,9,30,701.0,99.0,5.5,10.5,405.0,707.45,592.6
2018,2,18,9,45,564.0,128.0,5.55,10.65,388.0,621.37,521.88
2018,2,18,10,0,427.0,157.0,5.6,10.8,371.0,527.22,442.57
2018,2,18,10,15,555.5,150.0,5.65,10.9,447.0,605.29,505.96
2018,2,18,10,30,684.0,143.0,5.7,11.0,523.0,685.04,568.3
2018,2,18,10,45,804.5,115.5,5.8,11.1,582.5,718.53,594.27
2018,2,18,11,0,925.0,88.0,5.9,11.2,642.0,742.15,612.1
2018,2,18,11,15,779.5,133.5,6.0,11.25,610.0,667.17,549.1
2018,2,18,11,30,634.0,179.0,6.1,11.3,578.0,587.31,482.53
2018,2,18,11,45,757.5,145.5,6.15,11.3,630.0,599.84,491.45
2018,2,18,12,0,881.0,112.0,6.2,11.3,682.0,601.12,489.92
2018,2,18,12,15,912.5,102.0,6.3,11.2,694.5,565.34,457.89
2018,2,18,12,30,944.0,92.0,6.4,11.1,707.0,527.25,422.87
2018,2,18,12,45,942.0,92.5,6.5,11.05,702.0,479.48,378.98
2018,2,18,13,0,940.0,93.0,6.6,11.0,697.0,429.86,332.54
2018,2,18,13,15,811.5,129.0,6.65,10.85,643.0,364.35,275.66
2018,2,18,13,30,683.0,165.0,6.7,10.7,589.0,306.15,226.34
2018,2,18,13,45,717.5,149.0,6.75,10.55,581.5,258.1,181.05
2018,2,18,14,0,752.0,133.0,6.8,10.4,574.0,206.11,134.47
2018,2,18,14,15,556.5,157.5,6.85,10.25,475.5,157.16,105.72
2018,2,18,14,30,361.0,182.0,6.9,10.1,377.0,127.22,96.77
2018,2,18,14,45,611.5,132.5,6.9,9.9,437.5,90.41,75.4
2018,2,18,15,0,862.0,83.0,6.9,9.7,498.0,67.15,54.84
2018,2,18,15,15,839.5,80.0,6.9,9.7,456.5,65.41,53.43
2018,2,18,15,30,817.0,77.0,6.9,9.7,415.0,63.69,52.02
2018,2,18,15,45,780.5,74.5,6.75,9.25,368.5,62.21,50.9
2018,2,18,16,0,744.0,72.0,6.6,8.8,322.0,60.83,49.83
2018,2,18,16,15,699.5,67.5,6.5,8.55,274.5,52.98,42.76
2018,2,18,16,30,655.0,63.0,6.4,8.3,227.0,50.19,40.18
2018,2,18,16,45,577.5,56.5,6.3,8.05,178.5,45.61,35.8
2018,2,18,17,0,500.0,50.0,6.2,7.8,130.0,41.11,31.28
2018,2,18,17,15,371.0,40.0,6.15,7.65,88.0,33.39,23.35
2018,2,18,17,30,242.0,30.0,6.1,7.5,46.0,23.42,6.74
2018,2,18,17,45,126.5,16.0,6.05,7.3,24.0,13.66,0.0
2018,2,18,18,0,11.0,2.0,6.0,7.1,2.0,0.0,0.0
2018,2,18,18,15,5.5,1.0,5.95,7.0,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,5.9,6.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,5.85,6.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,5.8,6.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,5.75,6.65,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,5.6,6.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,5.6,6.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,5.6,6.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,5.55,6.2,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,5.5,6.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,5.45,6.05,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,5.3,5.9,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,5.2,5.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,5.15,5.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,5.1,5.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,5.0,5.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.85,5.45,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.8,5.4,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.8,5.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.75,5.3,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.75,5.25,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.8,5.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.8,5.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.8,5.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.85,5.15,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.9,5.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,5.0,5.1,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,5.1,5.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,5.1,5.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,5.1,4.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,5.1,4.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,5.1,4.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,5.1,4.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,5.1,4.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,5.1,4.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,5.05,4.6,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,5.0,4.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.95,4.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.9,4.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.9,4.6,0.0,0.0,0.0
2018,2,19,6,45,29.5,5.0,4.9,4.7,5.0,0.0,0.0
2018,2,19,7,0,59.0,10.0,4.9,4.8,10.0,49.33,0.0
2018,2,19,7,15,206.5,23.5,4.95,5.0,41.5,204.06,1.56
2018,2,19,7,30,354.0,37.0,5.0,5.2,73.0,352.03,286.37
2018,2,19,7,45,465.5,44.0,5.05,5.4,118.5,453.23,386.49
2018,2,19,8,0,577.0,51.0,5.1,5.6,164.0,554.85,476.73
2018,2,19,8,15,641.5,56.5,5.05,5.85,213.5,618.1,531.28
2018,2,19,8,30,706.0,62.0,5.0,6.1,263.0,673.86,577.08
2018,2,19,8,45,749.0,65.5,4.95,6.3,311.5,715.32,609.5
2018,2,19,9,0,792.0,69.0,4.9,6.5,360.0,753.8,638.34
2018,2,19,9,15,822.5,71.0,4.8,6.7,405.0,777.02,654.06
2018,2,19,9,30,853.0,73.0,4.7,6.9,450.0,796.66,666.64
2018,2,19,9,45,876.0,74.5,4.6,7.1,490.5,805.88,670.96
2018,2,19,10,0,899.0,76.0,4.5,7.3,531.0,804.03,666.83
2018,2,19,10,15,913.5,77.0,4.4,7.4,564.5,798.62,660.4
2018,2,19,10,30,928.0,78.0,4.3,7.5,598.0,789.38,651.24
2018,2,19,10,45,938.0,79.0,4.25,7.65,625.0,772.98,637.01
2018,2,19,11,0,948.0,80.0,4.2,7.8,652.0,752.83,620.14
2018,2,19,11,15,954.5,80.5,4.15,7.95,671.0,726.09,596.62
2018,2,19,11,30,961.0,81.0,4.1,8.1,690.0,695.9,570.12
2018,2,19,11,45,965.0,81.0,4.1,8.25,701.0,660.34,539.3
2018,2,19,12,0,969.0,81.0,4.1,8.4,712.0,621.71,505.47
2018,2,19,12,15,969.5,81.0,4.1,8.5,714.5,578.36,467.25
2018,2,19,12,30,970.0,81.0,4.1,8.6,717.0,532.52,426.1
2018,2,19,12,45,968.0,81.0,4.15,8.7,711.5,483.32,381.34
2018,2,19,13,0,966.0,81.0,4.2,8.8,706.0,432.26,333.93
2018,2,19,13,15,961.5,80.5,4.2,8.85,692.0,378.33,283.25
2018,2,19,13,30,957.0,80.0,4.2,8.9,678.0,323.23,231.18
2018,2,19,13,45,949.5,79.5,4.25,8.95,656.5,266.57,178.7
2018,2,19,14,0,942.0,79.0,4.3,9.0,635.0,209.52,128.92
2018,2,19,14,15,931.5,77.5,4.3,9.0,606.0,151.32,85.61
2018,2,19,14,30,921.0,76.0,4.3,9.0,577.0,93.57,57.59
2018,2,19,14,45,907.0,74.0,4.3,8.95,541.5,68.79,56.31
2018,2,19,15,0,893.0,72.0,4.3,8.9,506.0,67.11,54.97
2018,2,19,15,15,873.0,70.0,4.3,8.9,465.0,65.27,53.46
2018,2,19,15,30,853.0,68.0,4.3,8.9,424.0,57.15,46.27
2018,2,19,15,45,825.5,64.5,4.15,8.7,378.0,54.74,44.24
2018,2,19,16,0,798.0,61.0,4.0,8.5,332.0,52.3,42.15
2018,2,19,16,15,758.5,57.0,3.85,8.1,284.0,49.34,39.54
2018,2,19,16,30,719.0,53.0,3.7,7.7,236.0,46.38,36.85
2018,2,19,16,45,653.5,47.5,3.6,7.35,187.0,41.98,32.67
2018,2,19,17,0,588.0,42.0,3.5,7.0,138.0,37.63,28.34
2018,2,19,17,15,467.5,34.0,3.5,6.75,94.0,28.21,19.09
2018,2,19,17,30,347.0,26.0,3.5,6.5,50.0,21.99,7.75
2018,2,19,17,45,186.0,14.5,3.55,6.25,26.0,12.38,0.0
2018,2,19,18,0,25.0,3.0,3.6,6.0,2.0,0.0,0.0
2018,2,19,18,15,12.5,1.5,3.55,5.9,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,3.3,5.25,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,3.0,4.75,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.9,4.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,2.75,4.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,2.75,4.35,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,2.8,4.25,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,2.8,4.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,2.65,3.95,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.4,3.45,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.35,3.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.15,3.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,20,6,45,22.5,3.0,1.8,3.95,3.5,0.0,0.0
2018,2,20,7,0,45.0,6.0,1.7,4.2,7.0,36.39,0.0
2018,2,20,7,15,137.0,16.5,1.6,4.6,29.0,152.19,33.67
2018,2,20,7,30,229.0,27.0,1.5,5.0,51.0,251.0,204.42
2018,2,20,7,45,114.5,43.5,1.4,5.4,55.5,161.36,135.79
2018,2,20,8,0,0.0,60.0,1.3,5.8,60.0,55.81,43.18
2018,2,20,8,15,11.5,82.5,1.2,6.15,86.0,87.99,72.09
2018,2,20,8,30,23.0,105.0,1.1,6.5,112.0,131.58,110.16
2018,2,20,8,45,85.5,127.5,0.95,6.8,158.5,205.51,174.78
2018,2,20,9,0,148.0,150.0,0.8,7.1,205.0,294.69,249.2
2018,2,20,9,15,438.0,124.0,0.9,7.3,314.0,527.35,439.93
2018,2,20,9,30,728.0,98.0,1.0,7.5,423.0,733.37,593.92
2018,2,20,9,45,809.0,87.5,1.05,7.75,477.5,771.1,617.28
2018,2,20,10,0,890.0,77.0,1.1,8.0,532.0,801.39,637.23
2018,2,20,10,15,902.5,79.0,1.2,8.15,565.0,795.73,632.46
2018,2,20,10,30,915.0,81.0,1.3,8.3,598.0,786.29,625.5
2018,2,20,10,45,923.0,82.5,1.4,8.45,624.0,769.19,613.09
2018,2,20,11,0,931.0,84.0,1.5,8.6,650.0,748.47,598.12
2018,2,20,11,15,936.5,84.5,1.55,8.65,668.5,721.43,576.57
2018,2,20,11,30,942.0,85.0,1.6,8.7,687.0,691.06,552.14
2018,2,20,11,45,945.0,86.0,1.65,8.8,698.0,656.42,523.85
2018,2,20,12,0,948.0,87.0,1.7,8.9,709.0,618.79,492.6
2018,2,20,12,15,949.5,87.0,1.8,8.9,712.0,576.61,457.46
2018,2,20,12,30,951.0,87.0,1.9,8.9,715.0,531.91,419.2
2018,2,20,12,45,950.5,86.0,1.95,8.95,709.5,483.15,376.26
2018,2,20,13,0,950.0,85.0,2.0,9.0,704.0,432.47,330.52
2018,2,20,13,15,937.0,86.5,2.1,9.0,687.0,378.06,281.11
2018,2,20,13,30,924.0,88.0,2.2,9.0,670.0,323.31,230.82
2018,2,20,13,45,891.0,92.5,2.3,9.0,638.5,266.42,180.09
2018,2,20,14,0,858.0,97.0,2.4,9.0,607.0,205.74,128.97
2018,2,20,14,15,705.0,129.5,2.45,8.9,535.5,154.84,97.06
2018,2,20,14,30,552.0,162.0,2.5,8.8,464.0,124.71,89.88
2018,2,20,14,45,384.5,185.5,2.6,8.75,389.5,120.13,101.87
2018,2,20,15,0,217.0,209.0,2.7,8.7,315.0,144.75,123.86
2018,2,20,15,15,160.5,193.0,2.7,8.7,268.0,134.46,115.05
2018,2,20,15,30,104.0,177.0,2.7,8.7,221.0,123.98,106.07
2018,2,20,15,45,105.5,157.5,2.75,8.4,198.0,112.0,95.77
2018,2,20,16,0,107.0,138.0,2.8,8.1,175.0,99.64,84.98
2018,2,20,16,15,85.0,118.5,2.8,7.8,145.0,86.67,73.46
2018,2,20,16,30,63.0,99.0,2.8,7.5,115.0,75.04,62.93
2018,2,20,16,45,43.5,79.0,2.75,7.2,89.0,60.64,49.65
2018,2,20,17,0,24.0,59.0,2.7,6.9,63.0,46.0,35.93
2018,2,20,17,15,18.5,39.5,2.7,6.65,42.0,31.48,22.08
2018,2,20,17,30,13.0,20.0,2.7,6.4,21.0,16.58,5.45
2018,2,20,17,45,12.5,10.5,2.7,6.2,11.0,8.96,0.0
2018,2,20,18,0,12.0,1.0,2.7,6.0,1.0,0.0,0.0
2018,2,20,18,15,6.0,0.5,2.7,5.85,0.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.65,5.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.5,6.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,6,45,21.5,4.0,1.8,5.4,4.5,0.0,0.0
2018,2,21,7,0,43.0,8.0,1.9,5.5,9.0,36.85,0.0
2018,2,21,7,15,96.5,23.0,1.95,5.65,31.5,119.34,44.4
2018,2,21,7,30,150.0,38.0,2.0,5.8,54.0,188.01,153.56
2018,2,21,7,45,328.0,47.5,2.1,6.0,107.0,351.4,299.06
2018,2,21,8,0,506.0,57.0,2.2,6.2,160.0,510.82,433.68
2018,2,21,8,15,604.5,59.0,2.2,6.45,213.5,596.69,503.54
2018,2,21,8,30,703.0,61.0,2.2,6.7,267.0,675.93,565.43
2018,2,21,8,45,744.0,64.5,2.2,7.0,315.0,715.86,594.6
2018,2,21,9,0,785.0,68.0,2.2,7.3,363.0,752.9,620.75
2018,2,21,9,15,814.5,70.0,2.15,7.65,408.0,775.44,634.76
2018,2,21,9,30,844.0,72.0,2.1,8.0,453.0,794.46,645.91
2018,2,21,9,45,867.0,73.5,2.1,8.3,493.5,796.26,644.78
2018,2,21,10,0,890.0,75.0,2.1,8.6,534.0,802.19,646.94
2018,2,21,10,15,902.5,76.5,2.0,8.85,567.0,796.03,639.54
2018,2,21,10,30,915.0,78.0,1.9,9.1,600.0,786.11,629.69
2018,2,21,10,45,923.0,79.5,1.75,9.35,626.0,769.09,614.41
2018,2,21,11,0,931.0,81.0,1.6,9.6,652.0,748.44,596.73
2018,2,21,11,15,936.0,83.0,1.4,9.8,671.0,722.67,573.69
2018,2,21,11,30,941.0,85.0,1.2,10.0,690.0,693.51,547.65
2018,2,21,11,45,943.5,85.5,1.0,10.15,700.5,658.07,516.83
2018,2,21,12,0,946.0,86.0,0.8,10.3,711.0,619.7,483.42
2018,2,21,12,15,946.0,86.5,0.8,10.4,713.5,577.26,448.54
2018,2,21,12,30,946.0,87.0,0.8,10.5,716.0,532.41,410.87
2018,2,21,12,45,895.5,103.0,0.75,10.6,694.5,476.91,364.16
2018,2,21,13,0,845.0,119.0,0.7,10.7,673.0,421.84,317.29
2018,2,21,13,15,681.5,158.5,0.8,10.75,599.5,348.6,259.47
2018,2,21,13,30,518.0,198.0,0.9,10.8,526.0,290.24,214.51
2018,2,21,13,45,616.5,168.0,1.0,10.8,546.5,256.12,180.52
2018,2,21,14,0,715.0,138.0,1.1,10.8,567.0,209.63,136.87
2018,2,21,14,15,799.5,112.0,1.15,10.75,570.5,160.4,96.41
2018,2,21,14,30,884.0,86.0,1.2,10.7,574.0,95.37,56.7
2018,2,21,14,45,864.5,85.0,1.3,10.65,538.0,67.54,54.76
2018,2,21,15,0,845.0,84.0,1.4,10.6,502.0,67.31,54.74
2018,2,21,15,15,823.0,81.5,1.4,10.6,461.0,66.01,53.72
2018,2,21,15,30,801.0,79.0,1.4,10.6,420.0,64.72,52.72
2018,2,21,15,45,767.0,76.0,1.7,10.3,374.0,62.95,51.33
2018,2,21,16,0,733.0,73.0,2.0,10.0,328.0,61.22,49.94
2018,2,21,16,15,691.5,67.0,2.05,9.55,280.0,52.24,41.96
2018,2,21,16,30,650.0,61.0,2.1,9.1,232.0,48.26,38.38
2018,2,21,16,45,589.5,53.5,2.2,8.6,184.5,42.89,33.39
2018,2,21,17,0,529.0,46.0,2.3,8.1,137.0,37.46,28.16
2018,2,21,17,15,421.5,37.0,2.45,7.8,94.5,30.49,21.22
2018,2,21,17,30,314.0,28.0,2.6,7.5,52.0,23.54,11.12
2018,2,21,17,45,169.5,16.0,2.7,7.2,27.5,13.66,0.0
2018,2,21,18,0,25.0,4.0,2.8,6.9,3.0,0.0,0.0
2018,2,21,18,15,12.5,2.0,2.85,6.85,1.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,2.75,5.7,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,3.3,5.65,0.0,0.0,0.0
