Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,3.55,5.7,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,3.55,5.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,3.5,5.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,3.5,5.1,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,3.55,5.05,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,3.65,4.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,3.7,4.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,3.7,4.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,3.7,4.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,22,6,45,54.5,6.5,3.85,5.5,7.5,0.0,0.0
2018,2,22,7,0,109.0,13.0,3.9,5.7,15.0,87.57,0.0
2018,2,22,7,15,261.5,25.0,4.0,6.05,49.5,257.12,131.84
2018,2,22,7,30,414.0,37.0,4.1,6.4,84.0,403.35,333.19
2018,2,22,7,45,510.5,43.5,4.15,6.75,130.5,493.11,417.65
2018,2,22,8,0,607.0,50.0,4.2,7.1,177.0,583.8,496.22
2018,2,22,8,15,665.0,55.0,4.25,7.45,226.5,635.65,539.92
2018,2,22,8,30,723.0,60.0,4.3,7.8,276.0,693.78,586.36
2018,2,22,8,45,761.0,64.0,4.35,8.1,324.0,732.04,615.4
2018,2,22,9,0,799.0,68.0,4.4,8.4,372.0,767.39,641.24
2018,2,22,9,15,824.5,71.0,4.45,8.6,416.5,787.95,655.27
2018,2,22,9,30,850.0,74.0,4.5,8.8,461.0,804.98,666.42
2018,2,22,9,45,680.5,117.5,4.55,9.0,444.0,712.55,593.13
2018,2,22,10,0,511.0,161.0,4.6,9.2,427.0,604.44,504.74
2018,2,22,10,15,351.5,207.5,4.7,9.3,395.5,500.27,417.65
2018,2,22,10,30,192.0,254.0,4.8,9.4,364.0,401.51,333.51
2018,2,22,10,45,244.0,260.5,4.9,9.5,407.0,449.11,372.15
2018,2,22,11,0,296.0,267.0,5.0,9.6,450.0,478.6,395.46
2018,2,22,11,15,270.0,259.0,5.1,9.6,429.5,437.25,361.02
2018,2,22,11,30,244.0,251.0,5.2,9.6,409.0,397.27,327.74
2018,2,22,11,45,418.0,222.5,5.35,9.65,498.5,470.19,387.36
2018,2,22,12,0,592.0,194.0,5.5,9.7,588.0,523.52,428.91
2018,2,22,12,15,523.5,225.0,5.6,9.65,574.5,478.53,389.96
2018,2,22,12,30,455.0,256.0,5.7,9.6,561.0,440.06,356.57
2018,2,22,12,45,487.5,243.0,5.85,9.55,567.5,414.16,332.87
2018,2,22,13,0,520.0,230.0,6.0,9.5,574.0,384.6,305.2
2018,2,22,13,15,378.5,235.5,6.1,9.45,483.0,308.09,242.51
2018,2,22,13,30,237.0,241.0,6.2,9.4,392.0,247.45,194.49
2018,2,22,13,45,530.5,178.0,6.25,9.3,502.5,245.43,179.47
2018,2,22,14,0,824.0,115.0,6.3,9.2,613.0,218.21,141.76
2018,2,22,14,15,719.0,138.0,6.3,9.15,558.0,165.74,105.32
2018,2,22,14,30,614.0,161.0,6.3,9.1,503.0,130.18,91.76
2018,2,22,14,45,496.0,172.5,6.3,9.0,437.5,113.38,95.97
2018,2,22,15,0,378.0,184.0,6.3,8.9,372.0,126.36,107.79
2018,2,22,15,15,581.0,133.5,6.3,8.9,396.0,93.83,79.01
2018,2,22,15,30,784.0,83.0,6.3,8.9,420.0,67.49,55.54
2018,2,22,15,45,710.0,84.5,6.2,8.65,365.0,63.12,51.8
2018,2,22,16,0,636.0,86.0,6.1,8.4,310.0,64.79,53.47
2018,2,22,16,15,654.0,73.5,5.95,8.2,275.0,56.79,46.29
2018,2,22,16,30,672.0,61.0,5.8,8.0,240.0,48.34,38.6
2018,2,22,16,45,604.5,55.0,5.65,7.8,191.5,44.12,34.6
2018,2,22,17,0,537.0,49.0,5.5,7.6,143.0,39.95,30.46
2018,2,22,17,15,421.0,40.0,5.35,7.45,99.0,33.04,23.54
2018,2,22,17,30,305.0,31.0,5.2,7.3,55.0,26.19,13.93
2018,2,22,17,45,163.0,17.0,5.1,7.1,29.0,14.51,0.0
2018,2,22,18,0,21.0,3.0,5.0,6.9,3.0,0.0,0.0
2018,2,22,18,15,10.5,1.5,4.95,6.8,1.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.9,6.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.8,6.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.65,6.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.6,6.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.5,6.15,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.35,5.9,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,5.8,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.2,5.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,5.35,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.9,5.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.8,4.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.75,4.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.6,4.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,3.55,4.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,3.5,3.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,3.5,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,3.5,3.7,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,3.45,3.6,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,3.4,3.45,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,3.35,3.3,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,3.3,3.1,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,3.3,2.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,3.2,2.55,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,3.2,2.45,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,23,6,45,66.5,7.0,3.2,3.35,8.5,0.0,0.0
2018,2,23,7,0,133.0,14.0,3.2,3.7,17.0,105.73,0.0
2018,2,23,7,15,325.5,24.0,3.3,4.15,56.0,307.65,185.59
2018,2,23,7,30,518.0,34.0,3.4,4.6,95.0,468.87,388.88
2018,2,23,7,45,606.0,40.0,3.55,5.05,144.5,556.2,470.45
2018,2,23,8,0,694.0,46.0,3.7,5.5,194.0,642.92,545.04
2018,2,23,8,15,745.0,50.5,3.8,5.9,245.0,697.43,590.23
2018,2,23,8,30,796.0,55.0,3.9,6.3,296.0,749.94,631.47
2018,2,23,8,45,830.0,58.0,3.95,6.65,345.0,784.02,656.52
2018,2,23,9,0,864.0,61.0,4.0,7.0,394.0,806.84,672.04
2018,2,23,9,15,886.5,63.5,4.0,7.3,439.5,824.33,682.96
2018,2,23,9,30,909.0,66.0,4.0,7.6,485.0,838.34,691.02
2018,2,23,9,45,924.0,69.0,3.95,7.85,525.5,843.1,691.96
2018,2,23,10,0,939.0,72.0,3.9,8.1,566.0,843.98,690.11
2018,2,23,10,15,951.0,73.5,3.9,8.35,600.0,836.72,682.58
2018,2,23,10,30,963.0,75.0,3.9,8.6,634.0,825.54,672.36
2018,2,23,10,45,970.5,76.5,3.85,8.8,660.5,807.06,656.77
2018,2,23,11,0,978.0,78.0,3.8,9.0,687.0,784.8,638.56
2018,2,23,11,15,982.5,78.5,3.8,9.15,705.5,755.71,614.84
2018,2,23,11,30,987.0,79.0,3.8,9.3,724.0,723.18,587.27
2018,2,23,11,45,987.5,80.0,3.75,9.5,733.5,685.38,554.91
2018,2,23,12,0,988.0,81.0,3.7,9.7,743.0,644.65,519.74
2018,2,23,12,15,986.0,81.5,3.65,9.8,744.5,599.38,480.51
2018,2,23,12,30,984.0,82.0,3.6,9.9,746.0,551.78,438.53
2018,2,23,12,45,980.0,83.0,3.55,10.0,740.0,501.61,393.48
2018,2,23,13,0,976.0,84.0,3.5,10.1,734.0,449.68,345.93
2018,2,23,13,15,971.5,84.0,3.45,10.15,720.0,395.24,295.46
2018,2,23,13,30,967.0,84.0,3.4,10.2,706.0,339.61,243.43
2018,2,23,13,45,959.5,83.5,3.3,10.25,684.0,281.96,190.27
2018,2,23,14,0,952.0,83.0,3.2,10.3,662.0,223.93,139.34
2018,2,23,14,15,941.5,81.5,3.1,10.3,632.0,164.73,94.01
2018,2,23,14,30,931.0,80.0,3.0,10.3,602.0,105.99,62.5
2018,2,23,14,45,916.5,78.5,2.95,10.25,566.0,71.97,58.75
2018,2,23,15,0,902.0,77.0,2.9,10.2,530.0,70.68,57.79
2018,2,23,15,15,882.0,74.5,2.9,10.2,488.0,61.47,49.71
2018,2,23,15,30,862.0,72.0,2.9,10.2,446.0,60.0,48.54
2018,2,23,15,45,832.0,68.5,2.75,9.9,398.5,57.64,46.61
2018,2,23,16,0,802.0,65.0,2.6,9.6,351.0,55.27,44.63
2018,2,23,16,15,759.5,61.0,2.55,9.0,301.0,52.37,42.17
2018,2,23,16,30,717.0,57.0,2.5,8.4,251.0,49.5,39.63
2018,2,23,16,45,640.0,51.5,2.5,7.85,199.0,45.12,35.56
2018,2,23,17,0,563.0,46.0,2.5,7.3,147.0,37.45,28.32
2018,2,23,17,15,464.0,38.0,2.55,7.0,103.5,31.33,22.2
2018,2,23,17,30,365.0,30.0,2.6,6.7,60.0,25.27,14.01
2018,2,23,17,45,207.0,18.0,2.7,6.45,32.5,15.36,0.0
2018,2,23,18,0,49.0,6.0,2.8,6.2,5.0,0.0,0.0
2018,2,23,18,15,24.5,3.0,2.75,6.05,2.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.7,5.65,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.7,5.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,2.55,5.05,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,2.65,4.3,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,2.7,4.05,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,2.7,3.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,2.8,3.55,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,2.75,3.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,2.7,3.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,24,6,45,58.5,7.5,2.75,4.7,9.0,0.0,0.0
2018,2,24,7,0,117.0,15.0,2.8,5.1,18.0,95.72,0.0
2018,2,24,7,15,262.5,27.5,2.85,5.55,54.0,267.92,177.28
2018,2,24,7,30,408.0,40.0,2.9,6.0,90.0,405.32,337.26
2018,2,24,7,45,412.5,52.0,3.0,6.45,122.5,430.33,365.94
2018,2,24,8,0,417.0,64.0,3.1,6.9,155.0,453.95,389.07
2018,2,24,8,15,403.5,82.5,3.2,7.3,188.0,464.17,398.66
2018,2,24,8,30,390.0,101.0,3.3,7.7,221.0,476.59,408.14
2018,2,24,8,45,487.0,102.5,3.45,8.15,276.5,556.22,473.23
2018,2,24,9,0,584.0,104.0,3.6,8.6,332.0,643.96,541.49
2018,2,24,9,15,612.5,112.0,3.7,8.9,375.0,672.6,561.85
2018,2,24,9,30,641.0,120.0,3.8,9.2,418.0,698.16,579.88
2018,2,24,9,45,659.0,125.5,3.85,9.5,454.0,709.05,586.24
2018,2,24,10,0,677.0,131.0,3.9,9.8,490.0,716.59,590.15
2018,2,24,10,15,684.0,137.0,4.0,10.0,518.5,712.54,585.42
2018,2,24,10,30,691.0,143.0,4.1,10.2,547.0,705.28,577.98
2018,2,24,10,45,662.0,159.0,4.15,10.35,559.5,678.21,554.77
2018,2,24,11,0,633.0,175.0,4.2,10.5,572.0,649.19,530.13
2018,2,24,11,15,596.5,194.5,4.25,10.55,577.0,616.7,502.79
2018,2,24,11,30,560.0,214.0,4.3,10.6,582.0,579.51,471.78
2018,2,24,11,45,591.0,207.0,4.35,10.65,601.0,564.47,458.62
2018,2,24,12,0,622.0,200.0,4.4,10.7,620.0,549.47,444.79
2018,2,24,12,15,660.5,187.0,4.5,10.7,634.5,525.08,423.34
2018,2,24,12,30,699.0,174.0,4.6,10.7,649.0,495.93,397.2
2018,2,24,12,45,645.5,191.5,4.65,10.7,627.5,447.05,354.87
2018,2,24,13,0,592.0,209.0,4.7,10.7,606.0,399.06,313.14
2018,2,24,13,15,637.5,187.5,4.7,10.7,607.0,362.04,277.98
2018,2,24,13,30,683.0,166.0,4.7,10.7,608.0,317.72,235.78
2018,2,24,13,45,741.5,139.0,4.75,10.75,605.0,267.22,187.55
2018,2,24,14,0,800.0,112.0,4.8,10.8,602.0,216.0,139.81
2018,2,24,14,15,767.5,115.5,4.8,10.75,568.5,165.27,101.48
2018,2,24,14,30,735.0,119.0,4.8,10.7,535.0,110.32,69.84
2018,2,24,14,45,759.0,106.5,4.85,10.65,513.0,73.75,60.24
2018,2,24,15,0,783.0,94.0,4.9,10.6,491.0,73.31,60.03
2018,2,24,15,15,738.0,96.5,4.9,10.6,447.0,69.21,56.53
2018,2,24,15,30,693.0,99.0,4.9,10.6,403.0,71.7,58.91
2018,2,24,15,45,688.5,91.0,4.8,10.3,366.0,67.33,55.21
2018,2,24,16,0,684.0,83.0,4.7,10.0,329.0,62.75,51.28
2018,2,24,16,15,624.0,75.5,4.5,9.65,276.0,57.81,46.96
2018,2,24,16,30,564.0,68.0,4.3,9.3,223.0,52.81,42.47
2018,2,24,16,45,498.0,60.0,4.1,8.95,177.0,47.29,37.37
2018,2,24,17,0,432.0,52.0,3.9,8.6,131.0,41.73,32.03
2018,2,24,17,15,348.5,42.5,3.85,8.35,93.5,34.73,25.12
2018,2,24,17,30,265.0,33.0,3.8,8.1,56.0,27.68,16.37
2018,2,24,17,45,146.0,19.0,3.7,7.8,30.5,16.22,0.0
2018,2,24,18,0,27.0,5.0,3.6,7.5,5.0,0.0,0.0
2018,2,24,18,15,13.5,2.5,3.6,7.4,2.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,3.35,6.7,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,3.15,6.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.95,5.15,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.65,4.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.55,4.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.5,4.25,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.45,4.15,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,25,6,45,72.0,8.0,1.5,5.2,10.5,0.0,0.0
2018,2,25,7,0,144.0,16.0,1.4,5.5,21.0,116.22,0.0
2018,2,25,7,15,302.0,27.5,1.35,5.9,59.5,301.74,212.18
2018,2,25,7,30,460.0,39.0,1.3,6.3,98.0,446.1,366.76
2018,2,25,7,45,548.0,45.5,1.3,6.65,146.0,530.93,441.04
2018,2,25,8,0,636.0,52.0,1.3,7.0,194.0,616.56,510.84
2018,2,25,8,15,690.0,56.5,1.35,7.6,244.0,665.8,549.04
2018,2,25,8,30,744.0,61.0,1.4,8.2,294.0,720.79,589.58
2018,2,25,8,45,780.0,64.5,1.5,8.75,342.5,757.18,615.15
2018,2,25,9,0,816.0,68.0,1.6,9.3,391.0,790.59,637.81
2018,2,25,9,15,842.0,71.0,1.65,9.6,436.5,811.7,651.07
2018,2,25,9,30,868.0,74.0,1.7,9.9,482.0,829.22,661.64
2018,2,25,9,45,887.5,74.5,1.75,10.2,521.5,826.62,657.76
2018,2,25,10,0,907.0,75.0,1.8,10.5,561.0,828.44,657.38
2018,2,25,10,15,920.0,77.0,1.8,10.7,595.0,822.99,651.6
2018,2,25,10,30,933.0,79.0,1.8,10.9,629.0,813.65,643.28
2018,2,25,10,45,942.5,80.0,1.85,11.05,656.0,796.64,630.27
2018,2,25,11,0,952.0,81.0,1.9,11.2,683.0,775.86,614.72
2018,2,25,11,15,959.0,81.0,1.95,11.3,702.0,748.59,594.03
2018,2,25,11,30,966.0,81.0,2.0,11.4,721.0,717.81,569.39
2018,2,25,11,45,970.0,81.5,2.05,11.5,732.5,682.26,540.67
2018,2,25,12,0,974.0,82.0,2.1,11.6,744.0,643.59,508.93
2018,2,25,12,15,973.5,82.5,2.25,11.65,746.5,599.54,472.83
2018,2,25,12,30,973.0,83.0,2.4,11.7,749.0,553.05,433.63
2018,2,25,12,45,970.0,83.5,2.5,11.75,743.0,503.22,390.37
2018,2,25,13,0,967.0,84.0,2.6,11.8,737.0,451.59,344.37
2018,2,25,13,15,963.0,83.5,2.75,11.8,723.0,397.24,295.13
2018,2,25,13,30,959.0,83.0,2.9,11.8,709.0,341.68,244.03
2018,2,25,13,45,953.0,82.0,3.05,11.75,687.0,284.3,191.65
2018,2,25,14,0,947.0,81.0,3.2,11.7,665.0,226.42,140.91
2018,2,25,14,15,936.5,79.5,3.35,11.6,635.5,167.4,95.28
2018,2,25,14,30,926.0,78.0,3.5,11.5,606.0,108.87,62.59
2018,2,25,14,45,911.5,77.0,3.65,11.4,570.0,70.91,57.51
2018,2,25,15,0,897.0,76.0,3.8,11.3,534.0,69.97,56.87
2018,2,25,15,15,877.5,73.5,3.8,11.3,492.0,67.87,55.16
2018,2,25,15,30,858.0,71.0,3.8,11.3,450.0,59.06,47.45
2018,2,25,15,45,825.5,68.5,3.95,10.85,402.5,57.42,46.2
2018,2,25,16,0,793.0,66.0,4.1,10.4,355.0,55.83,44.96
2018,2,25,16,15,718.5,65.5,3.95,10.0,299.5,55.55,44.85
2018,2,25,16,30,644.0,65.0,3.8,9.6,244.0,50.98,40.77
2018,2,25,16,45,525.5,61.0,3.6,9.2,188.5,48.18,38.16
2018,2,25,17,0,407.0,57.0,3.4,8.8,133.0,45.76,35.67
2018,2,25,17,15,293.0,44.5,3.35,8.6,90.5,34.21,24.72
2018,2,25,17,30,179.0,32.0,3.3,8.4,48.0,24.71,14.42
2018,2,25,17,45,106.5,19.0,3.25,8.15,27.0,16.22,0.0
2018,2,25,18,0,34.0,6.0,3.2,7.9,6.0,5.12,0.0
2018,2,25,18,15,17.0,3.0,3.15,7.9,3.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.05,7.9,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,4.2,8.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,4.05,8.2,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,26,6,45,16.5,7.5,4.15,8.05,8.0,0.0,0.0
2018,2,26,7,0,33.0,15.0,4.2,8.0,16.0,36.43,0.0
2018,2,26,7,15,131.5,31.5,4.3,7.95,47.0,168.97,123.08
2018,2,26,7,30,230.0,48.0,4.4,7.9,78.0,282.66,237.0
2018,2,26,7,45,355.5,58.5,4.5,7.9,128.0,394.11,337.68
2018,2,26,8,0,481.0,69.0,4.6,7.9,178.0,514.46,441.31
2018,2,26,8,15,494.0,80.0,4.65,7.95,215.0,543.19,466.2
2018,2,26,8,30,507.0,91.0,4.7,8.0,252.0,569.77,488.15
2018,2,26,8,45,554.5,99.0,4.7,8.05,300.0,619.57,527.78
2018,2,26,9,0,602.0,107.0,4.7,8.1,348.0,667.02,564.37
2018,2,26,9,15,665.5,105.5,4.7,8.2,399.0,714.15,599.81
2018,2,26,9,30,729.0,104.0,4.7,8.3,450.0,757.58,631.73
2018,2,26,9,45,735.0,111.5,4.7,8.4,484.5,760.41,631.87
2018,2,26,10,0,741.0,119.0,4.7,8.5,519.0,759.85,629.71
2018,2,26,10,15,827.5,101.5,4.75,8.65,573.5,788.08,650.02
2018,2,26,10,30,914.0,84.0,4.8,8.8,628.0,807.75,663.58
2018,2,26,10,45,875.0,101.0,4.8,8.95,639.5,778.3,639.53
2018,2,26,11,0,836.0,118.0,4.8,9.1,651.0,739.71,608.06
2018,2,26,11,15,893.0,102.5,4.8,9.25,686.0,728.0,597.62
2018,2,26,11,30,950.0,87.0,4.8,9.4,721.0,716.38,586.44
2018,2,26,11,45,854.0,122.0,4.8,9.55,698.5,655.68,535.11
2018,2,26,12,0,758.0,157.0,4.8,9.7,676.0,593.65,482.85
2018,2,26,12,15,794.5,145.5,4.75,9.8,691.0,564.53,456.76
2018,2,26,12,30,831.0,134.0,4.7,9.9,706.0,531.28,426.28
2018,2,26,12,45,891.0,112.0,4.7,9.95,721.0,494.37,391.78
2018,2,26,13,0,951.0,90.0,4.7,10.0,736.0,452.96,351.94
2018,2,26,13,15,945.0,90.0,4.65,10.0,721.5,398.93,301.59
2018,2,26,13,30,939.0,90.0,4.6,10.0,707.0,343.91,249.88
2018,2,26,13,45,928.5,90.0,4.6,10.0,684.0,287.11,197.23
2018,2,26,14,0,918.0,90.0,4.6,10.0,661.0,230.27,146.75
2018,2,26,14,15,905.0,90.0,4.55,9.95,631.5,173.36,102.04
2018,2,26,14,30,892.0,90.0,4.5,9.9,602.0,109.17,63.16
2018,2,26,14,45,872.5,89.0,4.4,9.85,565.0,69.9,56.95
2018,2,26,15,0,853.0,88.0,4.3,9.8,528.0,69.75,56.99
2018,2,26,15,15,831.5,85.5,4.3,9.8,486.0,68.54,56.07
2018,2,26,15,30,810.0,83.0,4.3,9.8,444.0,67.36,55.17
2018,2,26,15,45,737.5,85.5,4.1,9.5,388.5,63.67,52.07
2018,2,26,16,0,665.0,88.0,3.9,9.2,333.0,66.02,54.38
2018,2,26,16,15,507.0,86.5,3.7,8.9,258.0,64.97,53.58
2018,2,26,16,30,349.0,85.0,3.5,8.6,183.0,62.1,51.04
2018,2,26,16,45,346.5,72.5,3.3,8.25,154.0,53.96,43.57
2018,2,26,17,0,344.0,60.0,3.1,7.9,125.0,45.48,35.59
2018,2,26,17,15,261.5,47.0,3.1,7.7,88.0,35.92,26.4
2018,2,26,17,30,179.0,34.0,3.1,7.5,51.0,26.2,16.07
2018,2,26,17,45,101.0,19.0,3.1,7.25,27.5,14.79,0.0
2018,2,26,18,0,23.0,4.0,3.1,7.0,4.0,3.41,0.0
2018,2,26,18,15,11.5,2.0,3.15,6.95,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,3.75,6.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,3.85,6.65,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,4.0,6.6,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,4.1,6.6,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,4.2,6.55,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,4.35,6.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.4,6.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.6,6.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.55,6.15,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.5,6.1,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,4.5,5.85,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,4.5,5.75,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,4.55,5.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,4.6,5.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,4.65,5.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,4.7,5.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,4.7,5.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,4.7,5.35,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,4.7,5.3,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,4.65,5.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,4.6,5.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,4.55,5.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,4.45,4.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,4.4,4.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,4.35,4.85,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,4.3,4.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,4.3,4.75,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,4.3,4.7,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,4.25,4.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,4.25,4.8,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2018,2,27,6,45,114.0,9.5,4.35,5.25,14.0,0.0,0.0
2018,2,27,7,0,228.0,19.0,4.4,5.5,28.0,180.28,0.0
2018,2,27,7,15,391.5,28.0,4.45,5.75,70.5,377.16,289.85
2018,2,27,7,30,555.0,37.0,4.5,6.0,113.0,510.14,428.39
2018,2,27,7,45,634.0,43.0,4.6,6.3,163.5,591.87,502.82
2018,2,27,8,0,713.0,49.0,4.7,6.6,214.0,672.98,572.24
2018,2,27,8,15,762.5,53.0,4.65,6.9,266.5,726.54,615.6
2018,2,27,8,30,812.0,57.0,4.6,7.2,319.0,777.98,654.99
2018,2,27,8,45,844.0,61.0,4.55,7.5,369.5,812.19,679.33
2018,2,27,9,0,876.0,65.0,4.5,7.8,420.0,843.23,700.38
2018,2,27,9,15,899.5,68.0,4.4,8.1,467.0,853.91,705.04
2018,2,27,9,30,923.0,71.0,4.3,8.4,514.0,869.37,713.28
2018,2,27,9,45,938.0,73.0,4.15,8.7,554.5,872.67,711.87
2018,2,27,10,0,953.0,75.0,4.0,9.0,595.0,872.07,708.08
2018,2,27,10,15,962.0,77.0,3.95,9.25,628.0,862.66,698.72
2018,2,27,10,30,971.0,79.0,3.9,9.5,661.0,849.34,686.73
2018,2,27,10,45,976.0,80.5,3.8,9.75,686.5,828.54,669.16
2018,2,27,11,0,981.0,82.0,3.7,10.0,712.0,804.05,649.11
2018,2,27,11,15,984.0,83.0,3.65,10.25,730.0,774.04,625.07
2018,2,27,11,30,987.0,84.0,3.6,10.5,748.0,740.64,596.78
2018,2,27,11,45,988.5,85.0,3.5,10.7,758.5,703.05,564.84
2018,2,27,12,0,990.0,86.0,3.4,10.9,769.0,662.44,530.09
2018,2,27,12,15,990.0,86.0,3.35,11.05,771.0,617.26,491.42
2018,2,27,12,30,990.0,86.0,3.3,11.2,773.0,569.58,449.91
2018,2,27,12,45,984.0,86.5,3.2,11.35,764.5,517.38,403.76
2018,2,27,13,0,978.0,87.0,3.1,11.5,756.0,463.64,355.33
2018,2,27,13,15,974.0,86.0,2.95,11.55,741.5,408.08,304.45
2018,2,27,13,30,970.0,85.0,2.8,11.6,727.0,351.34,251.93
2018,2,27,13,45,962.5,84.0,2.65,11.65,704.0,292.82,198.31
2018,2,27,14,0,955.0,83.0,2.5,11.7,681.0,233.95,146.48
2018,2,27,14,15,939.5,82.0,2.5,11.7,648.0,174.03,99.8
2018,2,27,14,30,924.0,81.0,2.5,11.7,615.0,115.16,65.83
2018,2,27,14,45,910.0,79.5,2.45,11.65,579.0,72.54,58.83
2018,2,27,15,0,896.0,78.0,2.4,11.6,543.0,71.3,57.94
2018,2,27,15,15,879.0,75.5,2.4,11.6,502.0,61.84,49.7
2018,2,27,15,30,862.0,73.0,2.4,11.6,461.0,60.45,48.61
2018,2,27,15,45,831.5,70.0,2.4,11.25,413.0,58.5,47.07
2018,2,27,16,0,801.0,67.0,2.4,10.9,365.0,56.56,45.52
2018,2,27,16,15,674.0,70.5,2.4,10.35,297.5,54.16,43.54
2018,2,27,16,30,547.0,74.0,2.4,9.8,230.0,57.06,46.26
2018,2,27,16,45,531.0,61.5,2.45,9.2,189.5,48.39,38.4
2018,2,27,17,0,515.0,49.0,2.5,8.6,149.0,39.34,30.0
2018,2,27,17,15,419.5,41.0,2.6,8.25,107.0,33.36,24.13
2018,2,27,17,30,324.0,33.0,2.7,7.9,65.0,27.43,17.36
2018,2,27,17,45,176.0,19.5,2.75,7.55,35.5,16.29,0.0
2018,2,27,18,0,28.0,6.0,2.8,7.2,6.0,5.12,0.0
2018,2,27,18,15,14.0,3.0,2.8,7.1,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,2.75,6.85,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.3,6.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,3.5,1.95,6.2,3.5,2.99,0.0
2018,2,28,7,0,0.0,7.0,1.9,6.6,7.0,5.75,0.0
2018,2,28,7,15,0.0,14.0,2.0,6.95,14.0,11.52,3.51
2018,2,28,7,30,0.0,21.0,2.1,7.3,21.0,17.3,9.2
2018,2,28,7,45,0.0,33.0,2.2,7.65,33.0,27.24,18.11
2018,2,28,8,0,0.0,45.0,2.3,8.0,45.0,37.21,26.99
2018,2,28,8,15,0.0,64.5,2.35,8.3,64.5,54.65,42.28
2018,2,28,8,30,0.0,84.0,2.4,8.6,84.0,73.22,58.35
2018,2,28,8,45,20.0,115.5,2.45,8.85,123.5,121.41,100.47
2018,2,28,9,0,40.0,147.0,2.5,9.1,163.0,183.17,153.13
2018,2,28,9,15,75.5,178.0,2.55,9.35,213.0,245.18,205.32
2018,2,28,9,30,111.0,209.0,2.6,9.6,263.0,322.3,268.45
2018,2,28,9,45,244.5,212.5,2.65,9.8,343.5,446.38,370.38
2018,2,28,10,0,378.0,216.0,2.7,10.0,424.0,549.53,452.2
2018,2,28,10,15,320.5,243.5,2.75,10.1,427.0,520.94,426.38
2018,2,28,10,30,263.0,271.0,2.8,10.2,430.0,491.8,401.07
2018,2,28,10,45,192.0,284.0,2.8,10.3,402.5,424.14,345.65
2018,2,28,11,0,121.0,297.0,2.8,10.4,375.0,373.78,303.59
2018,2,28,11,15,81.5,288.0,2.85,10.45,341.0,316.61,256.99
2018,2,28,11,30,42.0,279.0,2.9,10.5,307.0,274.93,222.52
2018,2,28,11,45,39.0,282.5,2.9,10.55,309.0,270.59,218.73
2018,2,28,12,0,36.0,286.0,2.9,10.6,311.0,266.29,214.92
2018,2,28,12,15,26.5,264.5,2.9,10.6,283.0,237.63,191.55
2018,2,28,12,30,17.0,243.0,2.9,10.6,255.0,208.92,168.17
2018,2,28,12,45,17.0,240.0,2.95,10.55,252.0,204.22,164.38
2018,2,28,13,0,17.0,237.0,3.0,10.5,249.0,199.51,160.53
2018,2,28,13,15,23.5,250.5,2.95,10.4,266.5,209.56,168.59
2018,2,28,13,30,30.0,264.0,2.9,10.3,284.0,213.6,171.62
2018,2,28,13,45,24.5,237.0,2.9,10.25,253.0,193.31,155.24
2018,2,28,14,0,19.0,210.0,2.9,10.2,222.0,169.59,136.13
2018,2,28,14,15,21.0,192.5,2.85,10.1,205.0,154.56,123.94
2018,2,28,14,30,23.0,175.0,2.8,10.0,188.0,133.48,106.9
2018,2,28,14,45,33.5,189.5,2.75,9.95,207.5,139.24,117.85
2018,2,28,15,0,44.0,204.0,2.7,9.9,227.0,146.99,124.91
2018,2,28,15,15,28.0,169.5,2.7,9.9,183.5,125.6,106.46
2018,2,28,15,30,12.0,135.0,2.7,9.9,140.0,107.0,90.34
2018,2,28,15,45,10.5,106.5,2.65,9.75,110.5,86.03,71.98
2018,2,28,16,0,9.0,78.0,2.6,9.6,81.0,64.38,52.78
2018,2,28,16,15,42.0,84.0,2.55,9.5,96.5,67.15,55.42
2018,2,28,16,30,75.0,90.0,2.5,9.4,112.0,68.54,56.71
2018,2,28,16,45,64.0,77.5,2.5,9.35,93.5,59.42,48.35
2018,2,28,17,0,53.0,65.0,2.5,9.3,75.0,51.12,40.53
2018,2,28,17,15,32.5,47.5,2.55,9.25,53.0,37.83,28.04
2018,2,28,17,30,12.0,30.0,2.6,9.2,31.0,24.37,14.92
2018,2,28,17,45,12.5,17.5,2.65,9.15,18.0,14.35,0.0
2018,2,28,18,0,13.0,5.0,2.7,9.1,5.0,4.27,0.0
2018,2,28,18,15,6.5,2.5,2.7,9.05,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,5.25,9.95,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,5.3,10.05,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,5.35,10.1,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.4,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,10.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,1,6,45,2.0,4.0,4.65,10.2,4.0,4.82,0.0
2018,3,1,7,0,4.0,8.0,4.5,10.2,8.0,9.66,0.0
2018,3,1,7,15,2.0,14.5,4.4,10.25,14.5,13.44,5.16
2018,3,1,7,30,0.0,21.0,4.3,10.3,21.0,17.3,9.06
2018,3,1,7,45,0.0,31.5,4.2,10.3,31.5,25.99,16.81
2018,3,1,8,0,0.0,42.0,4.1,10.3,42.0,34.71,24.55
2018,3,1,8,15,1.0,47.5,4.15,10.35,48.0,40.11,29.35
2018,3,1,8,30,2.0,53.0,4.2,10.4,54.0,45.53,34.09
2018,3,1,8,45,9.5,78.0,4.2,10.4,82.0,73.53,58.52
2018,3,1,9,0,17.0,103.0,4.2,10.4,110.0,103.35,84.21
2018,3,1,9,15,9.0,108.0,4.25,10.45,111.5,100.21,80.91
2018,3,1,9,30,1.0,113.0,4.3,10.5,113.0,97.28,77.83
2018,3,1,9,45,5.0,141.5,4.3,10.5,144.0,126.7,102.64
2018,3,1,10,0,9.0,170.0,4.3,10.5,175.0,155.87,126.94
2018,3,1,10,15,55.5,201.5,4.35,10.55,235.0,233.84,192.85
2018,3,1,10,30,102.0,233.0,4.4,10.6,295.0,312.1,257.39
2018,3,1,10,45,188.5,256.5,4.45,10.6,377.0,393.96,324.62
2018,3,1,11,0,275.0,280.0,4.5,10.6,459.0,482.04,394.89
2018,3,1,11,15,322.0,275.0,4.6,10.6,490.5,494.25,404.19
2018,3,1,11,30,369.0,270.0,4.7,10.6,522.0,502.7,410.49
2018,3,1,11,45,525.0,231.5,4.75,10.55,595.5,554.15,451.35
2018,3,1,12,0,681.0,193.0,4.8,10.5,669.0,587.15,476.08
2018,3,1,12,15,585.0,226.5,4.85,10.5,636.5,523.83,423.17
2018,3,1,12,30,489.0,260.0,4.9,10.5,604.0,469.18,377.36
2018,3,1,12,45,321.5,286.5,4.95,10.55,512.0,380.84,305.49
2018,3,1,13,0,154.0,313.0,5.0,10.6,420.0,310.53,249.13
2018,3,1,13,15,100.0,277.0,5.05,10.6,346.0,252.96,202.73
2018,3,1,13,30,46.0,241.0,5.1,10.6,272.0,202.15,162.18
2018,3,1,13,45,297.0,220.0,5.15,10.65,409.5,232.44,177.28
2018,3,1,14,0,548.0,199.0,5.2,10.7,547.0,236.06,167.71
2018,3,1,14,15,590.0,175.5,5.2,10.75,535.0,188.03,126.84
2018,3,1,14,30,632.0,152.0,5.2,10.8,523.0,134.36,89.22
2018,3,1,14,45,436.5,188.0,5.25,10.85,437.0,120.28,101.08
2018,3,1,15,0,241.0,224.0,5.3,10.9,351.0,146.56,124.39
2018,3,1,15,15,130.0,183.0,5.3,10.9,251.0,129.2,109.43
2018,3,1,15,30,19.0,142.0,5.3,10.9,151.0,112.02,94.56
2018,3,1,15,45,65.0,130.0,5.25,10.8,155.5,99.8,84.01
2018,3,1,16,0,111.0,118.0,5.2,10.7,160.0,88.29,73.97
2018,3,1,16,15,72.5,108.0,5.15,10.55,134.0,83.61,69.97
2018,3,1,16,30,34.0,98.0,5.1,10.4,108.0,75.51,62.76
2018,3,1,16,45,19.5,83.0,5.05,10.25,88.5,64.29,52.57
2018,3,1,17,0,5.0,68.0,5.0,10.1,69.0,53.75,42.77
2018,3,1,17,15,2.5,48.0,5.1,10.0,48.5,38.47,28.55
2018,3,1,17,30,0.0,28.0,5.2,9.9,28.0,22.98,13.85
2018,3,1,17,45,3.5,16.5,5.25,9.85,16.5,13.62,0.0
2018,3,1,18,0,7.0,5.0,5.3,9.8,5.0,4.27,0.0
2018,3,1,18,15,3.5,2.5,5.4,9.8,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,5.5,9.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.75,9.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.7,9.3,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.65,9.15,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,8.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.8,7.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.55,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.5,6.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.05,5.3,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,2,6,45,22.5,10.5,2.1,6.5,11.5,24.8,0.0
2018,3,2,7,0,45.0,21.0,2.1,6.9,23.0,68.23,0.0
2018,3,2,7,15,107.0,37.5,2.2,7.2,51.5,159.89,127.21
2018,3,2,7,30,169.0,54.0,2.3,7.5,80.0,227.48,191.94
2018,3,2,7,45,215.0,71.5,2.45,7.8,116.5,286.23,244.99
2018,3,2,8,0,261.0,89.0,2.6,8.1,153.0,345.55,296.77
2018,3,2,8,15,382.0,96.5,2.75,8.25,213.0,472.78,403.9
2018,3,2,8,30,503.0,104.0,2.9,8.4,273.0,583.52,493.38
2018,3,2,8,45,616.5,99.5,3.05,8.6,337.5,681.65,569.15
2018,3,2,9,0,730.0,95.0,3.2,8.8,402.0,771.12,636.04
2018,3,2,9,15,733.5,102.5,3.4,8.95,438.5,778.19,639.7
2018,3,2,9,30,737.0,110.0,3.6,9.1,475.0,781.96,641.45
2018,3,2,9,45,478.0,159.0,3.8,9.25,403.0,600.65,498.57
2018,3,2,10,0,219.0,208.0,4.0,9.4,331.0,411.99,342.62
2018,3,2,10,15,170.5,242.5,4.1,9.45,341.5,384.92,319.15
2018,3,2,10,30,122.0,277.0,4.2,9.5,352.0,373.89,307.92
2018,3,2,10,45,129.0,291.0,4.35,9.6,373.0,384.12,315.62
2018,3,2,11,0,136.0,305.0,4.5,9.7,394.0,392.99,322.12
2018,3,2,11,15,78.5,253.5,4.55,9.65,305.0,282.07,231.15
2018,3,2,11,30,21.0,202.0,4.6,9.6,216.0,191.01,155.21
2018,3,2,11,45,10.5,150.5,4.7,9.6,157.5,132.57,106.5
2018,3,2,12,0,0.0,99.0,4.8,9.6,99.0,82.52,64.36
2018,3,2,12,15,10.0,144.0,4.85,9.55,151.0,125.36,100.43
2018,3,2,12,30,20.0,189.0,4.9,9.5,203.0,168.19,136.01
2018,3,2,12,45,12.5,182.0,4.95,9.45,190.5,155.8,125.62
2018,3,2,13,0,5.0,175.0,5.0,9.4,178.0,145.9,117.46
2018,3,2,13,15,112.0,219.5,5.0,9.35,295.0,214.11,171.83
2018,3,2,13,30,219.0,264.0,5.0,9.3,412.0,263.31,208.02
2018,3,2,13,45,173.0,271.5,4.95,9.25,386.0,243.15,191.57
2018,3,2,14,0,127.0,279.0,4.9,9.2,360.0,223.42,176.62
2018,3,2,14,15,174.5,265.5,4.8,9.1,371.5,207.33,161.63
2018,3,2,14,30,222.0,252.0,4.7,9.0,383.0,185.96,145.06
2018,3,2,14,45,116.0,204.0,4.6,8.9,272.0,141.55,120.42
2018,3,2,15,0,10.0,156.0,4.5,8.8,161.0,123.27,104.67
2018,3,2,15,15,6.5,115.0,4.5,8.8,118.0,93.39,78.39
2018,3,2,15,30,3.0,74.0,4.5,8.8,75.0,61.44,49.97
2018,3,2,15,45,27.0,82.0,4.3,8.55,92.5,66.46,54.72
2018,3,2,16,0,51.0,90.0,4.1,8.3,110.0,72.14,60.06
2018,3,2,16,15,106.0,92.0,4.0,8.15,126.0,70.86,59.05
2018,3,2,16,30,161.0,94.0,3.9,8.0,142.0,69.15,57.58
2018,3,2,16,45,146.0,85.5,3.85,7.85,123.0,63.32,52.2
2018,3,2,17,0,131.0,77.0,3.8,7.7,104.0,58.46,47.48
2018,3,2,17,15,90.5,58.0,3.75,7.55,74.0,44.56,34.36
2018,3,2,17,30,50.0,39.0,3.7,7.4,44.0,30.44,20.6
2018,3,2,17,45,30.0,22.5,3.7,7.25,25.0,17.87,0.0
2018,3,2,18,0,10.0,6.0,3.7,7.1,6.0,5.12,0.0
2018,3,2,18,15,5.0,3.0,3.65,6.95,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.55,6.7,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,1.95,6.35,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,3,6,45,1.0,5.5,1.9,6.7,5.5,5.4,0.0
2018,3,3,7,0,2.0,11.0,1.9,6.9,11.0,10.52,0.0
2018,3,3,7,15,15.5,20.5,1.95,7.05,23.0,29.17,19.1
2018,3,3,7,30,29.0,30.0,2.0,7.2,35.0,59.85,47.08
2018,3,3,7,45,41.5,34.5,2.05,7.3,44.0,73.46,60.13
2018,3,3,8,0,54.0,39.0,2.1,7.4,53.0,88.07,73.76
2018,3,3,8,15,27.0,36.0,2.15,7.4,43.0,61.26,49.41
2018,3,3,8,30,0.0,33.0,2.2,7.4,33.0,27.23,18.36
2018,3,3,8,45,69.5,92.5,2.25,7.4,122.0,161.11,137.18
2018,3,3,9,0,139.0,152.0,2.3,7.4,211.0,289.7,246.61
2018,3,3,9,15,159.0,145.5,2.35,7.45,220.0,293.6,249.4
2018,3,3,9,30,179.0,139.0,2.4,7.5,229.0,314.56,266.48
2018,3,3,9,45,89.5,98.5,2.45,7.55,143.5,175.22,147.52
2018,3,3,10,0,0.0,58.0,2.5,7.6,58.0,48.11,35.95
2018,3,3,10,15,28.5,132.5,2.5,7.65,150.0,143.05,117.84
2018,3,3,10,30,57.0,207.0,2.5,7.7,242.0,236.3,195.65
2018,3,3,10,45,28.5,143.5,2.55,7.7,161.0,149.85,122.59
2018,3,3,11,0,0.0,80.0,2.6,7.7,80.0,66.56,51.4
2018,3,3,11,15,10.0,144.5,2.65,7.7,151.5,128.53,104.05
2018,3,3,11,30,20.0,209.0,2.7,7.7,223.0,190.1,155.24
2018,3,3,11,45,123.0,269.5,2.75,7.7,356.5,320.28,262.76
2018,3,3,12,0,226.0,330.0,2.8,7.7,490.0,423.02,344.17
2018,3,3,12,15,289.0,322.5,2.85,7.7,528.0,439.47,355.88
2018,3,3,12,30,352.0,315.0,2.9,7.7,566.0,443.53,357.49
2018,3,3,12,45,353.5,308.0,2.95,7.7,558.0,413.69,331.92
2018,3,3,13,0,355.0,301.0,3.0,7.7,550.0,383.31,305.6
2018,3,3,13,15,261.0,304.0,3.05,7.7,485.0,326.03,259.25
2018,3,3,13,30,167.0,307.0,3.1,7.7,420.0,281.34,224.09
2018,3,3,13,45,175.0,293.0,3.15,7.7,408.5,258.09,203.89
2018,3,3,14,0,183.0,279.0,3.2,7.7,397.0,234.24,183.32
2018,3,3,14,15,210.0,261.5,3.25,7.65,391.0,210.11,162.64
2018,3,3,14,30,237.0,244.0,3.3,7.6,385.0,174.93,135.54
2018,3,3,14,45,305.0,223.0,3.3,7.55,393.5,146.08,124.8
2018,3,3,15,0,373.0,202.0,3.3,7.5,402.0,136.06,116.34
2018,3,3,15,15,408.0,180.5,3.3,7.5,384.0,118.36,100.96
2018,3,3,15,30,443.0,159.0,3.3,7.5,366.0,107.04,91.16
2018,3,3,15,45,558.0,123.0,3.2,7.4,357.0,88.17,74.51
2018,3,3,16,0,673.0,87.0,3.1,7.3,348.0,64.67,53.48
2018,3,3,16,15,686.0,74.5,2.95,7.15,310.0,56.87,46.54
2018,3,3,16,30,699.0,62.0,2.8,7.0,272.0,52.93,43.02
2018,3,3,16,45,594.5,59.5,2.7,6.85,215.5,46.84,37.4
2018,3,3,17,0,490.0,57.0,2.6,6.7,159.0,45.43,35.9
2018,3,3,17,15,439.0,46.0,2.6,6.55,118.5,37.34,28.09
2018,3,3,17,30,388.0,35.0,2.6,6.4,78.0,28.98,19.61
2018,3,3,17,45,241.5,23.0,2.6,6.25,45.0,19.22,2.8
2018,3,3,18,0,95.0,11.0,2.6,6.1,12.0,9.39,0.0
2018,3,3,18,15,47.5,5.5,2.55,6.05,6.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.45,5.6,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,2.35,5.15,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,2.15,4.7,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.05,4.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,4,6,45,149.5,12.0,0.45,5.65,21.5,116.52,0.0
2018,3,4,7,0,299.0,24.0,0.4,5.8,43.0,286.48,125.19
2018,3,4,7,15,436.5,31.5,0.4,6.15,87.5,422.7,338.26
2018,3,4,7,30,574.0,39.0,0.4,6.5,132.0,539.92,439.04
2018,3,4,7,45,647.0,44.0,0.4,6.9,183.0,616.45,500.41
2018,3,4,8,0,720.0,49.0,0.4,7.3,234.0,692.56,557.68
2018,3,4,8,15,765.0,52.5,0.45,7.75,285.5,742.27,593.23
2018,3,4,8,30,810.0,56.0,0.5,8.2,337.0,789.89,625.83
2018,3,4,8,45,840.5,58.0,0.5,8.65,386.0,811.65,638.11
2018,3,4,9,0,871.0,60.0,0.5,9.1,435.0,839.2,654.27
2018,3,4,9,15,889.0,63.5,0.5,9.4,480.0,854.75,662.05
2018,3,4,9,30,907.0,67.0,0.5,9.7,525.0,866.65,667.44
2018,3,4,9,45,919.0,69.5,0.5,10.0,564.0,868.39,666.03
2018,3,4,10,0,931.0,72.0,0.5,10.3,603.0,866.29,662.34
2018,3,4,10,15,785.5,121.5,0.45,10.35,587.0,792.28,609.48
