Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,30,640.0,171.0,0.4,10.4,571.0,712.3,551.43
2018,3,4,10,45,565.5,203.0,0.35,10.5,566.5,659.0,511.16
2018,3,4,11,0,491.0,235.0,0.3,10.6,562.0,612.89,475.3
2018,3,4,11,15,358.0,240.0,0.3,10.7,482.0,488.77,383.04
2018,3,4,11,30,225.0,245.0,0.3,10.8,402.0,385.57,304.35
2018,3,4,11,45,237.5,269.0,0.25,10.95,436.5,400.57,315.19
2018,3,4,12,0,250.0,293.0,0.2,11.1,471.0,412.42,322.21
2018,3,4,12,15,402.5,265.0,0.2,11.15,553.0,460.1,356.96
2018,3,4,12,30,555.0,237.0,0.2,11.2,635.0,487.78,374.53
2018,3,4,12,45,504.0,254.0,0.2,11.25,613.0,443.38,338.56
2018,3,4,13,0,453.0,271.0,0.2,11.3,591.0,401.95,305.47
2018,3,4,13,15,453.5,264.5,0.25,11.35,579.5,365.29,275.32
2018,3,4,13,30,454.0,258.0,0.3,11.4,568.0,328.16,244.12
2018,3,4,13,45,469.0,245.5,0.35,11.4,557.5,290.13,211.46
2018,3,4,14,0,484.0,233.0,0.4,11.4,547.0,250.44,177.8
2018,3,4,14,15,653.5,171.5,0.45,11.35,575.5,197.04,128.57
2018,3,4,14,30,823.0,110.0,0.5,11.3,604.0,130.35,77.11
2018,3,4,14,45,864.5,93.0,0.55,11.25,584.5,71.79,58.04
2018,3,4,15,0,906.0,76.0,0.6,11.2,565.0,70.16,56.9
2018,3,4,15,15,887.5,73.5,0.6,11.2,522.5,68.13,55.27
2018,3,4,15,30,869.0,71.0,0.6,11.2,480.0,66.01,53.56
2018,3,4,15,45,843.5,68.5,0.75,10.9,433.0,57.18,45.91
2018,3,4,16,0,818.0,66.0,0.9,10.6,386.0,55.63,44.71
2018,3,4,16,15,780.0,62.5,1.0,10.25,335.5,53.18,42.67
2018,3,4,16,30,742.0,59.0,1.1,9.9,285.0,50.74,40.57
2018,3,4,16,45,649.0,56.0,1.2,9.55,228.0,44.42,34.84
2018,3,4,17,0,556.0,53.0,1.3,9.2,171.0,42.42,32.87
2018,3,4,17,15,496.0,44.0,1.45,8.85,128.0,35.8,26.51
2018,3,4,17,30,436.0,35.0,1.6,8.5,85.0,29.04,19.62
2018,3,4,17,45,278.0,24.0,1.75,8.2,50.0,20.11,5.01
2018,3,4,18,0,120.0,13.0,1.9,7.9,15.0,11.1,0.0
2018,3,4,18,15,60.0,6.5,1.95,7.75,7.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.05,4.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,2.15,4.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.65,4.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.7,4.2,0.0,0.0,0.0
2018,3,5,6,15,9.5,1.5,2.8,4.5,1.0,0.0,0.0
2018,3,5,6,30,19.0,3.0,2.9,4.8,2.0,0.0,0.0
2018,3,5,6,45,165.5,15.0,3.0,5.1,25.0,131.04,0.0
2018,3,5,7,0,312.0,27.0,3.1,5.4,48.0,302.03,168.68
2018,3,5,7,15,438.5,35.5,3.15,5.7,93.0,430.48,355.84
2018,3,5,7,30,565.0,44.0,3.2,6.0,138.0,550.23,463.43
2018,3,5,7,45,637.5,49.0,3.3,6.3,189.0,617.08,521.82
2018,3,5,8,0,710.0,54.0,3.4,6.6,240.0,693.33,584.29
2018,3,5,8,15,755.0,58.0,3.45,7.0,292.0,743.96,623.32
2018,3,5,8,30,800.0,62.0,3.5,7.4,344.0,792.37,658.94
2018,3,5,8,45,831.0,65.5,3.5,7.75,394.0,825.43,681.5
2018,3,5,9,0,862.0,69.0,3.5,8.1,444.0,855.32,701.1
2018,3,5,9,15,884.5,70.5,3.45,8.55,489.5,863.03,703.26
2018,3,5,9,30,907.0,72.0,3.4,9.0,535.0,876.04,709.5
2018,3,5,9,45,924.0,73.5,3.35,9.45,575.5,880.6,709.48
2018,3,5,10,0,941.0,75.0,3.3,9.9,616.0,881.25,706.82
2018,3,5,10,15,952.5,76.0,3.2,10.25,650.0,872.78,697.64
2018,3,5,10,30,964.0,77.0,3.1,10.6,684.0,860.38,685.89
2018,3,5,10,45,972.5,77.5,3.0,10.95,710.5,841.13,669.42
2018,3,5,11,0,981.0,78.0,2.9,11.3,737.0,818.07,650.44
2018,3,5,11,15,985.0,78.5,2.75,11.5,755.0,788.02,626.63
2018,3,5,11,30,989.0,79.0,2.6,11.7,773.0,754.54,599.31
2018,3,5,11,45,991.5,79.0,2.45,11.95,783.0,716.3,567.25
2018,3,5,12,0,994.0,79.0,2.3,12.2,793.0,675.01,532.47
2018,3,5,12,15,994.5,79.0,2.2,12.3,795.0,629.72,494.62
2018,3,5,12,30,995.0,79.0,2.1,12.4,797.0,581.89,453.97
2018,3,5,12,45,994.0,78.0,2.0,12.55,790.5,530.14,409.25
2018,3,5,13,0,993.0,77.0,1.9,12.7,784.0,476.45,361.87
2018,3,5,13,15,989.5,76.5,1.85,12.8,769.5,420.54,311.84
2018,3,5,13,30,986.0,76.0,1.8,12.9,755.0,363.35,259.82
2018,3,5,13,45,980.0,75.5,1.75,12.95,732.5,304.5,206.38
2018,3,5,14,0,974.0,75.0,1.7,13.0,710.0,245.12,153.89
2018,3,5,14,15,965.5,73.5,1.7,13.0,680.0,184.41,105.02
2018,3,5,14,30,957.0,72.0,1.7,13.0,650.0,123.98,66.75
2018,3,5,14,45,944.5,70.5,1.65,13.0,613.0,67.18,53.68
2018,3,5,15,0,932.0,69.0,1.6,13.0,576.0,65.9,52.76
2018,3,5,15,15,915.0,67.0,1.6,13.0,533.5,64.13,51.35
2018,3,5,15,30,898.0,65.0,1.6,13.0,491.0,62.29,49.88
2018,3,5,15,45,874.0,62.5,1.5,12.75,443.5,59.91,47.97
2018,3,5,16,0,850.0,60.0,1.4,12.5,396.0,57.44,45.96
2018,3,5,16,15,800.5,58.5,1.35,12.05,342.0,50.17,39.64
2018,3,5,16,30,751.0,57.0,1.3,11.6,288.0,49.11,38.82
2018,3,5,16,45,673.0,53.0,1.25,11.15,232.5,45.9,35.95
2018,3,5,17,0,595.0,49.0,1.2,10.7,177.0,39.34,29.92
2018,3,5,17,15,528.0,42.5,1.25,10.4,133.5,34.61,25.32
2018,3,5,17,30,461.0,36.0,1.3,10.1,90.0,29.92,20.36
2018,3,5,17,45,265.0,24.0,1.4,9.8,51.5,19.99,6.33
2018,3,5,18,0,69.0,12.0,1.5,9.5,13.0,10.24,0.0
2018,3,5,18,15,34.5,6.0,1.5,9.4,6.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,2.45,6.4,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,3,6,6,15,11.5,1.5,2.8,5.85,1.0,0.0,0.0
2018,3,6,6,30,23.0,3.0,2.9,6.3,2.0,0.0,0.0
2018,3,6,6,45,57.5,14.5,2.95,6.7,17.5,53.66,0.0
2018,3,6,7,0,92.0,26.0,3.0,7.1,33.0,126.52,77.81
2018,3,6,7,15,311.0,35.5,3.05,7.45,84.5,333.43,277.78
2018,3,6,7,30,530.0,45.0,3.1,7.8,136.0,525.65,441.94
2018,3,6,7,45,617.5,49.5,3.1,8.15,189.0,603.84,507.8
2018,3,6,8,0,705.0,54.0,3.1,8.5,242.0,691.86,578.17
2018,3,6,8,15,748.5,57.5,3.15,8.95,293.0,740.57,614.91
2018,3,6,8,30,792.0,61.0,3.2,9.4,344.0,787.06,648.48
2018,3,6,8,45,635.5,101.0,3.2,9.8,348.0,709.14,586.4
2018,3,6,9,0,479.0,141.0,3.2,10.2,352.0,609.96,506.96
2018,3,6,9,15,498.0,153.5,3.15,10.6,392.0,635.38,524.88
2018,3,6,9,30,517.0,166.0,3.1,11.0,432.0,658.16,539.63
2018,3,6,9,45,539.5,172.5,3.0,11.45,468.5,674.33,549.08
2018,3,6,10,0,562.0,179.0,2.9,11.9,505.0,687.58,556.2
2018,3,6,10,15,655.0,160.5,2.8,12.2,561.0,736.97,591.74
2018,3,6,10,30,748.0,142.0,2.7,12.5,617.0,772.68,615.81
2018,3,6,10,45,842.0,115.5,2.55,12.8,669.5,790.54,625.88
2018,3,6,11,0,936.0,89.0,2.4,13.1,722.0,799.06,629.27
2018,3,6,11,15,875.0,115.0,2.3,13.35,719.0,754.59,594.34
2018,3,6,11,30,814.0,141.0,2.2,13.6,716.0,703.27,553.1
2018,3,6,11,45,893.5,112.5,2.05,13.85,751.5,687.89,539.53
2018,3,6,12,0,973.0,84.0,1.9,14.1,787.0,669.82,522.73
2018,3,6,12,15,973.5,84.0,1.8,14.3,789.0,625.24,485.57
2018,3,6,12,30,974.0,84.0,1.7,14.5,791.0,578.17,445.94
2018,3,6,12,45,972.5,83.5,1.6,14.65,784.5,527.45,402.69
2018,3,6,13,0,971.0,83.0,1.5,14.8,778.0,474.86,356.91
2018,3,6,13,15,964.5,83.0,1.4,14.95,762.5,419.21,307.78
2018,3,6,13,30,958.0,83.0,1.3,15.1,747.0,362.63,257.07
2018,3,6,13,45,924.5,90.0,1.15,15.2,714.5,303.87,205.38
2018,3,6,14,0,891.0,97.0,1.0,15.3,682.0,247.27,157.09
2018,3,6,14,15,817.0,113.0,0.95,15.35,631.5,187.2,112.12
2018,3,6,14,30,743.0,129.0,0.9,15.4,581.0,133.78,80.26
2018,3,6,14,45,760.0,113.5,0.8,15.4,552.5,83.96,67.57
2018,3,6,15,0,777.0,98.0,0.7,15.4,524.0,74.62,59.76
2018,3,6,15,15,752.5,95.0,0.7,15.4,482.0,73.32,58.82
2018,3,6,15,30,728.0,92.0,0.7,15.4,440.0,65.88,52.5
2018,3,6,15,45,661.0,95.5,0.55,15.15,388.0,68.75,55.24
2018,3,6,16,0,594.0,99.0,0.4,14.9,336.0,72.17,58.44
2018,3,6,16,15,520.0,97.0,0.4,14.45,285.0,71.87,58.42
2018,3,6,16,30,446.0,95.0,0.4,14.0,234.0,69.33,56.36
2018,3,6,16,45,383.5,83.5,0.4,13.6,188.0,61.59,49.55
2018,3,6,17,0,321.0,72.0,0.4,13.2,142.0,53.68,42.39
2018,3,6,17,15,257.0,57.5,0.5,12.9,104.0,43.39,32.85
2018,3,6,17,30,193.0,43.0,0.6,12.6,66.0,32.83,22.76
2018,3,6,17,45,118.5,27.0,0.7,12.25,39.0,20.85,7.92
2018,3,6,18,0,44.0,11.0,0.8,11.9,12.0,9.39,0.0
2018,3,6,18,15,22.0,5.5,0.85,11.75,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.0,1.95,8.75,1.0,0.0,0.0
2018,3,7,6,30,14.0,2.0,1.9,8.8,2.0,0.0,0.0
2018,3,7,6,45,14.0,7.0,1.85,8.9,7.5,16.08,0.0
2018,3,7,7,0,14.0,12.0,1.8,9.0,13.0,25.67,12.7
2018,3,7,7,15,7.0,22.5,1.8,9.3,23.0,24.48,15.28
2018,3,7,7,30,0.0,33.0,1.8,9.6,33.0,27.25,17.87
2018,3,7,7,45,0.0,45.0,1.75,9.85,45.0,37.22,26.75
2018,3,7,8,0,0.0,57.0,1.7,10.1,57.0,47.24,35.55
2018,3,7,8,15,4.5,79.0,1.6,10.55,80.5,72.31,57.35
2018,3,7,8,30,9.0,101.0,1.5,11.0,104.0,97.33,78.7
2018,3,7,8,45,149.0,131.5,1.4,11.4,197.5,278.11,233.95
2018,3,7,9,0,289.0,162.0,1.3,11.8,291.0,451.36,372.75
2018,3,7,9,15,411.5,162.0,1.45,12.3,365.5,571.71,464.68
2018,3,7,9,30,534.0,162.0,1.6,12.8,440.0,669.94,537.58
2018,3,7,9,45,588.0,159.0,1.7,13.25,486.0,710.24,565.1
2018,3,7,10,0,642.0,156.0,1.8,13.7,532.0,739.94,585.26
2018,3,7,10,15,759.0,126.5,1.95,13.95,594.5,787.98,619.03
2018,3,7,10,30,876.0,97.0,2.1,14.2,657.0,817.86,639.39
2018,3,7,10,45,862.5,106.5,2.25,14.4,676.0,799.47,625.79
2018,3,7,11,0,849.0,116.0,2.4,14.6,695.0,770.72,605.19
2018,3,7,11,15,840.0,124.0,2.5,14.75,709.0,741.0,582.5
2018,3,7,11,30,831.0,132.0,2.6,14.9,723.0,708.64,557.07
2018,3,7,11,45,897.5,106.0,2.65,15.0,752.5,686.9,540.02
2018,3,7,12,0,964.0,80.0,2.7,15.1,782.0,663.2,520.46
2018,3,7,12,15,965.0,80.0,2.75,15.15,784.0,619.34,484.53
2018,3,7,12,30,966.0,80.0,2.8,15.2,786.0,572.98,445.82
2018,3,7,12,45,965.0,79.0,2.85,15.25,779.5,522.49,402.84
2018,3,7,13,0,964.0,78.0,2.9,15.3,773.0,470.12,357.1
2018,3,7,13,15,960.0,77.5,2.9,15.3,758.0,415.4,308.27
2018,3,7,13,30,956.0,77.0,2.9,15.3,743.0,359.52,257.54
2018,3,7,13,45,936.5,80.0,2.9,15.3,716.0,301.47,205.33
2018,3,7,14,0,917.0,83.0,2.9,15.3,689.0,244.29,155.2
2018,3,7,14,15,920.5,76.5,2.9,15.15,662.5,184.68,106.35
2018,3,7,14,30,924.0,70.0,2.9,15.0,636.0,124.2,66.27
2018,3,7,14,45,910.5,69.0,2.85,14.85,599.5,66.44,52.63
2018,3,7,15,0,897.0,68.0,2.8,14.7,563.0,64.68,51.3
2018,3,7,15,15,849.5,73.5,2.8,14.7,514.5,67.59,54.0
2018,3,7,15,30,802.0,79.0,2.8,14.7,466.0,63.36,50.44
2018,3,7,15,45,586.0,110.0,2.6,14.2,378.0,77.98,63.59
2018,3,7,16,0,370.0,141.0,2.4,13.7,290.0,97.02,80.65
2018,3,7,16,15,349.0,126.5,2.25,13.35,252.5,88.61,73.5
2018,3,7,16,30,328.0,112.0,2.1,13.0,215.0,79.87,65.96
2018,3,7,16,45,294.0,95.0,1.95,12.65,175.5,70.81,57.95
2018,3,7,17,0,260.0,78.0,1.8,12.3,136.0,58.9,47.18
2018,3,7,17,15,205.5,61.5,1.8,12.15,100.0,46.9,36.06
2018,3,7,17,30,151.0,45.0,1.8,12.0,64.0,34.67,24.46
2018,3,7,17,45,105.0,28.0,1.8,11.85,38.5,21.88,9.55
2018,3,7,18,0,59.0,11.0,1.8,11.7,13.0,9.39,0.0
2018,3,7,18,15,29.5,5.5,1.8,11.65,6.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.0,0.85,10.6,1.0,0.0,0.0
2018,3,8,6,30,10.0,2.0,0.8,10.8,2.0,0.0,0.0
2018,3,8,6,45,117.5,15.0,0.8,11.0,24.5,98.0,0.0
2018,3,8,7,0,225.0,28.0,0.8,11.2,47.0,252.39,179.88
2018,3,8,7,15,350.5,38.5,0.8,11.35,91.0,370.18,300.85
2018,3,8,7,30,476.0,49.0,0.8,11.5,135.0,491.1,401.13
2018,3,8,7,45,324.0,36.5,0.75,11.7,103.5,350.99,292.57
2018,3,8,8,0,172.0,24.0,0.7,11.9,72.0,198.94,168.39
2018,3,8,8,15,86.0,26.5,0.75,12.05,50.5,119.75,100.41
2018,3,8,8,30,0.0,29.0,0.8,12.2,29.0,23.93,15.07
2018,3,8,8,45,0.5,50.0,0.8,12.35,50.0,41.8,30.49
2018,3,8,9,0,1.0,71.0,0.8,12.5,71.0,59.76,45.69
2018,3,8,9,15,14.0,131.5,0.8,12.65,138.5,126.78,102.25
2018,3,8,9,30,27.0,192.0,0.8,12.8,206.0,211.95,171.65
2018,3,8,9,45,39.5,218.0,0.8,12.95,240.5,246.84,198.92
2018,3,8,10,0,52.0,244.0,0.8,13.1,275.0,280.48,224.97
2018,3,8,10,15,70.5,266.0,0.8,13.25,310.0,313.34,250.2
2018,3,8,10,30,89.0,288.0,0.8,13.4,345.0,344.49,273.7
2018,3,8,10,45,120.0,303.5,0.8,13.6,384.0,390.62,308.45
2018,3,8,11,0,151.0,319.0,0.8,13.8,423.0,419.11,329.23
2018,3,8,11,15,169.5,326.0,0.85,13.95,445.5,427.47,334.94
2018,3,8,11,30,188.0,333.0,0.9,14.1,468.0,433.81,339.2
2018,3,8,11,45,242.5,314.0,0.95,14.3,490.5,446.2,348.47
2018,3,8,12,0,297.0,295.0,1.0,14.5,513.0,444.92,347.11
2018,3,8,12,15,304.0,289.5,1.05,14.55,513.0,423.83,330.3
2018,3,8,12,30,311.0,284.0,1.1,14.6,513.0,401.63,312.42
2018,3,8,12,45,391.0,258.5,1.15,14.7,544.0,398.87,308.5
2018,3,8,13,0,471.0,233.0,1.2,14.8,575.0,384.94,294.65
2018,3,8,13,15,434.0,247.5,1.25,14.65,558.0,349.88,265.44
2018,3,8,13,30,397.0,262.0,1.3,14.5,541.0,317.3,238.32
2018,3,8,13,45,388.0,263.0,1.35,14.4,528.5,289.55,214.39
2018,3,8,14,0,379.0,264.0,1.4,14.3,516.0,259.46,189.22
2018,3,8,14,15,570.5,196.0,1.4,14.2,557.0,207.62,139.7
2018,3,8,14,30,762.0,128.0,1.4,14.1,598.0,137.7,82.3
2018,3,8,14,45,602.5,163.5,1.4,14.0,521.5,108.03,88.75
2018,3,8,15,0,443.0,199.0,1.4,13.9,445.0,127.18,105.56
2018,3,8,15,15,473.0,176.0,1.4,13.9,421.0,115.51,95.73
2018,3,8,15,30,503.0,153.0,1.4,13.9,397.0,103.26,85.4
2018,3,8,15,45,416.5,150.5,1.4,13.55,339.5,102.05,84.73
2018,3,8,16,0,330.0,148.0,1.4,13.2,282.0,104.99,87.68
2018,3,8,16,15,512.5,107.0,1.35,12.85,285.0,77.13,63.42
2018,3,8,16,30,695.0,66.0,1.3,12.5,288.0,51.23,40.54
2018,3,8,16,45,560.0,66.0,1.3,12.1,225.0,51.23,40.61
2018,3,8,17,0,425.0,66.0,1.3,11.7,162.0,51.92,41.12
2018,3,8,17,15,346.5,54.5,1.4,11.35,119.5,41.58,31.51
2018,3,8,17,30,268.0,43.0,1.5,11.0,77.0,33.06,23.27
2018,3,8,17,45,164.5,27.5,1.55,10.65,45.5,21.3,9.96
2018,3,8,18,0,61.0,12.0,1.6,10.3,14.0,10.24,0.0
2018,3,8,18,15,30.5,6.0,1.65,10.2,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,9,6,15,19.0,3.0,1.65,8.85,2.5,0.0,0.0
2018,3,9,6,30,38.0,6.0,1.7,9.1,5.0,0.0,0.0
2018,3,9,6,45,38.0,12.5,1.8,9.4,13.5,38.36,0.0
2018,3,9,7,0,38.0,19.0,1.9,9.7,22.0,56.26,38.53
2018,3,9,7,15,19.0,33.5,1.95,9.95,35.0,48.08,35.75
2018,3,9,7,30,0.0,48.0,2.0,10.2,48.0,42.01,30.56
2018,3,9,7,45,6.0,71.5,2.05,10.45,73.0,71.53,56.57
2018,3,9,8,0,12.0,95.0,2.1,10.7,98.0,100.41,81.69
2018,3,9,8,15,16.5,113.5,2.05,11.0,119.0,121.23,99.47
2018,3,9,8,30,21.0,132.0,2.0,11.3,140.0,141.85,116.72
2018,3,9,8,45,21.0,149.5,1.95,11.6,158.5,157.17,129.03
2018,3,9,9,0,21.0,167.0,1.9,11.9,177.0,172.28,140.98
2018,3,9,9,15,53.5,198.0,1.85,12.2,226.0,247.36,203.02
2018,3,9,9,30,86.0,229.0,1.8,12.5,275.0,305.8,249.81
2018,3,9,9,45,127.5,252.0,1.75,12.8,325.5,378.0,306.45
2018,3,9,10,0,169.0,275.0,1.7,13.1,376.0,430.23,346.15
2018,3,9,10,15,176.5,290.5,1.7,13.3,400.5,443.27,354.69
2018,3,9,10,30,184.0,306.0,1.7,13.5,425.0,454.86,362.32
2018,3,9,10,45,199.5,317.0,1.75,13.7,451.0,466.56,370.43
2018,3,9,11,0,215.0,328.0,1.8,13.9,477.0,476.38,377.03
2018,3,9,11,15,243.5,333.0,1.8,13.95,505.5,487.83,385.14
2018,3,9,11,30,272.0,338.0,1.8,14.0,534.0,506.17,398.05
2018,3,9,11,45,264.5,344.5,1.8,14.1,537.0,487.98,382.97
2018,3,9,12,0,257.0,351.0,1.8,14.2,540.0,469.23,367.67
2018,3,9,12,15,200.5,355.0,1.8,14.2,503.0,415.73,325.88
2018,3,9,12,30,144.0,359.0,1.8,14.2,466.0,372.83,292.28
2018,3,9,12,45,146.0,357.5,1.8,14.25,465.0,357.97,280.22
2018,3,9,13,0,148.0,356.0,1.8,14.3,464.0,342.58,267.44
2018,3,9,13,15,124.5,344.0,1.8,14.25,433.5,310.05,241.82
2018,3,9,13,30,101.0,332.0,1.8,14.2,403.0,284.21,221.63
2018,3,9,13,45,101.0,321.0,1.8,14.2,390.5,265.39,206.36
2018,3,9,14,0,101.0,310.0,1.8,14.2,378.0,246.67,191.27
2018,3,9,14,15,88.5,289.5,1.8,14.1,347.0,220.7,171.45
2018,3,9,14,30,76.0,269.0,1.8,14.0,316.0,196.76,153.94
2018,3,9,14,45,144.5,259.0,1.8,13.95,342.0,172.95,144.1
2018,3,9,15,0,213.0,249.0,1.8,13.9,368.0,167.2,139.66
2018,3,9,15,15,225.5,229.0,1.8,13.9,347.0,156.34,130.77
2018,3,9,15,30,238.0,209.0,1.8,13.9,326.0,138.84,116.13
2018,3,9,15,45,220.5,190.0,1.8,13.5,290.0,133.45,112.03
2018,3,9,16,0,203.0,171.0,1.8,13.1,254.0,121.52,102.13
2018,3,9,16,15,211.5,148.5,1.7,12.8,225.5,104.06,87.19
2018,3,9,16,30,220.0,126.0,1.6,12.5,197.0,90.25,75.25
2018,3,9,16,45,184.0,106.5,1.5,12.15,159.0,77.4,63.93
2018,3,9,17,0,148.0,87.0,1.4,11.8,121.0,65.65,53.33
2018,3,9,17,15,118.5,67.0,1.4,11.55,90.0,51.27,40.11
2018,3,9,17,30,89.0,47.0,1.4,11.3,59.0,36.6,26.4
2018,3,9,17,45,59.5,30.0,1.4,11.1,36.5,23.68,12.32
2018,3,9,18,0,30.0,13.0,1.4,10.9,14.0,11.1,0.0
2018,3,9,18,15,15.0,6.5,1.4,10.8,7.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.7,9.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.6,9.8,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,0.45,9.9,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,0.3,10.0,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.35,10.1,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.4,10.2,8.0,6.57,0.06
2018,3,10,7,45,0.0,18.5,0.45,10.35,18.5,15.22,7.68
2018,3,10,8,0,0.0,29.0,0.5,10.5,29.0,23.91,15.3
2018,3,10,8,15,0.0,38.0,0.4,10.65,38.0,31.38,21.8
2018,3,10,8,30,0.0,47.0,0.3,10.8,47.0,38.86,28.23
2018,3,10,8,45,0.0,56.0,0.2,11.0,56.0,46.36,34.59
2018,3,10,9,0,0.0,65.0,0.1,11.2,65.0,53.88,40.88
2018,3,10,9,15,0.0,62.0,0.15,11.4,62.0,51.4,38.57
2018,3,10,9,30,0.0,59.0,0.2,11.6,59.0,48.92,36.31
2018,3,10,9,45,0.0,58.0,0.25,11.75,58.0,48.11,35.5
2018,3,10,10,0,0.0,57.0,0.3,11.9,57.0,47.3,34.69
2018,3,10,10,15,0.0,73.0,0.3,12.0,73.0,60.67,45.85
2018,3,10,10,30,0.0,89.0,0.3,12.1,89.0,74.08,56.9
2018,3,10,10,45,0.0,92.0,0.35,12.15,92.0,76.62,58.87
2018,3,10,11,0,0.0,95.0,0.4,12.2,95.0,79.18,60.88
2018,3,10,11,15,0.0,86.0,0.4,12.25,86.0,71.65,54.55
2018,3,10,11,30,0.0,77.0,0.4,12.3,77.0,64.13,48.27
2018,3,10,11,45,0.0,89.0,0.45,12.35,89.0,74.19,56.6
2018,3,10,12,0,0.0,101.0,0.5,12.4,101.0,84.24,64.84
2018,3,10,12,15,1.0,126.5,0.55,12.4,127.0,105.98,82.68
2018,3,10,12,30,2.0,152.0,0.6,12.4,153.0,127.31,100.01
2018,3,10,12,45,3.0,167.0,0.65,12.45,169.0,139.55,109.87
2018,3,10,13,0,4.0,182.0,0.7,12.5,185.0,151.35,119.39
2018,3,10,13,15,4.0,178.5,0.7,12.5,181.5,147.71,116.45
2018,3,10,13,30,4.0,175.0,0.7,12.5,178.0,144.08,113.59
2018,3,10,13,45,8.5,194.0,0.75,12.5,200.0,158.75,125.44
2018,3,10,14,0,13.0,213.0,0.8,12.5,222.0,171.99,136.02
2018,3,10,14,15,17.5,219.5,0.75,12.5,231.0,174.76,138.14
2018,3,10,14,30,22.0,226.0,0.7,12.5,240.0,176.28,139.54
2018,3,10,14,45,22.5,206.5,0.65,12.5,220.0,159.47,132.78
2018,3,10,15,0,23.0,187.0,0.6,12.5,200.0,145.33,121.11
2018,3,10,15,15,29.5,186.0,0.6,12.5,201.5,136.52,113.95
2018,3,10,15,30,36.0,185.0,0.6,12.5,203.0,134.99,113.0
2018,3,10,15,45,46.0,175.5,0.45,12.4,196.0,128.27,107.49
2018,3,10,16,0,56.0,166.0,0.3,12.3,189.0,121.29,101.72
2018,3,10,16,15,31.5,127.5,0.4,12.15,140.0,96.51,80.49
2018,3,10,16,30,7.0,89.0,0.5,12.0,91.0,71.71,58.86
2018,3,10,16,45,5.5,66.0,0.55,11.8,67.5,54.11,43.25
2018,3,10,17,0,4.0,43.0,0.6,11.6,44.0,35.57,26.53
2018,3,10,17,15,188.5,37.0,0.65,11.45,62.5,27.92,19.43
2018,3,10,17,30,373.0,31.0,0.7,11.3,81.0,24.93,16.3
2018,3,10,17,45,278.0,24.0,0.7,11.1,52.5,19.6,9.69
2018,3,10,18,0,183.0,17.0,0.7,10.9,24.0,14.51,0.0
2018,3,10,18,15,91.5,8.5,0.65,10.9,12.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,11,6,15,23.0,3.0,1.65,7.75,3.0,0.0,0.0
2018,3,11,6,30,46.0,6.0,1.6,8.1,6.0,37.64,0.0
2018,3,11,6,45,212.0,18.5,1.55,8.5,37.0,208.6,0.0
2018,3,11,7,0,378.0,31.0,1.5,8.9,68.0,378.53,296.07
2018,3,11,7,15,480.5,39.0,1.4,9.25,115.0,477.93,392.26
2018,3,11,7,30,583.0,47.0,1.3,9.6,162.0,581.11,477.26
2018,3,11,7,45,481.5,70.0,1.25,9.95,183.0,534.67,442.88
2018,3,11,8,0,380.0,93.0,1.2,10.3,204.0,476.57,397.51
2018,3,11,8,15,364.5,113.0,1.15,10.75,235.5,489.53,406.29
2018,3,11,8,30,349.0,133.0,1.1,11.2,267.0,499.72,411.55
2018,3,11,8,45,376.0,147.5,1.1,11.6,308.5,538.38,439.58
2018,3,11,9,0,403.0,162.0,1.1,12.0,350.0,575.21,465.22
2018,3,11,9,15,413.5,177.5,1.1,12.35,386.0,596.37,478.43
2018,3,11,9,30,424.0,193.0,1.1,12.7,422.0,615.08,489.8
2018,3,11,9,45,442.5,205.0,1.15,13.05,459.0,634.35,502.16
2018,3,11,10,0,461.0,217.0,1.2,13.4,496.0,650.83,512.38
2018,3,11,10,15,415.0,244.5,1.25,13.75,505.5,626.13,491.36
2018,3,11,10,30,369.0,272.0,1.3,14.1,515.0,585.89,459.78
2018,3,11,10,45,376.0,279.5,1.4,14.4,535.0,582.78,456.92
2018,3,11,11,0,383.0,287.0,1.5,14.7,555.0,577.64,452.15
2018,3,11,11,15,409.0,286.5,1.55,14.95,579.5,587.54,458.34
2018,3,11,11,30,435.0,286.0,1.6,15.2,604.0,582.31,453.38
2018,3,11,11,45,454.0,287.5,1.65,15.5,623.0,570.82,443.54
2018,3,11,12,0,473.0,289.0,1.7,15.8,642.0,556.29,431.24
2018,3,11,12,15,562.5,255.0,1.7,15.95,675.5,549.78,425.13
2018,3,11,12,30,652.0,221.0,1.7,16.1,709.0,536.89,413.1
2018,3,11,12,45,714.0,193.0,1.7,16.25,723.5,504.51,385.43
2018,3,11,13,0,776.0,165.0,1.7,16.4,738.0,465.34,351.29
2018,3,11,13,15,818.0,145.0,1.7,16.5,738.5,421.73,312.37
2018,3,11,13,30,860.0,125.0,1.7,16.6,739.0,370.25,265.96
2018,3,11,13,45,897.5,107.0,1.65,16.7,730.5,319.34,218.89
2018,3,11,14,0,935.0,89.0,1.6,16.8,722.0,260.17,165.65
2018,3,11,14,15,916.0,89.0,1.5,16.8,687.5,200.6,117.65
2018,3,11,14,30,897.0,89.0,1.4,16.8,653.0,142.53,79.16
2018,3,11,14,45,886.5,87.0,1.35,16.8,618.0,85.14,58.08
2018,3,11,15,0,876.0,85.0,1.3,16.8,583.0,75.51,60.12
2018,3,11,15,15,843.5,84.0,1.3,16.8,534.5,66.28,52.32
2018,3,11,15,30,811.0,83.0,1.3,16.8,486.0,66.01,52.25
2018,3,11,15,45,716.0,92.0,1.1,16.6,423.0,66.36,52.76
2018,3,11,16,0,621.0,101.0,0.9,16.4,360.0,73.12,58.87
2018,3,11,16,15,553.5,98.0,0.9,16.0,307.5,72.1,58.22
2018,3,11,16,30,486.0,95.0,0.9,15.6,255.0,69.39,56.04
2018,3,11,16,45,453.0,82.0,0.9,15.2,211.5,60.84,48.59
2018,3,11,17,0,420.0,69.0,0.9,14.8,168.0,51.98,40.7
2018,3,11,17,15,363.5,57.0,0.95,14.35,127.5,43.42,32.85
2018,3,11,17,30,307.0,45.0,1.0,13.9,87.0,34.64,24.56
2018,3,11,17,45,210.5,31.0,1.1,13.4,54.5,24.04,13.39
2018,3,11,18,0,114.0,17.0,1.2,12.9,22.0,14.51,0.0
2018,3,11,18,15,57.0,8.5,1.15,12.65,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,12,6,15,29.5,4.5,2.25,10.65,4.5,0.0,0.0
2018,3,12,6,30,59.0,9.0,2.3,10.9,9.0,49.58,0.0
2018,3,12,6,45,192.5,22.0,2.3,11.1,39.0,199.89,0.0
2018,3,12,7,0,326.0,35.0,2.3,11.3,69.0,343.28,272.11
2018,3,12,7,15,425.5,44.0,2.25,11.6,114.0,441.88,364.62
2018,3,12,7,30,525.0,53.0,2.2,11.9,159.0,543.5,449.67
2018,3,12,7,45,362.5,45.0,2.15,12.15,128.0,401.43,337.88
2018,3,12,8,0,200.0,37.0,2.1,12.4,97.0,237.59,202.51
2018,3,12,8,15,100.5,70.5,2.15,12.85,100.5,166.13,139.83
2018,3,12,8,30,1.0,104.0,2.2,13.3,104.0,92.29,73.19
2018,3,12,8,45,25.5,143.5,2.25,13.8,155.5,166.88,136.29
2018,3,12,9,0,50.0,183.0,2.3,14.3,207.0,231.25,189.03
2018,3,12,9,15,67.5,209.5,2.4,14.6,244.5,272.37,221.8
2018,3,12,9,30,85.0,236.0,2.5,14.9,282.0,312.25,253.09
2018,3,12,9,45,103.5,257.0,2.65,15.25,317.0,345.22,278.53
2018,3,12,10,0,122.0,278.0,2.8,15.6,352.0,393.66,315.56
2018,3,12,10,15,160.0,287.0,2.85,15.7,389.5,426.2,340.72
2018,3,12,10,30,198.0,296.0,2.9,15.8,427.0,456.59,363.93
2018,3,12,10,45,298.0,281.5,3.0,15.9,487.5,523.94,416.46
2018,3,12,11,0,398.0,267.0,3.1,16.0,548.0,583.42,461.66
2018,3,12,11,15,386.0,273.0,3.1,16.05,551.0,559.55,441.92
2018,3,12,11,30,374.0,279.0,3.1,16.1,554.0,524.79,414.58
2018,3,12,11,45,281.0,319.0,3.15,16.15,527.0,477.94,376.44
2018,3,12,12,0,188.0,359.0,3.2,16.2,500.0,428.85,336.86
2018,3,12,12,15,165.5,329.5,3.25,16.2,454.0,376.13,295.88
2018,3,12,12,30,143.0,300.0,3.3,16.2,408.0,326.56,256.95
2018,3,12,12,45,203.5,276.5,3.4,16.2,428.5,324.87,255.0
2018,3,12,13,0,264.0,253.0,3.5,16.2,449.0,315.58,245.99
2018,3,12,13,15,223.5,286.5,3.5,16.2,450.5,304.64,236.03
2018,3,12,13,30,183.0,320.0,3.5,16.2,452.0,299.38,231.14
2018,3,12,13,45,106.5,287.5,3.55,16.15,363.5,241.06,186.57
2018,3,12,14,0,30.0,255.0,3.6,16.1,275.0,198.33,155.35
2018,3,12,14,15,30.0,231.0,3.6,15.95,250.5,177.2,138.69
2018,3,12,14,30,30.0,207.0,3.6,15.8,226.0,156.71,122.68
2018,3,12,14,45,24.5,151.0,3.6,15.7,166.0,115.93,90.56
2018,3,12,15,0,19.0,95.0,3.6,15.6,106.0,76.15,60.97
2018,3,12,15,15,119.0,101.0,3.6,15.6,161.5,70.65,56.38
2018,3,12,15,30,219.0,107.0,3.6,15.6,217.0,76.65,61.79
2018,3,12,15,45,370.0,91.5,3.5,15.2,256.0,63.19,50.26
2018,3,12,16,0,521.0,76.0,3.4,14.8,295.0,54.01,42.4
2018,3,12,16,15,587.0,75.0,3.3,14.55,293.5,55.29,43.7
2018,3,12,16,30,653.0,74.0,3.2,14.3,292.0,56.49,44.9
2018,3,12,16,45,563.5,67.0,3.05,14.05,233.0,51.63,40.63
2018,3,12,17,0,474.0,60.0,2.9,13.8,174.0,46.8,36.25
2018,3,12,17,15,252.5,38.0,2.95,13.6,97.0,28.96,20.14
2018,3,12,17,30,31.0,16.0,3.0,13.4,20.0,13.69,6.34
2018,3,12,17,45,16.5,10.5,3.05,13.25,12.5,9.05,1.64
2018,3,12,18,0,2.0,5.0,3.1,13.1,5.0,4.27,0.0
2018,3,12,18,15,1.0,2.5,3.15,13.05,2.5,2.13,0.0
2018,3,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,3.2,11.8,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,3.2,11.7,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.0,3.15,11.6,3.0,2.46,0.0
2018,3,13,7,0,0.0,5.0,3.1,11.5,5.0,4.1,0.0
2018,3,13,7,15,0.0,6.5,3.05,11.45,6.5,5.33,0.0
2018,3,13,7,30,0.0,8.0,3.0,11.4,8.0,6.57,0.02
2018,3,13,7,45,0.0,10.0,2.95,11.4,10.0,8.22,1.49
2018,3,13,8,0,0.0,12.0,2.9,11.4,12.0,9.87,2.94
2018,3,13,8,15,0.0,15.5,2.9,11.45,15.5,12.76,5.45
2018,3,13,8,30,0.0,19.0,2.9,11.5,19.0,15.66,7.94
2018,3,13,8,45,0.0,26.5,2.95,11.6,26.5,21.88,13.27
2018,3,13,9,0,0.0,34.0,3.0,11.7,34.0,28.11,18.57
2018,3,13,9,15,0.0,39.5,3.05,11.85,39.5,32.69,22.4
2018,3,13,9,30,0.0,45.0,3.1,12.0,45.0,37.28,26.22
2018,3,13,9,45,0.5,64.5,3.15,12.2,65.0,53.98,40.29
2018,3,13,10,0,1.0,84.0,3.2,12.4,85.0,70.72,54.26
2018,3,13,10,15,104.5,169.5,3.25,12.55,239.5,256.56,210.86
2018,3,13,10,30,208.0,255.0,3.3,12.7,394.0,438.05,355.8
2018,3,13,10,45,412.0,236.0,3.35,12.85,524.5,584.61,471.15
2018,3,13,11,0,616.0,217.0,3.4,13.0,655.0,708.6,565.09
2018,3,13,11,15,655.0,208.0,3.45,13.1,683.5,702.31,558.61
2018,3,13,11,30,694.0,199.0,3.5,13.2,712.0,691.15,549.12
2018,3,13,11,45,625.0,231.0,3.55,13.25,697.5,639.65,507.72
2018,3,13,12,0,556.0,263.0,3.6,13.3,683.0,587.94,466.17
2018,3,13,12,15,474.5,291.5,3.6,13.35,650.5,531.66,420.78
2018,3,13,12,30,393.0,320.0,3.6,13.4,618.0,477.19,376.77
2018,3,13,12,45,312.5,340.5,3.65,13.4,576.0,426.96,336.3
2018,3,13,13,0,232.0,361.0,3.7,13.4,534.0,383.59,301.52
2018,3,13,13,15,182.5,349.5,3.65,13.4,484.0,336.93,264.35
2018,3,13,13,30,133.0,338.0,3.6,13.4,434.0,295.78,231.91
2018,3,13,13,45,127.5,327.5,3.55,13.4,417.5,272.62,212.9
2018,3,13,14,0,122.0,317.0,3.5,13.4,401.0,250.23,194.67
2018,3,13,14,15,112.0,304.5,3.45,13.35,379.0,234.7,182.7
2018,3,13,14,30,102.0,292.0,3.4,13.3,357.0,213.61,167.23
2018,3,13,14,45,110.5,271.5,3.35,13.25,338.5,190.17,151.23
2018,3,13,15,0,119.0,251.0,3.3,13.2,320.0,166.93,139.99
2018,3,13,15,15,219.5,223.0,3.3,13.2,338.0,153.4,128.77
2018,3,13,15,30,320.0,195.0,3.3,13.2,356.0,131.8,110.46
2018,3,13,15,45,315.0,179.5,3.1,12.9,326.0,123.25,103.46
2018,3,13,16,0,310.0,164.0,2.9,12.6,296.0,114.34,96.08
2018,3,13,16,15,242.0,149.5,2.65,12.35,245.0,104.98,88.17
2018,3,13,16,30,174.0,135.0,2.4,12.1,194.0,98.33,82.55
2018,3,13,16,45,104.5,112.0,2.15,11.85,146.0,82.59,68.67
2018,3,13,17,0,35.0,89.0,1.9,11.6,98.0,68.02,55.59
2018,3,13,17,15,18.5,63.0,1.8,11.3,67.5,49.52,38.75
2018,3,13,17,30,2.0,37.0,1.7,11.0,37.0,30.37,21.21
2018,3,13,17,45,1.0,23.0,1.6,10.7,23.0,19.0,10.04
2018,3,13,18,0,0.0,9.0,1.5,10.4,9.0,7.4,0.0
2018,3,13,18,15,0.0,4.5,1.45,10.3,4.5,3.84,0.0
2018,3,13,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,6,15,25.5,3.5,1.9,8.4,4.0,0.0,0.0
2018,3,14,6,30,51.0,7.0,2.0,8.8,8.0,42.53,0.0
2018,3,14,6,45,35.0,9.0,2.05,9.2,10.5,44.33,14.87
2018,3,14,7,0,19.0,11.0,2.1,9.6,13.0,27.24,17.67
2018,3,14,7,15,9.5,17.0,2.2,9.7,18.0,22.01,13.66
2018,3,14,7,30,0.0,23.0,2.3,9.8,23.0,18.94,10.83
2018,3,14,7,45,5.0,44.0,2.4,9.9,45.5,40.62,30.03
2018,3,14,8,0,10.0,65.0,2.5,10.0,68.0,62.98,49.68
2018,3,14,8,15,5.0,46.5,2.55,10.0,48.0,42.84,31.93
2018,3,14,8,30,0.0,28.0,2.6,10.0,28.0,23.11,14.49
2018,3,14,8,45,26.0,68.0,2.65,10.0,80.5,84.14,68.29
2018,3,14,9,0,52.0,108.0,2.7,10.0,133.0,147.37,122.72
2018,3,14,9,15,69.0,171.0,2.75,10.0,207.5,228.44,190.19
2018,3,14,9,30,86.0,234.0,2.8,10.0,282.0,310.2,256.4
2018,3,14,9,45,108.0,250.5,2.85,10.0,315.0,359.01,295.2
2018,3,14,10,0,130.0,267.0,2.9,10.0,348.0,388.36,318.24
2018,3,14,10,15,227.0,280.5,2.9,10.05,430.0,476.09,388.86
2018,3,14,10,30,324.0,294.0,2.9,10.1,512.0,574.2,464.81
2018,3,14,10,45,331.0,300.0,2.9,10.15,530.0,570.1,459.94
2018,3,14,11,0,338.0,306.0,2.9,10.2,548.0,564.21,454.36
2018,3,14,11,15,243.0,315.5,2.9,10.25,491.5,484.64,390.38
2018,3,14,11,30,148.0,325.0,2.9,10.3,435.0,400.57,322.73
2018,3,14,11,45,203.0,310.5,2.85,10.35,463.5,412.13,332.41
2018,3,14,12,0,258.0,296.0,2.8,10.4,492.0,425.35,342.37
2018,3,14,12,15,288.0,300.5,2.85,10.45,519.5,427.62,343.08
2018,3,14,12,30,318.0,305.0,2.9,10.5,547.0,426.19,340.51
2018,3,14,12,45,632.0,197.5,2.9,10.6,674.0,473.15,374.53
2018,3,14,13,0,946.0,90.0,2.9,10.7,801.0,487.65,378.49
2018,3,14,13,15,843.5,128.5,2.9,10.75,753.5,423.44,323.12
2018,3,14,13,30,741.0,167.0,2.9,10.8,706.0,364.54,272.74
2018,3,14,13,45,839.0,126.0,2.9,10.85,718.5,318.22,226.84
2018,3,14,14,0,937.0,85.0,2.9,10.9,731.0,263.52,173.3
2018,3,14,14,15,884.5,98.0,2.9,10.9,687.5,207.6,127.76
2018,3,14,14,30,832.0,111.0,2.9,10.9,644.0,148.55,87.25
2018,3,14,14,45,709.5,135.5,2.95,10.95,572.0,99.83,70.05
2018,3,14,15,0,587.0,160.0,3.0,11.0,500.0,103.96,86.49
2018,3,14,15,15,483.0,170.5,3.0,11.0,437.0,111.15,93.02
2018,3,14,15,30,379.0,181.0,3.0,11.0,374.0,117.92,99.23
2018,3,14,15,45,546.5,132.0,3.1,10.9,381.5,91.17,75.94
2018,3,14,16,0,714.0,83.0,3.2,10.8,389.0,61.04,49.36
2018,3,14,16,15,736.0,72.0,3.15,10.6,354.0,59.5,48.17
2018,3,14,16,30,758.0,61.0,3.1,10.4,319.0,51.9,41.47
