Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,2.7,6.95,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.55,6.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,2.3,6.8,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,2.3,6.9,2.0,0.0,0.0
2018,3,25,6,15,107.0,16.0,2.35,7.3,23.0,90.85,0.0
2018,3,25,6,30,207.0,30.0,2.4,7.7,44.0,237.53,135.53
2018,3,25,6,45,337.5,40.5,2.5,8.1,87.0,364.39,300.26
2018,3,25,7,0,468.0,51.0,2.6,8.5,130.0,494.17,414.04
2018,3,25,7,15,548.0,57.5,2.65,8.65,181.5,581.58,487.96
2018,3,25,7,30,628.0,64.0,2.7,8.8,233.0,670.09,559.05
2018,3,25,7,45,681.5,68.0,2.8,8.95,286.5,732.34,606.93
2018,3,25,8,0,735.0,72.0,2.9,9.1,340.0,787.79,647.88
2018,3,25,8,15,769.0,76.0,2.95,9.3,392.5,830.63,677.69
2018,3,25,8,30,803.0,80.0,3.0,9.5,445.0,870.84,704.88
2018,3,25,8,45,816.5,85.5,3.05,9.65,490.5,890.9,717.02
2018,3,25,9,0,830.0,91.0,3.1,9.8,536.0,907.52,726.75
2018,3,25,9,15,862.5,89.5,3.1,10.0,585.0,929.61,739.96
2018,3,25,9,30,895.0,88.0,3.1,10.2,634.0,938.1,743.39
2018,3,25,9,45,905.5,90.0,3.15,10.35,671.5,936.88,740.69
2018,3,25,10,0,916.0,92.0,3.2,10.5,709.0,931.86,735.56
2018,3,25,10,15,927.0,93.0,3.25,10.6,742.0,922.33,727.56
2018,3,25,10,30,938.0,94.0,3.3,10.7,775.0,908.92,717.0
2018,3,25,10,45,952.0,92.0,3.35,10.8,802.5,890.96,703.35
2018,3,25,11,0,966.0,90.0,3.4,10.9,830.0,869.07,687.01
2018,3,25,11,15,970.5,90.5,3.45,10.95,847.5,838.45,664.58
2018,3,25,11,30,975.0,91.0,3.5,11.0,865.0,804.45,639.71
2018,3,25,11,45,900.5,124.5,3.55,11.1,845.0,742.61,591.77
2018,3,25,12,0,826.0,158.0,3.6,11.2,825.0,686.48,546.62
2018,3,25,12,15,791.0,173.5,3.65,11.2,812.5,636.04,505.97
2018,3,25,12,30,756.0,189.0,3.7,11.2,800.0,586.08,464.95
2018,3,25,12,45,756.0,187.0,3.75,11.25,793.5,540.06,426.27
2018,3,25,13,0,756.0,185.0,3.8,11.3,787.0,492.68,385.45
2018,3,25,13,15,633.5,230.0,3.8,11.3,728.0,430.19,333.3
2018,3,25,13,30,511.0,275.0,3.8,11.3,669.0,377.67,289.91
2018,3,25,13,45,498.0,274.0,3.8,11.3,648.5,336.31,253.6
2018,3,25,14,0,485.0,273.0,3.8,11.3,628.0,296.05,218.47
2018,3,25,14,15,702.0,182.0,3.75,11.25,672.5,237.65,160.0
2018,3,25,14,30,919.0,91.0,3.7,11.2,717.0,170.7,98.32
2018,3,25,14,45,916.0,86.5,3.7,11.2,682.0,110.61,65.09
2018,3,25,15,0,913.0,82.0,3.7,11.2,647.0,74.02,59.94
2018,3,25,15,15,897.0,80.0,3.7,11.2,603.5,72.6,58.88
2018,3,25,15,30,881.0,78.0,3.7,11.2,560.0,71.09,57.72
2018,3,25,15,45,859.0,75.5,3.6,11.05,511.5,69.05,56.13
2018,3,25,16,0,837.0,73.0,3.5,10.9,463.0,59.83,48.13
2018,3,25,16,15,806.5,69.5,3.5,10.7,411.0,57.63,46.36
2018,3,25,16,30,776.0,66.0,3.5,10.5,359.0,55.4,44.53
2018,3,25,16,45,731.5,62.0,3.45,10.3,305.5,52.62,42.15
2018,3,25,17,0,687.0,58.0,3.4,10.1,252.0,49.86,39.69
2018,3,25,17,15,619.0,52.5,3.4,9.8,200.0,41.94,32.43
2018,3,25,17,30,551.0,47.0,3.4,9.5,148.0,38.11,28.68
2018,3,25,17,45,435.0,38.5,3.4,9.15,102.5,31.59,22.25
2018,3,25,18,0,319.0,30.0,3.4,8.8,57.0,25.16,13.78
2018,3,25,18,15,177.5,18.0,3.45,8.65,31.0,15.36,0.0
2018,3,25,18,30,36.0,6.0,3.5,8.5,5.0,0.0,0.0
2018,3,25,18,45,18.0,3.0,3.5,8.35,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,3.4,7.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,3.4,7.55,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,3.2,6.55,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,3,26,5,45,13.5,1.5,3.0,5.85,1.0,0.0,0.0
2018,3,26,6,0,27.0,3.0,3.0,6.0,2.0,0.0,0.0
2018,3,26,6,15,190.5,15.0,3.05,6.55,27.5,150.84,0.0
2018,3,26,6,30,354.0,27.0,3.1,7.1,53.0,344.94,224.59
2018,3,26,6,45,469.5,34.5,3.2,7.6,98.5,464.61,383.26
2018,3,26,7,0,585.0,42.0,3.3,8.1,144.0,571.92,478.59
2018,3,26,7,15,650.5,47.5,3.35,8.6,196.5,649.47,543.9
2018,3,26,7,30,716.0,53.0,3.4,9.1,249.0,727.16,605.42
2018,3,26,7,45,757.5,57.0,3.5,9.6,302.5,781.25,645.94
2018,3,26,8,0,799.0,61.0,3.6,10.1,356.0,833.72,683.48
2018,3,26,8,15,828.5,64.0,3.65,10.55,408.5,871.71,708.77
2018,3,26,8,30,858.0,67.0,3.7,11.0,461.0,896.99,724.12
2018,3,26,8,45,878.0,69.0,3.75,11.4,509.0,919.0,737.02
2018,3,26,9,0,898.0,71.0,3.8,11.8,557.0,937.74,747.45
2018,3,26,9,15,913.5,72.5,3.8,12.1,601.0,948.1,751.85
2018,3,26,9,30,929.0,74.0,3.8,12.4,645.0,954.76,753.77
2018,3,26,9,45,941.0,75.5,3.75,12.65,684.0,954.34,750.66
2018,3,26,10,0,953.0,77.0,3.7,12.9,723.0,949.99,745.01
2018,3,26,10,15,960.0,78.0,3.65,13.1,754.0,936.67,733.38
2018,3,26,10,30,967.0,79.0,3.6,13.3,785.0,919.52,719.32
2018,3,26,10,45,971.5,80.0,3.55,13.5,809.0,896.49,701.29
2018,3,26,11,0,976.0,81.0,3.5,13.7,833.0,869.82,680.87
2018,3,26,11,15,979.5,82.0,3.5,13.85,850.0,838.84,657.9
2018,3,26,11,30,983.0,83.0,3.5,14.0,867.0,804.48,632.54
2018,3,26,11,45,984.5,83.5,3.45,14.1,875.5,765.01,602.56
2018,3,26,12,0,986.0,84.0,3.4,14.2,884.0,722.64,568.59
2018,3,26,12,15,983.0,85.5,3.35,14.3,883.5,675.69,530.51
2018,3,26,12,30,980.0,87.0,3.3,14.4,883.0,626.55,489.93
2018,3,26,12,45,973.5,89.0,3.3,14.45,873.5,574.09,446.03
2018,3,26,13,0,967.0,91.0,3.3,14.5,864.0,520.22,399.84
2018,3,26,13,15,962.0,90.5,3.3,14.5,847.5,463.87,350.51
2018,3,26,13,30,957.0,90.0,3.3,14.5,831.0,406.56,299.2
2018,3,26,13,45,944.5,92.0,3.25,14.55,805.0,348.19,246.32
2018,3,26,14,0,932.0,94.0,3.2,14.6,779.0,290.07,193.95
2018,3,26,14,15,887.5,105.0,3.25,14.55,736.0,232.85,146.06
2018,3,26,14,30,843.0,116.0,3.3,14.5,693.0,171.61,100.66
2018,3,26,14,45,789.0,125.0,3.3,14.45,642.0,121.0,75.15
2018,3,26,15,0,735.0,134.0,3.3,14.4,591.0,86.51,69.98
2018,3,26,15,15,756.0,116.5,3.3,14.4,558.5,77.88,62.71
2018,3,26,15,30,777.0,99.0,3.3,14.4,526.0,75.26,60.62
2018,3,26,15,45,766.5,91.5,3.25,14.15,482.0,71.12,57.25
2018,3,26,16,0,756.0,84.0,3.2,13.9,438.0,66.75,53.64
2018,3,26,16,15,733.5,78.0,3.15,13.55,390.0,63.12,50.69
2018,3,26,16,30,711.0,72.0,3.1,13.2,342.0,59.34,47.55
2018,3,26,16,45,675.5,66.5,3.05,12.9,293.0,51.11,40.35
2018,3,26,17,0,640.0,61.0,3.0,12.6,244.0,47.67,37.33
2018,3,26,17,15,583.5,54.5,3.05,12.1,195.0,43.22,33.29
2018,3,26,17,30,527.0,48.0,3.1,11.6,146.0,38.74,29.02
2018,3,26,17,45,423.0,39.0,3.15,11.15,102.0,31.89,22.38
2018,3,26,18,0,319.0,30.0,3.2,10.7,58.0,25.05,14.05
2018,3,26,18,15,178.5,18.0,3.2,10.55,31.5,15.36,0.0
2018,3,26,18,30,38.0,6.0,3.2,10.4,5.0,0.0,0.0
2018,3,26,18,45,19.0,3.0,3.25,10.25,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,27,5,45,11.0,2.0,2.9,9.25,1.5,0.0,0.0
2018,3,27,6,0,22.0,4.0,2.9,9.4,3.0,0.0,0.0
2018,3,27,6,15,167.0,16.0,2.95,9.9,28.0,135.19,0.0
2018,3,27,6,30,312.0,28.0,3.0,10.4,53.0,318.65,221.73
2018,3,27,6,45,426.5,37.0,3.05,10.95,98.0,434.88,356.69
2018,3,27,7,0,541.0,46.0,3.1,11.5,143.0,551.7,457.21
2018,3,27,7,15,608.5,51.5,3.1,11.85,194.5,628.2,520.59
2018,3,27,7,30,676.0,57.0,3.1,12.2,246.0,699.46,576.37
2018,3,27,7,45,718.0,61.5,3.1,12.5,298.5,754.15,616.82
2018,3,27,8,0,760.0,66.0,3.1,12.8,351.0,807.25,654.33
2018,3,27,8,15,643.5,101.0,3.1,13.15,366.0,757.23,614.11
2018,3,27,8,30,527.0,136.0,3.1,13.5,381.0,683.48,556.38
2018,3,27,8,45,485.5,165.0,3.1,13.85,408.5,677.64,549.29
2018,3,27,9,0,444.0,194.0,3.1,14.2,436.0,667.75,537.94
2018,3,27,9,15,603.0,160.0,3.05,14.5,517.0,779.67,621.16
2018,3,27,9,30,762.0,126.0,3.0,14.8,598.0,879.3,689.46
2018,3,27,9,45,836.5,108.0,2.95,15.1,655.0,908.77,706.66
2018,3,27,10,0,911.0,90.0,2.9,15.4,712.0,929.33,718.12
2018,3,27,10,15,897.5,101.0,2.85,15.65,736.5,909.22,701.59
2018,3,27,10,30,884.0,112.0,2.8,15.9,761.0,885.57,683.15
2018,3,27,10,45,812.5,150.0,2.75,16.15,761.5,846.31,653.97
2018,3,27,11,0,741.0,188.0,2.7,16.4,762.0,801.32,619.88
2018,3,27,11,15,674.5,225.0,2.7,16.55,755.5,753.19,582.65
2018,3,27,11,30,608.0,262.0,2.7,16.7,749.0,704.32,544.75
2018,3,27,11,45,661.0,241.0,2.65,16.9,776.0,691.06,534.18
2018,3,27,12,0,714.0,220.0,2.6,17.1,803.0,671.81,518.51
2018,3,27,12,15,735.5,209.0,2.6,17.2,809.5,635.84,490.24
2018,3,27,12,30,757.0,198.0,2.6,17.3,816.0,596.55,458.83
2018,3,27,12,45,786.0,180.5,2.6,17.4,817.0,552.63,423.06
2018,3,27,13,0,815.0,163.0,2.6,17.5,818.0,507.39,384.96
2018,3,27,13,15,879.5,127.0,2.6,17.55,821.5,459.48,343.05
2018,3,27,13,30,944.0,91.0,2.6,17.6,825.0,404.45,293.61
2018,3,27,13,45,946.0,86.5,2.65,17.6,803.5,346.26,241.6
2018,3,27,14,0,948.0,82.0,2.7,17.6,782.0,286.96,188.59
2018,3,27,14,15,940.0,80.5,2.7,17.55,751.0,227.08,137.43
2018,3,27,14,30,932.0,79.0,2.7,17.5,720.0,167.56,92.28
2018,3,27,14,45,920.5,77.5,2.75,17.4,682.5,108.43,60.0
2018,3,27,15,0,909.0,76.0,2.8,17.3,645.0,70.09,55.08
2018,3,27,15,15,894.0,74.5,2.8,17.3,602.0,68.95,54.29
2018,3,27,15,30,879.0,73.0,2.8,17.3,559.0,67.74,53.41
2018,3,27,15,45,856.0,71.5,2.85,16.85,511.0,66.33,52.45
2018,3,27,16,0,833.0,70.0,2.9,16.4,463.0,57.49,45.0
2018,3,27,16,15,755.5,75.0,2.85,15.95,401.5,61.03,48.35
2018,3,27,16,30,678.0,80.0,2.8,15.5,340.0,59.76,47.47
2018,3,27,16,45,642.0,72.0,2.8,15.05,289.5,54.79,43.25
2018,3,27,17,0,606.0,64.0,2.8,14.6,239.0,49.62,38.76
2018,3,27,17,15,512.0,59.5,2.75,14.05,186.5,46.65,36.09
2018,3,27,17,30,418.0,55.0,2.7,13.5,134.0,43.95,33.43
2018,3,27,17,45,311.5,43.5,2.65,13.0,92.0,33.54,23.69
2018,3,27,18,0,205.0,32.0,2.6,12.5,50.0,24.78,14.1
2018,3,27,18,15,116.0,18.5,2.55,12.25,27.5,15.79,0.0
2018,3,27,18,30,27.0,5.0,2.5,12.0,5.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,2.5,11.8,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,28,5,45,21.5,3.0,1.0,10.95,2.5,0.0,0.0
2018,3,28,6,0,43.0,6.0,1.0,11.0,5.0,0.0,0.0
2018,3,28,6,15,189.0,17.5,1.05,11.4,31.0,153.07,0.0
2018,3,28,6,30,335.0,29.0,1.1,11.8,57.0,341.99,246.52
2018,3,28,6,45,446.0,37.0,1.1,12.25,102.5,451.77,364.06
2018,3,28,7,0,557.0,45.0,1.1,12.7,148.0,565.14,457.36
2018,3,28,7,15,623.5,50.5,1.25,13.0,200.0,634.21,513.16
2018,3,28,7,30,690.0,56.0,1.4,13.3,252.0,712.58,572.97
2018,3,28,7,45,733.5,59.5,1.55,13.55,305.0,767.51,613.04
2018,3,28,8,0,777.0,63.0,1.7,13.8,358.0,820.89,650.65
2018,3,28,8,15,806.5,66.5,1.75,14.15,410.0,859.34,675.26
2018,3,28,8,30,836.0,70.0,1.8,14.5,462.0,895.12,697.51
2018,3,28,8,45,857.5,72.0,1.85,14.8,510.0,908.26,703.87
2018,3,28,9,0,879.0,74.0,1.9,15.1,558.0,928.3,715.24
2018,3,28,9,15,896.5,75.5,1.9,15.5,602.5,940.48,720.28
2018,3,28,9,30,914.0,77.0,1.9,15.9,647.0,948.98,723.01
2018,3,28,9,45,928.0,77.0,1.9,16.25,685.5,948.63,720.08
2018,3,28,10,0,942.0,77.0,1.9,16.6,724.0,944.42,714.85
2018,3,28,10,15,950.0,78.0,1.9,16.95,755.5,932.1,704.39
2018,3,28,10,30,958.0,79.0,1.9,17.3,787.0,915.95,691.64
2018,3,28,10,45,963.5,80.0,1.9,17.65,811.5,893.89,675.11
2018,3,28,11,0,969.0,81.0,1.9,18.0,836.0,868.17,656.29
2018,3,28,11,15,972.0,82.0,1.95,18.25,852.5,836.95,634.54
2018,3,28,11,30,975.0,83.0,2.0,18.5,869.0,802.41,610.51
2018,3,28,11,45,976.5,83.0,2.05,18.75,877.0,762.7,582.22
2018,3,28,12,0,978.0,83.0,2.1,19.0,885.0,720.14,549.87
2018,3,28,12,15,977.5,83.5,2.1,19.1,885.0,674.13,514.24
2018,3,28,12,30,977.0,84.0,2.1,19.2,885.0,625.78,475.99
2018,3,28,12,45,974.0,84.0,2.15,19.3,876.5,573.61,434.07
2018,3,28,13,0,971.0,84.0,2.2,19.4,868.0,519.79,389.59
2018,3,28,13,15,967.0,84.0,2.2,19.4,852.0,464.16,342.33
2018,3,28,13,30,963.0,84.0,2.2,19.4,836.0,407.45,292.94
2018,3,28,13,45,957.0,83.0,2.25,19.4,812.0,348.56,241.07
2018,3,28,14,0,951.0,82.0,2.3,19.4,788.0,289.33,188.86
2018,3,28,14,15,943.0,81.0,2.3,19.25,757.0,229.62,138.26
2018,3,28,14,30,935.0,80.0,2.3,19.1,726.0,170.27,93.43
2018,3,28,14,45,924.0,78.5,2.35,19.0,688.5,110.98,60.8
2018,3,28,15,0,913.0,77.0,2.4,18.9,651.0,70.79,55.3
2018,3,28,15,15,898.5,75.0,2.4,18.9,608.0,69.35,54.26
2018,3,28,15,30,884.0,73.0,2.4,18.9,565.0,67.83,53.11
2018,3,28,15,45,864.5,70.5,2.4,18.4,517.5,65.79,51.64
2018,3,28,16,0,845.0,68.0,2.4,17.9,470.0,63.64,50.06
2018,3,28,16,15,818.5,65.0,2.35,17.4,419.0,54.27,42.15
2018,3,28,16,30,792.0,62.0,2.3,16.9,368.0,52.34,40.67
2018,3,28,16,45,738.0,60.0,2.25,16.4,313.0,50.91,39.59
2018,3,28,17,0,684.0,58.0,2.2,15.9,258.0,49.64,38.58
2018,3,28,17,15,487.0,61.0,2.15,15.3,189.0,47.6,36.76
2018,3,28,17,30,290.0,64.0,2.1,14.7,120.0,48.05,36.91
2018,3,28,17,45,216.5,48.5,2.05,14.15,83.0,36.84,26.49
2018,3,28,18,0,143.0,33.0,2.0,13.6,46.0,25.36,14.8
2018,3,28,18,15,87.5,19.0,2.0,13.35,25.5,16.22,0.0
2018,3,28,18,30,32.0,5.0,2.0,13.1,5.0,4.27,0.0
2018,3,28,18,45,16.0,2.5,1.95,12.85,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,29,5,45,17.0,3.0,0.95,12.7,2.5,0.0,0.0
2018,3,29,6,0,34.0,6.0,1.0,12.7,5.0,0.0,0.0
2018,3,29,6,15,120.5,19.0,1.0,13.15,28.0,104.66,0.0
2018,3,29,6,30,207.0,32.0,1.0,13.6,51.0,250.81,186.22
2018,3,29,6,45,383.0,39.5,1.0,14.0,102.0,405.61,327.74
2018,3,29,7,0,559.0,47.0,1.0,14.4,153.0,571.18,459.38
2018,3,29,7,15,631.5,51.5,1.1,14.7,206.5,644.27,516.3
2018,3,29,7,30,704.0,56.0,1.2,15.0,260.0,726.99,577.78
2018,3,29,7,45,746.0,60.5,1.25,15.3,314.0,782.21,616.06
2018,3,29,8,0,788.0,65.0,1.3,15.6,368.0,835.83,651.83
2018,3,29,8,15,817.5,68.5,1.35,15.95,420.5,874.44,675.92
2018,3,29,8,30,847.0,72.0,1.4,16.3,473.0,910.3,697.69
2018,3,29,8,45,868.0,74.5,1.45,16.65,522.0,923.55,703.86
2018,3,29,9,0,889.0,77.0,1.5,17.0,571.0,943.67,714.93
2018,3,29,9,15,905.5,78.0,1.5,17.35,615.0,954.15,718.76
2018,3,29,9,30,922.0,79.0,1.5,17.7,659.0,960.96,720.38
2018,3,29,9,45,935.0,80.0,1.5,18.1,698.0,960.7,717.41
2018,3,29,10,0,948.0,81.0,1.5,18.5,737.0,956.52,712.14
2018,3,29,10,15,955.5,82.5,1.55,18.8,768.5,944.04,702.62
2018,3,29,10,30,963.0,84.0,1.6,19.1,800.0,927.69,690.79
2018,3,29,10,45,968.5,85.0,1.6,19.45,824.5,905.3,674.34
2018,3,29,11,0,974.0,86.0,1.6,19.8,849.0,879.24,655.65
2018,3,29,11,15,977.5,87.0,1.6,20.0,866.0,848.04,633.98
2018,3,29,11,30,981.0,88.0,1.6,20.2,883.0,813.47,610.11
2018,3,29,11,45,982.5,88.5,1.65,20.45,891.5,773.82,582.49
2018,3,29,12,0,984.0,89.0,1.7,20.7,900.0,731.28,550.86
2018,3,29,12,15,985.5,88.5,1.7,20.8,900.5,685.14,515.85
2018,3,29,12,30,987.0,88.0,1.7,20.9,901.0,636.53,478.13
2018,3,29,12,45,982.5,88.5,1.7,21.0,891.5,583.38,436.03
2018,3,29,13,0,978.0,89.0,1.7,21.1,882.0,528.7,391.54
2018,3,29,13,15,926.0,110.5,1.75,21.05,850.0,469.32,343.09
2018,3,29,13,30,874.0,132.0,1.8,21.0,818.0,409.12,293.3
2018,3,29,13,45,818.0,150.5,1.85,20.9,777.5,352.51,246.04
2018,3,29,14,0,762.0,169.0,1.9,20.8,737.0,294.36,198.21
2018,3,29,14,15,821.5,137.0,2.0,20.6,727.0,240.19,150.69
2018,3,29,14,30,881.0,105.0,2.1,20.4,717.0,181.74,103.98
2018,3,29,14,45,891.5,95.0,2.2,20.2,686.0,121.19,68.84
2018,3,29,15,0,902.0,85.0,2.3,20.0,655.0,75.62,59.13
2018,3,29,15,15,874.5,84.5,2.3,20.0,606.5,75.04,58.84
2018,3,29,15,30,847.0,84.0,2.3,20.0,558.0,65.69,51.03
2018,3,29,15,45,854.0,76.0,2.35,19.3,519.0,69.33,54.49
2018,3,29,16,0,861.0,68.0,2.4,18.6,480.0,63.88,50.1
2018,3,29,16,15,814.5,68.0,2.3,18.1,423.5,56.39,43.86
2018,3,29,16,30,768.0,68.0,2.2,17.6,367.0,56.64,44.31
2018,3,29,16,45,747.5,62.0,2.15,17.05,318.5,52.55,40.93
2018,3,29,17,0,727.0,56.0,2.1,16.5,270.0,48.29,37.29
2018,3,29,17,15,665.5,51.0,2.0,15.9,217.0,44.44,33.88
2018,3,29,17,30,604.0,46.0,1.9,15.3,164.0,40.63,30.33
2018,3,29,17,45,498.0,39.0,1.85,14.7,116.5,31.97,22.26
2018,3,29,18,0,392.0,32.0,1.8,14.1,69.0,26.78,16.19
2018,3,29,18,15,226.0,19.5,1.75,13.8,38.0,16.45,0.0
2018,3,29,18,30,60.0,7.0,1.7,13.5,7.0,5.97,0.0
2018,3,29,18,45,30.0,3.5,1.65,13.25,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.25,11.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.2,11.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.2,11.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.2,11.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.25,11.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,3,30,5,45,17.0,3.0,0.35,11.25,3.0,0.0,0.0
2018,3,30,6,0,34.0,6.0,0.4,11.3,6.0,5.12,0.0
2018,3,30,6,15,90.5,20.0,0.5,11.65,27.0,120.28,0.0
2018,3,30,6,30,147.0,34.0,0.6,12.0,48.0,207.35,157.63
2018,3,30,6,45,248.5,47.5,0.65,12.35,88.5,305.82,250.27
2018,3,30,7,0,350.0,61.0,0.7,12.7,129.0,411.57,339.07
2018,3,30,7,15,425.0,71.0,0.7,13.0,178.5,494.17,404.68
2018,3,30,7,30,500.0,81.0,0.7,13.3,228.0,587.57,475.13
2018,3,30,7,45,476.0,101.5,0.7,13.6,263.0,591.12,475.81
2018,3,30,8,0,452.0,122.0,0.7,13.9,298.0,598.99,480.05
2018,3,30,8,15,335.0,154.5,0.65,14.4,294.5,509.97,408.9
2018,3,30,8,30,218.0,187.0,0.6,14.9,291.0,438.24,350.06
2018,3,30,8,45,211.5,216.5,0.6,15.35,326.0,442.65,352.01
2018,3,30,9,0,205.0,246.0,0.6,15.8,361.0,465.43,366.56
2018,3,30,9,15,292.5,251.0,0.55,16.25,429.0,565.94,439.29
2018,3,30,9,30,380.0,256.0,0.5,16.7,497.0,644.18,492.7
2018,3,30,9,45,328.0,281.0,0.5,17.1,497.5,612.97,466.32
2018,3,30,10,0,276.0,306.0,0.5,17.5,498.0,580.66,440.67
2018,3,30,10,15,238.0,328.5,0.45,17.9,499.5,540.51,409.7
2018,3,30,10,30,200.0,351.0,0.4,18.3,501.0,518.24,391.26
2018,3,30,10,45,280.5,351.0,0.35,18.7,568.0,587.46,439.58
2018,3,30,11,0,361.0,351.0,0.3,19.1,635.0,635.43,470.92
2018,3,30,11,15,363.5,358.0,0.3,19.4,649.0,623.2,460.44
2018,3,30,11,30,366.0,365.0,0.3,19.7,663.0,609.2,449.52
2018,3,30,11,45,378.5,362.5,0.25,20.0,673.5,592.22,436.21
2018,3,30,12,0,391.0,360.0,0.2,20.3,684.0,573.24,421.44
2018,3,30,12,15,396.5,357.5,0.25,20.45,686.0,547.98,403.33
2018,3,30,12,30,402.0,355.0,0.3,20.6,688.0,521.38,383.94
2018,3,30,12,45,441.0,337.5,0.35,20.75,699.5,499.34,367.33
2018,3,30,13,0,480.0,320.0,0.4,20.9,711.0,472.06,346.06
2018,3,30,13,15,415.5,336.5,0.5,20.9,670.5,422.02,309.11
2018,3,30,13,30,351.0,353.0,0.6,20.9,630.0,382.23,279.6
2018,3,30,13,45,432.5,312.0,0.7,20.9,643.0,345.75,248.84
2018,3,30,14,0,514.0,271.0,0.8,20.9,656.0,305.57,213.64
2018,3,30,14,15,491.5,266.5,0.9,20.9,622.5,261.0,178.96
2018,3,30,14,30,469.0,262.0,1.0,20.9,589.0,219.09,148.87
2018,3,30,14,45,442.5,256.0,1.1,20.9,551.5,178.84,125.42
2018,3,30,15,0,416.0,250.0,1.2,20.9,514.0,150.87,121.46
2018,3,30,15,15,378.0,239.5,1.2,20.9,467.0,155.45,125.64
2018,3,30,15,30,340.0,229.0,1.2,20.9,420.0,150.09,121.55
2018,3,30,15,45,287.0,214.5,1.3,20.65,366.5,142.06,115.4
2018,3,30,16,0,234.0,200.0,1.4,20.4,313.0,133.79,109.0
2018,3,30,16,15,304.5,167.0,1.4,19.85,297.0,115.97,94.51
2018,3,30,16,30,375.0,134.0,1.4,19.3,281.0,92.81,75.19
2018,3,30,16,45,410.0,110.0,1.45,18.75,250.0,78.5,63.19
2018,3,30,17,0,445.0,86.0,1.5,18.2,219.0,63.34,50.19
2018,3,30,17,15,417.5,72.0,1.6,17.4,177.5,53.96,42.04
2018,3,30,17,30,390.0,58.0,1.7,16.6,136.0,46.0,34.88
2018,3,30,17,45,315.0,45.5,1.85,15.75,96.5,34.99,24.81
2018,3,30,18,0,240.0,33.0,2.0,14.9,57.0,25.6,15.39
2018,3,30,18,15,137.5,19.5,2.05,14.6,31.5,15.21,0.0
2018,3,30,18,30,35.0,6.0,2.1,14.3,6.0,5.12,0.0
2018,3,30,18,45,17.5,3.0,2.15,13.95,3.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,31,5,45,3.5,1.5,1.9,10.65,1.5,0.0,0.0
2018,3,31,6,0,7.0,3.0,1.9,10.7,3.0,7.5,0.0
2018,3,31,6,15,22.0,11.5,1.9,11.0,13.5,31.61,0.0
2018,3,31,6,30,37.0,20.0,1.9,11.3,24.0,56.22,40.63
2018,3,31,6,45,26.5,25.0,1.9,11.55,28.5,51.9,39.37
2018,3,31,7,0,16.0,30.0,1.9,11.8,33.0,38.82,28.45
2018,3,31,7,15,8.0,28.0,1.9,11.95,29.5,30.62,21.26
2018,3,31,7,30,0.0,26.0,1.9,12.1,26.0,21.43,12.97
2018,3,31,7,45,1.5,53.5,1.85,12.3,54.0,45.63,33.91
2018,3,31,8,0,3.0,81.0,1.8,12.5,82.0,70.85,55.42
2018,3,31,8,15,17.0,133.0,1.8,12.8,141.0,135.45,110.18
2018,3,31,8,30,31.0,185.0,1.8,13.1,200.0,219.78,179.47
2018,3,31,8,45,61.0,216.0,1.75,13.45,249.0,279.87,227.84
2018,3,31,9,0,91.0,247.0,1.7,13.8,298.0,338.89,274.12
2018,3,31,9,15,74.5,258.5,1.75,14.15,302.5,329.71,264.88
2018,3,31,9,30,58.0,270.0,1.8,14.5,307.0,320.68,256.19
2018,3,31,9,45,68.0,293.0,1.8,14.85,339.0,348.87,277.38
2018,3,31,10,0,78.0,316.0,1.8,15.2,371.0,375.85,297.17
2018,3,31,10,15,83.5,331.5,1.9,15.5,392.5,389.62,306.88
2018,3,31,10,30,89.0,347.0,2.0,15.8,414.0,402.46,315.91
2018,3,31,10,45,147.5,343.0,2.1,16.15,458.0,453.97,355.58
2018,3,31,11,0,206.0,339.0,2.2,16.5,502.0,486.35,380.17
2018,3,31,11,15,287.5,338.0,2.25,16.7,570.5,546.18,424.95
2018,3,31,11,30,369.0,337.0,2.3,16.9,639.0,586.78,454.59
2018,3,31,11,45,281.0,373.0,2.35,17.1,604.0,533.51,412.33
2018,3,31,12,0,193.0,409.0,2.4,17.3,569.0,479.15,369.91
2018,3,31,12,15,237.5,400.5,2.5,17.35,597.5,482.53,372.67
2018,3,31,12,30,282.0,392.0,2.6,17.4,626.0,482.81,372.28
2018,3,31,12,45,413.0,339.0,2.7,17.45,678.5,486.57,374.26
2018,3,31,13,0,544.0,286.0,2.8,17.5,731.0,477.73,364.95
2018,3,31,13,15,458.0,312.0,2.85,17.4,681.5,422.99,321.37
2018,3,31,13,30,372.0,338.0,2.9,17.3,632.0,380.18,287.46
2018,3,31,13,45,283.0,350.0,2.95,17.2,570.0,331.88,250.38
2018,3,31,14,0,194.0,362.0,3.0,17.1,508.0,300.82,227.9
2018,3,31,14,15,172.5,348.0,3.05,16.9,474.0,269.23,203.74
2018,3,31,14,30,151.0,334.0,3.1,16.7,440.0,240.43,182.72
2018,3,31,14,45,184.0,311.0,3.1,16.5,433.5,213.47,163.04
2018,3,31,15,0,217.0,288.0,3.1,16.3,427.0,187.93,155.27
2018,3,31,15,15,255.0,263.0,3.1,16.3,415.5,165.76,137.05
2018,3,31,15,30,293.0,238.0,3.1,16.3,404.0,154.17,127.64
2018,3,31,15,45,317.5,213.0,3.05,15.75,379.0,141.63,117.6
2018,3,31,16,0,342.0,188.0,3.0,15.2,354.0,128.36,106.81
2018,3,31,16,15,345.5,164.5,2.95,14.85,316.5,114.98,95.7
2018,3,31,16,30,349.0,141.0,2.9,14.5,279.0,100.95,83.86
2018,3,31,16,45,418.0,111.5,2.85,14.1,254.0,79.52,65.31
2018,3,31,17,0,487.0,82.0,2.8,13.7,229.0,62.32,50.22
2018,3,31,17,15,446.5,70.0,2.8,13.2,184.5,54.32,43.11
2018,3,31,17,30,406.0,58.0,2.8,12.7,140.0,45.98,35.45
2018,3,31,17,45,309.0,46.5,2.85,12.2,98.0,35.69,25.85
2018,3,31,18,0,212.0,35.0,2.9,11.7,56.0,27.01,17.0
2018,3,31,18,15,117.0,20.5,2.9,11.4,31.0,15.95,0.0
2018,3,31,18,30,22.0,6.0,2.9,11.1,6.0,5.12,0.0
2018,3,31,18,45,11.0,3.0,2.9,10.85,3.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,1,5,45,24.0,4.5,2.5,9.25,4.5,0.0,0.0
2018,4,1,6,0,48.0,9.0,2.5,9.4,9.0,41.71,0.0
2018,4,1,6,15,174.0,23.5,2.55,9.8,39.0,192.88,15.01
2018,4,1,6,30,300.0,38.0,2.6,10.2,69.0,328.27,262.93
2018,4,1,6,45,402.5,48.0,2.7,10.55,115.5,434.52,361.59
2018,4,1,7,0,505.0,58.0,2.8,10.9,162.0,544.58,454.54
2018,4,1,7,15,561.5,66.0,2.75,11.2,212.0,615.68,512.07
2018,4,1,7,30,618.0,74.0,2.7,11.5,262.0,687.03,566.75
2018,4,1,7,45,661.0,80.5,2.65,11.85,315.0,743.85,607.68
2018,4,1,8,0,704.0,87.0,2.6,12.2,368.0,799.35,645.97
2018,4,1,8,15,745.5,89.5,2.55,12.55,422.0,846.31,676.68
2018,4,1,8,30,787.0,92.0,2.5,12.9,476.0,885.48,700.99
2018,4,1,8,45,810.5,95.0,2.5,13.25,524.5,911.57,716.04
2018,4,1,9,0,834.0,98.0,2.5,13.6,573.0,934.28,728.69
2018,4,1,9,15,853.5,99.5,2.5,13.9,617.5,947.81,735.07
2018,4,1,9,30,873.0,101.0,2.5,14.2,662.0,957.58,739.05
2018,4,1,9,45,889.5,101.0,2.5,14.5,701.0,948.76,730.41
2018,4,1,10,0,906.0,101.0,2.5,14.8,740.0,946.69,726.82
2018,4,1,10,15,915.0,102.5,2.6,15.0,771.5,935.61,718.34
2018,4,1,10,30,924.0,104.0,2.7,15.2,803.0,920.76,707.46
2018,4,1,10,45,931.0,104.5,2.75,15.4,827.0,899.44,691.8
2018,4,1,11,0,938.0,105.0,2.8,15.6,851.0,874.52,673.77
2018,4,1,11,15,942.0,106.0,2.9,15.7,867.5,844.21,652.61
2018,4,1,11,30,946.0,107.0,3.0,15.8,884.0,810.64,629.06
2018,4,1,11,45,947.5,107.0,3.1,15.9,892.0,771.27,600.26
2018,4,1,12,0,949.0,107.0,3.2,16.0,900.0,729.17,567.88
2018,4,1,12,15,949.5,107.0,3.3,16.05,900.0,683.88,532.43
2018,4,1,12,30,950.0,107.0,3.4,16.1,900.0,636.31,494.27
2018,4,1,12,45,949.0,106.0,3.55,16.1,892.0,585.06,452.43
2018,4,1,13,0,948.0,105.0,3.7,16.1,884.0,532.12,407.91
2018,4,1,13,15,944.5,104.0,3.8,16.05,867.5,476.64,360.01
2018,4,1,13,30,941.0,103.0,3.9,16.0,851.0,420.16,309.97
2018,4,1,13,45,935.0,101.5,4.0,16.0,826.5,361.77,257.47
2018,4,1,14,0,929.0,100.0,4.1,16.0,802.0,303.1,204.64
2018,4,1,14,15,920.5,98.5,4.2,15.85,770.5,243.92,153.3
2018,4,1,14,30,912.0,97.0,4.3,15.7,739.0,185.2,107.28
2018,4,1,14,45,893.0,97.0,4.4,15.55,698.5,127.38,73.31
2018,4,1,15,0,874.0,97.0,4.5,15.4,658.0,82.38,66.07
2018,4,1,15,15,850.0,95.5,4.5,15.4,611.0,72.1,57.37
2018,4,1,15,30,826.0,94.0,4.5,15.4,564.0,71.91,57.38
2018,4,1,15,45,804.0,89.5,4.7,14.9,515.0,69.66,55.72
2018,4,1,16,0,782.0,85.0,4.9,14.4,466.0,67.31,53.96
2018,4,1,16,15,761.5,81.5,4.85,14.05,419.5,65.65,52.75
2018,4,1,16,30,741.0,78.0,4.8,13.7,373.0,63.94,51.48
2018,4,1,16,45,696.0,73.5,4.8,13.3,320.0,56.05,44.66
2018,4,1,17,0,651.0,69.0,4.8,12.9,267.0,53.47,42.47
2018,4,1,17,15,586.0,62.5,4.8,12.5,215.0,49.17,38.61
2018,4,1,17,30,521.0,56.0,4.8,12.1,163.0,44.87,34.56
2018,4,1,17,45,417.5,46.5,4.8,11.7,116.5,37.84,27.82
2018,4,1,18,0,314.0,37.0,4.8,11.3,70.0,30.79,20.37
2018,4,1,18,15,183.5,23.0,4.75,11.15,39.5,17.97,0.0
2018,4,1,18,30,53.0,9.0,4.7,11.0,9.0,7.68,0.0
2018,4,1,18,45,26.5,4.5,4.7,10.8,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,4.0,9.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,4,2,5,45,10.0,4.0,3.85,9.85,4.0,0.0,0.0
2018,4,2,6,0,20.0,8.0,3.9,10.0,8.0,21.06,0.0
2018,4,2,6,15,112.0,24.5,4.05,10.25,35.5,150.67,44.81
2018,4,2,6,30,204.0,41.0,4.2,10.5,63.0,262.04,212.02
2018,4,2,6,45,291.5,54.0,4.3,10.75,105.0,351.37,296.09
2018,4,2,7,0,379.0,67.0,4.4,11.0,147.0,446.68,379.49
2018,4,2,7,15,376.0,84.0,4.45,11.3,181.5,472.91,402.6
2018,4,2,7,30,373.0,101.0,4.5,11.6,216.0,497.17,422.1
2018,4,2,7,45,323.0,129.5,4.55,11.9,242.0,470.7,398.44
2018,4,2,8,0,273.0,158.0,4.6,12.2,268.0,461.19,387.67
2018,4,2,8,15,314.5,174.0,4.5,12.5,316.5,517.46,431.71
2018,4,2,8,30,356.0,190.0,4.4,12.8,365.0,573.05,473.8
2018,4,2,8,45,490.5,172.5,4.3,13.05,439.5,697.71,570.21
2018,4,2,9,0,625.0,155.0,4.2,13.3,514.0,810.15,652.1
2018,4,2,9,15,621.0,168.5,4.05,13.55,547.5,814.51,651.53
2018,4,2,9,30,617.0,182.0,3.9,13.8,581.0,815.66,649.46
2018,4,2,9,45,636.5,188.0,3.75,14.05,620.0,827.81,655.57
2018,4,2,10,0,656.0,194.0,3.6,14.3,659.0,836.41,659.04
2018,4,2,10,15,788.5,145.5,3.5,14.5,728.0,879.69,687.8
2018,4,2,10,30,921.0,97.0,3.4,14.7,797.0,912.56,708.54
2018,4,2,10,45,927.0,97.5,3.25,14.9,820.5,890.63,690.43
2018,4,2,11,0,933.0,98.0,3.1,15.1,844.0,865.19,670.47
2018,4,2,11,15,936.0,99.5,3.05,15.25,860.0,834.92,648.03
2018,4,2,11,30,939.0,101.0,3.0,15.4,876.0,801.45,623.39
2018,4,2,11,45,940.0,102.0,2.95,15.55,884.0,763.04,594.48
2018,4,2,12,0,941.0,103.0,2.9,15.7,892.0,721.91,561.97
2018,4,2,12,15,941.0,103.0,2.9,15.8,892.0,676.77,526.24
2018,4,2,12,30,941.0,103.0,2.9,15.9,892.0,629.4,488.0
2018,4,2,12,45,938.5,103.0,2.95,15.95,883.5,578.71,446.48
2018,4,2,13,0,936.0,103.0,3.0,16.0,875.0,526.45,402.52
2018,4,2,13,15,930.5,103.0,3.0,16.0,858.0,471.59,355.23
2018,4,2,13,30,925.0,103.0,3.0,16.0,841.0,415.91,306.09
2018,4,2,13,45,917.0,103.0,3.0,15.95,817.0,358.89,255.09
2018,4,2,14,0,909.0,103.0,3.0,15.9,793.0,301.79,203.94
2018,4,2,14,15,901.0,101.5,2.95,15.8,762.5,243.84,153.7
2018,4,2,14,30,893.0,100.0,2.9,15.7,732.0,186.3,108.54
2018,4,2,14,45,882.0,97.5,2.85,15.65,694.5,128.55,73.82
2018,4,2,15,0,871.0,95.0,2.8,15.6,657.0,81.07,64.84
2018,4,2,15,15,855.0,92.5,2.8,15.6,613.5,70.11,55.58
2018,4,2,15,30,839.0,90.0,2.8,15.6,570.0,69.3,55.05
2018,4,2,15,45,799.0,90.0,2.8,15.25,516.0,69.85,55.78
2018,4,2,16,0,759.0,90.0,2.8,14.9,462.0,70.57,56.69
2018,4,2,16,15,735.5,85.0,2.85,14.55,414.0,67.89,54.6
2018,4,2,16,30,712.0,80.0,2.9,14.2,366.0,59.64,47.55
2018,4,2,16,45,669.0,75.0,2.9,13.85,314.0,56.8,45.23
2018,4,2,17,0,626.0,70.0,2.9,13.5,262.0,53.93,42.79
2018,4,2,17,15,547.0,64.5,3.0,12.95,209.0,50.39,39.66
2018,4,2,17,30,468.0,59.0,3.1,12.4,156.0,46.97,36.43
2018,4,2,17,45,387.0,48.5,3.2,11.8,113.5,39.34,29.2
2018,4,2,18,0,306.0,38.0,3.3,11.2,71.0,31.57,21.21
2018,4,2,18,15,179.0,23.5,3.25,10.9,40.5,18.34,0.0
2018,4,2,18,30,52.0,9.0,3.2,10.6,10.0,7.68,0.0
2018,4,2,18,45,26.0,4.5,3.1,10.3,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,3,5,45,27.5,5.5,2.15,8.3,6.0,0.0,0.0
2018,4,3,6,0,55.0,11.0,2.1,8.5,12.0,48.68,0.0
2018,4,3,6,15,182.5,26.5,2.15,8.85,45.0,209.58,97.21
2018,4,3,6,30,310.0,42.0,2.2,9.2,78.0,346.53,282.61
2018,4,3,6,45,394.0,53.0,2.25,9.55,122.5,435.31,363.96
2018,4,3,7,0,478.0,64.0,2.3,9.9,167.0,531.53,445.05
2018,4,3,7,15,418.0,81.5,2.3,10.25,189.5,506.65,426.28
2018,4,3,7,30,358.0,99.0,2.3,10.6,212.0,481.65,405.72
2018,4,3,7,45,263.0,116.5,2.25,10.9,207.5,397.81,335.55
2018,4,3,8,0,168.0,134.0,2.2,11.2,203.0,311.49,262.01
2018,4,3,8,15,136.5,167.5,2.2,11.55,228.0,321.1,267.49
2018,4,3,8,30,105.0,201.0,2.2,11.9,253.0,328.23,270.41
2018,4,3,8,45,140.0,226.0,2.2,12.2,302.5,386.1,316.18
2018,4,3,9,0,175.0,251.0,2.2,12.5,352.0,442.68,359.62
2018,4,3,9,15,287.0,250.0,2.2,12.8,430.5,560.82,451.21
2018,4,3,9,30,399.0,249.0,2.2,13.1,509.0,676.01,536.56
2018,4,3,9,45,429.0,257.0,2.15,13.4,550.5,701.39,552.31
2018,4,3,10,0,459.0,265.0,2.1,13.7,592.0,723.73,566.41
2018,4,3,10,15,486.0,270.5,2.05,13.9,630.0,737.54,574.46
2018,4,3,10,30,513.0,276.0,2.0,14.1,668.0,747.93,580.07
2018,4,3,10,45,573.0,262.5,2.0,14.3,712.5,764.28,591.16
2018,4,3,11,0,633.0,249.0,2.0,14.5,757.0,779.33,600.95
2018,4,3,11,15,706.5,220.0,2.0,14.65,797.5,781.81,602.35
2018,4,3,11,30,780.0,191.0,2.0,14.8,838.0,776.8,598.26
2018,4,3,11,45,807.0,179.5,1.95,14.9,854.5,744.68,573.75
2018,4,3,12,0,834.0,168.0,1.9,15.0,871.0,712.71,548.97
2018,4,3,12,15,834.0,168.0,1.95,15.05,870.5,669.48,515.93
2018,4,3,12,30,834.0,168.0,2.0,15.1,870.0,624.3,480.63
2018,4,3,12,45,826.0,169.5,2.05,15.15,859.5,574.39,440.8
2018,4,3,13,0,818.0,171.0,2.1,15.2,849.0,523.72,399.26
2018,4,3,13,15,795.0,177.0,2.2,15.15,825.5,469.67,354.42
2018,4,3,13,30,772.0,183.0,2.3,15.1,802.0,412.44,306.14
2018,4,3,13,45,789.5,167.5,2.4,15.05,784.5,362.53,261.61
2018,4,3,14,0,807.0,152.0,2.5,15.0,767.0,305.89,211.2
2018,4,3,14,15,826.0,137.0,2.6,14.9,744.5,247.77,160.38
2018,4,3,14,30,845.0,122.0,2.7,14.8,722.0,187.52,111.73
2018,4,3,14,45,841.0,117.0,2.75,14.7,688.0,130.29,76.14
2018,4,3,15,0,837.0,112.0,2.8,14.6,654.0,81.08,65.08
2018,4,3,15,15,820.0,108.5,2.8,14.6,610.5,80.02,64.39
2018,4,3,15,30,803.0,105.0,2.8,14.6,567.0,78.92,63.62
2018,4,3,15,45,781.5,101.0,2.9,14.2,519.5,77.33,62.55
2018,4,3,16,0,760.0,97.0,3.0,13.8,472.0,75.69,61.41
2018,4,3,16,15,727.0,93.5,3.05,13.45,421.5,67.83,54.77
2018,4,3,16,30,694.0,90.0,3.1,13.1,371.0,66.5,53.86
2018,4,3,16,45,630.5,82.5,3.1,12.8,311.0,61.88,49.95
2018,4,3,17,0,567.0,75.0,3.1,12.5,251.0,57.17,45.86
2018,4,3,17,15,511.5,66.5,3.05,12.05,202.5,51.63,40.92
2018,4,3,17,30,456.0,58.0,3.0,11.6,154.0,45.96,35.67
2018,4,3,17,45,369.5,49.0,2.95,11.2,112.5,39.59,29.53
2018,4,3,18,0,283.0,40.0,2.9,10.8,71.0,30.96,20.88
2018,4,3,18,15,164.0,24.5,2.85,10.55,40.5,19.07,1.55
2018,4,3,18,30,45.0,9.0,2.8,10.3,10.0,7.68,0.0
2018,4,3,18,45,22.5,4.5,2.75,10.05,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
