Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,4,5,45,4.5,5.0,2.6,9.1,5.0,0.0,0.0
2018,4,4,6,0,9.0,10.0,2.7,9.2,10.0,14.99,0.0
2018,4,4,6,15,55.5,26.5,2.75,9.45,32.5,88.91,47.53
2018,4,4,6,30,102.0,43.0,2.8,9.7,55.0,165.87,134.74
2018,4,4,6,45,166.5,60.5,2.9,9.95,92.0,240.8,203.2
2018,4,4,7,0,231.0,78.0,3.0,10.2,129.0,318.99,272.17
2018,4,4,7,15,262.0,95.5,2.9,10.5,168.0,370.34,315.81
2018,4,4,7,30,293.0,113.0,2.8,10.8,207.0,422.0,357.98
2018,4,4,7,45,253.0,136.0,2.75,11.05,227.0,416.02,350.48
2018,4,4,8,0,213.0,159.0,2.7,11.3,247.0,406.76,340.22
2018,4,4,8,15,210.5,186.5,2.65,11.6,282.5,415.57,345.58
2018,4,4,8,30,208.0,214.0,2.6,11.9,318.0,442.56,364.77
2018,4,4,8,45,175.0,235.5,2.5,12.15,329.0,431.08,352.56
2018,4,4,9,0,142.0,257.0,2.4,12.4,340.0,418.22,339.6
2018,4,4,9,15,179.5,278.5,2.4,12.65,391.0,471.41,380.54
2018,4,4,9,30,217.0,300.0,2.4,12.9,442.0,522.76,418.88
2018,4,4,9,45,259.0,311.5,2.35,13.1,490.5,584.13,463.85
2018,4,4,10,0,301.0,323.0,2.3,13.3,539.0,623.09,491.54
2018,4,4,10,15,328.0,330.0,2.3,13.45,574.5,640.85,503.49
2018,4,4,10,30,355.0,337.0,2.3,13.6,610.0,655.94,513.55
2018,4,4,10,45,552.5,266.5,2.25,13.8,705.5,751.7,585.49
2018,4,4,11,0,750.0,196.0,2.2,14.0,801.0,826.92,639.82
2018,4,4,11,15,837.0,156.5,2.2,14.05,844.0,821.7,635.53
2018,4,4,11,30,924.0,117.0,2.2,14.1,887.0,807.97,625.4
2018,4,4,11,45,927.0,116.5,2.15,14.2,895.0,769.75,596.55
2018,4,4,12,0,930.0,116.0,2.1,14.3,903.0,728.77,564.69
2018,4,4,12,15,887.0,136.5,2.15,14.25,887.0,673.67,522.41
2018,4,4,12,30,844.0,157.0,2.2,14.2,871.0,622.29,481.99
2018,4,4,12,45,593.0,266.5,2.3,14.15,765.5,527.79,408.4
2018,4,4,13,0,342.0,376.0,2.4,14.1,660.0,452.56,350.07
2018,4,4,13,15,382.0,355.0,2.45,14.05,667.0,427.12,328.75
2018,4,4,13,30,422.0,334.0,2.5,14.0,674.0,392.94,299.42
2018,4,4,13,45,301.0,350.0,2.55,13.95,589.0,339.12,258.16
2018,4,4,14,0,180.0,366.0,2.6,13.9,504.0,301.44,231.26
2018,4,4,14,15,152.0,351.5,2.6,13.8,464.5,269.06,206.47
2018,4,4,14,30,124.0,337.0,2.6,13.7,425.0,240.28,185.35
2018,4,4,14,45,109.0,313.5,2.6,13.65,388.0,222.96,173.97
2018,4,4,15,0,94.0,290.0,2.6,13.6,351.0,198.4,165.37
2018,4,4,15,15,91.5,270.0,2.6,13.6,326.0,186.79,156.04
2018,4,4,15,30,89.0,250.0,2.6,13.6,301.0,174.82,146.33
2018,4,4,15,45,97.5,229.0,2.55,13.3,281.0,162.14,136.1
2018,4,4,16,0,106.0,208.0,2.5,13.0,261.0,142.76,119.99
2018,4,4,16,15,140.5,188.5,2.45,12.8,250.5,131.63,110.83
2018,4,4,16,30,175.0,169.0,2.4,12.6,240.0,119.99,101.09
2018,4,4,16,45,116.0,137.0,2.4,12.35,181.5,99.62,83.51
2018,4,4,17,0,57.0,105.0,2.4,12.1,123.0,80.8,67.01
2018,4,4,17,15,28.5,75.0,2.3,11.8,84.0,59.51,48.02
2018,4,4,17,30,0.0,45.0,2.2,11.5,45.0,37.23,27.88
2018,4,4,17,45,0.0,33.5,2.15,11.2,33.5,27.68,19.02
2018,4,4,18,0,0.0,22.0,2.1,10.9,22.0,18.14,9.99
2018,4,4,18,15,0.0,13.0,2.1,10.8,13.0,10.71,0.0
2018,4,4,18,30,0.0,4.0,2.1,10.7,4.0,3.41,0.0
2018,4,4,18,45,0.0,2.0,2.15,10.6,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,5,5,45,3.5,3.0,2.0,9.65,3.0,0.0,0.0
2018,4,5,6,0,7.0,6.0,2.0,9.9,6.0,10.16,0.0
2018,4,5,6,15,3.5,16.0,2.0,10.05,16.0,15.84,4.85
2018,4,5,6,30,0.0,26.0,2.0,10.2,26.0,21.46,12.36
2018,4,5,6,45,0.0,34.5,2.0,10.35,34.5,28.5,18.87
2018,4,5,7,0,0.0,43.0,2.0,10.5,43.0,35.55,25.23
2018,4,5,7,15,0.5,54.5,2.05,10.75,54.5,45.56,34.02
2018,4,5,7,30,1.0,66.0,2.1,11.0,66.0,55.8,42.86
2018,4,5,7,45,1.5,91.5,2.1,11.25,92.0,80.8,64.2
2018,4,5,8,0,2.0,117.0,2.1,11.5,118.0,105.82,85.19
2018,4,5,8,15,8.0,140.0,2.1,11.85,144.0,133.18,108.02
2018,4,5,8,30,14.0,163.0,2.1,12.2,170.0,160.33,130.29
2018,4,5,8,45,21.5,170.5,2.1,12.55,182.5,172.67,140.14
2018,4,5,9,0,29.0,178.0,2.1,12.9,195.0,199.34,161.6
2018,4,5,9,15,16.0,156.0,2.0,13.15,165.5,150.02,120.13
2018,4,5,9,30,3.0,134.0,1.9,13.4,136.0,116.65,91.85
2018,4,5,9,45,7.5,170.5,1.85,13.6,176.0,153.54,121.93
2018,4,5,10,0,12.0,207.0,1.8,13.8,216.0,190.22,151.23
2018,4,5,10,15,11.5,215.0,1.8,13.9,223.5,195.74,155.17
2018,4,5,10,30,11.0,223.0,1.8,14.0,231.0,201.2,159.16
2018,4,5,10,45,75.5,291.0,1.8,14.05,352.0,328.51,260.91
2018,4,5,11,0,140.0,359.0,1.8,14.1,473.0,452.16,355.26
2018,4,5,11,15,127.0,371.0,1.9,14.05,475.5,441.31,345.67
2018,4,5,11,30,114.0,383.0,2.0,14.0,478.0,430.33,336.89
2018,4,5,11,45,63.5,312.5,2.1,13.9,365.5,314.01,247.27
2018,4,5,12,0,13.0,242.0,2.2,13.8,253.0,210.72,165.79
2018,4,5,12,15,8.0,200.0,2.25,13.65,207.0,171.38,134.68
2018,4,5,12,30,3.0,158.0,2.3,13.5,161.0,133.08,103.9
2018,4,5,12,45,4.5,168.0,2.35,13.3,172.0,141.53,110.93
2018,4,5,13,0,6.0,178.0,2.4,13.1,183.0,149.64,117.59
2018,4,5,13,15,4.0,163.0,2.3,13.0,166.5,136.0,106.59
2018,4,5,13,30,2.0,148.0,2.2,12.9,150.0,122.72,95.93
2018,4,5,13,45,1.0,142.0,2.1,12.75,143.0,117.23,91.62
2018,4,5,14,0,0.0,136.0,2.0,12.6,136.0,111.9,87.46
2018,4,5,14,15,0.0,131.5,1.95,12.45,131.5,108.1,84.53
2018,4,5,14,30,0.0,127.0,1.9,12.3,127.0,104.32,81.62
2018,4,5,14,45,0.0,116.5,1.8,12.2,116.5,95.94,74.88
2018,4,5,15,0,0.0,106.0,1.7,12.1,106.0,87.61,71.38
2018,4,5,15,15,0.0,119.5,1.7,12.1,119.5,97.76,80.41
2018,4,5,15,30,0.0,133.0,1.7,12.1,133.0,107.48,89.08
2018,4,5,15,45,1.0,140.5,1.45,11.85,141.0,112.39,93.68
2018,4,5,16,0,2.0,148.0,1.2,11.6,149.0,116.9,97.96
2018,4,5,16,15,2.0,135.5,1.15,11.5,136.5,107.24,89.85
2018,4,5,16,30,2.0,123.0,1.1,11.4,124.0,97.5,81.61
2018,4,5,16,45,13.0,116.5,1.05,11.3,121.0,91.92,76.93
2018,4,5,17,0,24.0,110.0,1.0,11.2,118.0,83.74,69.82
2018,4,5,17,15,28.0,94.5,1.0,11.1,102.0,72.33,59.63
2018,4,5,17,30,32.0,79.0,1.0,11.0,86.0,60.71,49.0
2018,4,5,17,45,19.0,58.5,1.05,10.9,62.5,45.63,35.03
2018,4,5,18,0,6.0,38.0,1.1,10.8,39.0,30.47,20.73
2018,4,5,18,15,8.5,23.0,1.15,10.8,23.5,18.57,4.54
2018,4,5,18,30,11.0,8.0,1.2,10.8,8.0,6.83,0.0
2018,4,5,18,45,5.5,4.0,1.25,10.75,4.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,3.1,11.45,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,3.2,11.5,2.0,1.71,0.0
2018,4,6,6,15,0.0,4.0,3.25,11.55,4.0,3.28,0.0
2018,4,6,6,30,0.0,6.0,3.3,11.6,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,3.4,11.7,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,3.5,11.8,9.0,7.39,0.75
2018,4,6,7,15,0.0,11.0,3.55,11.9,11.0,9.04,2.2
2018,4,6,7,30,0.0,13.0,3.6,12.0,13.0,10.7,3.64
2018,4,6,7,45,0.0,15.5,3.65,12.15,15.5,12.77,5.41
2018,4,6,8,0,0.0,18.0,3.7,12.3,18.0,14.84,7.17
2018,4,6,8,15,0.0,22.0,3.65,12.5,22.0,18.16,9.97
2018,4,6,8,30,0.0,26.0,3.6,12.7,26.0,21.49,12.76
2018,4,6,8,45,0.0,30.5,3.55,12.9,30.5,25.24,15.88
2018,4,6,9,0,0.0,35.0,3.5,13.1,35.0,28.99,18.98
2018,4,6,9,15,0.0,37.5,3.5,13.25,37.5,31.09,20.68
2018,4,6,9,30,0.0,40.0,3.5,13.4,40.0,33.19,22.37
2018,4,6,9,45,0.0,45.0,3.5,13.55,45.0,37.38,25.8
2018,4,6,10,0,0.0,50.0,3.5,13.7,50.0,41.57,29.23
2018,4,6,10,15,0.0,57.5,3.55,13.75,57.5,47.86,34.4
2018,4,6,10,30,0.0,65.0,3.6,13.8,65.0,54.16,39.57
2018,4,6,10,45,0.0,79.5,3.65,13.85,79.5,66.33,49.58
2018,4,6,11,0,0.0,94.0,3.7,13.9,94.0,78.56,59.59
2018,4,6,11,15,1.5,113.0,3.7,13.9,114.5,95.81,73.75
2018,4,6,11,30,3.0,132.0,3.7,13.9,135.0,112.85,87.66
2018,4,6,11,45,3.5,138.5,3.75,13.9,141.5,118.4,92.12
2018,4,6,12,0,4.0,145.0,3.8,13.9,148.0,123.82,96.5
2018,4,6,12,15,2.0,117.0,3.8,13.9,118.5,98.92,76.12
2018,4,6,12,30,0.0,89.0,3.8,13.9,89.0,74.36,55.98
2018,4,6,12,45,1.5,111.5,3.8,13.9,113.0,93.71,71.91
2018,4,6,13,0,3.0,134.0,3.8,13.9,137.0,112.63,87.39
2018,4,6,13,15,4.5,156.0,3.75,13.9,160.0,130.62,102.05
2018,4,6,13,30,6.0,178.0,3.7,13.9,183.0,147.95,116.12
2018,4,6,13,45,5.0,167.0,3.65,13.85,171.0,138.15,108.25
2018,4,6,14,0,4.0,156.0,3.6,13.8,159.0,128.57,100.61
2018,4,6,14,15,7.5,172.5,3.5,13.75,178.0,141.1,110.84
2018,4,6,14,30,11.0,189.0,3.4,13.7,197.0,152.51,120.18
2018,4,6,14,45,8.0,175.5,3.25,13.65,181.0,140.73,111.01
2018,4,6,15,0,5.0,162.0,3.1,13.6,165.0,129.47,107.02
2018,4,6,15,15,16.5,171.5,3.1,13.6,181.0,135.9,112.84
2018,4,6,15,30,28.0,181.0,3.1,13.6,197.0,134.48,111.93
2018,4,6,15,45,34.0,188.5,2.95,13.5,206.5,138.41,115.69
2018,4,6,16,0,40.0,196.0,2.8,13.4,216.0,141.66,118.89
2018,4,6,16,15,26.0,159.5,2.75,13.35,172.0,118.67,99.31
2018,4,6,16,30,12.0,123.0,2.7,13.3,128.0,97.69,81.27
2018,4,6,16,45,8.0,101.5,2.65,13.25,104.5,81.48,67.21
2018,4,6,17,0,4.0,80.0,2.6,13.2,81.0,65.03,52.73
2018,4,6,17,15,2.0,50.0,2.6,13.15,50.5,41.38,31.59
2018,4,6,17,30,0.0,20.0,2.6,13.1,20.0,16.46,9.13
2018,4,6,17,45,0.0,15.0,2.55,13.0,15.0,12.33,5.3
2018,4,6,18,0,0.0,10.0,2.5,12.9,10.0,8.21,1.43
2018,4,6,18,15,5.0,7.0,2.55,12.9,7.0,5.9,0.0
2018,4,6,18,30,10.0,4.0,2.6,12.9,4.0,3.41,0.0
2018,4,6,18,45,5.0,2.0,2.65,12.9,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,7,5,45,23.5,7.5,2.85,11.8,8.5,0.0,0.0
2018,4,7,6,0,47.0,15.0,2.9,11.8,17.0,46.9,0.0
2018,4,7,6,15,125.5,31.0,2.95,11.95,45.5,167.0,119.72
2018,4,7,6,30,204.0,47.0,3.0,12.1,74.0,269.72,222.26
2018,4,7,6,45,237.0,64.0,3.1,12.2,109.0,322.33,270.78
2018,4,7,7,0,270.0,81.0,3.2,12.3,144.0,376.23,318.01
2018,4,7,7,15,259.5,95.0,3.35,12.4,168.0,367.15,311.55
2018,4,7,7,30,249.0,109.0,3.5,12.5,192.0,376.63,318.97
2018,4,7,7,45,214.0,141.5,3.6,12.65,221.5,387.63,325.56
2018,4,7,8,0,179.0,174.0,3.7,12.8,251.0,374.48,312.57
2018,4,7,8,15,216.5,194.5,3.75,12.95,298.5,431.33,358.0
2018,4,7,8,30,254.0,215.0,3.8,13.1,346.0,508.55,417.82
2018,4,7,8,45,337.5,219.5,3.8,13.25,410.5,588.65,480.18
2018,4,7,9,0,421.0,224.0,3.8,13.4,475.0,689.07,555.68
2018,4,7,9,15,461.0,223.0,3.8,13.55,516.0,719.16,576.6
2018,4,7,9,30,501.0,222.0,3.8,13.7,557.0,746.67,595.81
2018,4,7,9,45,456.5,251.0,3.8,13.85,569.0,723.81,575.4
2018,4,7,10,0,412.0,280.0,3.8,14.0,581.0,698.6,553.76
2018,4,7,10,15,354.0,320.5,3.85,14.1,586.5,655.52,519.02
2018,4,7,10,30,296.0,361.0,3.9,14.2,592.0,629.33,496.63
2018,4,7,10,45,284.0,375.5,3.95,14.25,602.5,616.55,485.89
2018,4,7,11,0,272.0,390.0,4.0,14.3,613.0,602.61,474.27
2018,4,7,11,15,236.5,403.5,4.0,14.3,600.0,557.49,438.95
2018,4,7,11,30,201.0,417.0,4.0,14.3,587.0,525.92,413.74
2018,4,7,11,45,188.5,422.0,4.05,14.3,582.5,504.8,397.03
2018,4,7,12,0,176.0,427.0,4.1,14.3,578.0,483.87,380.37
2018,4,7,12,15,189.5,419.5,4.05,14.3,582.0,469.6,369.08
2018,4,7,12,30,203.0,412.0,4.0,14.3,586.0,454.03,356.52
2018,4,7,12,45,213.5,411.5,4.0,14.25,593.0,440.66,345.44
2018,4,7,13,0,224.0,411.0,4.0,14.2,600.0,425.75,332.88
2018,4,7,13,15,264.5,378.5,4.0,14.15,597.0,395.2,307.76
2018,4,7,13,30,305.0,346.0,4.0,14.1,594.0,364.66,281.67
2018,4,7,13,45,333.0,333.0,4.05,14.0,597.0,339.5,259.12
2018,4,7,14,0,361.0,320.0,4.1,13.9,600.0,311.46,233.81
2018,4,7,14,15,576.0,237.5,4.1,13.8,663.5,265.8,186.78
2018,4,7,14,30,791.0,155.0,4.1,13.7,727.0,200.31,124.65
2018,4,7,14,45,793.5,147.5,4.1,13.6,696.0,144.23,87.45
2018,4,7,15,0,796.0,140.0,4.1,13.5,665.0,88.95,72.16
2018,4,7,15,15,777.5,136.5,4.1,13.5,621.5,88.71,72.18
2018,4,7,15,30,759.0,133.0,4.1,13.5,578.0,88.45,72.17
2018,4,7,15,45,736.0,127.5,4.05,13.3,530.0,86.77,70.98
2018,4,7,16,0,713.0,122.0,4.0,13.1,482.0,84.98,69.71
2018,4,7,16,15,680.5,116.0,3.95,12.9,431.0,82.62,67.92
2018,4,7,16,30,648.0,110.0,3.9,12.7,380.0,80.17,66.03
2018,4,7,16,45,601.0,103.0,3.85,12.5,327.0,76.72,63.2
2018,4,7,17,0,554.0,96.0,3.8,12.3,274.0,73.21,60.23
2018,4,7,17,15,482.5,87.0,3.6,12.0,222.0,64.73,52.69
2018,4,7,17,30,411.0,78.0,3.4,11.7,170.0,58.51,46.95
2018,4,7,17,45,309.0,65.5,3.2,11.45,124.0,49.49,38.43
2018,4,7,18,0,207.0,53.0,3.0,11.2,78.0,40.25,29.29
2018,4,7,18,15,117.5,33.0,2.9,11.0,46.0,25.33,10.96
2018,4,7,18,30,28.0,13.0,2.8,10.8,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,2.7,10.65,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,8,5,45,39.0,9.5,2.7,9.3,11.0,0.0,0.0
2018,4,8,6,0,78.0,19.0,2.7,9.5,22.0,73.02,0.0
2018,4,8,6,15,196.0,34.5,2.85,9.75,58.0,246.59,186.02
2018,4,8,6,30,314.0,50.0,3.0,10.0,94.0,362.53,301.92
2018,4,8,6,45,406.0,61.0,3.1,10.3,142.5,458.54,386.17
2018,4,8,7,0,498.0,72.0,3.2,10.6,191.0,564.85,474.46
2018,4,8,7,15,557.5,79.5,3.25,10.85,243.5,639.24,533.63
2018,4,8,7,30,617.0,87.0,3.3,11.1,296.0,713.59,590.26
2018,4,8,7,45,518.0,116.0,3.35,11.35,311.0,658.16,545.42
2018,4,8,8,0,419.0,145.0,3.4,11.6,326.0,605.16,501.63
2018,4,8,8,15,348.5,177.5,3.35,11.85,340.5,556.11,459.75
2018,4,8,8,30,278.0,210.0,3.3,12.1,355.0,525.46,431.61
2018,4,8,8,45,336.0,217.5,3.25,12.4,408.5,585.1,477.3
2018,4,8,9,0,394.0,225.0,3.2,12.7,462.0,664.84,536.04
2018,4,8,9,15,323.5,244.5,3.15,12.9,448.0,590.88,476.12
2018,4,8,9,30,253.0,264.0,3.1,13.1,434.0,536.87,431.62
2018,4,8,9,45,252.5,282.0,3.1,13.35,459.5,546.59,437.55
2018,4,8,10,0,252.0,300.0,3.1,13.6,485.0,554.53,441.8
2018,4,8,10,15,549.0,221.0,3.05,13.8,645.0,754.61,595.93
2018,4,8,10,30,846.0,142.0,3.0,14.0,805.0,911.91,707.28
2018,4,8,10,45,876.5,133.0,3.0,14.15,837.5,901.28,697.18
2018,4,8,11,0,907.0,124.0,3.0,14.3,870.0,877.91,679.79
2018,4,8,11,15,910.5,125.0,3.0,14.45,885.5,847.5,657.63
2018,4,8,11,30,914.0,126.0,3.0,14.6,901.0,813.98,633.33
2018,4,8,11,45,915.5,126.5,3.0,14.75,908.5,775.65,604.49
2018,4,8,12,0,917.0,127.0,3.0,14.9,916.0,734.69,572.53
2018,4,8,12,15,917.5,126.5,2.95,14.95,915.5,689.86,537.09
2018,4,8,12,30,918.0,126.0,2.9,15.0,915.0,642.89,499.27
2018,4,8,12,45,917.0,124.5,2.9,15.1,906.0,592.44,457.99
2018,4,8,13,0,916.0,123.0,2.9,15.2,897.0,540.44,414.36
2018,4,8,13,15,911.0,122.5,2.95,15.2,880.0,486.11,367.96
2018,4,8,13,30,906.0,122.0,3.0,15.2,863.0,431.0,319.68
2018,4,8,13,45,898.0,121.5,3.0,15.2,838.0,374.41,269.23
2018,4,8,14,0,890.0,121.0,3.0,15.2,813.0,317.81,218.52
2018,4,8,14,15,879.5,119.5,3.05,15.15,780.5,260.3,168.46
2018,4,8,14,30,869.0,118.0,3.1,15.1,748.0,195.3,116.29
2018,4,8,14,45,855.0,116.5,3.2,15.05,710.0,138.43,79.62
2018,4,8,15,0,841.0,115.0,3.3,15.0,672.0,83.3,66.83
2018,4,8,15,15,824.0,112.0,3.3,15.0,628.5,81.79,65.75
2018,4,8,15,30,807.0,109.0,3.3,15.0,585.0,81.15,65.39
2018,4,8,15,45,780.5,106.5,3.5,14.7,536.0,80.69,65.28
2018,4,8,16,0,754.0,104.0,3.7,14.4,487.0,73.22,59.04
2018,4,8,16,15,717.0,100.5,3.8,14.1,434.5,72.03,58.27
2018,4,8,16,30,680.0,97.0,3.9,13.8,382.0,70.86,57.51
2018,4,8,16,45,631.0,92.0,3.95,13.5,329.0,68.49,55.64
2018,4,8,17,0,582.0,87.0,4.0,13.2,276.0,66.14,53.72
2018,4,8,17,15,514.5,79.5,3.9,12.75,224.5,61.66,49.8
2018,4,8,17,30,447.0,72.0,3.8,12.3,173.0,54.41,43.2
2018,4,8,17,45,331.5,60.0,3.75,11.85,124.0,45.54,34.91
2018,4,8,18,0,216.0,48.0,3.7,11.4,75.0,36.63,26.22
2018,4,8,18,15,125.0,30.0,3.55,11.2,44.0,23.33,10.54
2018,4,8,18,30,34.0,12.0,3.4,11.0,13.0,10.24,0.0
2018,4,8,18,45,17.0,6.0,3.3,10.75,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,9,5,45,5.0,7.5,1.1,10.9,7.5,6.4,0.0
2018,4,9,6,0,10.0,15.0,1.0,11.1,15.0,22.97,0.0
2018,4,9,6,15,31.0,33.0,1.05,11.55,36.5,68.04,48.54
2018,4,9,6,30,52.0,51.0,1.1,12.0,58.0,119.37,96.05
2018,4,9,6,45,59.5,69.5,1.1,12.5,81.0,146.94,120.85
2018,4,9,7,0,67.0,88.0,1.1,13.0,104.0,158.08,131.16
2018,4,9,7,15,104.5,110.5,1.15,13.25,143.0,233.97,195.34
2018,4,9,7,30,142.0,133.0,1.2,13.5,182.0,294.27,244.87
2018,4,9,7,45,120.0,154.5,1.25,13.8,200.5,297.98,245.84
2018,4,9,8,0,98.0,176.0,1.3,14.1,219.0,280.53,230.13
2018,4,9,8,15,126.0,202.5,1.3,14.45,264.5,354.86,288.54
2018,4,9,8,30,154.0,229.0,1.3,14.8,310.0,408.84,329.2
2018,4,9,8,45,333.0,213.0,1.3,15.1,408.5,577.08,459.14
2018,4,9,9,0,512.0,197.0,1.3,15.4,507.0,748.19,582.4
2018,4,9,9,15,643.0,171.0,1.25,15.75,587.5,847.17,647.34
2018,4,9,9,30,774.0,145.0,1.2,16.1,668.0,933.14,700.68
2018,4,9,9,45,816.0,137.5,1.2,16.45,715.5,943.88,704.19
2018,4,9,10,0,858.0,130.0,1.2,16.8,763.0,957.41,710.65
2018,4,9,10,15,869.0,131.0,1.15,17.1,794.0,947.09,700.93
2018,4,9,10,30,880.0,132.0,1.1,17.4,825.0,932.96,689.25
2018,4,9,10,45,882.0,135.0,1.1,17.65,846.5,909.34,672.56
2018,4,9,11,0,884.0,138.0,1.1,17.9,868.0,873.21,647.85
2018,4,9,11,15,872.5,147.0,1.1,18.15,878.5,847.13,629.94
2018,4,9,11,30,861.0,156.0,1.1,18.4,889.0,809.38,603.56
2018,4,9,11,45,749.5,213.5,1.05,18.6,855.5,743.44,554.55
2018,4,9,12,0,638.0,271.0,1.0,18.8,822.0,676.2,504.77
2018,4,9,12,15,588.0,299.0,1.0,18.95,806.5,629.67,470.41
2018,4,9,12,30,538.0,327.0,1.0,19.1,791.0,585.08,436.81
2018,4,9,12,45,487.0,340.0,1.0,19.25,757.0,531.02,396.38
2018,4,9,13,0,436.0,353.0,1.0,19.4,723.0,480.63,358.23
2018,4,9,13,15,498.0,322.0,0.95,19.5,736.5,452.34,334.66
2018,4,9,13,30,560.0,291.0,0.9,19.6,750.0,417.91,305.0
2018,4,9,13,45,557.5,279.0,0.85,19.7,725.0,369.48,265.21
2018,4,9,14,0,555.0,267.0,0.8,19.8,700.0,321.43,225.51
2018,4,9,14,15,560.0,247.5,0.75,19.7,670.0,270.71,184.19
2018,4,9,14,30,565.0,228.0,0.7,19.6,640.0,219.99,144.92
2018,4,9,14,45,602.5,203.5,0.6,19.55,622.5,167.07,108.1
2018,4,9,15,0,640.0,179.0,0.5,19.5,605.0,111.68,89.04
2018,4,9,15,15,508.0,205.5,0.5,19.5,530.0,127.39,102.55
2018,4,9,15,30,376.0,232.0,0.5,19.5,455.0,151.55,122.83
2018,4,9,15,45,277.5,224.5,0.8,19.2,381.5,146.84,119.55
2018,4,9,16,0,179.0,217.0,1.1,18.9,308.0,148.96,122.03
2018,4,9,16,15,304.5,174.0,1.3,18.3,310.0,119.84,98.12
2018,4,9,16,30,430.0,131.0,1.5,17.7,312.0,90.51,73.54
2018,4,9,16,45,404.5,119.0,1.7,17.15,271.5,83.72,68.08
2018,4,9,17,0,379.0,107.0,1.9,16.6,231.0,76.61,62.15
2018,4,9,17,15,351.5,90.5,2.0,15.95,189.5,66.03,53.01
2018,4,9,17,30,324.0,74.0,2.1,15.3,148.0,54.99,43.21
2018,4,9,17,45,275.0,58.5,2.2,14.65,110.0,44.12,33.3
2018,4,9,18,0,226.0,43.0,2.3,14.0,72.0,32.9,22.8
2018,4,9,18,15,143.5,28.0,2.25,13.7,43.5,21.64,9.91
2018,4,9,18,30,61.0,13.0,2.2,13.4,15.0,11.1,0.0
2018,4,9,18,45,30.5,6.5,2.15,13.15,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,1.85,11.35,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,1.8,11.5,3.0,2.46,0.0
2018,4,10,6,15,0.0,6.5,1.85,11.65,6.5,5.33,0.0
2018,4,10,6,30,0.0,10.0,1.9,11.8,10.0,8.21,1.31
2018,4,10,6,45,0.0,13.0,2.0,12.0,13.0,10.68,3.56
2018,4,10,7,0,0.0,16.0,2.1,12.2,16.0,13.16,5.76
2018,4,10,7,15,0.0,15.5,2.2,12.3,15.5,12.75,5.43
2018,4,10,7,30,0.0,15.0,2.3,12.4,15.0,12.35,5.06
2018,4,10,7,45,0.0,19.0,2.35,12.5,19.0,15.66,7.9
2018,4,10,8,0,0.0,23.0,2.4,12.6,23.0,18.98,10.71
2018,4,10,8,15,0.0,25.0,2.5,12.7,25.0,20.65,12.08
2018,4,10,8,30,0.0,27.0,2.6,12.8,27.0,22.32,13.45
2018,4,10,8,45,0.0,31.0,2.7,12.85,31.0,25.66,16.22
2018,4,10,9,0,0.0,35.0,2.8,12.9,35.0,29.0,18.99
2018,4,10,9,15,0.0,64.0,2.75,12.95,64.0,53.18,39.28
2018,4,10,9,30,0.0,93.0,2.7,13.0,93.0,77.47,59.45
2018,4,10,9,45,15.0,185.5,2.7,13.1,196.5,174.18,139.39
2018,4,10,10,0,30.0,278.0,2.7,13.2,300.0,289.95,231.93
2018,4,10,10,15,27.0,283.5,2.65,13.25,304.0,288.27,229.56
2018,4,10,10,30,24.0,289.0,2.6,13.3,308.0,272.47,216.55
2018,4,10,10,45,15.5,238.0,2.6,13.35,250.5,216.93,172.02
2018,4,10,11,0,7.0,187.0,2.6,13.4,193.0,163.96,129.22
2018,4,10,11,15,3.5,139.5,2.6,13.45,142.5,119.91,93.41
2018,4,10,11,30,0.0,92.0,2.6,13.5,92.0,76.93,58.14
2018,4,10,11,45,3.5,135.5,2.65,13.5,138.5,115.92,90.15
2018,4,10,12,0,7.0,179.0,2.7,13.5,185.0,154.24,121.19
2018,4,10,12,15,11.5,228.0,2.75,13.45,238.0,196.74,155.28
2018,4,10,12,30,16.0,277.0,2.8,13.4,291.0,237.64,187.73
2018,4,10,12,45,17.5,285.5,2.85,13.35,300.5,242.92,191.81
2018,4,10,13,0,19.0,294.0,2.9,13.3,310.0,247.72,195.61
2018,4,10,13,15,29.5,319.0,3.0,13.25,343.5,262.75,207.42
2018,4,10,13,30,40.0,344.0,3.1,13.2,377.0,278.17,219.34
2018,4,10,13,45,42.0,336.0,3.2,13.15,369.5,266.09,209.68
2018,4,10,14,0,44.0,328.0,3.3,13.1,362.0,253.87,199.94
2018,4,10,14,15,87.5,333.5,3.4,13.05,398.5,257.95,201.46
2018,4,10,14,30,131.0,339.0,3.5,13.0,435.0,244.7,189.21
2018,4,10,14,45,135.0,324.5,3.6,12.95,419.0,221.71,172.27
2018,4,10,15,0,139.0,310.0,3.7,12.9,403.0,198.49,166.02
2018,4,10,15,15,134.5,288.5,3.7,12.9,373.5,186.58,156.36
2018,4,10,15,30,130.0,267.0,3.7,12.9,344.0,175.47,147.33
2018,4,10,15,45,190.0,238.0,3.8,12.85,340.5,161.07,135.47
2018,4,10,16,0,250.0,209.0,3.9,12.8,337.0,138.59,116.49
2018,4,10,16,15,263.0,185.0,3.9,12.65,307.5,125.7,105.73
2018,4,10,16,30,276.0,161.0,3.9,12.5,278.0,112.12,94.22
2018,4,10,16,45,469.0,118.5,3.85,12.4,286.5,84.02,69.66
2018,4,10,17,0,662.0,76.0,3.8,12.3,295.0,58.18,46.77
2018,4,10,17,15,609.5,69.5,3.6,11.95,243.5,54.15,43.24
2018,4,10,17,30,557.0,63.0,3.4,11.6,192.0,50.08,39.49
2018,4,10,17,45,461.5,54.0,3.25,11.25,142.5,43.63,33.37
2018,4,10,18,0,366.0,45.0,3.1,10.9,93.0,37.18,26.92
2018,4,10,18,15,230.0,30.5,3.05,10.65,56.0,23.73,12.21
2018,4,10,18,30,94.0,16.0,3.0,10.4,19.0,13.66,0.0
2018,4,10,18,45,47.0,8.0,2.95,10.15,9.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,5,45,2.5,2.5,2.75,9.9,2.5,3.88,0.0
2018,4,11,6,0,5.0,5.0,2.7,10.0,5.0,7.89,0.0
2018,4,11,6,15,2.5,5.5,2.75,10.2,5.5,6.56,0.0
2018,4,11,6,30,0.0,6.0,2.8,10.4,6.0,4.92,0.0
2018,4,11,6,45,51.5,34.0,2.85,10.6,47.0,83.16,68.24
2018,4,11,7,0,103.0,62.0,2.9,10.8,88.0,164.59,140.16
2018,4,11,7,15,193.0,95.5,2.85,10.9,158.5,308.27,263.29
2018,4,11,7,30,283.0,129.0,2.8,11.0,229.0,436.46,368.91
2018,4,11,7,45,239.0,152.5,2.75,11.1,246.0,425.83,357.01
2018,4,11,8,0,195.0,176.0,2.7,11.2,263.0,391.3,326.72
2018,4,11,8,15,209.5,200.0,2.65,11.25,303.0,431.19,357.59
2018,4,11,8,30,224.0,224.0,2.6,11.3,343.0,469.79,386.49
2018,4,11,8,45,242.5,245.5,2.55,11.35,385.0,529.0,430.62
2018,4,11,9,0,261.0,267.0,2.5,11.4,427.0,565.31,456.63
2018,4,11,9,15,164.5,269.0,2.6,11.45,372.5,445.47,360.81
2018,4,11,9,30,68.0,271.0,2.7,11.5,318.0,328.41,265.53
2018,4,11,9,45,77.5,301.0,2.8,11.5,357.0,363.84,293.58
2018,4,11,10,0,87.0,331.0,2.9,11.5,396.0,397.76,319.58
2018,4,11,10,15,222.5,339.5,3.1,11.55,514.5,539.69,432.36
2018,4,11,10,30,358.0,348.0,3.3,11.6,633.0,672.23,533.59
2018,4,11,10,45,385.0,350.5,3.5,11.6,664.5,679.93,538.7
2018,4,11,11,0,412.0,353.0,3.7,11.6,696.0,695.41,550.08
2018,4,11,11,15,361.5,378.0,3.8,11.6,683.0,644.93,510.64
2018,4,11,11,30,311.0,403.0,3.9,11.6,670.0,606.12,479.9
2018,4,11,11,45,259.0,418.0,4.0,11.6,641.5,559.07,442.87
2018,4,11,12,0,207.0,433.0,4.1,11.6,613.0,510.29,404.47
2018,4,11,12,15,213.5,424.0,4.2,11.6,609.5,489.02,388.04
2018,4,11,12,30,220.0,415.0,4.3,11.6,606.0,467.13,370.72
2018,4,11,12,45,275.5,404.5,4.35,11.6,641.5,467.91,370.65
2018,4,11,13,0,331.0,394.0,4.4,11.6,677.0,462.98,365.25
2018,4,11,13,15,347.5,379.5,4.45,11.6,671.5,432.78,339.68
2018,4,11,13,30,364.0,365.0,4.5,11.6,666.0,401.09,312.31
2018,4,11,13,45,301.0,369.0,4.5,11.6,613.0,354.34,274.44
2018,4,11,14,0,238.0,373.0,4.5,11.6,560.0,323.52,250.09
2018,4,11,14,15,162.5,353.0,4.6,11.6,478.5,274.79,213.29
2018,4,11,14,30,87.0,333.0,4.7,11.6,397.0,246.58,194.15
2018,4,11,14,45,52.5,282.5,4.75,11.65,320.5,204.1,162.09
2018,4,11,15,0,18.0,232.0,4.8,11.7,244.0,178.2,149.74
2018,4,11,15,15,19.0,219.0,4.8,11.7,231.0,168.42,141.74
2018,4,11,15,30,20.0,206.0,4.8,11.7,218.0,158.82,133.86
2018,4,11,15,45,10.5,149.0,4.85,11.55,155.5,118.87,99.54
2018,4,11,16,0,1.0,92.0,4.9,11.4,93.0,76.16,62.3
2018,4,11,16,15,52.0,98.0,4.95,11.3,120.5,74.68,61.24
2018,4,11,16,30,103.0,104.0,5.0,11.2,148.0,79.42,65.72
2018,4,11,16,45,151.0,115.0,5.05,11.05,170.0,86.84,72.58
2018,4,11,17,0,199.0,126.0,5.1,10.9,192.0,90.07,75.67
2018,4,11,17,15,126.0,106.5,5.15,10.75,145.5,79.24,66.01
2018,4,11,17,30,53.0,87.0,5.2,10.6,99.0,66.55,54.45
2018,4,11,17,45,30.5,65.5,5.3,10.4,72.0,50.86,39.95
2018,4,11,18,0,8.0,44.0,5.4,10.2,45.0,35.18,25.28
2018,4,11,18,15,6.0,27.5,5.3,10.0,28.0,22.21,11.56
2018,4,11,18,30,4.0,11.0,5.2,9.8,11.0,9.39,0.0
2018,4,11,18,45,2.0,5.5,5.1,9.6,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,4.15,8.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.75,7.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.6,7.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.35,7.2,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,3.25,7.2,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,12,5,45,68.0,12.5,3.15,7.9,16.5,58.41,0.0
2018,4,12,6,0,136.0,25.0,3.1,8.1,33.0,167.53,40.4
2018,4,12,6,15,257.5,39.0,3.25,8.4,73.0,299.08,242.97
2018,4,12,6,30,379.0,53.0,3.4,8.7,113.0,419.68,353.67
2018,4,12,6,45,460.5,62.5,3.55,9.0,162.5,513.17,434.61
2018,4,12,7,0,542.0,72.0,3.7,9.3,212.0,608.85,513.65
2018,4,12,7,15,595.0,79.0,3.7,9.5,264.5,677.77,567.88
2018,4,12,7,30,648.0,86.0,3.7,9.7,317.0,746.45,619.66
2018,4,12,7,45,515.0,111.5,3.7,9.9,313.0,652.94,544.7
2018,4,12,8,0,382.0,137.0,3.7,10.1,309.0,562.57,470.81
2018,4,12,8,15,454.5,146.5,3.65,10.25,374.0,644.17,534.51
2018,4,12,8,30,527.0,156.0,3.6,10.4,439.0,725.01,594.3
2018,4,12,8,45,347.0,186.5,3.55,10.6,379.5,583.16,478.79
2018,4,12,9,0,167.0,217.0,3.5,10.8,320.0,394.69,324.95
2018,4,12,9,15,392.5,207.5,3.45,10.95,471.5,639.23,520.7
2018,4,12,9,30,618.0,198.0,3.4,11.1,623.0,844.73,674.29
2018,4,12,9,45,462.0,255.0,3.35,11.25,582.0,736.54,587.21
2018,4,12,10,0,306.0,312.0,3.3,11.4,541.0,618.18,493.76
2018,4,12,10,15,319.5,308.5,3.3,11.55,556.0,613.51,490.15
2018,4,12,10,30,333.0,305.0,3.3,11.7,571.0,607.3,484.72
2018,4,12,10,45,461.0,287.0,3.3,11.8,666.5,698.82,554.39
2018,4,12,11,0,589.0,269.0,3.3,11.9,762.0,768.71,605.98
2018,4,12,11,15,474.5,321.0,3.4,11.95,722.5,693.88,547.14
2018,4,12,11,30,360.0,373.0,3.5,12.0,683.0,617.11,487.31
2018,4,12,11,45,587.5,278.0,3.6,12.05,789.0,683.98,541.08
2018,4,12,12,0,815.0,183.0,3.7,12.1,895.0,722.66,571.39
2018,4,12,12,15,844.5,170.0,3.85,12.1,907.0,687.94,543.75
2018,4,12,12,30,874.0,157.0,4.0,12.1,919.0,649.01,512.4
2018,4,12,12,45,867.5,159.0,4.1,12.05,909.0,598.49,470.88
2018,4,12,13,0,861.0,161.0,4.2,12.0,899.0,547.0,427.61
2018,4,12,13,15,858.5,158.5,4.3,12.0,882.5,493.15,381.15
2018,4,12,13,30,856.0,156.0,4.4,12.0,866.0,438.54,332.76
2018,4,12,13,45,852.0,152.5,4.45,11.95,842.0,382.19,281.96
2018,4,12,14,0,848.0,149.0,4.5,11.9,818.0,325.7,230.63
2018,4,12,14,15,840.0,146.0,4.5,11.85,787.0,268.79,180.01
2018,4,12,14,30,832.0,143.0,4.5,11.8,756.0,212.6,133.45
2018,4,12,14,45,821.5,139.0,4.55,11.75,718.5,156.44,94.99
2018,4,12,15,0,811.0,135.0,4.6,11.7,681.0,101.73,83.73
2018,4,12,15,15,792.5,131.5,4.6,11.7,637.0,93.83,77.09
2018,4,12,15,30,774.0,128.0,4.6,11.7,593.0,84.73,69.34
2018,4,12,15,45,753.0,123.0,4.55,11.55,545.5,83.31,68.36
2018,4,12,16,0,732.0,118.0,4.5,11.4,498.0,81.8,67.29
2018,4,12,16,15,705.0,111.5,4.45,11.25,447.5,79.06,65.13
2018,4,12,16,30,678.0,105.0,4.4,11.1,397.0,76.17,62.81
2018,4,12,16,45,638.5,98.0,4.3,10.95,344.5,72.62,59.87
2018,4,12,17,0,599.0,91.0,4.2,10.8,292.0,68.95,56.75
2018,4,12,17,15,539.5,82.5,4.05,10.55,240.0,63.8,52.19
2018,4,12,17,30,480.0,74.0,3.9,10.3,188.0,58.56,47.35
2018,4,12,17,45,392.0,62.5,3.75,10.0,140.5,47.58,37.13
2018,4,12,18,0,304.0,51.0,3.6,9.7,93.0,39.11,28.88
2018,4,12,18,15,189.0,34.5,3.55,9.55,57.0,26.65,15.5
2018,4,12,18,30,74.0,18.0,3.5,9.4,21.0,15.36,0.0
2018,4,12,18,45,37.0,9.0,3.45,9.2,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,3.2,8.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,13,5,45,72.5,13.0,2.4,7.7,17.5,62.17,0.0
2018,4,13,6,0,145.0,26.0,2.4,8.0,35.0,178.11,72.64
2018,4,13,6,15,265.0,39.5,2.4,8.45,75.5,305.25,249.31
2018,4,13,6,30,385.0,53.0,2.4,8.9,116.0,426.09,357.59
2018,4,13,6,45,466.5,62.0,2.45,9.3,165.5,519.03,436.42
2018,4,13,7,0,548.0,71.0,2.5,9.7,215.0,614.26,513.16
2018,4,13,7,15,601.5,77.5,2.6,10.2,267.5,683.05,565.86
2018,4,13,7,30,655.0,84.0,2.7,10.7,320.0,751.66,616.27
2018,4,13,7,45,692.5,89.0,2.8,11.2,372.5,802.6,651.68
2018,4,13,8,0,730.0,94.0,2.9,11.7,425.0,851.86,684.95
2018,4,13,8,15,756.0,98.5,2.85,12.05,475.5,887.25,706.71
2018,4,13,8,30,782.0,103.0,2.8,12.4,526.0,914.04,722.0
2018,4,13,8,45,801.5,106.0,2.8,12.75,572.5,935.98,734.17
2018,4,13,9,0,821.0,109.0,2.8,13.1,619.0,954.54,743.96
2018,4,13,9,15,839.5,110.5,2.75,13.35,662.5,966.8,749.28
2018,4,13,9,30,858.0,112.0,2.7,13.6,706.0,975.36,752.19
2018,4,13,9,45,873.5,112.0,2.65,13.9,743.5,964.44,741.74
2018,4,13,10,0,889.0,112.0,2.6,14.2,781.0,961.25,737.02
2018,4,13,10,15,896.5,113.5,2.6,14.4,810.5,948.48,726.58
2018,4,13,10,30,904.0,115.0,2.6,14.6,840.0,932.09,713.92
2018,4,13,10,45,908.5,116.5,2.55,14.8,862.5,909.51,696.73
2018,4,13,11,0,913.0,118.0,2.5,15.0,885.0,883.53,677.39
2018,4,13,11,15,915.5,119.0,2.45,15.15,899.5,852.2,654.58
2018,4,13,11,30,918.0,120.0,2.4,15.3,914.0,817.85,629.74
2018,4,13,11,45,867.0,151.0,2.4,15.45,905.5,774.08,596.87
2018,4,13,12,0,816.0,182.0,2.4,15.6,897.0,723.5,557.86
2018,4,13,12,15,837.0,169.5,2.4,15.7,902.0,683.82,527.48
2018,4,13,12,30,858.0,157.0,2.4,15.8,907.0,640.73,493.64
2018,4,13,12,45,887.0,138.0,2.45,15.9,907.0,592.61,455.32
2018,4,13,13,0,916.0,119.0,2.5,16.0,907.0,543.88,414.99
2018,4,13,13,15,910.5,119.5,2.55,16.05,890.0,490.26,369.61
2018,4,13,13,30,905.0,120.0,2.6,16.1,873.0,435.92,322.39
2018,4,13,13,45,897.0,119.5,2.65,16.15,848.0,379.59,272.65
2018,4,13,14,0,889.0,119.0,2.7,16.2,823.0,323.29,222.49
2018,4,13,14,15,876.0,119.0,2.7,16.15,790.0,266.51,173.1
2018,4,13,14,30,863.0,119.0,2.7,16.1,757.0,202.44,121.29
2018,4,13,14,45,829.5,124.0,2.75,16.05,712.0,148.62,86.19
2018,4,13,15,0,796.0,129.0,2.8,16.0,667.0,98.79,69.05
2018,4,13,15,15,796.0,120.0,2.8,16.0,629.0,85.94,68.97
2018,4,13,15,30,796.0,111.0,2.8,16.0,591.0,81.72,65.54
2018,4,13,15,45,745.0,111.5,2.8,15.65,532.5,75.64,60.57
2018,4,13,16,0,694.0,112.0,2.8,15.3,474.0,77.06,62.1
2018,4,13,16,15,658.0,107.0,2.85,14.95,422.5,75.14,60.73
2018,4,13,16,30,622.0,102.0,2.9,14.6,371.0,73.16,59.29
2018,4,13,16,45,606.5,91.5,2.9,14.3,326.0,67.28,54.34
2018,4,13,17,0,591.0,81.0,2.9,14.0,281.0,61.02,48.98
2018,4,13,17,15,544.5,72.0,2.95,13.5,232.0,55.31,44.01
2018,4,13,17,30,498.0,63.0,3.0,13.0,183.0,49.39,38.68
2018,4,13,17,45,406.0,53.0,3.0,12.55,135.0,42.17,31.98
2018,4,13,18,0,314.0,43.0,3.0,12.1,87.0,34.85,24.93
2018,4,13,18,15,209.0,30.5,3.0,11.8,54.5,23.65,13.31
2018,4,13,18,30,104.0,18.0,3.0,11.5,22.0,15.36,0.0
2018,4,13,18,45,52.0,9.0,2.95,11.2,11.0,7.68,0.0
2018,4,13,19,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
