Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,14,5,15,3.0,1.0,2.35,8.6,1.0,0.0,0.0
2018,4,14,5,30,6.0,2.0,2.3,8.9,2.0,0.0,0.0
2018,4,14,5,45,89.0,15.0,2.25,9.2,21.0,75.7,0.0
2018,4,14,6,0,172.0,28.0,2.2,9.5,40.0,204.04,106.59
2018,4,14,6,15,288.5,40.0,2.15,9.85,80.0,324.04,264.64
2018,4,14,6,30,405.0,52.0,2.1,10.2,120.0,442.92,369.23
2018,4,14,6,45,483.0,61.0,2.1,10.55,170.0,533.15,444.63
2018,4,14,7,0,561.0,70.0,2.1,10.9,220.0,625.71,517.93
2018,4,14,7,15,613.5,76.5,2.0,11.3,273.0,693.85,568.18
2018,4,14,7,30,666.0,83.0,1.9,11.7,326.0,761.8,615.74
2018,4,14,7,45,703.0,87.5,1.85,12.15,378.5,811.79,648.4
2018,4,14,8,0,740.0,92.0,1.8,12.6,431.0,860.07,678.77
2018,4,14,8,15,767.0,96.0,1.75,13.05,482.0,889.96,695.33
2018,4,14,8,30,794.0,100.0,1.7,13.5,533.0,923.57,714.27
2018,4,14,8,45,815.0,103.0,1.6,13.95,580.5,946.98,725.15
2018,4,14,9,0,836.0,106.0,1.5,14.4,628.0,966.99,733.63
2018,4,14,9,15,853.5,107.0,1.45,14.75,671.0,977.62,736.86
2018,4,14,9,30,871.0,108.0,1.4,15.1,714.0,973.26,730.4
2018,4,14,9,45,885.5,108.5,1.35,15.45,751.5,973.3,727.24
2018,4,14,10,0,900.0,109.0,1.3,15.8,789.0,969.59,721.73
2018,4,14,10,15,908.0,110.0,1.35,16.0,819.0,956.61,712.41
2018,4,14,10,30,916.0,111.0,1.4,16.2,849.0,939.97,700.91
2018,4,14,10,45,921.5,112.5,1.4,16.4,872.0,918.02,685.29
2018,4,14,11,0,927.0,114.0,1.4,16.6,895.0,892.58,667.52
2018,4,14,11,15,930.5,114.5,1.45,16.7,910.0,861.22,646.74
2018,4,14,11,30,934.0,115.0,1.5,16.8,925.0,826.76,623.8
2018,4,14,11,45,936.0,115.0,1.6,16.9,932.5,787.82,597.88
2018,4,14,12,0,938.0,115.0,1.7,17.0,940.0,746.21,567.9
2018,4,14,12,15,938.5,115.0,1.75,17.0,939.5,701.18,534.39
2018,4,14,12,30,939.0,115.0,1.8,17.0,939.0,653.98,498.33
2018,4,14,12,45,937.5,114.5,1.9,17.0,930.0,603.35,458.89
2018,4,14,13,0,936.0,114.0,2.0,17.0,921.0,551.17,416.88
2018,4,14,13,15,932.0,113.0,2.1,16.95,904.0,496.19,371.36
2018,4,14,13,30,928.0,112.0,2.2,16.9,887.0,440.37,323.66
2018,4,14,13,45,922.5,111.0,2.3,16.85,862.5,383.41,273.83
2018,4,14,14,0,917.0,110.0,2.4,16.8,838.0,326.2,223.15
2018,4,14,14,15,908.5,108.5,2.5,16.7,806.5,267.99,172.55
2018,4,14,14,30,900.0,107.0,2.6,16.6,775.0,210.29,125.63
2018,4,14,14,45,888.5,105.0,2.7,16.45,736.5,152.75,86.86
2018,4,14,15,0,877.0,103.0,2.8,16.3,698.0,96.5,65.25
2018,4,14,15,15,861.5,100.5,2.8,16.3,654.5,74.27,58.84
2018,4,14,15,30,846.0,98.0,2.8,16.3,611.0,73.71,58.55
2018,4,14,15,45,824.5,95.5,3.0,15.85,562.5,73.01,58.24
2018,4,14,16,0,803.0,93.0,3.2,15.4,514.0,72.3,57.93
2018,4,14,16,15,769.0,90.5,3.25,15.05,461.0,71.41,57.43
2018,4,14,16,30,735.0,88.0,3.3,14.7,408.0,64.57,51.69
2018,4,14,16,45,693.0,83.5,3.35,14.35,354.5,62.29,49.92
2018,4,14,17,0,651.0,79.0,3.4,14.0,301.0,60.0,48.07
2018,4,14,17,15,594.0,72.5,3.35,13.6,249.0,56.03,44.64
2018,4,14,17,30,537.0,66.0,3.3,13.2,197.0,52.03,41.02
2018,4,14,17,45,441.0,57.0,3.25,12.8,147.0,45.67,35.08
2018,4,14,18,0,345.0,48.0,3.2,12.4,97.0,37.0,26.83
2018,4,14,18,15,226.5,33.5,3.15,12.25,60.5,25.96,15.43
2018,4,14,18,30,108.0,19.0,3.1,12.1,24.0,14.8,0.0
2018,4,14,18,45,54.0,9.5,3.1,11.9,12.0,8.11,0.0
2018,4,14,19,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.2,9.5,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.3,9.7,2.0,0.0,0.0
2018,4,15,5,45,104.0,15.5,2.4,9.9,22.5,86.97,0.0
2018,4,15,6,0,200.0,29.0,2.5,10.1,43.0,229.07,138.34
2018,4,15,6,15,317.5,40.5,2.65,10.35,85.0,347.34,285.01
2018,4,15,6,30,435.0,52.0,2.8,10.6,127.0,468.77,391.44
2018,4,15,6,45,303.5,61.0,2.9,10.85,122.0,374.02,317.65
2018,4,15,7,0,172.0,70.0,3.0,11.1,117.0,252.78,215.93
2018,4,15,7,15,96.5,93.5,3.1,11.35,121.0,199.12,168.56
2018,4,15,7,30,21.0,117.0,3.2,11.6,125.0,127.14,104.33
2018,4,15,7,45,20.0,133.0,3.3,11.8,141.5,140.53,115.31
2018,4,15,8,0,19.0,149.0,3.4,12.0,158.0,153.77,125.86
2018,4,15,8,15,106.5,188.5,3.5,12.15,246.5,316.27,262.52
2018,4,15,8,30,194.0,228.0,3.6,12.3,335.0,445.11,366.68
2018,4,15,8,45,325.5,215.0,3.7,12.45,412.0,573.89,469.19
2018,4,15,9,0,457.0,202.0,3.8,12.6,489.0,704.68,569.45
2018,4,15,9,15,564.0,190.0,3.9,12.7,568.0,796.8,637.83
2018,4,15,9,30,671.0,178.0,4.0,12.8,647.0,877.77,695.46
2018,4,15,9,45,765.5,150.5,4.05,12.9,711.5,917.01,721.68
2018,4,15,10,0,860.0,123.0,4.1,13.0,776.0,959.36,750.24
2018,4,15,10,15,874.0,121.5,4.2,13.0,807.0,938.48,734.49
2018,4,15,10,30,888.0,120.0,4.3,13.0,838.0,925.19,724.96
2018,4,15,10,45,892.5,121.5,4.35,13.05,860.0,902.85,708.54
2018,4,15,11,0,897.0,123.0,4.4,13.1,882.0,877.19,689.83
2018,4,15,11,15,823.5,146.0,4.5,13.05,852.0,813.78,644.24
2018,4,15,11,30,750.0,169.0,4.6,13.0,822.0,742.8,591.26
2018,4,15,11,45,382.5,204.5,4.65,12.95,537.5,471.93,380.05
2018,4,15,12,0,15.0,240.0,4.7,12.9,253.0,210.57,166.73
2018,4,15,12,15,9.5,199.5,4.75,12.8,208.0,172.07,136.03
2018,4,15,12,30,4.0,159.0,4.8,12.7,163.0,134.58,105.56
2018,4,15,12,45,2.0,133.0,4.85,12.6,135.0,111.7,86.92
2018,4,15,13,0,0.0,107.0,4.9,12.5,107.0,89.16,68.46
2018,4,15,13,15,0.0,91.0,5.0,12.35,91.0,75.97,57.67
2018,4,15,13,30,0.0,75.0,5.1,12.2,75.0,62.63,46.69
2018,4,15,13,45,0.0,74.5,5.15,12.0,74.5,62.18,46.41
2018,4,15,14,0,0.0,74.0,5.2,11.8,74.0,61.72,46.14
2018,4,15,14,15,1.0,98.5,5.25,11.7,99.0,82.21,63.28
2018,4,15,14,30,2.0,123.0,5.3,11.6,124.0,101.62,79.54
2018,4,15,14,45,2.0,127.5,5.35,11.5,128.5,104.74,82.33
2018,4,15,15,0,2.0,132.0,5.4,11.4,133.0,107.68,85.06
2018,4,15,15,15,6.0,147.0,5.4,11.4,150.5,118.51,98.7
2018,4,15,15,30,10.0,162.0,5.4,11.4,168.0,128.89,108.03
2018,4,15,15,45,11.0,155.0,5.35,11.15,161.0,123.3,103.55
2018,4,15,16,0,12.0,148.0,5.3,10.9,154.0,117.62,99.0
2018,4,15,16,15,95.0,146.0,5.2,10.7,188.0,106.58,89.64
2018,4,15,16,30,178.0,144.0,5.1,10.5,222.0,100.38,84.51
2018,4,15,16,45,209.0,135.0,5.05,10.3,215.5,95.63,80.59
2018,4,15,17,0,240.0,126.0,5.0,10.1,209.0,90.48,76.23
2018,4,15,17,15,147.0,104.0,4.85,9.85,152.0,78.2,65.31
2018,4,15,17,30,54.0,82.0,4.7,9.6,95.0,63.84,52.28
2018,4,15,17,45,89.0,62.0,4.55,9.35,77.5,48.28,37.94
2018,4,15,18,0,124.0,42.0,4.4,9.1,60.0,32.69,23.42
2018,4,15,18,15,82.5,28.0,4.3,9.0,38.0,22.06,12.69
2018,4,15,18,30,41.0,14.0,4.2,8.9,16.0,11.24,0.0
2018,4,15,18,45,20.5,7.0,4.05,8.8,8.0,5.97,0.0
2018,4,15,19,0,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.1,8.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,16,5,45,0.0,2.0,2.45,8.35,2.0,1.71,0.0
2018,4,16,6,0,0.0,4.0,2.5,8.5,4.0,3.28,0.0
2018,4,16,6,15,0.0,5.5,2.6,8.55,5.5,4.51,0.0
2018,4,16,6,30,0.0,7.0,2.7,8.6,7.0,5.74,0.0
2018,4,16,6,45,0.0,9.5,2.85,8.7,9.5,7.8,1.18
2018,4,16,7,0,0.0,12.0,3.0,8.8,12.0,9.87,3.02
2018,4,16,7,15,3.0,34.0,3.05,8.8,35.0,30.78,21.52
2018,4,16,7,30,6.0,56.0,3.1,8.8,58.0,51.93,40.05
2018,4,16,7,45,3.0,43.0,3.2,8.8,44.0,38.39,28.01
2018,4,16,8,0,0.0,30.0,3.3,8.8,30.0,24.79,15.94
2018,4,16,8,15,85.5,89.5,3.35,8.8,137.0,178.27,151.15
2018,4,16,8,30,171.0,149.0,3.4,8.8,244.0,347.21,292.88
2018,4,16,8,45,191.5,203.0,3.45,8.8,317.5,428.34,356.61
2018,4,16,9,0,212.0,257.0,3.5,8.8,391.0,484.73,400.01
2018,4,16,9,15,137.5,254.5,3.5,8.8,343.5,402.51,331.2
2018,4,16,9,30,63.0,252.0,3.5,8.8,296.0,302.4,247.81
2018,4,16,9,45,32.0,191.5,3.55,8.85,214.0,207.51,169.34
2018,4,16,10,0,1.0,131.0,3.6,8.9,132.0,111.46,88.43
2018,4,16,10,15,109.5,201.0,3.65,8.95,290.0,297.06,244.91
2018,4,16,10,30,218.0,271.0,3.7,9.0,448.0,471.59,384.93
2018,4,16,10,45,220.0,334.5,3.7,9.05,517.5,523.15,422.45
2018,4,16,11,0,222.0,398.0,3.7,9.1,587.0,557.6,447.13
2018,4,16,11,15,170.5,374.0,3.7,9.15,520.5,479.22,385.02
2018,4,16,11,30,119.0,350.0,3.7,9.2,454.0,405.22,326.11
2018,4,16,11,45,144.0,358.0,3.75,9.25,485.0,419.03,337.22
2018,4,16,12,0,169.0,366.0,3.8,9.3,516.0,429.93,345.52
2018,4,16,12,15,227.5,394.5,3.8,9.3,596.0,477.4,382.18
2018,4,16,12,30,286.0,423.0,3.8,9.3,676.0,513.21,408.8
2018,4,16,12,45,395.5,380.0,3.85,9.35,725.5,516.1,410.16
2018,4,16,13,0,505.0,337.0,3.9,9.4,775.0,506.55,400.57
2018,4,16,13,15,550.5,306.5,3.95,9.45,776.0,468.86,367.93
2018,4,16,13,30,596.0,276.0,4.0,9.5,777.0,424.85,329.04
2018,4,16,13,45,644.0,236.5,4.05,9.55,763.5,372.5,282.06
2018,4,16,14,0,692.0,197.0,4.1,9.6,750.0,315.5,229.99
2018,4,16,14,15,636.0,209.5,4.2,9.6,702.5,266.19,188.07
2018,4,16,14,30,580.0,222.0,4.3,9.6,655.0,223.22,154.18
2018,4,16,14,45,394.5,258.0,4.35,9.65,546.0,188.92,137.3
2018,4,16,15,0,209.0,294.0,4.4,9.7,437.0,196.14,156.05
2018,4,16,15,15,342.0,249.0,4.4,9.7,465.5,158.19,133.7
2018,4,16,15,30,475.0,204.0,4.4,9.7,494.0,127.19,107.08
2018,4,16,15,45,582.0,159.5,4.45,9.65,487.0,104.24,87.27
2018,4,16,16,0,689.0,115.0,4.5,9.6,480.0,78.6,64.84
2018,4,16,16,15,733.5,94.5,4.45,9.55,448.5,67.37,55.05
2018,4,16,16,30,778.0,74.0,4.4,9.5,417.0,60.28,48.89
2018,4,16,16,45,699.0,74.5,4.3,9.4,353.5,60.81,49.56
2018,4,16,17,0,620.0,75.0,4.2,9.3,290.0,56.52,45.82
2018,4,16,17,15,574.0,68.0,4.05,9.1,241.0,52.18,41.96
2018,4,16,17,30,528.0,61.0,3.9,8.9,192.0,47.72,37.85
2018,4,16,17,45,489.0,51.0,3.75,8.75,150.0,40.7,31.24
2018,4,16,18,0,450.0,41.0,3.6,8.6,108.0,33.41,24.17
2018,4,16,18,15,321.0,31.0,3.55,8.45,69.5,25.57,15.86
2018,4,16,18,30,192.0,21.0,3.5,8.3,31.0,17.68,0.0
2018,4,16,18,45,96.0,10.5,3.4,8.15,15.5,8.96,0.0
2018,4,16,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.7,6.55,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.65,6.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.55,6.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.5,6.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.5,2.0,5.85,1.5,0.0,0.0
2018,4,17,5,30,16.0,3.0,2.0,6.1,3.0,0.0,0.0
2018,4,17,5,45,138.0,17.0,2.0,6.4,27.5,112.99,0.0
2018,4,17,6,0,260.0,31.0,2.0,6.7,52.0,277.51,197.8
2018,4,17,6,15,373.0,41.0,2.0,7.0,95.5,393.92,327.37
2018,4,17,6,30,486.0,51.0,2.0,7.3,139.0,512.05,429.49
2018,4,17,6,45,555.5,59.0,1.95,7.65,190.5,596.04,498.65
2018,4,17,7,0,625.0,67.0,1.9,8.0,242.0,681.92,565.32
2018,4,17,7,15,671.0,72.5,1.9,8.35,295.5,744.28,611.04
2018,4,17,7,30,717.0,78.0,1.9,8.7,349.0,806.12,654.4
2018,4,17,7,45,748.5,83.0,1.9,9.1,402.0,846.35,680.28
2018,4,17,8,0,780.0,88.0,1.9,9.5,455.0,891.26,708.9
2018,4,17,8,15,804.0,92.0,1.8,9.85,506.0,925.11,727.87
2018,4,17,8,30,828.0,96.0,1.7,10.2,557.0,955.98,744.35
2018,4,17,8,45,845.5,99.0,1.65,10.55,604.0,976.0,753.8
2018,4,17,9,0,863.0,102.0,1.6,10.9,651.0,992.53,760.96
2018,4,17,9,15,878.0,104.0,1.5,11.15,694.0,990.29,755.07
2018,4,17,9,30,893.0,106.0,1.4,11.4,737.0,995.97,754.87
2018,4,17,9,45,904.5,107.5,1.25,11.7,774.0,993.98,748.53
2018,4,17,10,0,916.0,109.0,1.1,12.0,811.0,988.21,739.84
2018,4,17,10,15,923.0,111.0,1.0,12.25,841.0,974.96,727.52
2018,4,17,10,30,930.0,113.0,0.9,12.5,871.0,958.01,713.06
2018,4,17,10,45,919.5,121.5,0.75,12.7,888.0,928.46,689.71
2018,4,17,11,0,909.0,130.0,0.6,12.9,905.0,895.88,664.7
2018,4,17,11,15,903.5,135.5,0.55,13.05,916.5,861.86,641.05
2018,4,17,11,30,898.0,141.0,0.5,13.2,928.0,825.17,615.65
2018,4,17,11,45,922.5,129.5,0.5,13.4,943.5,793.78,594.07
2018,4,17,12,0,947.0,118.0,0.5,13.6,959.0,758.34,568.42
2018,4,17,12,15,945.5,119.5,0.5,13.7,958.0,712.8,535.05
2018,4,17,12,30,944.0,121.0,0.5,13.8,957.0,665.21,499.46
2018,4,17,12,45,940.5,121.0,0.55,13.9,947.0,613.57,460.57
2018,4,17,13,0,937.0,121.0,0.6,14.0,937.0,560.59,419.29
2018,4,17,13,15,933.0,120.0,0.75,14.0,919.5,505.54,375.86
2018,4,17,13,30,929.0,119.0,0.9,14.0,902.0,449.66,329.77
2018,4,17,13,45,911.5,122.0,1.0,14.0,872.0,391.41,280.26
2018,4,17,14,0,894.0,125.0,1.1,14.0,842.0,334.11,230.66
2018,4,17,14,15,861.0,129.5,1.3,13.9,798.5,268.72,176.05
2018,4,17,14,30,828.0,134.0,1.5,13.8,755.0,212.88,131.52
2018,4,17,14,45,811.5,133.5,1.7,13.75,717.0,159.02,94.37
2018,4,17,15,0,795.0,133.0,1.9,13.7,679.0,107.25,72.26
2018,4,17,15,15,806.0,118.0,1.9,13.7,641.5,84.26,68.04
2018,4,17,15,30,817.0,103.0,1.9,13.7,604.0,76.23,61.3
2018,4,17,15,45,807.5,97.5,2.25,13.4,560.5,73.84,59.49
2018,4,17,16,0,798.0,92.0,2.6,13.1,517.0,71.25,57.5
2018,4,17,16,15,769.5,90.5,2.7,12.85,467.5,71.16,57.67
2018,4,17,16,30,741.0,89.0,2.8,12.6,418.0,65.1,52.56
2018,4,17,16,45,660.0,89.5,2.95,12.35,355.0,66.01,53.61
2018,4,17,17,0,579.0,90.0,3.1,12.1,292.0,67.37,55.02
2018,4,17,17,15,505.5,80.0,3.15,11.65,235.5,60.89,49.36
2018,4,17,17,30,432.0,70.0,3.2,11.2,179.0,54.24,43.38
2018,4,17,17,45,377.0,58.0,3.2,10.8,137.0,44.11,34.05
2018,4,17,18,0,322.0,46.0,3.2,10.4,95.0,35.38,25.77
2018,4,17,18,15,226.0,33.5,3.15,10.15,61.5,25.92,16.21
2018,4,17,18,30,130.0,21.0,3.1,9.9,28.0,16.35,0.0
2018,4,17,18,45,65.0,10.5,3.05,9.65,14.0,8.96,0.0
2018,4,17,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,18,5,15,2.5,1.5,1.85,8.1,1.5,0.0,0.0
2018,4,18,5,30,5.0,3.0,1.8,8.2,3.0,0.0,0.0
2018,4,18,5,45,2.5,8.5,1.75,8.3,8.5,9.04,0.0
2018,4,18,6,0,0.0,14.0,1.7,8.4,14.0,11.52,3.03
2018,4,18,6,15,0.0,22.0,1.65,8.6,22.0,18.13,9.78
2018,4,18,6,30,0.0,30.0,1.6,8.8,30.0,24.75,15.84
2018,4,18,6,45,0.0,45.5,1.55,9.0,45.5,37.63,27.25
2018,4,18,7,0,0.0,61.0,1.5,9.2,61.0,50.98,38.96
2018,4,18,7,15,0.5,76.0,1.5,9.4,76.0,65.29,51.33
2018,4,18,7,30,1.0,91.0,1.5,9.6,91.0,79.47,63.39
2018,4,18,7,45,0.5,94.5,1.55,9.75,94.5,81.06,64.47
2018,4,18,8,0,0.0,98.0,1.6,9.9,98.0,83.01,65.84
2018,4,18,8,15,63.5,161.5,1.6,10.1,197.0,221.61,184.27
2018,4,18,8,30,127.0,225.0,1.6,10.3,296.0,375.23,308.37
2018,4,18,8,45,121.0,254.5,1.6,10.5,327.0,398.76,324.12
2018,4,18,9,0,115.0,284.0,1.6,10.7,358.0,420.73,339.29
2018,4,18,9,15,154.0,306.5,1.6,10.85,412.0,477.19,382.4
2018,4,18,9,30,193.0,329.0,1.6,11.0,466.0,531.74,422.91
2018,4,18,9,45,143.5,344.0,1.6,11.15,448.5,491.12,389.11
2018,4,18,10,0,94.0,359.0,1.6,11.3,431.0,432.49,342.48
2018,4,18,10,15,67.0,350.5,1.65,11.45,403.0,391.11,309.81
2018,4,18,10,30,40.0,342.0,1.7,11.6,375.0,351.68,278.3
2018,4,18,10,45,35.0,340.5,1.8,11.75,370.0,340.07,269.04
2018,4,18,11,0,30.0,339.0,1.9,11.9,365.0,328.9,259.99
2018,4,18,11,15,37.0,355.5,2.0,12.05,388.0,344.1,271.71
2018,4,18,11,30,44.0,372.0,2.1,12.2,411.0,358.0,282.23
2018,4,18,11,45,47.5,384.5,2.15,12.3,426.5,364.49,286.92
2018,4,18,12,0,51.0,397.0,2.2,12.4,442.0,369.95,290.86
2018,4,18,12,15,97.5,403.5,2.3,12.5,490.0,397.08,312.18
2018,4,18,12,30,144.0,410.0,2.4,12.6,538.0,419.74,329.45
2018,4,18,12,45,214.0,406.5,2.45,12.7,594.5,440.03,344.41
2018,4,18,13,0,284.0,403.0,2.5,12.8,651.0,448.75,349.63
2018,4,18,13,15,360.0,373.0,2.55,12.8,681.5,436.81,338.34
2018,4,18,13,30,436.0,343.0,2.6,12.8,712.0,411.74,315.68
2018,4,18,13,45,555.0,284.0,2.65,12.8,739.5,379.14,284.61
2018,4,18,14,0,674.0,225.0,2.7,12.8,767.0,331.48,239.49
2018,4,18,14,15,806.0,159.5,2.7,12.7,783.5,278.79,188.41
2018,4,18,14,30,938.0,94.0,2.7,12.6,800.0,214.15,128.84
2018,4,18,14,45,930.0,91.5,2.7,12.55,762.0,154.87,86.73
2018,4,18,15,0,922.0,89.0,2.7,12.5,724.0,96.5,60.87
2018,4,18,15,15,908.0,87.0,2.7,12.5,680.0,76.8,61.89
2018,4,18,15,30,894.0,85.0,2.7,12.5,636.0,75.59,61.03
2018,4,18,15,45,876.5,82.0,2.65,12.2,587.0,73.56,59.52
2018,4,18,16,0,859.0,79.0,2.6,11.9,538.0,71.4,57.89
2018,4,18,16,15,835.0,75.0,2.55,11.7,485.5,60.76,48.7
2018,4,18,16,30,811.0,71.0,2.5,11.5,433.0,58.37,46.8
2018,4,18,16,45,765.5,67.5,2.45,11.25,375.5,56.03,44.9
2018,4,18,17,0,720.0,64.0,2.4,11.0,318.0,53.7,42.97
2018,4,18,17,15,666.0,60.0,2.3,10.6,265.0,50.91,40.58
2018,4,18,17,30,612.0,56.0,2.2,10.2,212.0,44.23,34.54
2018,4,18,17,45,530.0,49.0,2.1,9.75,161.5,39.16,29.79
2018,4,18,18,0,448.0,42.0,2.0,9.3,111.0,34.11,24.82
2018,4,18,18,15,324.5,32.0,2.0,9.0,72.0,26.3,16.8
2018,4,18,18,30,201.0,22.0,2.0,8.7,33.0,18.44,0.0
2018,4,18,18,45,100.5,11.0,2.0,8.4,16.5,9.39,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.25,6.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,19,5,15,20.0,2.5,2.2,7.25,2.5,0.0,0.0
2018,4,19,5,30,40.0,5.0,2.2,7.7,5.0,4.27,0.0
2018,4,19,5,45,177.0,18.0,2.2,8.15,32.0,142.46,0.0
2018,4,19,6,0,314.0,31.0,2.2,8.6,59.0,325.77,247.61
2018,4,19,6,15,420.0,40.0,2.3,9.0,103.5,432.2,357.94
2018,4,19,6,30,526.0,49.0,2.4,9.4,148.0,544.81,454.27
2018,4,19,6,45,590.0,55.5,2.5,9.85,199.5,623.07,518.58
2018,4,19,7,0,654.0,62.0,2.6,10.3,251.0,702.95,580.8
2018,4,19,7,15,697.5,67.0,2.65,10.7,304.5,756.8,620.2
2018,4,19,7,30,741.0,72.0,2.7,11.1,358.0,816.94,662.7
2018,4,19,7,45,771.0,76.5,2.8,11.5,411.0,862.22,693.2
2018,4,19,8,0,801.0,81.0,2.9,11.9,464.0,905.31,721.47
2018,4,19,8,15,824.0,84.5,2.9,12.2,515.0,937.73,741.07
2018,4,19,8,30,847.0,88.0,2.9,12.5,566.0,967.15,758.39
2018,4,19,8,45,864.5,91.0,2.9,12.8,613.5,975.93,761.17
2018,4,19,9,0,882.0,94.0,2.9,13.1,661.0,992.58,769.75
2018,4,19,9,15,896.5,95.5,2.9,13.35,704.0,1000.94,772.74
2018,4,19,9,30,911.0,97.0,2.9,13.6,747.0,1005.62,773.45
2018,4,19,9,45,922.5,98.0,2.9,13.85,784.0,1003.07,769.4
2018,4,19,10,0,934.0,99.0,2.9,14.1,821.0,996.7,763.02
2018,4,19,10,15,942.0,100.0,2.9,14.25,851.5,983.24,752.29
2018,4,19,10,30,950.0,101.0,2.9,14.4,882.0,966.02,739.23
2018,4,19,10,45,956.5,100.5,2.95,14.55,904.5,942.27,722.24
2018,4,19,11,0,963.0,100.0,3.0,14.7,927.0,915.0,702.92
2018,4,19,11,15,966.0,101.0,3.1,14.75,942.0,882.87,680.83
2018,4,19,11,30,969.0,102.0,3.2,14.8,957.0,847.56,656.39
2018,4,19,11,45,970.0,102.0,3.3,14.9,963.5,806.88,627.84
2018,4,19,12,0,971.0,102.0,3.4,15.0,970.0,763.56,595.45
2018,4,19,12,15,967.5,104.0,3.45,15.0,967.5,716.55,558.98
2018,4,19,12,30,964.0,106.0,3.5,15.0,965.0,667.6,520.15
2018,4,19,12,45,958.0,108.0,3.55,15.05,954.5,615.58,477.86
2018,4,19,13,0,952.0,110.0,3.6,15.1,944.0,562.32,433.43
2018,4,19,13,15,947.5,109.5,3.6,15.05,926.0,506.93,386.13
2018,4,19,13,30,943.0,109.0,3.6,15.0,908.0,450.73,336.87
2018,4,19,13,45,937.0,107.5,3.65,15.0,882.5,392.73,285.14
2018,4,19,14,0,931.0,106.0,3.7,15.0,857.0,334.56,232.67
2018,4,19,14,15,922.0,104.5,3.7,14.95,824.5,275.78,180.5
2018,4,19,14,30,913.0,103.0,3.7,14.9,792.0,217.58,131.82
2018,4,19,14,45,901.5,101.5,3.7,14.85,753.5,159.94,90.95
2018,4,19,15,0,890.0,100.0,3.7,14.8,715.0,103.58,65.65
2018,4,19,15,15,875.5,97.5,3.7,14.8,671.5,82.52,66.28
2018,4,19,15,30,861.0,95.0,3.7,14.8,628.0,71.57,56.98
2018,4,19,15,45,839.5,92.5,3.65,14.5,579.0,70.8,56.57
2018,4,19,16,0,818.0,90.0,3.6,14.2,530.0,69.99,56.13
2018,4,19,16,15,788.5,87.0,3.6,13.95,477.5,68.69,55.24
2018,4,19,16,30,759.0,84.0,3.6,13.7,425.0,67.38,54.33
2018,4,19,16,45,720.0,80.5,3.6,13.4,372.0,60.07,48.09
2018,4,19,17,0,681.0,77.0,3.6,13.1,319.0,58.41,46.8
2018,4,19,17,15,626.0,71.0,3.55,12.65,265.5,54.72,43.64
2018,4,19,17,30,571.0,65.0,3.5,12.2,212.0,51.0,40.32
2018,4,19,17,45,488.0,57.0,3.45,11.7,162.5,45.45,35.16
2018,4,19,18,0,405.0,49.0,3.4,11.2,113.0,39.89,29.74
2018,4,19,18,15,281.0,37.0,3.25,10.9,73.5,28.71,18.8
2018,4,19,18,30,157.0,25.0,3.1,10.6,34.0,19.45,0.0
2018,4,19,18,45,78.5,12.5,3.0,10.3,17.0,10.67,0.0
2018,4,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,20,5,15,17.5,3.0,1.9,8.75,3.0,0.0,0.0
2018,4,20,5,30,35.0,6.0,1.8,9.1,6.0,29.01,0.0
2018,4,20,5,45,159.5,19.5,1.7,9.45,33.0,166.71,0.0
2018,4,20,6,0,284.0,33.0,1.6,9.8,60.0,305.19,235.28
2018,4,20,6,15,388.0,43.0,1.55,10.25,104.0,410.86,338.51
2018,4,20,6,30,492.0,53.0,1.5,10.7,148.0,522.55,431.64
2018,4,20,6,45,497.5,65.5,1.45,11.1,186.5,557.34,460.32
2018,4,20,7,0,503.0,78.0,1.4,11.5,225.0,590.62,485.79
2018,4,20,7,15,441.0,103.0,1.4,12.0,250.5,568.07,467.03
2018,4,20,7,30,379.0,128.0,1.4,12.5,276.0,548.19,449.1
2018,4,20,7,45,375.0,149.5,1.4,12.95,313.0,574.14,466.32
2018,4,20,8,0,371.0,171.0,1.4,13.4,350.0,597.64,480.82
2018,4,20,8,15,378.5,190.0,1.4,13.8,389.0,627.06,499.8
2018,4,20,8,30,386.0,209.0,1.4,14.2,428.0,654.37,516.85
2018,4,20,8,45,422.5,218.5,1.45,14.6,476.5,697.47,546.31
2018,4,20,9,0,459.0,228.0,1.5,15.0,525.0,738.5,573.65
2018,4,20,9,15,569.0,204.0,1.55,15.35,596.0,812.06,625.6
2018,4,20,9,30,679.0,180.0,1.6,15.7,667.0,892.09,678.42
2018,4,20,9,45,712.0,176.5,1.65,16.0,709.0,906.09,685.45
2018,4,20,10,0,745.0,173.0,1.7,16.3,751.0,916.15,690.71
2018,4,20,10,15,679.5,212.0,1.8,16.5,754.0,874.82,662.29
2018,4,20,10,30,614.0,251.0,1.9,16.7,757.0,830.14,629.72
2018,4,20,10,45,770.0,180.5,2.0,16.9,832.5,868.15,658.17
2018,4,20,11,0,926.0,110.0,2.1,17.1,908.0,894.54,675.59
2018,4,20,11,15,937.0,107.0,2.15,17.2,925.5,866.12,655.73
2018,4,20,11,30,948.0,104.0,2.2,17.3,943.0,834.27,634.0
2018,4,20,11,45,948.5,104.0,2.3,17.4,949.0,794.02,606.71
2018,4,20,12,0,949.0,104.0,2.4,17.5,955.0,751.23,575.7
2018,4,20,12,15,948.5,104.0,2.5,17.5,953.5,705.45,541.46
2018,4,20,12,30,948.0,104.0,2.6,17.5,952.0,657.62,504.69
2018,4,20,12,45,946.5,103.5,2.7,17.5,942.5,606.99,464.68
2018,4,20,13,0,945.0,103.0,2.8,17.5,933.0,554.82,422.19
2018,4,20,13,15,941.0,102.5,2.9,17.35,916.0,500.22,376.66
2018,4,20,13,30,937.0,102.0,3.0,17.2,899.0,444.76,329.0
2018,4,20,13,45,931.0,101.0,3.1,17.1,874.0,387.63,278.76
2018,4,20,14,0,925.0,100.0,3.2,17.0,849.0,330.32,227.67
2018,4,20,14,15,917.0,99.0,3.3,16.75,817.5,272.59,176.93
2018,4,20,14,30,909.0,98.0,3.4,16.5,786.0,215.33,129.31
2018,4,20,14,45,898.0,96.5,3.5,16.3,748.5,158.12,88.74
2018,4,20,15,0,887.0,95.0,3.6,16.1,711.0,102.15,63.2
2018,4,20,15,15,873.0,92.5,3.6,16.1,667.5,79.43,63.27
2018,4,20,15,30,859.0,90.0,3.6,16.1,624.0,78.04,62.27
2018,4,20,15,45,841.0,87.5,3.65,15.55,576.5,67.38,53.35
2018,4,20,16,0,823.0,85.0,3.7,15.0,529.0,66.51,52.89
2018,4,20,16,15,798.5,82.0,3.7,14.6,478.5,65.14,51.96
2018,4,20,16,30,774.0,79.0,3.7,14.2,428.0,63.73,50.99
2018,4,20,16,45,740.0,74.5,3.7,13.85,375.0,61.02,48.84
2018,4,20,17,0,706.0,70.0,3.7,13.5,322.0,58.25,46.58
2018,4,20,17,15,657.5,64.5,3.65,13.05,269.5,49.98,39.33
2018,4,20,17,30,609.0,59.0,3.6,12.6,217.0,46.44,36.18
2018,4,20,17,45,533.5,52.0,3.5,12.15,167.5,41.5,31.6
2018,4,20,18,0,458.0,45.0,3.4,11.7,118.0,36.57,26.79
2018,4,20,18,15,333.5,34.0,3.35,11.35,77.0,27.94,18.24
2018,4,20,18,30,209.0,23.0,3.3,11.0,36.0,19.2,2.0
2018,4,20,18,45,104.5,11.5,3.2,10.7,18.0,9.82,0.0
2018,4,20,19,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,21,5,15,26.5,4.0,1.85,8.75,4.0,0.0,0.0
2018,4,21,5,30,53.0,8.0,1.8,9.1,8.0,43.09,0.0
2018,4,21,5,45,178.0,20.5,1.75,9.45,35.5,181.61,0.0
2018,4,21,6,0,303.0,33.0,1.7,9.8,63.0,320.8,251.44
2018,4,21,6,15,403.5,42.0,1.7,10.2,107.0,423.04,349.32
2018,4,21,6,30,504.0,51.0,1.7,10.6,151.0,530.99,439.65
2018,4,21,6,45,569.5,58.5,1.7,10.95,202.5,611.5,503.95
2018,4,21,7,0,635.0,66.0,1.7,11.3,254.0,693.8,566.12
2018,4,21,7,15,679.5,70.0,1.65,11.7,306.5,752.95,607.49
2018,4,21,7,30,724.0,74.0,1.6,12.1,359.0,806.01,642.62
2018,4,21,7,45,756.0,77.5,1.6,12.5,411.5,851.63,671.67
2018,4,21,8,0,788.0,81.0,1.6,12.9,464.0,895.14,698.45
2018,4,21,8,15,811.0,84.0,1.55,13.35,514.0,926.74,715.61
2018,4,21,8,30,834.0,87.0,1.5,13.8,564.0,955.43,730.55
2018,4,21,8,45,851.5,90.0,1.5,14.3,611.0,964.15,732.56
2018,4,21,9,0,869.0,93.0,1.5,14.8,658.0,980.83,740.24
2018,4,21,9,15,883.5,94.5,1.45,15.25,700.0,989.26,741.76
2018,4,21,9,30,898.0,96.0,1.4,15.7,742.0,994.07,741.12
2018,4,21,9,45,909.5,96.5,1.35,16.15,778.5,991.12,735.62
2018,4,21,10,0,921.0,97.0,1.3,16.6,815.0,984.45,727.99
2018,4,21,10,15,928.0,98.0,1.2,17.0,844.0,970.36,715.07
2018,4,21,10,30,935.0,99.0,1.1,17.4,873.0,952.62,700.07
2018,4,21,10,45,940.5,99.5,1.05,17.8,895.5,929.45,682.66
2018,4,21,11,0,946.0,100.0,1.0,18.2,918.0,902.82,663.23
2018,4,21,11,15,949.5,101.0,0.95,18.5,933.0,871.67,641.26
2018,4,21,11,30,953.0,102.0,0.9,18.8,948.0,837.37,617.33
2018,4,21,11,45,954.0,102.5,0.85,19.1,954.5,797.79,589.96
2018,4,21,12,0,955.0,103.0,0.8,19.4,961.0,755.6,559.33
2018,4,21,12,15,954.5,103.0,1.0,19.45,959.5,709.6,528.59
2018,4,21,12,30,954.0,103.0,1.2,19.5,958.0,661.54,494.77
2018,4,21,12,45,952.0,102.5,1.35,19.55,948.5,610.41,456.66
2018,4,21,13,0,950.0,102.0,1.5,19.6,939.0,557.78,415.82
2018,4,21,13,15,946.0,102.0,1.65,19.5,922.0,503.35,372.14
2018,4,21,13,30,942.0,102.0,1.8,19.4,905.0,448.03,326.06
2018,4,21,13,45,921.0,108.5,2.0,19.3,875.5,390.85,277.54
2018,4,21,14,0,900.0,115.0,2.2,19.2,846.0,334.83,229.14
2018,4,21,14,15,846.0,134.0,2.3,19.0,800.5,274.04,178.79
2018,4,21,14,30,792.0,153.0,2.4,18.8,755.0,225.42,140.76
2018,4,21,14,45,832.0,128.0,2.5,18.65,732.5,163.3,94.12
2018,4,21,15,0,872.0,103.0,2.6,18.5,710.0,107.95,66.56
2018,4,21,15,15,855.0,100.5,2.6,18.5,665.0,83.84,66.38
2018,4,21,15,30,838.0,98.0,2.6,18.5,620.0,72.94,57.28
2018,4,21,15,45,830.0,92.5,2.7,17.95,576.5,70.48,55.49
2018,4,21,16,0,822.0,87.0,2.8,17.4,533.0,67.81,53.49
2018,4,21,16,15,797.0,84.5,2.85,16.95,482.5,66.85,52.95
2018,4,21,16,30,772.0,82.0,2.9,16.5,432.0,65.89,52.4
2018,4,21,16,45,738.0,77.5,2.9,16.1,379.0,63.27,50.36
2018,4,21,17,0,704.0,73.0,2.9,15.7,326.0,55.57,43.79
2018,4,21,17,15,654.0,67.5,2.9,15.1,273.0,52.15,40.93
2018,4,21,17,30,604.0,62.0,2.9,14.5,220.0,48.71,37.92
2018,4,21,17,45,528.5,54.5,2.9,13.9,170.5,43.45,33.12
2018,4,21,18,0,453.0,47.0,2.9,13.3,121.0,38.18,28.06
2018,4,21,18,15,329.5,36.5,2.9,12.9,80.0,30.07,20.03
2018,4,21,18,30,206.0,26.0,2.9,12.5,39.0,20.29,4.15
2018,4,21,18,45,105.0,13.5,2.9,12.15,20.0,11.52,0.0
2018,4,21,19,0,4.0,1.0,2.9,11.8,1.0,0.0,0.0
2018,4,21,19,15,2.0,0.5,2.85,11.65,0.5,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,22,5,15,16.0,4.5,2.15,8.9,4.5,0.0,0.0
2018,4,22,5,30,32.0,9.0,2.1,9.3,9.0,29.64,0.0
2018,4,22,5,45,138.0,24.5,2.05,9.65,37.0,163.48,0.0
2018,4,22,6,0,244.0,40.0,2.0,10.0,65.0,288.11,228.4
2018,4,22,6,15,311.0,51.5,2.0,10.4,102.0,359.68,299.56
2018,4,22,6,30,378.0,63.0,2.0,10.8,139.0,437.11,366.79
2018,4,22,6,45,439.5,74.5,2.0,11.2,188.0,513.69,429.61
2018,4,22,7,0,501.0,86.0,2.0,11.6,237.0,599.94,496.78
2018,4,22,7,15,539.5,97.0,1.9,12.0,287.5,659.97,540.23
2018,4,22,7,30,578.0,108.0,1.8,12.4,338.0,719.35,581.32
2018,4,22,7,45,642.5,110.5,1.75,12.8,398.5,792.49,631.08
2018,4,22,8,0,707.0,113.0,1.7,13.2,459.0,864.5,677.99
2018,4,22,8,15,722.0,121.0,1.65,13.55,506.0,893.11,693.41
2018,4,22,8,30,737.0,129.0,1.6,13.9,553.0,918.78,707.02
2018,4,22,8,45,741.0,138.5,1.55,14.3,594.0,932.17,712.03
2018,4,22,9,0,745.0,148.0,1.5,14.7,635.0,942.16,714.92
2018,4,22,9,15,762.5,151.5,1.5,15.1,677.0,955.09,720.64
2018,4,22,9,30,780.0,155.0,1.5,15.5,719.0,964.49,724.07
2018,4,22,9,45,676.0,205.5,1.5,15.9,711.5,903.44,680.84
2018,4,22,10,0,572.0,256.0,1.5,16.3,704.0,832.65,629.31
2018,4,22,10,15,552.5,280.5,1.4,16.75,726.0,820.86,617.79
2018,4,22,10,30,533.0,305.0,1.3,17.2,748.0,806.34,603.9
2018,4,22,10,45,523.0,320.0,1.25,17.65,764.0,788.83,589.13
2018,4,22,11,0,513.0,335.0,1.2,18.1,780.0,769.07,572.97
2018,4,22,11,15,513.0,339.5,1.2,18.45,790.5,746.17,555.87
2018,4,22,11,30,513.0,344.0,1.2,18.8,801.0,721.22,537.33
2018,4,22,11,45,643.5,281.5,1.15,19.1,859.0,733.87,546.44
2018,4,22,12,0,774.0,219.0,1.1,19.4,917.0,736.46,547.42
2018,4,22,12,15,840.5,182.0,1.15,19.6,938.5,704.85,524.88
2018,4,22,12,30,907.0,145.0,1.2,19.8,960.0,666.82,497.14
2018,4,22,12,45,920.0,135.0,1.2,19.95,954.5,618.48,460.06
2018,4,22,13,0,933.0,125.0,1.2,20.1,949.0,567.53,419.93
2018,4,22,13,15,929.0,124.0,1.35,20.1,931.5,512.86,376.77
2018,4,22,13,30,925.0,123.0,1.5,20.1,914.0,457.39,331.26
2018,4,22,13,45,904.0,128.5,1.6,20.05,883.5,399.92,283.0
2018,4,22,14,0,883.0,134.0,1.7,20.0,853.0,343.69,235.0
2018,4,22,14,15,885.0,127.0,1.8,19.9,824.5,286.41,185.8
2018,4,22,14,30,887.0,120.0,1.9,19.8,796.0,228.62,138.38
2018,4,22,14,45,878.0,116.5,1.95,19.7,758.0,171.44,98.0
2018,4,22,15,0,869.0,113.0,2.0,19.6,720.0,105.28,63.16
2018,4,22,15,15,853.5,110.5,2.0,19.6,676.5,79.7,62.55
2018,4,22,15,30,838.0,108.0,2.0,19.6,633.0,79.44,62.53
2018,4,22,15,45,808.5,106.0,2.1,19.25,580.5,79.24,62.65
2018,4,22,16,0,779.0,104.0,2.2,18.9,528.0,79.08,62.82
2018,4,22,16,15,756.0,98.0,2.25,18.45,477.0,76.08,60.57
2018,4,22,16,30,733.0,92.0,2.3,18.0,426.0,66.66,52.72
2018,4,22,16,45,697.0,88.0,2.4,17.55,375.0,64.91,51.49
2018,4,22,17,0,661.0,84.0,2.5,17.1,324.0,63.16,50.2
2018,4,22,17,15,605.0,77.0,2.5,16.45,270.0,58.92,46.67
2018,4,22,17,30,549.0,70.0,2.5,15.8,216.0,54.6,42.94
2018,4,22,17,45,466.5,62.0,2.55,15.1,167.0,49.23,38.07
2018,4,22,18,0,384.0,54.0,2.6,14.4,118.0,43.87,32.95
2018,4,22,18,15,265.5,41.0,2.65,14.0,78.0,31.62,21.35
2018,4,22,18,30,147.0,28.0,2.7,13.6,38.0,21.7,6.3
2018,4,22,18,45,75.0,14.5,2.7,13.2,19.5,12.38,0.0
2018,4,22,19,0,3.0,1.0,2.7,12.8,1.0,0.0,0.0
2018,4,22,19,15,1.5,0.5,2.65,12.65,0.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,23,5,15,9.0,4.0,0.6,11.05,4.0,0.0,0.0
2018,4,23,5,30,18.0,8.0,0.6,11.2,8.0,19.21,0.0
2018,4,23,5,45,104.5,24.0,0.6,11.4,34.0,128.38,23.29
2018,4,23,6,0,191.0,40.0,0.6,11.6,60.0,246.78,194.65
2018,4,23,6,15,287.5,52.0,0.55,11.9,101.5,341.47,280.0
2018,4,23,6,30,384.0,64.0,0.5,12.2,143.0,443.87,364.08
2018,4,23,6,45,455.0,75.0,0.5,12.5,194.5,534.12,434.16
2018,4,23,7,0,526.0,86.0,0.5,12.8,246.0,623.31,499.77
2018,4,23,7,15,581.5,93.5,0.55,13.25,301.0,695.53,550.27
2018,4,23,7,30,637.0,101.0,0.6,13.7,356.0,767.59,598.74
2018,4,23,7,45,672.5,106.0,0.65,14.15,408.0,816.69,629.69
2018,4,23,8,0,708.0,111.0,0.7,14.6,460.0,863.94,658.89
2018,4,23,8,15,734.5,115.0,0.75,15.0,509.5,898.87,679.4
2018,4,23,8,30,761.0,119.0,0.8,15.4,559.0,931.11,698.04
2018,4,23,8,45,781.5,122.0,0.85,15.75,605.5,946.45,705.66
2018,4,23,9,0,802.0,125.0,0.9,16.1,652.0,965.74,716.17
2018,4,23,9,15,825.5,124.0,0.85,16.65,696.0,979.95,720.82
2018,4,23,9,30,849.0,123.0,0.8,17.2,740.0,990.42,723.17
2018,4,23,9,45,871.0,119.5,0.8,17.75,778.5,981.01,714.17
2018,4,23,10,0,893.0,116.0,0.8,18.3,817.0,980.15,711.08
2018,4,23,10,15,900.5,117.0,0.7,18.7,846.0,966.54,698.27
2018,4,23,10,30,908.0,118.0,0.6,19.1,875.0,949.35,683.59
2018,4,23,10,45,912.5,120.0,0.55,19.55,897.0,926.94,666.8
2018,4,23,11,0,917.0,122.0,0.5,20.0,919.0,901.13,648.12
2018,4,23,11,15,920.0,122.5,0.45,20.2,933.5,869.47,626.5
2018,4,23,11,30,923.0,123.0,0.4,20.4,948.0,834.83,603.11
2018,4,23,11,45,924.0,123.5,0.35,20.6,954.0,795.88,576.96
2018,4,23,12,0,925.0,124.0,0.3,20.8,960.0,754.44,547.28
2018,4,23,12,15,924.0,124.0,0.3,20.85,958.0,708.99,515.46
2018,4,23,12,30,923.0,124.0,0.3,20.9,956.0,661.63,481.5
2018,4,23,12,45,919.5,124.5,0.35,20.9,946.0,611.55,445.33
2018,4,23,13,0,916.0,125.0,0.4,20.9,936.0,560.19,406.92
2018,4,23,13,15,912.0,123.5,0.5,20.85,918.5,506.12,365.64
2018,4,23,13,30,908.0,122.0,0.6,20.8,901.0,451.31,322.05
2018,4,23,13,45,902.5,120.5,0.7,20.75,876.5,395.44,276.08
2018,4,23,14,0,897.0,119.0,0.8,20.7,852.0,339.39,228.84
2018,4,23,14,15,888.0,117.5,0.95,20.55,820.0,282.57,181.25
2018,4,23,14,30,879.0,116.0,1.1,20.4,788.0,226.38,136.06
2018,4,23,14,45,848.5,121.5,1.25,20.2,744.0,163.83,92.39
2018,4,23,15,0,818.0,127.0,1.4,20.0,700.0,113.39,69.65
2018,4,23,15,15,815.5,118.5,1.4,20.0,660.5,84.01,66.03
2018,4,23,15,30,813.0,110.0,1.4,20.0,621.0,80.21,63.04
2018,4,23,15,45,766.5,114.5,1.7,19.3,567.0,84.33,66.95
2018,4,23,16,0,720.0,119.0,2.0,18.6,513.0,80.87,64.4
2018,4,23,16,15,687.5,113.5,2.1,18.05,461.0,78.83,63.02
2018,4,23,16,30,655.0,108.0,2.2,17.5,409.0,76.69,61.54
2018,4,23,16,45,620.0,99.5,2.3,17.0,357.0,72.23,57.98
2018,4,23,17,0,585.0,91.0,2.4,16.5,305.0,67.53,54.15
2018,4,23,17,15,550.5,82.0,2.45,15.85,258.0,62.22,49.7
2018,4,23,17,30,516.0,73.0,2.5,15.2,211.0,56.68,44.89
2018,4,23,17,45,442.5,63.5,2.5,14.55,163.5,50.23,39.07
2018,4,23,18,0,369.0,54.0,2.5,13.9,116.0,41.39,30.88
2018,4,23,18,15,264.0,41.0,2.5,13.45,77.5,31.6,21.49
2018,4,23,18,30,159.0,28.0,2.5,13.0,39.0,21.71,7.56
2018,4,23,18,45,83.0,15.0,2.5,12.55,20.5,12.8,0.0
2018,4,23,19,0,7.0,2.0,2.5,12.1,2.0,0.0,0.0
2018,4,23,19,15,3.5,1.0,2.4,11.95,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
