Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,4,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,1.85,9.55,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,1.9,9.8,1.0,0.85,0.0
2018,4,24,5,45,0.0,3.0,1.95,10.0,3.0,2.46,0.0
2018,4,24,6,0,0.0,5.0,2.0,10.2,5.0,4.1,0.0
2018,4,24,6,15,0.0,8.0,1.95,10.4,8.0,6.56,0.0
2018,4,24,6,30,0.0,11.0,1.9,10.6,11.0,9.04,2.19
2018,4,24,6,45,0.0,25.5,1.9,10.85,25.5,21.01,12.67
2018,4,24,7,0,0.0,40.0,1.9,11.1,40.0,33.04,23.13
2018,4,24,7,15,0.0,54.0,1.85,11.3,54.0,44.69,33.14
2018,4,24,7,30,0.0,68.0,1.8,11.5,68.0,56.37,43.05
2018,4,24,7,45,0.0,68.0,1.8,11.75,68.0,56.38,42.85
2018,4,24,8,0,0.0,68.0,1.8,12.0,68.0,56.4,42.67
2018,4,24,8,15,0.0,60.5,1.75,12.25,60.5,50.17,37.19
2018,4,24,8,30,0.0,53.0,1.7,12.5,53.0,43.95,31.76
2018,4,24,8,45,0.0,61.5,1.7,12.75,61.5,51.07,37.62
2018,4,24,9,0,0.0,70.0,1.7,13.0,70.0,58.2,43.44
2018,4,24,9,15,1.0,89.0,1.75,13.2,89.5,75.12,57.42
2018,4,24,9,30,2.0,108.0,1.8,13.4,109.0,92.5,71.63
2018,4,24,9,45,6.0,132.0,1.85,13.55,136.5,117.3,91.93
2018,4,24,10,0,10.0,156.0,1.9,13.7,164.0,141.94,111.87
2018,4,24,10,15,17.0,214.5,1.95,13.85,228.5,199.81,158.29
2018,4,24,10,30,24.0,273.0,2.0,14.0,293.0,269.97,213.34
2018,4,24,10,45,36.0,318.5,2.05,14.1,349.5,319.56,251.58
2018,4,24,11,0,48.0,364.0,2.1,14.2,406.0,366.83,287.52
2018,4,24,11,15,39.0,356.5,2.1,14.25,391.0,346.28,270.98
2018,4,24,11,30,30.0,349.0,2.1,14.3,376.0,326.65,255.5
2018,4,24,11,45,53.0,382.0,2.15,14.35,430.0,366.26,286.19
2018,4,24,12,0,76.0,415.0,2.2,14.4,484.0,402.25,313.44
2018,4,24,12,15,75.5,411.5,2.25,14.4,480.0,389.67,303.54
2018,4,24,12,30,75.0,408.0,2.3,14.4,476.0,377.11,293.86
2018,4,24,12,45,107.5,402.5,2.35,14.45,498.5,379.6,295.79
2018,4,24,13,0,140.0,397.0,2.4,14.5,521.0,378.68,294.61
2018,4,24,13,15,259.5,387.5,2.5,14.4,612.5,404.31,312.83
2018,4,24,13,30,379.0,378.0,2.6,14.3,704.0,422.08,322.92
2018,4,24,13,45,462.5,330.5,2.65,14.25,717.0,382.75,288.35
2018,4,24,14,0,546.0,283.0,2.7,14.2,730.0,341.81,250.89
2018,4,24,14,15,719.5,200.0,2.75,14.05,765.5,286.65,197.65
2018,4,24,14,30,893.0,117.0,2.8,13.9,801.0,230.85,143.51
2018,4,24,14,45,805.0,141.0,2.85,13.75,735.0,173.39,104.42
2018,4,24,15,0,717.0,165.0,2.9,13.6,669.0,124.58,82.13
2018,4,24,15,15,680.0,163.5,2.9,13.6,618.0,100.34,81.9
2018,4,24,15,30,643.0,162.0,2.9,13.6,567.0,101.92,83.52
2018,4,24,15,45,627.5,153.5,2.9,13.2,524.0,99.33,81.65
2018,4,24,16,0,612.0,145.0,2.9,12.8,481.0,96.49,79.57
2018,4,24,16,15,563.0,140.0,2.85,12.55,426.5,95.39,78.96
2018,4,24,16,30,514.0,135.0,2.8,12.3,372.0,92.89,77.11
2018,4,24,16,45,342.0,134.0,2.8,12.05,284.0,91.62,76.32
2018,4,24,17,0,170.0,133.0,2.8,11.8,196.0,97.98,82.26
2018,4,24,17,15,124.0,114.0,2.75,11.5,156.0,84.79,70.74
2018,4,24,17,30,78.0,95.0,2.7,11.2,116.0,71.36,58.78
2018,4,24,17,45,59.5,74.0,2.7,10.9,88.0,57.84,46.49
2018,4,24,18,0,41.0,53.0,2.7,10.6,60.0,42.25,32.11
2018,4,24,18,15,24.5,36.0,2.6,10.3,40.0,29.14,19.74
2018,4,24,18,30,8.0,19.0,2.5,10.0,20.0,15.83,4.83
2018,4,24,18,45,8.0,10.5,2.45,9.75,11.0,8.96,0.0
2018,4,24,19,0,8.0,2.0,2.4,9.5,2.0,0.0,0.0
2018,4,24,19,15,4.0,1.0,2.35,9.4,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.15,7.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,5,15,2.0,2.0,2.2,7.2,2.0,0.0,0.0
2018,4,25,5,30,4.0,4.0,2.3,7.4,4.0,6.18,0.0
2018,4,25,5,45,7.0,11.0,2.35,7.55,11.5,14.41,1.66
2018,4,25,6,0,10.0,18.0,2.4,7.7,19.0,22.92,13.89
2018,4,25,6,15,5.0,29.0,2.35,7.95,29.5,27.97,18.73
2018,4,25,6,30,0.0,40.0,2.3,8.2,40.0,33.06,23.25
2018,4,25,6,45,0.0,55.5,2.25,8.4,55.5,45.99,34.68
2018,4,25,7,0,0.0,71.0,2.2,8.6,71.0,60.43,47.26
2018,4,25,7,15,0.5,94.0,2.1,8.95,94.0,83.12,66.76
2018,4,25,7,30,1.0,117.0,2.0,9.3,117.0,105.65,85.76
2018,4,25,7,45,17.5,147.5,1.95,9.6,156.0,151.48,124.89
2018,4,25,8,0,34.0,178.0,1.9,9.9,195.0,214.65,177.41
2018,4,25,8,15,47.5,203.0,1.85,10.25,229.5,253.07,208.25
2018,4,25,8,30,61.0,228.0,1.8,10.6,264.0,290.92,238.08
2018,4,25,8,45,74.5,251.0,1.75,11.0,298.0,325.74,264.9
2018,4,25,9,0,88.0,274.0,1.7,11.4,332.0,359.77,290.59
2018,4,25,9,15,170.0,283.5,1.75,11.7,405.0,466.16,374.2
2018,4,25,9,30,252.0,293.0,1.8,12.0,478.0,569.93,452.43
2018,4,25,9,45,353.5,291.5,1.85,12.35,564.0,656.57,516.55
2018,4,25,10,0,455.0,290.0,1.9,12.7,650.0,757.73,588.76
2018,4,25,10,15,614.0,236.0,1.95,12.9,740.5,840.78,648.9
2018,4,25,10,30,773.0,182.0,2.0,13.1,831.0,902.72,691.47
2018,4,25,10,45,645.0,246.0,2.05,13.35,796.5,831.47,638.69
2018,4,25,11,0,517.0,310.0,2.1,13.6,762.0,751.1,578.58
2018,4,25,11,15,498.0,324.0,2.15,13.7,765.0,721.65,556.98
2018,4,25,11,30,479.0,338.0,2.2,13.8,768.0,691.02,533.91
2018,4,25,11,45,595.5,283.0,2.25,13.9,821.5,701.41,542.99
2018,4,25,12,0,712.0,228.0,2.3,14.0,875.0,703.15,544.73
2018,4,25,12,15,734.5,216.0,2.4,14.05,882.5,667.96,518.09
2018,4,25,12,30,757.0,204.0,2.5,14.1,890.0,629.67,488.57
2018,4,25,12,45,807.0,178.0,2.55,14.1,902.5,593.3,459.47
2018,4,25,13,0,857.0,152.0,2.6,14.1,915.0,552.28,425.44
2018,4,25,13,15,885.0,135.0,2.65,14.05,910.0,504.33,384.67
2018,4,25,13,30,913.0,118.0,2.7,14.0,905.0,453.06,339.72
2018,4,25,13,45,906.5,117.0,2.75,13.9,880.0,397.1,290.29
2018,4,25,14,0,900.0,116.0,2.8,13.8,855.0,341.06,240.05
2018,4,25,14,15,891.0,114.5,2.9,13.65,823.0,284.26,189.67
2018,4,25,14,30,882.0,113.0,3.0,13.5,791.0,228.07,142.07
2018,4,25,14,45,870.0,111.5,3.05,13.4,753.0,172.37,100.9
2018,4,25,15,0,858.0,110.0,3.1,13.3,715.0,107.79,64.53
2018,4,25,15,15,843.5,107.0,3.1,13.3,672.0,76.98,61.78
2018,4,25,15,30,829.0,104.0,3.1,13.3,629.0,76.34,61.42
2018,4,25,15,45,807.5,102.0,3.2,12.9,581.5,76.19,61.58
2018,4,25,16,0,786.0,100.0,3.3,12.5,534.0,76.05,61.76
2018,4,25,16,15,757.0,97.0,3.3,12.25,483.0,75.07,61.18
2018,4,25,16,30,728.0,94.0,3.3,12.0,432.0,67.71,54.93
2018,4,25,16,45,642.0,96.5,3.35,11.75,368.5,70.09,57.3
2018,4,25,17,0,556.0,99.0,3.4,11.5,305.0,73.1,60.21
2018,4,25,17,15,469.5,92.5,3.35,11.2,248.0,67.65,55.51
2018,4,25,17,30,383.0,86.0,3.3,10.9,191.0,63.22,51.57
2018,4,25,17,45,307.0,73.0,3.25,10.55,145.5,54.24,43.34
2018,4,25,18,0,231.0,60.0,3.2,10.2,100.0,45.05,34.69
2018,4,25,18,15,149.0,43.5,3.1,10.0,66.0,33.61,23.73
2018,4,25,18,30,67.0,27.0,3.0,9.8,32.0,21.08,9.09
2018,4,25,18,45,37.0,14.5,2.9,9.55,17.0,12.38,0.0
2018,4,25,19,0,7.0,2.0,2.8,9.3,2.0,0.0,0.0
2018,4,25,19,15,3.5,1.0,2.8,9.2,1.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.6,7.55,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.55,7.2,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,26,5,15,3.5,2.0,2.7,7.35,2.0,0.0,0.0
2018,4,26,5,30,7.0,4.0,2.8,7.6,4.0,8.27,0.0
2018,4,26,5,45,3.5,8.5,2.95,7.85,8.5,9.73,0.07
2018,4,26,6,0,0.0,13.0,3.1,8.1,13.0,10.69,3.31
2018,4,26,6,15,0.0,20.5,3.1,8.3,20.5,16.88,8.94
2018,4,26,6,30,0.0,28.0,3.1,8.5,28.0,23.08,14.53
2018,4,26,6,45,0.0,39.5,3.15,8.75,39.5,32.62,22.96
2018,4,26,7,0,0.0,51.0,3.2,9.0,51.0,42.19,31.31
2018,4,26,7,15,0.0,62.0,3.2,9.2,62.0,51.36,39.19
2018,4,26,7,30,0.0,73.0,3.2,9.4,73.0,60.55,46.98
2018,4,26,7,45,0.0,84.0,3.2,9.65,84.0,69.99,54.88
2018,4,26,8,0,0.0,95.0,3.2,9.9,95.0,79.78,62.98
2018,4,26,8,15,5.0,140.5,3.2,10.1,143.5,127.46,103.25
2018,4,26,8,30,10.0,186.0,3.2,10.3,192.0,176.08,143.49
2018,4,26,8,45,13.0,207.5,3.2,10.55,216.0,198.43,161.36
2018,4,26,9,0,16.0,229.0,3.2,10.8,240.0,220.5,178.84
2018,4,26,9,15,15.5,237.0,3.2,11.05,248.0,225.54,182.22
2018,4,26,9,30,15.0,245.0,3.2,11.3,256.0,230.63,185.71
2018,4,26,9,45,18.0,265.5,3.25,11.55,279.5,250.95,201.59
2018,4,26,10,0,21.0,286.0,3.3,11.8,303.0,270.84,216.96
2018,4,26,10,15,67.0,332.0,3.35,11.95,388.0,371.53,297.41
2018,4,26,10,30,113.0,378.0,3.4,12.1,473.0,468.06,372.14
2018,4,26,10,45,428.0,290.5,3.5,12.25,664.0,679.38,539.12
2018,4,26,11,0,743.0,203.0,3.6,12.4,855.0,847.68,666.11
2018,4,26,11,15,791.5,182.0,3.65,12.45,886.5,830.19,652.18
2018,4,26,11,30,840.0,161.0,3.7,12.5,918.0,814.24,640.53
2018,4,26,11,45,821.0,172.5,3.8,12.6,916.5,771.18,607.45
2018,4,26,12,0,802.0,184.0,3.9,12.7,915.0,726.83,573.06
2018,4,26,12,15,866.5,150.0,3.95,12.7,938.5,694.52,548.4
2018,4,26,12,30,931.0,116.0,4.0,12.7,962.0,663.41,523.24
2018,4,26,12,45,911.0,125.5,4.05,12.7,946.0,610.81,480.06
2018,4,26,13,0,891.0,135.0,4.1,12.7,930.0,558.1,435.86
2018,4,26,13,15,812.0,171.0,4.1,12.7,885.0,497.08,384.53
2018,4,26,13,30,733.0,207.0,4.1,12.7,840.0,438.49,334.91
2018,4,26,13,45,765.0,186.0,4.15,12.7,830.5,388.2,289.63
2018,4,26,14,0,797.0,165.0,4.2,12.7,821.0,340.27,244.95
2018,4,26,14,15,835.0,141.5,4.2,12.65,806.0,283.45,192.75
2018,4,26,14,30,873.0,118.0,4.2,12.6,791.0,231.14,145.82
2018,4,26,14,45,874.0,112.0,4.2,12.5,758.0,174.71,102.91
2018,4,26,15,0,875.0,106.0,4.2,12.4,725.0,118.26,72.29
2018,4,26,15,15,861.0,103.0,4.2,12.4,681.5,85.23,69.19
2018,4,26,15,30,847.0,100.0,4.2,12.4,638.0,73.98,59.57
2018,4,26,15,45,828.5,97.5,4.2,12.15,591.0,73.43,59.34
2018,4,26,16,0,810.0,95.0,4.2,11.9,544.0,72.83,59.07
2018,4,26,16,15,663.5,117.0,4.15,11.7,462.0,80.5,66.11
2018,4,26,16,30,517.0,139.0,4.1,11.5,380.0,95.32,79.52
2018,4,26,16,45,482.0,127.0,4.1,11.3,331.0,88.6,73.86
2018,4,26,17,0,447.0,115.0,4.1,11.1,282.0,81.57,67.87
2018,4,26,17,15,407.5,101.5,4.05,10.85,235.5,73.18,60.54
2018,4,26,17,30,368.0,88.0,4.0,10.6,189.0,64.46,52.75
2018,4,26,17,45,355.5,71.0,3.9,10.3,152.0,53.08,42.36
2018,4,26,18,0,343.0,54.0,3.8,10.0,115.0,41.2,31.31
2018,4,26,18,15,283.0,42.5,3.7,9.8,81.5,32.75,23.06
2018,4,26,18,30,223.0,31.0,3.6,9.6,48.0,24.11,11.93
2018,4,26,18,45,117.5,16.5,3.55,9.4,25.0,14.08,0.0
2018,4,26,19,0,12.0,2.0,3.5,9.2,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.55,9.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,1.8,10.35,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,1.8,10.7,16.0,67.54,0.0
2018,4,27,5,45,208.0,27.0,1.8,11.1,48.5,228.02,140.59
2018,4,27,6,0,336.0,40.0,1.8,11.5,81.0,357.11,290.45
2018,4,27,6,15,393.0,51.0,1.9,11.75,121.0,429.21,356.01
2018,4,27,6,30,450.0,62.0,2.0,12.0,161.0,503.96,419.27
2018,4,27,6,45,395.0,81.0,2.05,12.3,185.0,486.02,406.14
2018,4,27,7,0,340.0,100.0,2.1,12.6,209.0,469.28,392.14
2018,4,27,7,15,244.5,127.0,2.1,12.8,212.5,398.7,332.9
2018,4,27,7,30,149.0,154.0,2.1,13.0,216.0,323.29,268.66
2018,4,27,7,45,144.0,181.0,2.1,13.2,247.0,349.87,288.75
2018,4,27,8,0,139.0,208.0,2.1,13.4,278.0,374.82,306.71
2018,4,27,8,15,201.5,223.0,2.15,13.55,336.0,450.0,366.18
2018,4,27,8,30,264.0,238.0,2.2,13.7,394.0,547.33,440.23
2018,4,27,8,45,359.0,227.5,2.2,13.9,457.5,624.3,498.31
2018,4,27,9,0,454.0,217.0,2.2,14.1,521.0,724.23,570.94
2018,4,27,9,15,504.5,220.0,2.25,14.2,577.0,769.91,602.45
2018,4,27,9,30,555.0,223.0,2.3,14.3,633.0,812.62,631.91
2018,4,27,9,45,549.0,233.0,2.3,14.45,654.5,804.62,623.82
2018,4,27,10,0,543.0,243.0,2.3,14.6,676.0,794.12,614.58
2018,4,27,10,15,553.5,255.0,2.35,14.65,709.5,798.6,616.8
2018,4,27,10,30,564.0,267.0,2.4,14.7,743.0,799.83,616.65
2018,4,27,10,45,645.5,240.5,2.4,14.8,798.5,827.96,636.76
2018,4,27,11,0,727.0,214.0,2.4,14.9,854.0,845.14,648.76
2018,4,27,11,15,755.0,202.5,2.45,14.95,876.0,825.28,634.38
2018,4,27,11,30,783.0,191.0,2.5,15.0,898.0,796.83,614.16
2018,4,27,11,45,832.0,170.0,2.5,15.05,926.0,777.96,600.22
2018,4,27,12,0,881.0,149.0,2.5,15.1,954.0,747.43,577.55
2018,4,27,12,15,817.5,177.5,2.55,15.1,923.5,690.55,533.94
2018,4,27,12,30,754.0,206.0,2.6,15.1,893.0,631.04,488.03
2018,4,27,12,45,722.5,218.5,2.65,15.1,871.0,578.66,446.93
2018,4,27,13,0,691.0,231.0,2.7,15.1,849.0,527.66,405.96
2018,4,27,13,15,683.5,227.0,2.8,15.05,829.0,477.63,365.05
2018,4,27,13,30,676.0,223.0,2.9,15.0,809.0,427.88,323.24
2018,4,27,13,45,694.5,209.5,2.95,14.95,797.0,381.07,282.1
2018,4,27,14,0,713.0,196.0,3.0,14.9,785.0,332.25,238.46
2018,4,27,14,15,767.5,172.0,3.1,14.8,784.0,283.03,193.0
2018,4,27,14,30,822.0,148.0,3.2,14.7,783.0,235.26,149.85
2018,4,27,14,45,810.5,144.5,3.25,14.6,745.5,180.68,109.09
2018,4,27,15,0,799.0,141.0,3.3,14.5,708.0,127.66,80.35
2018,4,27,15,15,742.5,148.5,3.3,14.5,650.5,91.93,74.35
2018,4,27,15,30,686.0,156.0,3.3,14.5,593.0,98.32,80.11
2018,4,27,15,45,697.5,142.0,3.35,14.2,558.0,92.49,75.39
2018,4,27,16,0,709.0,128.0,3.4,13.9,523.0,86.12,70.18
2018,4,27,16,15,693.5,120.0,3.4,13.65,476.5,82.88,67.65
2018,4,27,16,30,678.0,112.0,3.4,13.4,430.0,79.37,64.88
2018,4,27,16,45,643.0,105.5,3.4,13.2,378.5,76.46,62.58
2018,4,27,17,0,608.0,99.0,3.4,13.0,327.0,73.42,60.12
2018,4,27,17,15,559.0,90.5,3.3,12.7,275.5,68.56,55.99
2018,4,27,17,30,510.0,82.0,3.2,12.4,224.0,63.55,51.57
2018,4,27,17,45,439.5,72.0,3.15,12.1,176.0,54.33,43.19
2018,4,27,18,0,369.0,62.0,3.1,11.8,128.0,47.17,36.41
2018,4,27,18,15,266.5,48.0,2.95,11.55,87.5,36.78,26.46
2018,4,27,18,30,164.0,34.0,2.8,11.3,47.0,26.24,14.02
2018,4,27,18,45,87.5,19.0,2.7,11.05,25.5,16.22,0.0
2018,4,27,19,0,11.0,4.0,2.6,10.8,4.0,0.0,0.0
2018,4,27,19,15,5.5,2.0,2.55,10.7,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,28,5,15,34.0,7.0,2.1,10.5,8.0,0.0,0.0
2018,4,28,5,30,68.0,14.0,2.2,10.8,16.0,59.31,0.0
2018,4,28,5,45,184.0,29.0,2.25,11.15,49.0,215.97,142.81
2018,4,28,6,0,300.0,44.0,2.3,11.5,82.0,335.27,274.51
2018,4,28,6,15,309.5,57.5,2.45,11.75,112.5,367.53,307.6
2018,4,28,6,30,319.0,71.0,2.6,12.0,143.0,400.32,337.67
2018,4,28,6,45,276.5,95.5,2.75,12.25,169.5,382.51,323.55
2018,4,28,7,0,234.0,120.0,2.9,12.5,196.0,380.3,320.43
2018,4,28,7,15,212.0,140.0,2.95,12.65,218.0,386.61,324.04
2018,4,28,7,30,190.0,160.0,3.0,12.8,240.0,370.08,309.11
2018,4,28,7,45,204.5,181.5,3.05,12.95,277.5,408.76,339.25
2018,4,28,8,0,219.0,203.0,3.1,13.1,315.0,468.21,384.58
2018,4,28,8,15,181.5,229.0,3.15,13.25,328.0,437.49,357.58
2018,4,28,8,30,144.0,255.0,3.2,13.4,341.0,426.28,346.08
2018,4,28,8,45,85.0,251.5,3.2,13.5,303.0,336.06,272.13
2018,4,28,9,0,26.0,248.0,3.2,13.6,265.0,268.36,215.35
2018,4,28,9,15,43.5,284.0,3.25,13.7,315.0,320.46,256.86
2018,4,28,9,30,61.0,320.0,3.3,13.8,365.0,371.18,296.27
2018,4,28,9,45,70.5,345.0,3.35,13.95,399.5,400.73,318.46
2018,4,28,10,0,80.0,370.0,3.4,14.1,434.0,428.96,339.5
2018,4,28,10,15,99.5,390.5,3.45,14.15,473.0,460.45,363.38
2018,4,28,10,30,119.0,411.0,3.5,14.2,512.0,505.83,397.37
2018,4,28,10,45,195.0,417.5,3.55,14.25,587.5,567.9,445.26
2018,4,28,11,0,271.0,424.0,3.6,14.3,663.0,636.54,496.76
2018,4,28,11,15,375.5,387.0,3.6,14.35,724.0,669.27,522.28
2018,4,28,11,30,480.0,350.0,3.6,14.4,785.0,703.2,548.03
2018,4,28,11,45,678.0,249.5,3.65,14.45,868.0,736.48,575.18
2018,4,28,12,0,876.0,149.0,3.7,14.5,951.0,744.78,583.14
2018,4,28,12,15,814.5,175.0,3.75,14.45,919.5,687.39,538.03
2018,4,28,12,30,753.0,201.0,3.8,14.4,888.0,627.26,490.79
2018,4,28,12,45,711.0,211.0,3.85,14.35,854.5,567.3,443.27
2018,4,28,13,0,669.0,221.0,3.9,14.3,821.0,509.93,396.87
2018,4,28,13,15,443.5,291.0,3.95,14.25,685.5,417.64,324.02
2018,4,28,13,30,218.0,361.0,4.0,14.2,550.0,348.39,270.63
2018,4,28,13,45,117.0,297.5,4.0,14.1,398.5,261.24,203.38
2018,4,28,14,0,16.0,234.0,4.0,14.0,247.0,192.13,150.99
2018,4,28,14,15,17.5,245.5,4.0,13.85,259.5,198.64,156.46
2018,4,28,14,30,19.0,257.0,4.0,13.7,272.0,204.31,161.19
2018,4,28,14,45,56.5,279.0,4.0,13.6,320.0,206.73,161.94
2018,4,28,15,0,94.0,301.0,4.0,13.5,368.0,212.99,167.33
2018,4,28,15,15,360.0,235.5,4.0,13.5,469.0,137.88,114.1
2018,4,28,15,30,626.0,170.0,4.0,13.5,570.0,105.96,87.0
2018,4,28,15,45,598.5,164.5,4.0,13.2,524.0,105.41,86.92
2018,4,28,16,0,571.0,159.0,4.0,12.9,478.0,104.79,86.76
2018,4,28,16,15,517.5,154.5,3.95,12.75,423.5,103.21,85.71
2018,4,28,16,30,464.0,150.0,3.9,12.6,369.0,101.41,84.49
2018,4,28,16,45,484.5,128.0,3.85,12.45,333.0,89.13,73.97
2018,4,28,17,0,505.0,106.0,3.8,12.3,297.0,76.08,62.65
2018,4,28,17,15,540.0,89.0,3.7,12.05,265.5,67.08,54.8
2018,4,28,17,30,575.0,72.0,3.6,11.8,234.0,55.86,44.8
2018,4,28,17,45,493.5,64.5,3.5,11.6,183.0,50.89,40.21
2018,4,28,18,0,412.0,57.0,3.4,11.4,132.0,45.95,35.41
2018,4,28,18,15,263.5,43.5,3.3,11.2,86.0,33.39,23.6
2018,4,28,18,30,115.0,30.0,3.2,11.0,40.0,23.45,12.42
2018,4,28,18,45,65.5,17.0,3.05,10.8,22.0,14.51,0.0
2018,4,28,19,0,16.0,4.0,2.9,10.6,4.0,0.0,0.0
2018,4,28,19,15,8.0,2.0,2.85,10.5,2.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,29,5,15,32.5,8.0,2.65,10.25,9.0,0.0,0.0
2018,4,29,5,30,65.0,16.0,2.8,10.4,18.0,59.04,0.0
2018,4,29,5,45,163.0,31.0,2.9,10.6,49.0,206.03,143.42
2018,4,29,6,0,261.0,46.0,3.0,10.8,80.0,307.99,254.2
2018,4,29,6,15,294.5,58.0,3.1,10.95,112.5,356.01,300.18
2018,4,29,6,30,328.0,70.0,3.2,11.1,145.0,406.5,345.23
2018,4,29,6,45,235.0,90.0,3.3,11.3,150.5,337.38,287.5
2018,4,29,7,0,142.0,110.0,3.4,11.5,156.0,263.0,223.26
2018,4,29,7,15,146.5,132.5,3.45,11.7,187.5,295.03,249.45
2018,4,29,7,30,151.0,155.0,3.5,11.9,219.0,325.97,273.84
2018,4,29,7,45,83.5,153.0,3.5,12.1,189.0,254.68,211.86
2018,4,29,8,0,16.0,151.0,3.5,12.3,159.0,150.27,122.01
2018,4,29,8,15,53.0,198.5,3.55,12.5,229.5,252.03,206.96
2018,4,29,8,30,90.0,246.0,3.6,12.7,300.0,339.99,278.0
2018,4,29,8,45,52.0,218.5,3.65,12.9,250.0,265.68,215.86
2018,4,29,9,0,14.0,191.0,3.7,13.1,200.0,181.1,145.22
2018,4,29,9,15,22.0,220.0,3.7,13.25,235.5,230.72,185.42
2018,4,29,9,30,30.0,249.0,3.7,13.4,271.0,265.47,212.88
2018,4,29,9,45,121.5,314.5,3.65,13.55,411.0,437.28,350.03
2018,4,29,10,0,213.0,380.0,3.6,13.7,551.0,584.59,462.32
2018,4,29,10,15,279.5,378.5,3.65,13.75,611.0,650.66,511.45
2018,4,29,10,30,346.0,377.0,3.7,13.8,671.0,694.41,544.08
2018,4,29,10,45,452.5,337.0,3.7,13.9,731.5,745.38,582.6
2018,4,29,11,0,559.0,297.0,3.7,14.0,792.0,776.62,606.32
2018,4,29,11,15,732.0,212.5,3.7,14.0,870.5,817.0,638.19
2018,4,29,11,30,905.0,128.0,3.7,14.0,949.0,830.4,648.5
2018,4,29,11,45,907.0,127.5,3.75,14.05,955.0,792.08,620.7
2018,4,29,12,0,909.0,127.0,3.8,14.1,961.0,751.32,589.45
2018,4,29,12,15,912.5,124.5,3.8,14.1,960.5,707.72,555.32
2018,4,29,12,30,916.0,122.0,3.8,14.1,960.0,661.98,518.78
2018,4,29,12,45,844.0,154.0,3.8,14.1,920.0,599.13,468.03
2018,4,29,13,0,772.0,186.0,3.8,14.1,880.0,538.58,418.51
2018,4,29,13,15,844.0,149.0,3.85,14.15,894.5,498.61,383.52
2018,4,29,13,30,916.0,112.0,3.9,14.2,909.0,455.14,343.64
2018,4,29,13,45,912.0,110.0,3.9,14.2,885.0,399.57,293.85
2018,4,29,14,0,908.0,108.0,3.9,14.2,861.0,343.68,243.14
2018,4,29,14,15,901.0,106.0,3.95,14.2,830.0,286.96,192.16
2018,4,29,14,30,894.0,104.0,4.0,14.2,799.0,230.65,143.65
2018,4,29,14,45,884.0,102.5,4.05,14.15,762.0,174.91,101.27
2018,4,29,15,0,874.0,101.0,4.1,14.1,725.0,120.3,71.14
2018,4,29,15,15,861.0,98.5,4.1,14.1,682.5,82.48,66.31
2018,4,29,15,30,848.0,96.0,4.1,14.1,640.0,81.28,65.49
2018,4,29,15,45,830.5,93.0,4.2,13.9,593.0,70.23,56.1
2018,4,29,16,0,813.0,90.0,4.3,13.7,546.0,69.2,55.43
2018,4,29,16,15,790.5,86.0,4.3,13.5,496.0,67.3,54.01
2018,4,29,16,30,768.0,82.0,4.3,13.3,446.0,65.31,52.48
2018,4,29,16,45,737.0,78.0,4.3,13.15,394.0,63.11,50.75
2018,4,29,17,0,706.0,74.0,4.3,13.0,342.0,60.87,48.95
2018,4,29,17,15,660.5,69.0,4.2,12.7,290.0,52.84,41.93
2018,4,29,17,30,615.0,64.0,4.1,12.4,238.0,49.82,39.28
2018,4,29,17,45,547.5,57.0,4.05,12.1,188.5,45.03,34.89
2018,4,29,18,0,480.0,50.0,4.0,11.8,139.0,40.21,30.28
2018,4,29,18,15,373.5,40.5,3.9,11.5,96.5,33.04,23.32
2018,4,29,18,30,267.0,31.0,3.8,11.2,54.0,25.83,14.66
2018,4,29,18,45,148.0,18.0,3.65,10.95,29.5,15.36,0.0
2018,4,29,19,0,29.0,5.0,3.5,10.7,5.0,0.0,0.0
2018,4,29,19,15,14.5,2.5,3.4,10.6,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,30,5,15,29.5,7.5,2.9,9.05,8.5,0.0,0.0
2018,4,30,5,30,59.0,15.0,3.0,9.3,17.0,54.09,0.0
2018,4,30,5,45,125.5,30.5,3.1,9.55,44.0,161.59,116.57
2018,4,30,6,0,192.0,46.0,3.2,9.8,71.0,253.74,210.54
2018,4,30,6,15,237.5,61.5,3.2,10.0,107.0,314.82,266.66
2018,4,30,6,30,283.0,77.0,3.2,10.2,143.0,378.65,322.67
2018,4,30,6,45,336.5,91.0,3.15,10.45,188.5,449.4,382.17
2018,4,30,7,0,390.0,105.0,3.1,10.7,234.0,522.05,440.82
2018,4,30,7,15,329.5,133.0,3.0,10.95,254.5,486.0,408.78
2018,4,30,7,30,269.0,161.0,2.9,11.2,275.0,466.9,389.92
2018,4,30,7,45,280.5,183.5,2.8,11.5,316.0,505.95,418.83
2018,4,30,8,0,292.0,206.0,2.7,11.8,357.0,543.56,445.59
2018,4,30,8,15,301.5,227.5,2.65,12.0,396.5,576.37,468.42
2018,4,30,8,30,311.0,249.0,2.6,12.2,436.0,607.46,489.6
2018,4,30,8,45,376.0,250.5,2.55,12.4,493.5,668.73,534.83
2018,4,30,9,0,441.0,252.0,2.5,12.6,551.0,750.73,593.28
2018,4,30,9,15,416.5,278.0,2.55,12.75,573.5,746.04,586.57
2018,4,30,9,30,392.0,304.0,2.6,12.9,596.0,719.93,565.66
2018,4,30,9,45,509.0,272.0,2.6,13.05,670.0,807.95,630.36
2018,4,30,10,0,626.0,240.0,2.6,13.2,744.0,877.73,679.87
2018,4,30,10,15,649.5,238.5,2.65,13.3,777.0,878.95,679.38
2018,4,30,10,30,673.0,237.0,2.7,13.4,810.0,876.38,676.91
2018,4,30,10,45,773.5,192.0,2.75,13.5,866.0,888.96,686.12
2018,4,30,11,0,874.0,147.0,2.8,13.6,922.0,892.89,688.29
2018,4,30,11,15,890.0,140.0,2.8,13.65,939.5,866.3,669.07
2018,4,30,11,30,906.0,133.0,2.8,13.7,957.0,836.26,647.72
2018,4,30,11,45,907.5,133.0,2.85,13.8,963.0,797.85,620.57
2018,4,30,12,0,909.0,133.0,2.9,13.9,969.0,757.02,589.62
2018,4,30,12,15,908.0,133.0,2.95,13.95,967.0,712.32,555.27
2018,4,30,12,30,907.0,133.0,3.0,14.0,965.0,665.81,518.73
2018,4,30,12,45,904.5,133.0,3.05,14.05,955.5,616.84,479.36
2018,4,30,13,0,902.0,133.0,3.1,14.1,946.0,566.6,437.88
2018,4,30,13,15,897.5,132.0,3.2,14.05,928.0,513.67,393.4
2018,4,30,13,30,893.0,131.0,3.3,14.0,910.0,460.08,347.07
2018,4,30,13,45,886.0,130.0,3.4,14.0,885.0,405.16,298.47
2018,4,30,14,0,879.0,129.0,3.5,14.0,860.0,350.25,249.13
2018,4,30,14,15,870.0,127.5,3.6,13.95,828.5,294.76,199.63
2018,4,30,14,30,861.0,126.0,3.7,13.9,797.0,231.86,146.13
2018,4,30,14,45,849.0,124.0,3.8,13.85,759.5,176.32,103.71
2018,4,30,15,0,837.0,122.0,3.9,13.8,722.0,122.32,73.1
2018,4,30,15,15,822.0,119.0,3.9,13.8,679.0,83.64,67.37
2018,4,30,15,30,807.0,116.0,3.9,13.8,636.0,83.33,67.32
2018,4,30,15,45,787.0,112.5,4.1,13.6,588.5,82.53,66.89
2018,4,30,16,0,767.0,109.0,4.3,13.4,541.0,81.66,66.4
2018,4,30,16,15,740.5,105.0,4.4,13.25,491.0,73.19,59.23
2018,4,30,16,30,714.0,101.0,4.5,13.1,441.0,71.89,58.33
2018,4,30,16,45,679.0,96.0,4.55,12.9,389.0,69.71,56.65
2018,4,30,17,0,644.0,91.0,4.6,12.7,337.0,67.47,54.88
2018,4,30,17,15,594.5,84.0,4.6,12.35,285.0,63.5,51.53
2018,4,30,17,30,545.0,77.0,4.6,12.0,233.0,59.43,47.97
2018,4,30,17,45,470.5,68.5,4.55,11.65,183.5,53.87,42.89
2018,4,30,18,0,396.0,60.0,4.5,11.3,134.0,45.78,35.33
2018,4,30,18,15,279.5,47.0,4.45,11.0,91.5,36.02,26.03
2018,4,30,18,30,163.0,34.0,4.4,10.7,49.0,26.19,15.34
2018,4,30,18,45,88.5,19.5,4.3,10.45,27.0,16.64,0.0
2018,4,30,19,0,14.0,5.0,4.2,10.2,5.0,4.27,0.0
2018,4,30,19,15,7.0,2.5,4.1,10.1,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.95,9.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.3,7.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,1,5,15,37.0,8.5,2.45,8.1,10.0,7.26,0.0
2018,5,1,5,30,74.0,17.0,2.5,8.5,20.0,66.41,0.0
2018,5,1,5,45,180.5,32.5,2.6,8.85,53.5,225.06,168.44
2018,5,1,6,0,287.0,48.0,2.7,9.2,87.0,330.96,275.84
2018,5,1,6,15,383.5,58.0,2.75,9.55,134.0,428.64,362.04
2018,5,1,6,30,480.0,68.0,2.8,9.9,181.0,539.12,453.94
2018,5,1,6,45,541.5,75.0,2.8,10.2,232.0,616.36,515.39
2018,5,1,7,0,603.0,82.0,2.8,10.5,283.0,694.63,574.92
2018,5,1,7,15,646.0,88.0,2.85,10.9,336.0,754.97,618.47
2018,5,1,7,30,689.0,94.0,2.9,11.3,389.0,814.58,660.09
2018,5,1,7,45,720.0,98.0,2.95,11.65,440.5,858.72,689.33
2018,5,1,8,0,751.0,102.0,3.0,12.0,492.0,900.88,716.64
2018,5,1,8,15,774.0,105.5,2.95,12.35,541.0,926.09,730.67
2018,5,1,8,30,797.0,109.0,2.9,12.7,590.0,954.94,747.24
2018,5,1,8,45,815.0,112.0,2.9,13.05,636.0,975.03,757.93
2018,5,1,9,0,833.0,115.0,2.9,13.4,682.0,991.75,766.39
2018,5,1,9,15,850.0,115.5,2.9,13.65,723.5,1001.03,770.12
2018,5,1,9,30,867.0,116.0,2.9,13.9,765.0,994.57,763.29
2018,5,1,9,45,881.5,115.0,2.85,14.15,801.0,992.82,759.58
2018,5,1,10,0,896.0,114.0,2.8,14.4,837.0,987.45,753.54
2018,5,1,10,15,903.0,116.0,2.8,14.6,866.0,974.39,743.06
2018,5,1,10,30,910.0,118.0,2.8,14.8,895.0,957.74,730.36
2018,5,1,10,45,914.5,119.0,2.75,15.0,916.0,934.37,712.8
2018,5,1,11,0,919.0,120.0,2.7,15.2,937.0,907.7,693.15
2018,5,1,11,15,921.0,121.5,2.7,15.3,951.0,876.22,670.93
2018,5,1,11,30,923.0,123.0,2.7,15.4,965.0,841.82,646.68
2018,5,1,11,45,923.5,123.5,2.7,15.55,970.5,802.71,618.94
2018,5,1,12,0,924.0,124.0,2.7,15.7,976.0,761.19,587.76
2018,5,1,12,15,926.0,122.5,2.75,15.7,975.0,716.89,554.22
2018,5,1,12,30,928.0,121.0,2.8,15.7,974.0,670.52,518.28
2018,5,1,12,45,930.0,118.0,2.85,15.75,965.5,621.15,479.0
2018,5,1,13,0,932.0,115.0,2.9,15.8,957.0,570.1,437.27
2018,5,1,13,15,927.5,115.0,3.05,15.75,939.5,516.71,392.84
2018,5,1,13,30,923.0,115.0,3.2,15.7,922.0,462.57,346.38
2018,5,1,13,45,917.0,114.0,3.3,15.65,897.0,406.69,297.23
2018,5,1,14,0,911.0,113.0,3.4,15.6,872.0,350.68,247.14
2018,5,1,14,15,795.0,161.0,3.5,15.45,806.0,293.94,200.74
2018,5,1,14,30,679.0,209.0,3.6,15.3,740.0,246.83,165.06
2018,5,1,14,45,722.5,179.5,3.7,15.15,720.0,189.55,118.91
2018,5,1,15,0,766.0,150.0,3.8,15.0,700.0,128.49,79.04
2018,5,1,15,15,747.5,144.0,3.8,15.0,654.5,88.76,71.45
2018,5,1,15,30,729.0,138.0,3.8,15.0,609.0,87.35,70.46
2018,5,1,15,45,742.0,122.0,4.05,14.55,571.0,80.09,64.51
2018,5,1,16,0,755.0,106.0,4.3,14.1,533.0,79.23,64.09
2018,5,1,16,15,751.0,99.0,4.35,13.8,491.0,75.92,61.48
2018,5,1,16,30,747.0,92.0,4.4,13.5,449.0,72.32,58.61
2018,5,1,16,45,713.5,87.5,4.45,13.15,397.0,64.06,51.57
2018,5,1,17,0,680.0,83.0,4.5,12.8,345.0,61.9,49.89
2018,5,1,17,15,631.5,78.0,4.45,12.45,293.0,59.18,47.64
2018,5,1,17,30,583.0,73.0,4.4,12.1,241.0,56.46,45.29
2018,5,1,17,45,512.5,65.0,4.35,11.7,191.0,51.15,40.46
2018,5,1,18,0,442.0,57.0,4.3,11.3,141.0,45.79,35.36
2018,5,1,18,15,334.5,46.0,4.15,11.0,98.5,37.56,27.43
2018,5,1,18,30,227.0,35.0,4.0,10.7,56.0,27.1,16.39
2018,5,1,18,45,124.0,20.0,3.85,10.4,30.5,15.59,0.0
2018,5,1,19,0,21.0,5.0,3.7,10.1,5.0,4.27,0.0
2018,5,1,19,15,10.5,2.5,3.6,10.0,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,2,5,15,47.0,9.5,1.35,9.55,11.5,39.3,0.0
2018,5,2,5,30,94.0,19.0,1.4,9.8,23.0,82.29,0.0
2018,5,2,5,45,211.5,33.5,1.5,10.05,58.5,249.13,189.3
2018,5,2,6,0,329.0,48.0,1.6,10.3,94.0,363.58,300.48
2018,5,2,6,15,372.0,59.5,1.55,10.5,132.0,421.62,352.35
2018,5,2,6,30,415.0,71.0,1.5,10.7,170.0,482.41,403.16
2018,5,2,6,45,425.5,87.0,1.5,10.9,210.0,522.67,435.34
2018,5,2,7,0,436.0,103.0,1.5,11.1,250.0,561.68,464.95
2018,5,2,7,15,479.0,113.5,1.5,11.3,299.5,622.38,509.84
2018,5,2,7,30,522.0,124.0,1.5,11.5,349.0,683.18,553.03
2018,5,2,7,45,461.5,152.0,1.45,11.75,369.0,664.94,535.79
2018,5,2,8,0,401.0,180.0,1.4,12.0,389.0,641.51,514.1
2018,5,2,8,15,278.0,221.5,1.4,12.25,373.0,545.57,437.51
2018,5,2,8,30,155.0,263.0,1.4,12.5,357.0,446.07,357.29
2018,5,2,8,45,221.0,273.5,1.35,12.8,418.5,518.4,412.99
2018,5,2,9,0,287.0,284.0,1.3,13.1,480.0,611.75,480.58
2018,5,2,9,15,346.5,287.0,1.35,13.35,537.5,666.35,519.26
2018,5,2,9,30,406.0,290.0,1.4,13.6,595.0,738.68,569.6
2018,5,2,9,45,392.0,304.0,1.4,13.85,609.5,727.37,558.62
2018,5,2,10,0,378.0,318.0,1.4,14.1,624.0,696.56,535.34
2018,5,2,10,15,282.0,344.0,1.45,14.3,576.5,618.39,476.54
2018,5,2,10,30,186.0,370.0,1.5,14.5,529.0,526.53,407.38
2018,5,2,10,45,172.5,404.5,1.55,14.7,555.0,535.71,413.32
2018,5,2,11,0,159.0,439.0,1.6,14.9,581.0,543.27,417.34
2018,5,2,11,15,216.5,412.0,1.65,15.0,608.0,552.4,425.19
2018,5,2,11,30,274.0,385.0,1.7,15.1,635.0,565.73,435.7
2018,5,2,11,45,162.5,379.5,1.75,15.25,528.0,452.43,349.87
2018,5,2,12,0,51.0,374.0,1.8,15.4,421.0,350.89,271.73
2018,5,2,12,15,85.5,405.5,1.85,15.45,484.5,391.87,303.48
2018,5,2,12,30,120.0,437.0,1.9,15.5,548.0,427.33,329.77
2018,5,2,12,45,164.5,423.5,1.95,15.5,573.5,428.04,330.11
2018,5,2,13,0,209.0,410.0,2.0,15.5,599.0,424.72,327.07
2018,5,2,13,15,253.5,377.0,2.05,15.5,602.0,396.84,305.03
2018,5,2,13,30,298.0,344.0,2.1,15.5,605.0,370.73,283.38
2018,5,2,13,45,394.5,306.0,2.15,15.45,641.5,348.35,262.44
2018,5,2,14,0,491.0,268.0,2.2,15.4,678.0,322.93,237.23
2018,5,2,14,15,694.0,186.5,2.25,15.35,743.0,281.14,193.94
2018,5,2,14,30,897.0,105.0,2.3,15.3,808.0,236.48,147.1
2018,5,2,14,45,886.5,103.5,2.35,15.2,770.5,180.7,104.5
2018,5,2,15,0,876.0,102.0,2.4,15.1,733.0,126.11,73.26
2018,5,2,15,15,862.0,100.0,2.4,15.1,690.5,83.27,66.65
2018,5,2,15,30,848.0,98.0,2.4,15.1,648.0,72.25,57.36
2018,5,2,15,45,830.0,95.5,2.55,14.8,601.0,71.66,57.11
2018,5,2,16,0,812.0,93.0,2.7,14.5,554.0,71.03,56.82
2018,5,2,16,15,788.0,89.5,2.75,14.25,503.5,69.56,55.78
2018,5,2,16,30,764.0,86.0,2.8,14.0,453.0,68.01,54.68
2018,5,2,16,45,731.0,82.5,2.8,13.75,401.0,66.29,53.42
2018,5,2,17,0,698.0,79.0,2.8,13.5,349.0,59.15,47.29
2018,5,2,17,15,652.5,73.0,2.75,13.2,296.5,55.56,44.27
2018,5,2,17,30,607.0,67.0,2.7,12.9,244.0,51.88,41.06
2018,5,2,17,45,488.0,62.5,2.6,12.55,186.5,48.84,38.29
2018,5,2,18,0,369.0,58.0,2.5,12.2,129.0,44.13,33.81
2018,5,2,18,15,218.0,43.0,2.4,11.85,81.5,32.75,23.19
2018,5,2,18,30,67.0,28.0,2.3,11.5,34.0,22.01,12.44
2018,5,2,18,45,40.5,16.0,2.2,11.2,19.0,12.74,0.0
2018,5,2,19,0,14.0,4.0,2.1,10.9,4.0,3.41,0.0
2018,5,2,19,15,7.0,2.0,2.1,10.75,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,5,15,9.5,2.5,2.4,9.3,3.0,8.45,0.0
2018,5,3,5,30,19.0,5.0,2.5,9.5,6.0,22.79,0.0
2018,5,3,5,45,24.5,7.0,2.6,9.7,9.5,31.84,20.37
2018,5,3,6,0,30.0,9.0,2.7,9.9,13.0,38.46,28.22
2018,5,3,6,15,15.0,11.0,2.7,10.05,13.0,23.85,15.64
2018,5,3,6,30,0.0,13.0,2.7,10.2,13.0,10.69,3.67
2018,5,3,6,45,0.0,18.0,2.7,10.35,18.0,14.82,7.3
2018,5,3,7,0,0.0,23.0,2.7,10.5,23.0,18.96,10.9
2018,5,3,7,15,0.0,28.5,2.7,10.65,28.5,23.52,14.82
2018,5,3,7,30,0.0,34.0,2.7,10.8,34.0,28.09,18.71
2018,5,3,7,45,0.0,45.5,2.7,10.9,45.5,37.65,26.85
2018,5,3,8,0,0.0,57.0,2.7,11.0,57.0,47.25,34.93
2018,5,3,8,15,0.0,80.5,2.7,11.2,80.5,66.89,51.45
2018,5,3,8,30,0.0,104.0,2.7,11.4,104.0,87.25,68.36
2018,5,3,8,45,0.5,127.5,2.7,11.55,128.0,108.8,86.11
2018,5,3,9,0,1.0,151.0,2.7,11.7,152.0,130.38,103.68
2018,5,3,9,15,1.5,154.5,2.7,11.9,156.0,133.56,105.96
2018,5,3,9,30,2.0,158.0,2.7,12.1,160.0,136.78,108.3
2018,5,3,9,45,3.5,167.0,2.75,12.35,170.0,145.89,115.49
2018,5,3,10,0,5.0,176.0,2.8,12.6,180.0,154.87,122.54
2018,5,3,10,15,9.0,214.0,2.8,12.8,221.5,191.79,152.19
2018,5,3,10,30,13.0,252.0,2.8,13.0,263.0,228.23,181.01
2018,5,3,10,45,13.0,249.5,2.75,13.25,261.0,224.61,177.64
2018,5,3,11,0,13.0,247.0,2.7,13.5,259.0,221.05,174.46
2018,5,3,11,15,14.0,259.0,2.75,13.65,272.0,230.82,181.99
2018,5,3,11,30,15.0,271.0,2.8,13.8,285.0,240.25,189.2
2018,5,3,11,45,22.5,313.0,2.8,14.0,334.0,284.54,223.76
2018,5,3,12,0,30.0,355.0,2.8,14.2,383.0,320.31,251.15
2018,5,3,12,15,57.5,394.0,2.85,14.25,447.0,364.19,285.07
2018,5,3,12,30,85.0,433.0,2.9,14.3,511.0,403.38,314.8
2018,5,3,12,45,157.5,436.5,2.95,14.4,580.0,433.78,337.83
2018,5,3,13,0,230.0,440.0,3.0,14.5,649.0,456.91,354.4
2018,5,3,13,15,351.5,390.5,3.0,14.55,702.5,451.69,348.56
2018,5,3,13,30,473.0,341.0,3.0,14.6,756.0,433.97,331.37
2018,5,3,13,45,483.5,326.0,3.0,14.6,740.5,393.27,296.67
2018,5,3,14,0,494.0,311.0,3.0,14.6,725.0,351.77,260.82
2018,5,3,14,15,412.5,330.5,3.0,14.6,667.5,308.4,226.75
2018,5,3,14,30,331.0,350.0,3.0,14.6,610.0,283.56,209.09
2018,5,3,14,45,375.5,315.5,3.0,14.55,597.0,243.56,176.46
2018,5,3,15,0,420.0,281.0,3.0,14.5,584.0,187.81,136.04
2018,5,3,15,15,326.0,286.0,3.0,14.5,513.0,175.39,145.26
2018,5,3,15,30,232.0,291.0,3.0,14.5,442.0,189.79,157.82
2018,5,3,15,45,159.0,263.5,3.0,14.25,363.5,174.42,145.37
2018,5,3,16,0,86.0,236.0,3.0,14.0,285.0,166.99,139.66
2018,5,3,16,15,105.5,210.0,3.05,13.75,264.5,144.36,120.83
2018,5,3,16,30,125.0,184.0,3.1,13.5,244.0,129.52,108.53
2018,5,3,16,45,212.0,161.0,3.1,13.25,249.5,111.2,93.01
2018,5,3,17,0,299.0,138.0,3.1,13.0,255.0,98.53,82.26
2018,5,3,17,15,190.0,95.5,3.15,12.65,166.0,70.31,57.51
2018,5,3,17,30,81.0,53.0,3.2,12.3,77.0,42.95,33.13
2018,5,3,17,45,40.5,30.5,3.25,11.95,42.5,25.44,17.34
2018,5,3,18,0,0.0,8.0,3.3,11.6,8.0,6.57,0.25
2018,5,3,18,15,0.0,6.5,3.25,11.3,6.5,5.33,0.0
2018,5,3,18,30,0.0,5.0,3.2,11.0,5.0,4.1,0.0
2018,5,3,18,45,4.0,4.0,3.15,10.65,4.0,3.37,0.0
2018,5,3,19,0,8.0,3.0,3.1,10.3,3.0,2.56,0.0
2018,5,3,19,15,4.0,1.5,3.1,10.2,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
