Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,5,15,14.5,8.5,2.2,8.65,9.0,16.91,0.0
2018,5,4,5,30,29.0,17.0,2.4,9.0,18.0,46.44,0.0
2018,5,4,5,45,25.5,30.0,2.6,9.35,32.0,54.18,38.54
2018,5,4,6,0,22.0,43.0,2.8,9.7,46.0,64.45,49.94
2018,5,4,6,15,25.5,63.0,2.7,10.05,68.0,91.17,73.83
2018,5,4,6,30,29.0,83.0,2.6,10.4,90.0,116.57,96.18
2018,5,4,6,45,201.5,95.5,2.55,10.75,163.0,314.98,269.07
2018,5,4,7,0,374.0,108.0,2.5,11.1,236.0,512.28,431.14
2018,5,4,7,15,307.5,110.0,2.2,11.55,226.5,457.49,382.73
2018,5,4,7,30,241.0,112.0,1.9,12.0,217.0,374.87,313.72
2018,5,4,7,45,120.5,123.0,1.65,12.4,175.5,253.11,210.38
2018,5,4,8,0,0.0,134.0,1.4,12.8,134.0,116.79,92.66
2018,5,4,8,15,4.5,164.5,1.3,13.2,167.5,149.99,120.03
2018,5,4,8,30,9.0,195.0,1.2,13.6,201.0,183.11,146.41
2018,5,4,8,45,91.0,214.0,1.15,14.0,276.5,319.21,256.84
2018,5,4,9,0,173.0,233.0,1.1,14.4,352.0,418.45,333.61
2018,5,4,9,15,252.5,242.0,1.15,14.8,427.0,522.61,411.35
2018,5,4,9,30,332.0,251.0,1.2,15.2,502.0,625.23,484.99
2018,5,4,9,45,341.5,291.0,1.25,15.55,559.5,645.79,497.09
2018,5,4,10,0,351.0,331.0,1.3,15.9,617.0,684.5,522.3
2018,5,4,10,15,282.5,376.0,1.4,16.15,611.0,651.3,495.62
2018,5,4,10,30,214.0,421.0,1.5,16.4,605.0,602.11,458.42
2018,5,4,10,45,341.0,373.0,1.55,16.65,674.5,668.94,508.85
2018,5,4,11,0,468.0,325.0,1.6,16.9,744.0,726.37,550.43
2018,5,4,11,15,582.0,279.5,1.55,17.05,808.5,755.69,571.0
2018,5,4,11,30,696.0,234.0,1.5,17.2,873.0,776.13,585.06
2018,5,4,11,45,630.0,286.0,1.45,17.4,867.0,734.06,552.02
2018,5,4,12,0,564.0,338.0,1.4,17.6,861.0,695.24,521.8
2018,5,4,12,15,567.5,338.0,1.4,17.7,863.5,662.3,497.62
2018,5,4,12,30,571.0,338.0,1.4,17.8,866.0,627.87,471.83
2018,5,4,12,45,688.0,266.5,1.4,17.9,896.5,600.53,451.57
2018,5,4,13,0,805.0,195.0,1.4,18.0,927.0,566.67,424.74
2018,5,4,13,15,861.5,156.5,1.55,18.0,926.5,517.61,385.84
2018,5,4,13,30,918.0,118.0,1.7,18.0,926.0,466.39,343.08
2018,5,4,13,45,912.0,117.5,1.8,17.95,901.5,411.28,296.08
2018,5,4,14,0,906.0,117.0,1.9,17.9,877.0,356.04,247.95
2018,5,4,14,15,889.0,119.5,2.05,17.75,842.5,300.08,199.63
2018,5,4,14,30,872.0,122.0,2.2,17.6,808.0,245.52,153.95
2018,5,4,14,45,857.0,121.0,2.35,17.4,769.0,181.66,105.22
2018,5,4,15,0,842.0,120.0,2.5,17.2,730.0,127.9,73.77
2018,5,4,15,15,833.5,114.5,2.5,17.2,688.5,80.6,63.8
2018,5,4,15,30,825.0,109.0,2.5,17.2,647.0,78.69,62.39
2018,5,4,15,45,783.0,109.5,2.7,16.7,590.5,80.02,63.85
2018,5,4,16,0,741.0,110.0,2.9,16.2,534.0,74.25,59.2
2018,5,4,16,15,744.5,100.0,2.95,15.8,493.5,76.28,61.27
2018,5,4,16,30,748.0,90.0,3.0,15.4,453.0,70.61,56.63
2018,5,4,16,45,724.0,84.5,3.1,15.05,403.5,67.6,54.27
2018,5,4,17,0,700.0,79.0,3.2,14.7,354.0,59.04,46.96
2018,5,4,17,15,656.5,74.0,3.15,14.25,302.5,56.21,44.65
2018,5,4,17,30,613.0,69.0,3.1,13.8,251.0,53.35,42.22
2018,5,4,17,45,549.0,62.5,3.1,13.4,201.5,49.12,38.41
2018,5,4,18,0,485.0,56.0,3.1,13.0,152.0,44.89,34.41
2018,5,4,18,15,383.0,46.0,3.0,12.6,108.0,37.45,27.31
2018,5,4,18,30,281.0,36.0,2.9,12.2,64.0,29.94,19.32
2018,5,4,18,45,162.5,22.5,2.85,11.8,36.5,17.55,0.0
2018,5,4,19,0,44.0,9.0,2.8,11.4,9.0,7.68,0.0
2018,5,4,19,15,22.0,4.5,2.7,11.25,4.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,5,5,15,4.5,4.5,2.55,9.85,4.5,6.84,0.0
2018,5,5,5,30,9.0,9.0,2.6,10.0,9.0,13.97,0.0
2018,5,5,5,45,4.5,14.0,2.6,10.15,14.0,15.19,6.77
2018,5,5,6,0,0.0,19.0,2.6,10.3,19.0,15.64,7.68
2018,5,5,6,15,0.0,26.5,2.55,10.45,26.5,21.84,13.26
2018,5,5,6,30,0.0,34.0,2.5,10.6,34.0,28.06,18.78
2018,5,5,6,45,15.5,75.5,2.45,10.7,81.0,88.19,71.54
2018,5,5,7,0,31.0,117.0,2.4,10.8,128.0,151.95,126.33
2018,5,5,7,15,45.5,146.0,2.45,10.9,164.5,198.26,165.29
2018,5,5,7,30,60.0,175.0,2.5,11.0,201.0,244.11,203.1
2018,5,5,7,45,59.0,196.0,2.5,11.15,224.5,263.85,218.19
2018,5,5,8,0,58.0,217.0,2.5,11.3,248.0,283.04,232.69
2018,5,5,8,15,86.5,245.0,2.5,11.6,296.0,339.68,278.05
2018,5,5,8,30,115.0,273.0,2.5,11.9,344.0,417.36,338.51
2018,5,5,8,45,144.5,297.5,2.5,12.15,393.0,469.33,377.86
2018,5,5,9,0,174.0,322.0,2.5,12.4,442.0,519.99,415.55
2018,5,5,9,15,137.0,329.5,2.4,12.75,427.5,483.52,384.48
2018,5,5,9,30,100.0,337.0,2.3,13.1,413.0,426.76,338.73
2018,5,5,9,45,93.5,357.0,2.2,13.45,430.5,434.69,343.31
2018,5,5,10,0,87.0,377.0,2.1,13.8,448.0,441.91,347.0
2018,5,5,10,15,100.0,396.0,2.1,13.85,480.0,465.74,364.52
2018,5,5,10,30,113.0,415.0,2.1,13.9,512.0,503.81,392.26
2018,5,5,10,45,179.0,425.0,2.1,13.95,583.5,561.07,435.44
2018,5,5,11,0,245.0,435.0,2.1,14.0,655.0,625.13,482.29
2018,5,5,11,15,244.5,435.0,2.25,13.9,657.0,606.06,468.25
2018,5,5,11,30,244.0,435.0,2.4,13.8,659.0,586.13,454.03
2018,5,5,11,45,140.5,386.0,2.6,13.65,515.0,441.79,345.6
2018,5,5,12,0,37.0,337.0,2.8,13.5,371.0,310.28,243.66
2018,5,5,12,15,50.0,355.0,2.9,13.4,401.0,327.79,257.93
2018,5,5,12,30,63.0,373.0,3.0,13.3,431.0,343.16,269.9
2018,5,5,12,45,159.5,403.5,3.15,13.15,549.0,411.07,322.85
2018,5,5,13,0,256.0,434.0,3.3,13.0,667.0,461.32,360.44
2018,5,5,13,15,299.5,416.5,3.4,12.95,684.0,446.18,347.3
2018,5,5,13,30,343.0,399.0,3.5,12.9,701.0,427.02,330.45
2018,5,5,13,45,308.5,398.5,3.55,12.8,664.5,386.68,297.83
2018,5,5,14,0,274.0,398.0,3.6,12.7,628.0,349.94,268.27
2018,5,5,14,15,368.5,339.5,3.7,12.8,637.0,314.37,235.23
2018,5,5,14,30,463.0,281.0,3.8,12.9,646.0,258.8,185.56
2018,5,5,14,45,603.0,219.5,3.85,12.95,672.0,204.73,136.75
2018,5,5,15,0,743.0,158.0,3.9,13.0,698.0,137.65,85.53
2018,5,5,15,15,698.5,161.5,3.9,13.0,645.5,97.49,79.51
2018,5,5,15,30,654.0,165.0,3.9,13.0,593.0,101.98,83.66
2018,5,5,15,45,687.0,140.5,3.95,13.1,561.0,90.17,73.61
2018,5,5,16,0,720.0,116.0,4.0,13.2,529.0,77.59,62.83
2018,5,5,16,15,703.0,109.0,4.0,13.1,482.5,74.78,60.6
2018,5,5,16,30,686.0,102.0,4.0,13.0,436.0,71.72,58.15
2018,5,5,16,45,657.0,96.0,4.0,12.9,387.0,68.98,55.95
2018,5,5,17,0,628.0,90.0,4.0,12.8,338.0,66.09,53.59
2018,5,5,17,15,593.0,81.0,3.95,12.5,288.5,60.74,49.01
2018,5,5,17,30,558.0,72.0,3.9,12.2,239.0,55.13,44.08
2018,5,5,17,45,488.5,63.5,3.9,11.85,189.0,49.41,38.92
2018,5,5,18,0,419.0,55.0,3.9,11.5,139.0,43.57,33.46
2018,5,5,18,15,337.5,46.5,3.85,11.2,101.5,37.6,27.63
2018,5,5,18,30,256.0,38.0,3.8,10.9,64.0,29.4,19.16
2018,5,5,18,45,147.0,23.5,3.75,10.55,36.5,18.29,0.0
2018,5,5,19,0,38.0,9.0,3.7,10.2,9.0,7.68,0.0
2018,5,5,19,15,19.0,4.5,3.7,10.1,4.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,5,15,53.5,10.5,3.0,9.6,13.5,44.72,0.0
2018,5,6,5,30,107.0,21.0,3.1,9.8,27.0,132.84,21.16
2018,5,6,5,45,176.5,35.0,3.25,9.95,57.0,222.6,177.76
2018,5,6,6,0,246.0,49.0,3.4,10.1,87.0,298.88,251.13
2018,5,6,6,15,290.5,64.5,3.35,10.35,125.5,362.14,307.85
2018,5,6,6,30,335.0,80.0,3.3,10.6,164.0,427.53,363.94
2018,5,6,6,45,418.0,88.0,3.3,10.8,217.0,518.18,438.47
2018,5,6,7,0,501.0,96.0,3.3,11.0,270.0,621.23,519.29
2018,5,6,7,15,479.0,117.0,3.3,11.3,305.0,628.16,522.27
2018,5,6,7,30,457.0,138.0,3.3,11.6,340.0,640.16,529.41
2018,5,6,7,45,426.5,164.5,3.25,11.85,371.0,647.17,531.01
2018,5,6,8,0,396.0,191.0,3.2,12.1,402.0,650.34,529.65
2018,5,6,8,15,468.0,189.5,3.25,12.4,461.5,720.22,581.8
2018,5,6,8,30,540.0,188.0,3.3,12.7,521.0,789.16,631.59
2018,5,6,8,45,625.5,173.5,3.3,13.0,586.5,865.58,684.34
2018,5,6,9,0,711.0,159.0,3.3,13.3,652.0,930.03,727.13
2018,5,6,9,15,724.5,166.5,3.35,13.55,693.5,943.51,734.08
2018,5,6,9,30,738.0,174.0,3.4,13.8,735.0,953.53,739.15
2018,5,6,9,45,828.5,139.0,3.5,14.05,795.5,982.36,757.82
2018,5,6,10,0,919.0,104.0,3.6,14.3,856.0,1002.36,770.2
2018,5,6,10,15,876.5,133.0,3.7,14.45,869.5,969.7,746.64
2018,5,6,10,30,834.0,162.0,3.8,14.6,883.0,946.28,729.94
2018,5,6,10,45,770.0,206.0,3.9,14.75,884.0,910.34,704.37
2018,5,6,11,0,706.0,250.0,4.0,14.9,885.0,865.42,670.63
2018,5,6,11,15,805.5,193.5,4.05,15.0,928.0,858.44,667.31
2018,5,6,11,30,905.0,137.0,4.1,15.1,971.0,843.47,656.33
2018,5,6,11,45,669.0,257.5,4.15,15.15,876.0,740.99,577.51
2018,5,6,12,0,433.0,378.0,4.2,15.2,781.0,635.3,494.66
2018,5,6,12,15,465.0,376.0,4.25,15.2,808.0,624.65,486.6
2018,5,6,12,30,497.0,374.0,4.3,15.2,835.0,610.26,474.81
2018,5,6,12,45,493.0,370.5,4.3,15.15,824.0,570.57,443.43
2018,5,6,13,0,489.0,367.0,4.3,15.1,813.0,530.82,411.52
2018,5,6,13,15,438.5,373.0,4.2,15.0,767.5,475.9,367.59
2018,5,6,13,30,388.0,379.0,4.1,14.9,722.0,432.9,332.68
2018,5,6,13,45,408.0,357.5,4.05,14.8,709.5,388.61,295.75
2018,5,6,14,0,428.0,336.0,4.0,14.7,697.0,349.88,262.29
2018,5,6,14,15,335.5,350.0,3.95,14.55,626.5,313.22,234.21
2018,5,6,14,30,243.0,364.0,3.9,14.4,556.0,276.98,208.31
2018,5,6,14,45,233.5,334.0,3.85,14.2,511.5,237.58,178.09
2018,5,6,15,0,224.0,304.0,3.8,14.0,467.0,200.35,151.84
2018,5,6,15,15,272.0,285.0,3.8,14.0,471.5,173.47,143.99
2018,5,6,15,30,320.0,266.0,3.8,14.0,476.0,166.44,138.44
2018,5,6,15,45,252.5,258.5,3.75,13.65,417.0,162.83,135.94
2018,5,6,16,0,185.0,251.0,3.7,13.3,358.0,168.05,141.01
2018,5,6,16,15,150.5,228.0,3.65,13.1,310.0,154.81,130.16
2018,5,6,16,30,116.0,205.0,3.6,12.9,262.0,141.13,118.86
2018,5,6,16,45,130.0,172.0,3.6,12.75,229.0,122.05,102.67
2018,5,6,17,0,144.0,139.0,3.6,12.6,196.0,101.93,85.36
2018,5,6,17,15,157.0,113.5,3.55,12.4,167.5,85.45,71.03
2018,5,6,17,30,170.0,88.0,3.5,12.2,139.0,65.25,53.14
2018,5,6,17,45,101.0,73.0,3.45,12.05,102.0,56.86,45.57
2018,5,6,18,0,32.0,58.0,3.4,11.9,65.0,46.47,36.01
2018,5,6,18,15,16.5,38.0,3.3,11.7,41.5,31.23,22.0
2018,5,6,18,30,1.0,18.0,3.2,11.5,18.0,14.83,6.93
2018,5,6,18,45,1.5,10.5,3.1,11.3,10.5,8.64,0.0
2018,5,6,19,0,2.0,3.0,3.0,11.1,3.0,2.56,0.0
2018,5,6,19,15,1.0,1.5,2.95,11.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.4,9.85,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,7,5,15,84.5,12.0,3.1,9.9,17.0,66.81,0.0
2018,5,7,5,30,169.0,24.0,3.1,10.2,34.0,183.8,55.89
2018,5,7,5,45,290.0,36.0,3.15,10.5,73.0,309.31,249.19
2018,5,7,6,0,411.0,48.0,3.2,10.8,112.0,430.54,359.11
2018,5,7,6,15,490.0,56.0,3.1,11.15,160.0,520.76,435.97
2018,5,7,6,30,569.0,64.0,3.0,11.5,208.0,614.26,511.44
2018,5,7,6,45,621.0,69.5,2.9,11.85,259.5,683.26,564.09
2018,5,7,7,0,673.0,75.0,2.8,12.2,311.0,752.83,614.58
2018,5,7,7,15,702.0,81.0,2.7,12.65,361.5,801.58,647.16
2018,5,7,7,30,731.0,87.0,2.6,13.1,412.0,848.95,677.55
2018,5,7,7,45,758.0,91.0,2.55,13.55,463.5,884.21,698.66
2018,5,7,8,0,785.0,95.0,2.5,14.0,515.0,923.4,722.11
2018,5,7,8,15,811.5,96.0,2.4,14.4,565.5,955.79,739.93
2018,5,7,8,30,838.0,97.0,2.3,14.8,616.0,985.3,755.45
2018,5,7,8,45,853.0,99.5,2.25,15.25,660.5,989.93,754.38
2018,5,7,9,0,868.0,102.0,2.2,15.7,705.0,1003.21,759.53
2018,5,7,9,15,881.5,103.5,2.15,16.0,746.0,1010.38,761.0
2018,5,7,9,30,895.0,105.0,2.1,16.3,787.0,1013.99,760.31
2018,5,7,9,45,906.5,104.5,2.05,16.6,822.0,1009.81,754.66
2018,5,7,10,0,918.0,104.0,2.0,16.9,857.0,1002.02,746.91
2018,5,7,10,15,924.0,106.0,2.05,17.1,885.5,987.96,736.76
2018,5,7,10,30,930.0,108.0,2.1,17.3,914.0,970.31,724.41
2018,5,7,10,45,934.0,109.0,2.15,17.45,934.5,946.37,708.1
2018,5,7,11,0,938.0,110.0,2.2,17.6,955.0,919.13,689.65
2018,5,7,11,15,941.5,110.0,2.25,17.7,969.0,887.37,668.27
2018,5,7,11,30,945.0,110.0,2.3,17.8,983.0,852.63,644.78
2018,5,7,11,45,937.5,115.5,2.4,17.85,986.0,811.47,617.21
2018,5,7,12,0,930.0,121.0,2.5,17.9,989.0,768.24,586.68
2018,5,7,12,15,921.0,127.0,2.5,17.95,985.0,722.61,552.2
2018,5,7,12,30,912.0,133.0,2.5,18.0,981.0,675.56,515.96
2018,5,7,12,45,924.0,123.5,2.55,18.0,975.0,628.12,479.07
2018,5,7,13,0,936.0,114.0,2.6,18.0,969.0,578.22,439.09
2018,5,7,13,15,931.0,114.0,2.65,18.0,951.5,524.82,395.13
2018,5,7,13,30,926.0,114.0,2.7,18.0,934.0,470.73,349.32
2018,5,7,13,45,905.0,122.0,2.75,17.95,905.5,415.76,301.95
2018,5,7,14,0,884.0,130.0,2.8,17.9,877.0,361.93,254.79
2018,5,7,14,15,849.0,140.5,2.85,17.8,836.5,301.28,203.1
2018,5,7,14,30,814.0,151.0,2.9,17.7,796.0,249.96,160.33
2018,5,7,14,45,844.0,129.0,3.0,17.55,770.5,189.85,111.95
2018,5,7,15,0,874.0,107.0,3.1,17.4,745.0,137.45,78.74
2018,5,7,15,15,868.5,101.5,3.1,17.4,704.5,84.1,66.71
2018,5,7,15,30,863.0,96.0,3.1,17.4,664.0,81.35,64.59
2018,5,7,15,45,848.0,92.5,3.3,16.95,617.5,69.69,54.87
2018,5,7,16,0,833.0,89.0,3.5,16.5,571.0,68.34,54.0
2018,5,7,16,15,812.0,85.5,3.55,16.15,521.0,66.79,52.91
2018,5,7,16,30,791.0,82.0,3.6,15.8,471.0,65.15,51.75
2018,5,7,16,45,761.0,78.5,3.7,15.45,419.0,63.32,50.4
2018,5,7,17,0,731.0,75.0,3.8,15.1,367.0,61.45,48.99
2018,5,7,17,15,688.5,70.5,3.75,14.7,314.5,53.78,42.39
2018,5,7,17,30,646.0,66.0,3.7,14.3,262.0,51.14,40.16
2018,5,7,17,45,584.0,60.0,3.7,13.85,211.5,47.17,36.62
2018,5,7,18,0,522.0,54.0,3.7,13.4,161.0,43.19,32.9
2018,5,7,18,15,426.5,45.0,3.6,13.1,116.5,36.51,26.53
2018,5,7,18,30,331.0,36.0,3.5,12.8,72.0,29.79,19.6
2018,5,7,18,45,199.0,23.0,3.4,12.45,41.5,19.19,1.72
2018,5,7,19,0,67.0,10.0,3.3,12.1,11.0,8.54,0.0
2018,5,7,19,15,33.5,5.0,3.25,11.95,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,3.05,9.85,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,3.1,9.9,1.0,0.0,0.0
2018,5,8,5,15,41.0,6.0,3.25,10.2,8.5,32.61,0.0
2018,5,8,5,30,77.0,11.0,3.4,10.5,16.0,88.91,33.51
2018,5,8,5,45,121.5,19.0,3.55,10.75,34.5,144.42,115.86
2018,5,8,6,0,166.0,27.0,3.7,11.0,53.0,193.57,163.02
2018,5,8,6,15,143.5,34.0,3.75,11.3,62.5,188.32,160.22
2018,5,8,6,30,121.0,41.0,3.8,11.6,72.0,163.07,139.2
2018,5,8,6,45,63.0,65.0,3.85,11.85,81.5,130.79,109.61
2018,5,8,7,0,5.0,89.0,3.9,12.1,91.0,82.22,65.39
2018,5,8,7,15,56.5,115.0,3.85,12.3,140.0,167.91,140.11
2018,5,8,7,30,108.0,141.0,3.8,12.5,189.0,264.61,221.68
2018,5,8,7,45,306.0,146.5,3.8,12.7,306.0,482.99,403.11
2018,5,8,8,0,504.0,152.0,3.8,12.9,423.0,710.67,579.8
2018,5,8,8,15,656.0,125.0,3.7,13.05,511.5,842.9,674.21
2018,5,8,8,30,808.0,98.0,3.6,13.2,600.0,956.9,752.3
2018,5,8,8,45,813.0,105.0,3.5,13.3,641.0,968.87,756.75
2018,5,8,9,0,818.0,112.0,3.4,13.4,682.0,977.37,759.71
2018,5,8,9,15,808.5,123.5,3.3,13.55,714.0,972.94,753.67
2018,5,8,9,30,799.0,135.0,3.2,13.7,746.0,964.86,745.39
2018,5,8,9,45,822.5,129.5,3.1,13.85,782.5,967.27,744.6
2018,5,8,10,0,846.0,124.0,3.0,14.0,819.0,954.1,733.09
2018,5,8,10,15,855.0,125.5,2.95,14.35,848.0,943.25,723.37
2018,5,8,10,30,864.0,127.0,2.9,14.7,877.0,928.94,711.41
2018,5,8,10,45,895.0,114.5,2.85,15.05,907.5,917.58,701.68
2018,5,8,11,0,926.0,102.0,2.8,15.4,938.0,901.98,689.15
2018,5,8,11,15,929.0,102.0,2.85,15.6,951.0,870.47,666.88
2018,5,8,11,30,932.0,102.0,2.9,15.8,964.0,836.06,642.66
2018,5,8,11,45,934.0,101.5,2.9,16.05,970.0,797.71,615.15
2018,5,8,12,0,936.0,101.0,2.9,16.3,976.0,756.89,585.17
2018,5,8,12,15,934.0,102.0,3.0,16.4,973.5,712.34,551.35
2018,5,8,12,30,932.0,103.0,3.1,16.5,971.0,665.96,515.32
2018,5,8,12,45,927.5,104.0,3.25,16.55,960.5,616.55,476.28
2018,5,8,13,0,923.0,105.0,3.4,16.6,950.0,565.98,435.13
2018,5,8,13,15,919.5,104.5,3.55,16.5,933.5,513.84,391.71
2018,5,8,13,30,916.0,104.0,3.7,16.4,917.0,460.89,346.26
2018,5,8,13,45,911.0,102.5,3.9,16.35,892.5,406.11,298.12
2018,5,8,14,0,906.0,101.0,4.1,16.3,868.0,351.1,248.85
2018,5,8,14,15,898.5,100.0,4.15,16.15,837.5,295.79,199.32
2018,5,8,14,30,891.0,99.0,4.2,16.0,807.0,240.92,151.59
2018,5,8,14,45,881.0,97.0,4.25,15.9,770.0,185.74,107.94
2018,5,8,15,0,871.0,95.0,4.3,15.8,733.0,131.72,74.2
2018,5,8,15,15,858.0,93.5,4.3,15.8,691.5,79.27,63.02
2018,5,8,15,30,845.0,92.0,4.3,15.8,650.0,78.56,62.62
2018,5,8,15,45,827.5,90.0,4.1,15.55,604.0,77.47,61.92
2018,5,8,16,0,810.0,88.0,3.9,15.3,558.0,67.22,53.27
2018,5,8,16,15,787.5,85.0,3.85,15.15,509.0,66.0,52.43
2018,5,8,16,30,765.0,82.0,3.8,15.0,460.0,64.72,51.53
2018,5,8,16,45,735.5,78.5,3.75,14.8,409.0,62.93,50.18
2018,5,8,17,0,706.0,75.0,3.7,14.6,358.0,61.1,48.77
2018,5,8,17,15,666.5,69.5,3.65,14.35,307.0,52.77,41.55
2018,5,8,17,30,627.0,64.0,3.6,14.1,256.0,49.39,38.64
2018,5,8,17,45,568.5,58.5,3.5,13.85,207.5,45.8,35.41
2018,5,8,18,0,510.0,53.0,3.4,13.6,159.0,42.22,32.03
2018,5,8,18,15,418.0,44.5,3.25,13.3,115.5,35.96,26.07
2018,5,8,18,30,326.0,36.0,3.1,13.0,72.0,29.68,19.61
2018,5,8,18,45,201.0,24.0,2.9,12.7,42.5,20.03,3.73
2018,5,8,19,0,76.0,12.0,2.7,12.4,13.0,10.24,0.0
2018,5,8,19,15,38.0,6.0,2.65,12.25,6.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.0,10.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,5,9,5,15,126.0,13.5,3.15,10.9,21.5,96.14,0.0
2018,5,9,5,30,240.0,25.0,3.3,11.2,41.0,236.87,115.9
2018,5,9,5,45,339.0,33.0,3.45,11.45,76.5,344.34,279.34
2018,5,9,6,0,438.0,41.0,3.6,11.7,112.0,444.61,370.56
2018,5,9,6,15,324.0,41.5,3.7,11.9,104.5,363.07,307.93
2018,5,9,6,30,210.0,42.0,3.8,12.1,97.0,259.59,222.47
2018,5,9,6,45,105.0,68.0,3.95,12.3,95.5,188.01,159.3
2018,5,9,7,0,0.0,94.0,4.1,12.5,94.0,82.86,65.54
2018,5,9,7,15,0.0,110.5,4.15,12.7,110.5,97.96,78.22
2018,5,9,7,30,0.0,127.0,4.2,12.9,127.0,112.91,90.49
2018,5,9,7,45,1.5,143.0,4.3,13.1,144.0,128.68,103.37
2018,5,9,8,0,3.0,159.0,4.4,13.3,161.0,144.39,116.06
2018,5,9,8,15,3.5,168.5,4.4,13.5,170.5,152.5,122.3
2018,5,9,8,30,4.0,178.0,4.4,13.7,180.0,160.7,128.58
2018,5,9,8,45,5.0,183.5,4.4,13.9,186.5,165.6,132.16
2018,5,9,9,0,6.0,189.0,4.4,14.1,193.0,170.62,135.85
2018,5,9,9,15,13.5,226.5,4.4,14.3,236.5,212.38,169.51
2018,5,9,9,30,21.0,264.0,4.4,14.5,280.0,253.75,202.32
2018,5,9,9,45,57.0,325.0,4.4,14.7,371.5,365.04,290.62
2018,5,9,10,0,93.0,386.0,4.4,14.9,463.0,456.52,361.07
2018,5,9,10,15,158.5,395.0,4.35,15.05,531.0,536.87,422.77
2018,5,9,10,30,224.0,404.0,4.3,15.2,599.0,594.84,466.59
2018,5,9,10,45,554.0,270.0,4.3,15.35,767.5,778.99,609.51
2018,5,9,11,0,884.0,136.0,4.3,15.5,936.0,897.75,696.12
2018,5,9,11,15,836.5,163.5,4.25,15.6,929.0,859.25,666.87
2018,5,9,11,30,789.0,191.0,4.2,15.7,922.0,809.39,629.93
2018,5,9,11,45,865.5,151.5,4.15,15.8,958.0,788.24,614.82
2018,5,9,12,0,942.0,112.0,4.1,15.9,994.0,771.16,601.53
2018,5,9,12,15,941.0,112.5,4.1,15.9,992.0,726.37,566.61
2018,5,9,12,30,940.0,113.0,4.1,15.9,990.0,679.7,529.69
2018,5,9,12,45,937.5,112.5,4.1,15.95,980.0,629.75,489.32
2018,5,9,13,0,935.0,112.0,4.1,16.0,970.0,578.51,446.92
2018,5,9,13,15,931.5,111.5,4.15,16.0,953.0,525.68,402.29
2018,5,9,13,30,928.0,111.0,4.2,16.0,936.0,472.04,355.84
2018,5,9,13,45,921.5,111.0,4.3,15.95,911.5,417.04,307.32
2018,5,9,14,0,915.0,111.0,4.4,15.9,887.0,361.93,257.82
2018,5,9,14,15,907.0,110.0,4.45,15.75,856.0,305.89,207.58
2018,5,9,14,30,899.0,109.0,4.5,15.6,825.0,250.36,159.18
2018,5,9,14,45,888.0,107.5,4.55,15.5,787.5,194.81,115.03
2018,5,9,15,0,877.0,106.0,4.6,15.4,750.0,140.5,80.75
2018,5,9,15,15,863.5,104.0,4.6,15.4,707.5,87.28,70.0
2018,5,9,15,30,850.0,102.0,4.6,15.4,665.0,74.29,59.02
2018,5,9,15,45,833.0,99.5,4.75,15.0,618.5,73.85,58.91
2018,5,9,16,0,816.0,97.0,4.9,14.6,572.0,73.34,58.76
2018,5,9,16,15,792.5,93.0,4.85,14.4,521.0,71.63,57.51
2018,5,9,16,30,769.0,89.0,4.8,14.2,470.0,69.82,56.17
2018,5,9,16,45,709.5,88.5,4.75,14.0,410.5,64.14,51.4
2018,5,9,17,0,650.0,88.0,4.7,13.8,351.0,64.57,52.0
2018,5,9,17,15,633.0,80.0,4.6,13.55,306.5,60.09,48.2
2018,5,9,17,30,616.0,72.0,4.5,13.3,262.0,55.34,44.08
2018,5,9,17,45,543.0,66.0,4.4,13.05,210.5,51.51,40.64
2018,5,9,18,0,470.0,60.0,4.3,12.8,159.0,47.73,37.06
2018,5,9,18,15,368.0,49.0,4.2,12.55,113.5,39.53,29.32
2018,5,9,18,30,266.0,38.0,4.1,12.3,68.0,29.38,19.51
2018,5,9,18,45,162.0,25.0,3.95,12.05,40.5,19.43,4.8
2018,5,9,19,0,58.0,12.0,3.8,11.8,13.0,10.24,0.0
2018,5,9,19,15,29.0,6.0,3.75,11.7,6.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.05,10.1,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,5,10,5,15,66.5,13.5,3.1,10.45,18.0,56.25,0.0
2018,5,10,5,30,126.0,25.0,3.2,10.8,34.0,158.32,85.52
2018,5,10,5,45,228.0,39.0,3.25,11.2,70.5,266.44,216.92
2018,5,10,6,0,330.0,53.0,3.3,11.6,107.0,371.09,311.19
2018,5,10,6,15,446.5,59.0,3.3,11.8,160.0,489.59,411.41
2018,5,10,6,30,563.0,65.0,3.3,12.0,213.0,611.75,510.01
2018,5,10,6,45,615.0,71.0,3.3,12.25,264.5,681.28,563.42
2018,5,10,7,0,667.0,77.0,3.3,12.5,316.0,751.45,615.27
2018,5,10,7,15,703.0,81.5,3.35,12.75,368.5,804.58,652.72
2018,5,10,7,30,739.0,86.0,3.4,13.0,421.0,850.79,684.09
2018,5,10,7,45,765.5,90.0,3.5,13.3,472.0,891.88,711.24
2018,5,10,8,0,792.0,94.0,3.6,13.6,523.0,930.65,736.33
2018,5,10,8,15,789.5,104.0,3.65,13.95,564.5,945.08,743.36
2018,5,10,8,30,787.0,114.0,3.7,14.3,606.0,955.98,748.15
2018,5,10,8,45,701.5,156.5,3.7,14.6,618.5,924.7,723.09
2018,5,10,9,0,616.0,199.0,3.7,14.9,631.0,879.62,688.72
2018,5,10,9,15,580.0,229.5,3.7,15.15,654.5,859.93,671.91
2018,5,10,9,30,544.0,260.0,3.7,15.4,678.0,845.96,658.56
2018,5,10,9,45,524.5,283.0,3.75,15.65,700.5,837.4,649.97
2018,5,10,10,0,505.0,306.0,3.8,15.9,723.0,826.12,639.54
2018,5,10,10,15,544.0,303.5,3.75,16.0,766.0,842.75,650.62
2018,5,10,10,30,583.0,301.0,3.7,16.1,809.0,855.51,658.66
2018,5,10,10,45,674.5,258.5,3.7,16.25,859.5,876.54,674.25
2018,5,10,11,0,766.0,216.0,3.7,16.4,910.0,887.97,682.82
2018,5,10,11,15,733.0,239.5,3.7,16.45,911.5,848.6,652.81
2018,5,10,11,30,700.0,263.0,3.7,16.5,913.0,807.56,621.83
2018,5,10,11,45,659.0,291.5,3.65,16.6,906.5,763.42,587.9
2018,5,10,12,0,618.0,320.0,3.6,16.7,900.0,719.06,553.62
2018,5,10,12,15,606.0,328.0,3.75,16.65,895.5,683.51,526.9
2018,5,10,12,30,594.0,336.0,3.9,16.6,891.0,644.22,496.9
2018,5,10,12,45,618.0,317.0,4.0,16.5,889.5,601.45,464.17
2018,5,10,13,0,642.0,298.0,4.1,16.4,888.0,560.53,431.67
2018,5,10,13,15,676.0,271.0,4.2,16.4,882.0,516.16,395.26
2018,5,10,13,30,710.0,244.0,4.3,16.4,876.0,468.35,354.88
2018,5,10,13,45,798.0,185.0,4.35,16.4,877.5,419.74,311.28
2018,5,10,14,0,886.0,126.0,4.4,16.4,879.0,364.14,259.99
2018,5,10,14,15,883.5,120.5,4.45,16.35,848.5,308.14,209.87
2018,5,10,14,30,881.0,115.0,4.5,16.3,818.0,252.15,161.02
2018,5,10,14,45,850.5,122.0,4.6,16.25,775.0,190.96,113.09
2018,5,10,15,0,820.0,129.0,4.7,16.2,732.0,141.7,82.84
2018,5,10,15,15,773.5,136.0,4.7,16.2,679.0,95.86,77.12
2018,5,10,15,30,727.0,143.0,4.7,16.2,626.0,89.12,71.57
2018,5,10,15,45,747.5,125.0,4.75,15.9,591.0,81.05,64.91
2018,5,10,16,0,768.0,107.0,4.8,15.6,556.0,79.33,63.71
2018,5,10,16,15,750.5,102.0,4.85,15.3,509.0,77.31,62.24
2018,5,10,16,30,733.0,97.0,4.9,15.0,462.0,68.63,54.93
2018,5,10,16,45,703.0,93.0,4.95,14.75,412.0,67.08,53.83
2018,5,10,17,0,673.0,89.0,5.0,14.5,362.0,65.48,52.65
2018,5,10,17,15,627.0,83.5,4.95,14.1,310.5,62.57,50.29
2018,5,10,17,30,581.0,78.0,4.9,13.7,259.0,59.61,47.81
2018,5,10,17,45,515.0,70.5,4.9,13.3,209.0,54.85,43.58
2018,5,10,18,0,449.0,63.0,4.9,12.9,159.0,50.05,39.11
2018,5,10,18,15,355.0,53.0,4.75,12.55,116.0,40.61,30.3
2018,5,10,18,30,261.0,43.0,4.6,12.2,73.0,33.11,22.79
2018,5,10,18,45,154.5,28.0,4.5,11.85,43.5,21.71,7.23
2018,5,10,19,0,48.0,13.0,4.4,11.5,14.0,11.1,0.0
2018,5,10,19,15,24.0,6.5,4.3,11.35,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.5,9.15,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,5,11,5,15,75.5,14.0,2.6,9.55,19.0,62.8,0.0
2018,5,11,5,30,139.0,26.0,2.7,9.9,36.0,170.62,101.09
2018,5,11,5,45,244.0,38.5,2.8,10.25,72.5,277.12,227.09
2018,5,11,6,0,349.0,51.0,2.9,10.6,109.0,382.74,321.8
2018,5,11,6,15,427.5,59.5,3.0,11.0,155.5,474.77,400.15
2018,5,11,6,30,506.0,68.0,3.1,11.4,202.0,566.72,475.1
2018,5,11,6,45,505.0,83.0,3.15,11.8,241.0,598.63,499.64
2018,5,11,7,0,504.0,98.0,3.2,12.2,280.0,628.35,521.44
2018,5,11,7,15,518.5,112.0,3.25,12.65,324.5,659.77,543.53
2018,5,11,7,30,533.0,126.0,3.3,13.1,369.0,698.89,570.81
2018,5,11,7,45,542.5,140.5,3.35,13.55,412.0,731.9,592.82
2018,5,11,8,0,552.0,155.0,3.4,14.0,455.0,762.69,612.84
2018,5,11,8,15,566.5,167.0,3.4,14.35,499.5,802.74,639.37
2018,5,11,8,30,581.0,179.0,3.4,14.7,544.0,830.67,656.67
2018,5,11,8,45,612.5,184.5,3.45,15.05,593.5,866.15,679.61
2018,5,11,9,0,644.0,190.0,3.5,15.4,643.0,898.72,700.2
2018,5,11,9,15,676.5,191.0,3.5,15.7,690.5,924.27,715.58
2018,5,11,9,30,709.0,192.0,3.5,16.0,738.0,946.32,728.51
2018,5,11,9,45,729.0,193.5,3.45,16.25,776.5,952.88,730.56
2018,5,11,10,0,749.0,195.0,3.4,16.5,815.0,955.8,730.34
2018,5,11,10,15,815.0,168.5,3.4,16.75,863.5,962.44,733.2
2018,5,11,10,30,881.0,142.0,3.4,17.0,912.0,960.45,730.23
2018,5,11,10,45,923.5,122.5,3.35,17.2,946.0,952.47,723.16
2018,5,11,11,0,966.0,103.0,3.3,17.4,980.0,939.52,712.89
2018,5,11,11,15,969.5,103.0,3.3,17.6,994.0,907.18,689.8
2018,5,11,11,30,973.0,103.0,3.3,17.8,1008.0,871.81,664.75
2018,5,11,11,45,975.0,102.5,3.25,18.0,1014.0,831.98,636.27
2018,5,11,12,0,977.0,102.0,3.2,18.2,1020.0,789.6,605.55
2018,5,11,12,15,976.0,102.0,3.25,18.35,1017.5,743.23,570.41
2018,5,11,12,30,975.0,102.0,3.3,18.5,1015.0,694.94,533.04
2018,5,11,12,45,972.0,102.5,3.35,18.65,1005.0,644.14,492.85
2018,5,11,13,0,969.0,103.0,3.4,18.8,995.0,591.98,450.53
2018,5,11,13,15,965.5,102.5,3.45,18.85,977.5,537.71,405.56
2018,5,11,13,30,962.0,102.0,3.5,18.9,960.0,482.58,358.61
2018,5,11,13,45,957.0,101.5,3.6,19.0,935.5,426.23,309.52
2018,5,11,14,0,952.0,101.0,3.7,19.1,911.0,369.59,259.26
2018,5,11,14,15,945.5,99.0,3.75,19.1,879.5,311.5,207.82
2018,5,11,14,30,939.0,97.0,3.8,19.1,848.0,253.76,157.97
2018,5,11,14,45,930.0,95.5,3.9,19.1,810.5,196.54,112.66
2018,5,11,15,0,921.0,94.0,4.0,19.1,773.0,140.34,76.85
2018,5,11,15,15,909.0,92.0,4.0,19.1,730.0,84.98,67.0
2018,5,11,15,30,897.0,90.0,4.0,19.1,687.0,78.29,61.53
2018,5,11,15,45,882.5,87.0,3.95,18.9,640.0,76.55,60.28
2018,5,11,16,0,868.0,84.0,3.9,18.7,593.0,74.66,58.9
2018,5,11,16,15,848.5,80.5,3.8,18.45,542.0,63.71,49.72
2018,5,11,16,30,829.0,77.0,3.7,18.2,491.0,61.92,48.41
2018,5,11,16,45,800.5,73.5,3.55,18.0,438.0,59.92,46.88
2018,5,11,17,0,772.0,70.0,3.4,17.8,385.0,57.86,45.28
2018,5,11,17,15,733.5,65.5,3.3,17.35,332.0,54.86,42.86
2018,5,11,17,30,695.0,61.0,3.2,16.9,279.0,51.8,40.32
2018,5,11,17,45,638.5,55.5,3.05,16.5,227.5,43.84,33.31
2018,5,11,18,0,582.0,50.0,2.9,16.1,176.0,40.05,29.83
2018,5,11,18,15,492.5,43.0,2.85,15.75,130.0,34.84,24.9
2018,5,11,18,30,403.0,36.0,2.8,15.4,84.0,29.69,19.67
2018,5,11,18,45,259.5,24.5,2.75,15.1,50.0,20.36,7.2
2018,5,11,19,0,116.0,13.0,2.7,14.8,16.0,11.1,0.0
2018,5,11,19,15,58.0,6.5,2.65,14.8,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.1,12.55,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.1,12.6,2.0,0.0,0.0
2018,5,12,5,15,146.5,14.5,2.1,13.05,24.5,111.18,0.0
2018,5,12,5,30,275.0,27.0,2.1,13.5,47.0,269.87,170.0
2018,5,12,5,45,376.0,36.0,2.1,14.0,86.5,376.51,303.26
2018,5,12,6,0,477.0,45.0,2.1,14.5,126.0,481.8,393.94
2018,5,12,6,15,559.5,50.5,2.1,14.85,177.0,573.14,468.34
2018,5,12,6,30,642.0,56.0,2.1,15.2,228.0,668.21,541.56
2018,5,12,6,45,688.0,60.5,2.15,15.55,280.0,726.75,584.36
2018,5,12,7,0,734.0,65.0,2.2,15.9,332.0,791.83,630.16
2018,5,12,7,15,766.5,69.0,2.2,16.25,385.0,843.06,663.82
2018,5,12,7,30,799.0,73.0,2.2,16.6,438.0,892.82,695.43
2018,5,12,7,45,721.0,102.0,2.2,16.9,460.0,870.52,676.29
2018,5,12,8,0,643.0,131.0,2.2,17.2,482.0,835.69,649.15
2018,5,12,8,15,499.5,180.0,2.05,17.5,467.5,741.69,578.47
2018,5,12,8,30,356.0,229.0,1.9,17.8,453.0,629.02,491.43
2018,5,12,8,45,322.5,244.0,1.8,18.1,458.0,608.08,473.64
2018,5,12,9,0,289.0,259.0,1.7,18.4,463.0,585.42,454.02
2018,5,12,9,15,293.5,275.5,1.6,18.6,492.5,601.16,463.35
2018,5,12,9,30,298.0,292.0,1.5,18.8,522.0,615.03,470.93
2018,5,12,9,45,313.5,309.5,1.45,19.05,561.0,638.81,485.91
2018,5,12,10,0,329.0,327.0,1.4,19.3,600.0,660.13,498.89
2018,5,12,10,15,285.5,358.0,1.4,19.35,600.5,636.65,479.8
2018,5,12,10,30,242.0,389.0,1.4,19.4,601.0,612.35,460.63
2018,5,12,10,45,172.5,409.0,1.45,19.45,562.0,540.36,407.76
2018,5,12,11,0,103.0,429.0,1.5,19.5,523.0,473.78,358.25
2018,5,12,11,15,74.0,417.0,1.6,19.45,485.0,429.33,325.74
2018,5,12,11,30,45.0,405.0,1.7,19.4,447.0,387.32,294.47
2018,5,12,11,45,43.0,403.5,1.8,19.35,444.0,377.29,287.31
2018,5,12,12,0,41.0,402.0,1.9,19.3,441.0,367.36,280.03
2018,5,12,12,15,33.5,378.5,2.05,19.2,410.0,336.11,256.89
2018,5,12,12,30,26.0,355.0,2.2,19.1,379.0,306.44,234.81
2018,5,12,12,45,28.0,358.0,2.3,19.0,384.0,304.23,233.4
2018,5,12,13,0,30.0,361.0,2.4,18.9,389.0,301.63,231.56
2018,5,12,13,15,30.0,355.5,2.55,18.7,383.0,291.52,224.14
2018,5,12,13,30,30.0,350.0,2.7,18.5,377.0,281.55,216.78
2018,5,12,13,45,73.5,317.0,2.8,18.3,380.5,268.77,206.43
2018,5,12,14,0,117.0,284.0,2.9,18.1,384.0,244.19,186.09
2018,5,12,14,15,98.5,272.5,2.95,17.85,354.5,221.04,168.2
2018,5,12,14,30,80.0,261.0,3.0,17.6,325.0,200.29,152.53
2018,5,12,14,45,50.5,262.0,3.05,17.35,302.0,198.6,152.86
2018,5,12,15,0,21.0,263.0,3.1,17.1,279.0,203.44,158.67
2018,5,12,15,15,27.0,260.0,3.1,17.1,279.0,183.31,150.26
2018,5,12,15,30,33.0,257.0,3.1,17.1,279.0,180.35,148.21
2018,5,12,15,45,91.5,234.5,3.1,16.55,289.5,168.07,138.62
2018,5,12,16,0,150.0,212.0,3.1,16.0,300.0,146.71,121.23
2018,5,12,16,15,212.5,196.0,3.0,15.7,309.0,129.86,107.37
2018,5,12,16,30,275.0,180.0,2.9,15.4,318.0,122.45,101.5
2018,5,12,16,45,305.5,161.0,2.8,15.1,299.0,112.21,93.08
2018,5,12,17,0,336.0,142.0,2.7,14.8,280.0,101.36,84.03
2018,5,12,17,15,354.0,122.0,2.55,14.45,249.5,85.54,70.47
2018,5,12,17,30,372.0,102.0,2.4,14.1,219.0,73.4,59.96
2018,5,12,17,45,284.5,86.5,2.25,13.75,166.5,62.91,50.69
2018,5,12,18,0,197.0,71.0,2.1,13.4,114.0,53.76,42.38
2018,5,12,18,15,147.5,54.5,1.95,13.05,82.0,41.77,31.35
2018,5,12,18,30,98.0,38.0,1.8,12.7,50.0,29.53,19.87
2018,5,12,18,45,56.5,24.0,1.65,12.3,30.0,18.88,7.12
2018,5,12,19,0,15.0,10.0,1.5,11.9,10.0,8.54,0.0
2018,5,12,19,15,7.5,5.0,1.5,11.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.95,10.25,2.0,1.71,0.0
2018,5,13,5,30,0.0,4.0,2.1,10.5,4.0,3.28,0.0
2018,5,13,5,45,0.0,6.0,2.25,10.75,6.0,4.92,0.0
2018,5,13,6,0,0.0,8.0,2.4,11.0,8.0,6.56,0.0
2018,5,13,6,15,0.0,12.0,2.4,11.2,12.0,9.86,2.9
2018,5,13,6,30,0.0,16.0,2.4,11.4,16.0,13.16,5.81
2018,5,13,6,45,0.0,34.5,2.45,11.6,34.5,28.47,19.11
2018,5,13,7,0,0.0,53.0,2.5,11.8,53.0,43.85,32.33
2018,5,13,7,15,0.0,69.5,2.5,12.0,69.5,57.62,44.0
2018,5,13,7,30,0.0,86.0,2.5,12.2,86.0,71.85,55.9
2018,5,13,7,45,0.0,101.5,2.45,12.4,101.5,85.87,67.49
2018,5,13,8,0,0.0,117.0,2.4,12.6,117.0,99.85,78.9
2018,5,13,8,15,0.5,133.5,2.4,12.85,134.0,115.21,91.35
2018,5,13,8,30,1.0,150.0,2.4,13.1,151.0,130.51,103.6
2018,5,13,8,45,5.5,180.5,2.4,13.35,184.5,163.02,129.99
2018,5,13,9,0,10.0,211.0,2.4,13.6,218.0,195.42,155.85
2018,5,13,9,15,14.5,241.5,2.45,13.85,252.5,227.51,181.14
2018,5,13,9,30,19.0,272.0,2.5,14.1,287.0,259.18,205.76
2018,5,13,9,45,23.5,296.5,2.5,14.3,315.5,284.58,225.19
2018,5,13,10,0,28.0,321.0,2.5,14.5,344.0,327.37,257.91
2018,5,13,10,15,29.0,333.5,2.55,14.65,358.0,336.04,263.94
2018,5,13,10,30,30.0,346.0,2.6,14.8,372.0,344.21,269.74
2018,5,13,10,45,30.0,353.5,2.65,14.95,380.0,346.22,270.81
2018,5,13,11,0,30.0,361.0,2.7,15.1,388.0,347.88,271.68
2018,5,13,11,15,46.0,392.0,2.7,15.15,434.5,383.56,298.98
2018,5,13,11,30,62.0,423.0,2.7,15.2,481.0,416.64,323.84
2018,5,13,11,45,61.5,426.5,2.75,15.3,484.5,410.93,319.05
2018,5,13,12,0,61.0,430.0,2.8,15.4,488.0,404.9,314.23
2018,5,13,12,15,53.0,419.0,2.85,15.4,469.0,381.89,296.59
2018,5,13,12,30,45.0,408.0,2.9,15.4,450.0,359.99,279.83
2018,5,13,12,45,35.5,378.5,2.95,15.35,411.5,324.3,252.54
2018,5,13,13,0,26.0,349.0,3.0,15.3,373.0,290.64,226.69
2018,5,13,13,15,23.0,330.5,3.0,15.25,351.5,276.62,215.94
2018,5,13,13,30,20.0,312.0,3.0,15.2,330.0,258.09,201.62
2018,5,13,13,45,26.0,322.0,3.05,15.1,344.5,254.91,199.18
2018,5,13,14,0,32.0,332.0,3.1,15.0,359.0,257.99,201.53
2018,5,13,14,15,38.0,335.5,3.1,14.9,366.5,255.46,199.39
2018,5,13,14,30,44.0,339.0,3.1,14.8,374.0,251.66,196.29
2018,5,13,14,45,64.5,334.0,3.1,14.7,383.0,243.69,189.47
2018,5,13,15,0,85.0,329.0,3.1,14.6,392.0,233.06,181.3
2018,5,13,15,15,86.5,314.0,3.1,14.6,375.0,214.06,168.84
2018,5,13,15,30,88.0,299.0,3.1,14.6,358.0,203.5,169.0
2018,5,13,15,45,94.5,277.0,3.1,14.25,336.5,191.03,159.21
2018,5,13,16,0,101.0,255.0,3.1,13.9,315.0,178.14,148.98
2018,5,13,16,15,122.0,234.0,3.1,13.65,300.0,157.76,132.18
2018,5,13,16,30,143.0,213.0,3.1,13.4,285.0,146.14,122.76
2018,5,13,16,45,173.0,187.5,3.1,13.2,265.5,131.66,110.71
2018,5,13,17,0,203.0,162.0,3.1,13.0,246.0,116.51,97.92
2018,5,13,17,15,237.0,138.0,3.05,12.7,223.0,97.91,81.9
2018,5,13,17,30,271.0,114.0,3.0,12.4,200.0,83.14,69.04
2018,5,13,17,45,236.5,96.0,2.95,12.15,161.5,71.0,58.25
2018,5,13,18,0,202.0,78.0,2.9,11.9,123.0,58.51,46.89
2018,5,13,18,15,154.5,61.0,2.8,11.65,90.0,46.29,35.56
2018,5,13,18,30,107.0,44.0,2.7,11.4,57.0,33.8,23.74
2018,5,13,18,45,59.5,27.5,2.6,11.2,34.0,21.83,9.82
2018,5,13,19,0,12.0,11.0,2.5,11.0,11.0,9.39,0.0
2018,5,13,19,15,6.0,5.5,2.55,10.9,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
