Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.4,10.0,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,2.4,10.1,4.0,3.28,0.0
2018,5,14,5,45,0.0,6.0,2.4,10.25,6.0,4.92,0.0
2018,5,14,6,0,0.0,8.0,2.4,10.4,8.0,6.57,0.0
2018,5,14,6,15,0.0,12.0,2.35,10.6,12.0,9.86,2.92
2018,5,14,6,30,0.0,16.0,2.3,10.8,16.0,13.16,5.84
2018,5,14,6,45,0.0,27.5,2.25,11.0,27.5,22.67,14.12
2018,5,14,7,0,0.0,39.0,2.2,11.2,39.0,32.22,22.35
2018,5,14,7,15,0.0,42.5,2.2,11.45,42.5,35.13,24.77
2018,5,14,7,30,0.0,46.0,2.2,11.7,46.0,38.06,27.15
2018,5,14,7,45,0.0,50.0,2.2,11.95,50.0,41.41,29.87
2018,5,14,8,0,0.0,54.0,2.2,12.2,54.0,44.76,32.58
2018,5,14,8,15,0.0,64.5,2.25,12.4,64.5,53.55,39.85
2018,5,14,8,30,0.0,75.0,2.3,12.6,75.0,62.35,47.08
2018,5,14,8,45,0.0,88.0,2.35,12.85,88.0,73.27,56.0
2018,5,14,9,0,0.0,101.0,2.4,13.1,101.0,84.45,65.07
2018,5,14,9,15,0.0,108.0,2.45,13.25,108.0,90.58,69.93
2018,5,14,9,30,0.0,115.0,2.5,13.4,115.0,96.69,74.76
2018,5,14,9,45,1.0,131.0,2.6,13.6,132.0,111.59,86.81
2018,5,14,10,0,2.0,147.0,2.7,13.8,149.0,126.4,98.69
2018,5,14,10,15,3.0,150.0,2.75,13.85,153.0,129.76,101.27
2018,5,14,10,30,4.0,153.0,2.8,13.9,157.0,133.03,103.82
2018,5,14,10,45,5.0,161.5,2.9,14.0,166.0,140.94,110.1
2018,5,14,11,0,6.0,170.0,3.0,14.1,175.0,148.69,116.23
2018,5,14,11,15,8.5,195.5,3.05,14.15,203.0,171.98,134.87
2018,5,14,11,30,11.0,221.0,3.1,14.2,231.0,194.78,152.96
2018,5,14,11,45,12.5,244.0,3.15,14.2,255.5,214.11,168.2
2018,5,14,12,0,14.0,267.0,3.2,14.2,280.0,232.86,182.93
2018,5,14,12,15,15.0,276.5,3.25,14.2,290.5,239.56,188.14
2018,5,14,12,30,16.0,286.0,3.3,14.2,301.0,245.91,193.1
2018,5,14,12,45,39.5,338.0,3.3,14.2,374.5,295.61,232.15
2018,5,14,13,0,63.0,390.0,3.3,14.2,448.0,340.7,266.82
2018,5,14,13,15,95.0,406.5,3.35,14.15,492.5,359.18,280.62
2018,5,14,13,30,127.0,423.0,3.4,14.1,537.0,364.93,284.22
2018,5,14,13,45,188.0,402.0,3.4,14.05,565.5,359.37,278.13
2018,5,14,14,0,249.0,381.0,3.4,14.0,594.0,336.48,257.55
2018,5,14,14,15,401.0,309.5,3.4,13.9,638.5,300.88,222.96
2018,5,14,14,30,553.0,238.0,3.4,13.8,683.0,255.61,178.87
2018,5,14,14,45,500.5,240.0,3.45,13.75,629.0,215.8,148.89
2018,5,14,15,0,448.0,242.0,3.5,13.7,575.0,178.39,124.96
2018,5,14,15,15,262.5,267.0,3.5,13.7,459.5,168.03,130.49
2018,5,14,15,30,77.0,292.0,3.5,13.7,344.0,199.82,166.66
2018,5,14,15,45,71.0,269.5,3.5,13.35,314.5,186.79,156.24
2018,5,14,16,0,65.0,247.0,3.5,13.0,285.0,173.36,145.47
2018,5,14,16,15,85.5,228.0,3.5,12.8,274.0,161.88,136.21
2018,5,14,16,30,106.0,209.0,3.5,12.6,263.0,143.49,120.86
2018,5,14,16,45,137.5,187.5,3.5,12.4,249.5,131.23,110.7
2018,5,14,17,0,169.0,166.0,3.5,12.2,236.0,118.44,99.93
2018,5,14,17,15,214.5,141.0,3.45,11.95,217.5,99.51,83.57
2018,5,14,17,30,260.0,116.0,3.4,11.7,199.0,84.32,70.28
2018,5,14,17,45,235.5,97.5,3.4,11.45,162.5,71.99,59.3
2018,5,14,18,0,211.0,79.0,3.4,11.2,126.0,59.26,47.71
2018,5,14,18,15,163.0,61.5,3.3,11.0,92.5,46.7,36.04
2018,5,14,18,30,115.0,44.0,3.2,10.8,59.0,33.87,23.92
2018,5,14,18,45,65.5,28.0,3.1,10.6,36.0,21.84,10.42
2018,5,14,19,0,16.0,12.0,3.0,10.4,13.0,10.24,0.0
2018,5,14,19,15,8.0,6.0,3.0,10.35,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.05,10.0,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.0,10.1,2.0,0.0,0.0
2018,5,15,5,15,3.5,4.5,2.1,10.4,4.5,6.21,0.0
2018,5,15,5,30,0.0,7.0,2.2,10.7,7.0,5.74,0.0
2018,5,15,5,45,0.0,11.5,2.3,11.05,11.5,9.45,2.28
2018,5,15,6,0,0.0,16.0,2.4,11.4,16.0,13.16,5.64
2018,5,15,6,15,0.0,25.0,2.4,11.6,25.0,20.6,12.19
2018,5,15,6,30,0.0,34.0,2.4,11.8,34.0,28.05,18.72
2018,5,15,6,45,0.0,61.0,2.35,12.0,61.0,50.53,38.11
2018,5,15,7,0,0.0,88.0,2.3,12.2,88.0,75.84,59.67
2018,5,15,7,15,1.5,115.5,2.25,12.35,116.0,103.94,83.32
2018,5,15,7,30,3.0,143.0,2.2,12.5,144.0,132.0,106.54
2018,5,15,7,45,16.0,175.5,2.15,12.7,184.0,176.54,143.52
2018,5,15,8,0,29.0,208.0,2.1,12.9,224.0,240.43,195.35
2018,5,15,8,15,35.5,230.5,2.15,13.1,252.0,268.57,217.2
2018,5,15,8,30,42.0,253.0,2.2,13.3,280.0,296.23,238.51
2018,5,15,8,45,36.0,261.0,2.2,13.5,285.0,294.3,235.74
2018,5,15,9,0,30.0,269.0,2.2,13.7,290.0,292.5,233.27
2018,5,15,9,15,42.0,299.5,2.25,13.85,331.0,332.97,264.67
2018,5,15,9,30,54.0,330.0,2.3,14.0,372.0,372.29,294.57
2018,5,15,9,45,120.0,366.5,2.35,14.15,465.0,489.33,384.65
2018,5,15,10,0,186.0,403.0,2.4,14.3,558.0,582.0,453.59
2018,5,15,10,15,192.5,416.0,2.5,14.4,581.0,590.02,458.34
2018,5,15,10,30,199.0,429.0,2.6,14.5,604.0,596.52,462.58
2018,5,15,10,45,294.0,408.5,2.65,14.6,673.5,662.49,512.37
2018,5,15,11,0,389.0,388.0,2.7,14.7,743.0,707.62,546.02
2018,5,15,11,15,615.0,272.5,2.8,14.75,843.5,781.84,603.86
2018,5,15,11,30,841.0,157.0,2.9,14.8,944.0,824.94,637.62
2018,5,15,11,45,865.5,145.5,2.95,14.85,959.5,787.76,610.89
2018,5,15,12,0,890.0,134.0,3.0,14.9,975.0,756.65,587.7
2018,5,15,12,15,882.0,138.0,3.1,14.9,970.0,711.86,553.76
2018,5,15,12,30,874.0,142.0,3.2,14.9,965.0,665.86,518.16
2018,5,15,12,45,875.5,139.0,3.25,14.85,956.5,619.44,481.33
2018,5,15,13,0,877.0,136.0,3.3,14.8,948.0,571.61,442.34
2018,5,15,13,15,883.5,129.5,3.35,14.75,935.0,522.49,401.17
2018,5,15,13,30,890.0,123.0,3.4,14.7,922.0,471.77,357.44
2018,5,15,13,45,884.5,121.5,3.45,14.6,898.0,418.44,310.64
2018,5,15,14,0,879.0,120.0,3.5,14.5,874.0,364.98,262.82
2018,5,15,14,15,769.5,166.5,3.5,14.4,809.5,309.34,216.53
2018,5,15,14,30,660.0,213.0,3.5,14.3,745.0,262.33,179.51
2018,5,15,14,45,645.5,206.5,3.55,14.15,707.5,214.06,140.9
2018,5,15,15,0,631.0,200.0,3.6,14.0,670.0,167.87,109.38
2018,5,15,15,15,676.5,170.0,3.6,14.0,648.0,111.63,79.11
2018,5,15,15,30,722.0,140.0,3.6,14.0,626.0,86.62,69.94
2018,5,15,15,45,757.5,120.0,3.55,13.7,598.5,85.58,69.34
2018,5,15,16,0,793.0,100.0,3.5,13.4,571.0,74.56,60.03
2018,5,15,16,15,777.0,94.5,3.5,13.25,523.5,72.03,58.06
2018,5,15,16,30,761.0,89.0,3.5,13.1,476.0,69.31,55.9
2018,5,15,16,45,736.0,85.0,3.5,12.9,426.5,67.4,54.46
2018,5,15,17,0,711.0,81.0,3.5,12.7,377.0,59.92,48.05
2018,5,15,17,15,643.5,79.0,3.45,12.55,320.0,59.04,47.44
2018,5,15,17,30,576.0,77.0,3.4,12.4,263.0,58.38,46.96
2018,5,15,17,45,485.5,70.5,3.3,12.25,208.0,54.18,43.21
2018,5,15,18,0,395.0,64.0,3.2,12.1,153.0,48.34,37.82
2018,5,15,18,15,317.5,53.5,3.1,11.9,113.5,40.7,30.63
2018,5,15,18,30,240.0,43.0,3.0,11.7,74.0,32.95,23.09
2018,5,15,18,45,144.5,28.0,2.85,11.55,44.5,21.62,10.65
2018,5,15,19,0,49.0,13.0,2.7,11.4,15.0,11.1,0.0
2018,5,15,19,15,24.5,6.5,2.65,11.3,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.3,10.5,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.3,10.6,5.0,4.27,0.0
2018,5,16,5,15,139.5,18.0,2.35,10.9,28.5,109.9,0.0
2018,5,16,5,30,252.0,31.0,2.4,11.2,52.0,263.75,191.4
2018,5,16,5,45,357.0,40.5,2.5,11.5,92.5,367.88,302.56
2018,5,16,6,0,462.0,50.0,2.6,11.8,133.0,477.09,396.79
2018,5,16,6,15,531.0,56.5,2.6,12.05,181.0,558.69,464.52
2018,5,16,6,30,600.0,63.0,2.6,12.3,229.0,642.99,531.0
2018,5,16,6,45,646.5,68.5,2.6,12.5,280.5,707.91,579.69
2018,5,16,7,0,693.0,74.0,2.6,12.7,332.0,773.18,626.66
2018,5,16,7,15,726.0,78.0,2.55,12.9,383.5,817.94,656.52
2018,5,16,7,30,759.0,82.0,2.5,13.1,435.0,867.45,688.98
2018,5,16,7,45,783.0,86.0,2.5,13.3,486.0,906.34,713.42
2018,5,16,8,0,807.0,90.0,2.5,13.5,537.0,942.87,735.85
2018,5,16,8,15,545.0,160.5,2.5,13.7,474.0,775.31,613.59
2018,5,16,8,30,283.0,231.0,2.5,13.9,411.0,557.63,446.04
2018,5,16,8,45,200.5,274.0,2.5,14.05,406.0,497.02,397.28
2018,5,16,9,0,118.0,317.0,2.5,14.2,401.0,456.2,361.96
2018,5,16,9,15,158.0,338.0,2.55,14.35,457.0,512.69,405.12
2018,5,16,9,30,198.0,359.0,2.6,14.5,513.0,567.3,445.58
2018,5,16,9,45,245.0,361.5,2.65,14.6,560.5,626.56,489.06
2018,5,16,10,0,292.0,364.0,2.7,14.7,608.0,662.85,515.47
2018,5,16,10,15,354.0,345.0,2.75,14.75,650.0,688.83,535.18
2018,5,16,10,30,416.0,326.0,2.8,14.8,692.0,727.19,563.28
2018,5,16,10,45,553.5,272.5,2.85,14.9,771.5,783.23,605.69
2018,5,16,11,0,691.0,219.0,2.9,15.0,851.0,828.96,639.82
2018,5,16,11,15,776.5,185.0,2.85,15.0,905.0,832.79,642.23
2018,5,16,11,30,862.0,151.0,2.8,15.0,959.0,827.78,638.04
2018,5,16,11,45,880.5,144.5,2.75,15.0,974.0,799.06,617.31
2018,5,16,12,0,899.0,138.0,2.7,15.0,989.0,767.03,593.09
2018,5,16,12,15,870.0,153.0,2.7,15.05,975.0,715.76,553.91
2018,5,16,12,30,841.0,168.0,2.7,15.1,961.0,669.76,517.87
2018,5,16,12,45,789.0,187.5,2.7,15.1,926.0,608.68,470.25
2018,5,16,13,0,737.0,207.0,2.7,15.1,891.0,549.95,423.67
2018,5,16,13,15,652.0,234.0,2.75,15.05,831.0,483.86,371.22
2018,5,16,13,30,567.0,261.0,2.8,15.0,771.0,424.93,323.85
2018,5,16,13,45,581.5,248.0,2.9,15.0,759.0,384.19,288.81
2018,5,16,14,0,596.0,235.0,3.0,15.0,747.0,342.05,251.69
2018,5,16,14,15,685.0,197.5,3.05,14.9,766.0,302.22,213.37
2018,5,16,14,30,774.0,160.0,3.1,14.8,785.0,260.56,173.03
2018,5,16,14,45,815.5,138.0,3.15,14.7,770.0,205.51,126.22
2018,5,16,15,0,857.0,116.0,3.2,14.6,755.0,156.43,91.21
2018,5,16,15,15,844.0,113.0,3.2,14.6,713.0,93.41,60.85
2018,5,16,15,30,831.0,110.0,3.2,14.6,671.0,78.43,62.71
2018,5,16,15,45,814.5,107.0,3.2,14.3,625.0,77.9,62.52
2018,5,16,16,0,798.0,104.0,3.2,14.0,579.0,77.3,62.26
2018,5,16,16,15,735.0,109.5,3.2,13.85,518.5,74.63,60.18
2018,5,16,16,30,672.0,115.0,3.2,13.7,458.0,79.32,64.55
2018,5,16,16,45,686.0,100.0,3.15,13.5,418.0,71.23,57.7
2018,5,16,17,0,700.0,85.0,3.1,13.3,378.0,62.54,50.24
2018,5,16,17,15,660.5,80.0,3.1,13.1,327.0,59.9,48.09
2018,5,16,17,30,621.0,75.0,3.1,12.9,276.0,57.2,45.81
2018,5,16,17,45,565.5,68.0,3.05,12.65,226.5,52.76,41.87
2018,5,16,18,0,510.0,61.0,3.0,12.4,177.0,48.23,37.69
2018,5,16,18,15,426.0,51.5,2.9,12.15,132.0,41.36,31.21
2018,5,16,18,30,342.0,42.0,2.8,11.9,87.0,34.38,24.38
2018,5,16,18,45,224.0,29.5,2.65,11.6,54.0,22.95,12.05
2018,5,16,19,0,106.0,17.0,2.5,11.3,21.0,14.51,0.0
2018,5,16,19,15,53.0,8.5,2.45,11.2,10.5,7.26,0.0
2018,5,16,19,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,17,4,45,12.0,2.5,2.35,10.2,2.5,0.0,0.0
2018,5,17,5,0,24.0,5.0,2.4,10.3,5.0,4.27,0.0
2018,5,17,5,15,118.0,18.0,2.5,10.65,27.0,95.41,0.0
2018,5,17,5,30,212.0,31.0,2.6,11.0,49.0,238.9,176.38
2018,5,17,5,45,311.0,42.0,2.7,11.3,88.5,334.52,276.38
2018,5,17,6,0,410.0,53.0,2.8,11.6,128.0,439.11,367.5
2018,5,17,6,15,279.5,65.0,2.85,11.85,123.5,352.46,298.48
2018,5,17,6,30,149.0,77.0,2.9,12.1,119.0,239.49,203.15
2018,5,17,6,45,125.0,111.0,2.95,12.35,151.0,247.32,208.89
2018,5,17,7,0,101.0,145.0,3.0,12.6,183.0,269.11,225.14
2018,5,17,7,15,281.5,144.5,3.0,12.8,271.5,455.39,380.69
2018,5,17,7,30,462.0,144.0,3.0,13.0,360.0,654.11,536.51
2018,5,17,7,45,614.0,120.0,3.0,13.2,441.0,789.51,634.58
2018,5,17,8,0,766.0,96.0,3.0,13.4,522.0,909.82,718.01
2018,5,17,8,15,785.5,99.0,2.95,13.6,569.0,937.5,733.36
2018,5,17,8,30,805.0,102.0,2.9,13.8,616.0,962.33,747.4
2018,5,17,8,45,820.5,104.5,2.85,14.0,659.5,979.42,756.03
2018,5,17,9,0,836.0,107.0,2.8,14.2,703.0,980.93,754.08
2018,5,17,9,15,845.0,110.0,2.8,14.4,741.0,985.47,754.97
2018,5,17,9,30,854.0,113.0,2.8,14.6,779.0,986.6,753.66
2018,5,17,9,45,860.0,116.5,2.75,14.75,811.5,981.82,748.21
2018,5,17,10,0,866.0,120.0,2.7,14.9,844.0,973.58,740.63
2018,5,17,10,15,872.0,121.5,2.75,15.05,871.0,959.87,730.44
2018,5,17,10,30,878.0,123.0,2.8,15.2,898.0,942.82,718.11
2018,5,17,10,45,881.5,124.5,2.85,15.35,917.5,920.2,702.08
2018,5,17,11,0,885.0,126.0,2.9,15.5,937.0,894.49,683.98
2018,5,17,11,15,888.0,126.5,3.0,15.55,950.0,864.48,663.49
2018,5,17,11,30,891.0,127.0,3.1,15.6,963.0,831.71,640.96
2018,5,17,11,45,892.0,127.5,3.15,15.7,969.0,794.81,614.95
2018,5,17,12,0,893.0,128.0,3.2,15.8,975.0,755.65,586.15
2018,5,17,12,15,895.5,126.0,3.3,15.8,973.5,713.51,554.32
2018,5,17,12,30,898.0,124.0,3.4,15.8,972.0,669.47,520.25
2018,5,17,12,45,900.0,121.0,3.5,15.75,964.0,622.65,483.24
2018,5,17,13,0,902.0,118.0,3.6,15.7,956.0,574.29,443.94
2018,5,17,13,15,899.0,117.0,3.7,15.65,939.5,523.55,401.58
2018,5,17,13,30,896.0,116.0,3.8,15.6,923.0,472.02,357.34
2018,5,17,13,45,891.0,115.0,3.9,15.5,899.5,419.13,310.92
2018,5,17,14,0,886.0,114.0,4.0,15.4,876.0,366.04,263.39
2018,5,17,14,15,879.0,112.5,4.05,15.3,846.0,312.09,214.9
2018,5,17,14,30,872.0,111.0,4.1,15.2,816.0,258.55,167.69
2018,5,17,14,45,862.5,108.5,4.15,15.05,780.0,204.63,123.51
2018,5,17,15,0,853.0,106.0,4.2,14.9,744.0,151.8,87.21
2018,5,17,15,15,777.0,126.0,4.2,14.9,682.0,100.65,66.55
2018,5,17,15,30,701.0,146.0,4.2,14.9,620.0,89.51,72.19
2018,5,17,15,45,596.0,163.0,4.25,14.65,546.5,101.05,82.46
2018,5,17,16,0,491.0,180.0,4.3,14.4,473.0,114.23,94.18
2018,5,17,16,15,407.5,182.5,4.25,14.2,412.0,116.67,96.66
2018,5,17,16,30,324.0,185.0,4.2,14.0,351.0,125.94,105.11
2018,5,17,16,45,263.5,177.0,4.2,13.85,302.5,121.05,101.27
2018,5,17,17,0,203.0,169.0,4.2,13.7,254.0,120.72,101.38
2018,5,17,17,15,241.0,142.5,4.2,13.45,230.5,100.71,84.14
2018,5,17,17,30,279.0,116.0,4.2,13.2,207.0,84.52,70.05
2018,5,17,17,45,274.0,96.5,4.15,13.0,173.0,71.69,58.69
2018,5,17,18,0,269.0,77.0,4.1,12.8,139.0,56.74,45.21
2018,5,17,18,15,219.0,61.0,4.0,12.55,103.5,46.73,35.93
2018,5,17,18,30,169.0,45.0,3.9,12.3,68.0,34.86,24.79
2018,5,17,18,45,115.5,30.0,3.8,12.1,43.0,23.49,12.77
2018,5,17,19,0,62.0,15.0,3.7,11.9,18.0,12.8,0.0
2018,5,17,19,15,31.0,7.5,3.65,11.75,9.0,6.4,0.0
2018,5,17,19,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,3.0,1.0,2.8,10.75,1.0,0.0,0.0
2018,5,18,5,0,6.0,2.0,2.9,10.8,2.0,5.54,0.0
2018,5,18,5,15,6.0,4.0,3.0,11.0,4.5,7.49,0.0
2018,5,18,5,30,6.0,6.0,3.1,11.2,7.0,9.38,1.71
2018,5,18,5,45,3.0,10.0,3.2,11.4,10.5,10.71,3.49
2018,5,18,6,0,0.0,14.0,3.3,11.6,14.0,11.51,4.23
2018,5,18,6,15,0.0,19.5,3.3,11.8,19.5,16.05,8.25
2018,5,18,6,30,0.0,25.0,3.3,12.0,25.0,20.6,12.23
2018,5,18,6,45,0.0,39.5,3.25,12.2,39.5,32.62,22.63
2018,5,18,7,0,0.0,54.0,3.2,12.4,54.0,44.69,32.94
2018,5,18,7,15,0.0,60.5,3.15,12.6,60.5,50.12,37.44
2018,5,18,7,30,0.0,67.0,3.1,12.8,67.0,55.55,41.9
2018,5,18,7,45,0.0,85.5,3.05,13.0,85.5,71.04,54.8
2018,5,18,8,0,0.0,104.0,3.0,13.2,104.0,87.59,68.45
2018,5,18,8,15,1.0,134.0,2.95,13.4,134.5,116.04,91.86
2018,5,18,8,30,2.0,164.0,2.9,13.6,165.0,144.64,115.05
2018,5,18,8,45,6.5,192.0,2.8,13.8,196.5,174.84,139.39
2018,5,18,9,0,11.0,220.0,2.7,14.0,228.0,204.83,163.22
2018,5,18,9,15,20.0,260.0,2.7,14.2,275.5,250.61,199.49
2018,5,18,9,30,29.0,300.0,2.7,14.4,323.0,315.48,250.0
2018,5,18,9,45,43.5,335.5,2.65,14.55,371.5,361.85,285.45
2018,5,18,10,0,58.0,371.0,2.6,14.7,420.0,406.61,319.12
2018,5,18,10,15,62.0,387.5,2.65,14.8,441.0,420.48,328.96
2018,5,18,10,30,66.0,404.0,2.7,14.9,462.0,433.44,338.24
2018,5,18,10,45,61.0,407.5,2.75,15.05,462.0,424.93,331.06
2018,5,18,11,0,56.0,411.0,2.8,15.2,462.0,416.48,324.08
2018,5,18,11,15,79.5,418.0,2.85,15.25,492.0,435.02,338.5
2018,5,18,11,30,103.0,425.0,2.9,15.3,522.0,459.65,357.14
2018,5,18,11,45,120.0,426.0,2.95,15.3,539.5,461.4,358.48
2018,5,18,12,0,137.0,427.0,3.0,15.3,557.0,461.36,358.5
2018,5,18,12,15,172.5,434.0,3.1,15.3,597.5,476.72,370.28
2018,5,18,12,30,208.0,441.0,3.2,15.3,638.0,488.16,378.73
2018,5,18,12,45,257.0,437.5,3.3,15.25,678.5,491.6,381.1
2018,5,18,13,0,306.0,434.0,3.4,15.2,719.0,492.31,380.81
2018,5,18,13,15,309.5,428.0,3.45,15.15,711.5,464.37,358.35
2018,5,18,13,30,313.0,422.0,3.5,15.1,704.0,436.15,335.36
2018,5,18,13,45,327.0,405.5,3.55,15.0,693.5,404.98,309.59
2018,5,18,14,0,341.0,389.0,3.6,14.9,683.0,372.85,282.49
2018,5,18,14,15,295.0,379.5,3.6,14.85,627.5,327.94,247.06
2018,5,18,14,30,249.0,370.0,3.6,14.8,572.0,288.44,216.7
2018,5,18,14,45,428.5,275.5,3.65,14.7,604.0,229.53,162.28
2018,5,18,15,0,608.0,181.0,3.7,14.6,636.0,157.69,100.87
2018,5,18,15,15,574.5,180.0,3.7,14.6,591.0,117.74,82.81
2018,5,18,15,30,541.0,179.0,3.7,14.6,546.0,106.28,86.66
2018,5,18,15,45,612.5,153.5,3.85,14.35,542.0,95.19,77.45
2018,5,18,16,0,684.0,128.0,4.0,14.1,538.0,83.22,67.37
2018,5,18,16,15,507.5,155.0,4.1,13.9,445.0,101.59,83.68
2018,5,18,16,30,331.0,182.0,4.2,13.7,352.0,124.25,103.77
2018,5,18,16,45,423.0,149.0,4.25,13.5,343.0,100.29,83.22
2018,5,18,17,0,515.0,116.0,4.3,13.3,334.0,81.75,67.23
2018,5,18,17,15,497.5,104.0,4.3,13.05,292.0,74.7,61.25
2018,5,18,17,30,480.0,92.0,4.3,12.8,250.0,67.3,54.84
2018,5,18,17,45,426.0,81.5,4.3,12.5,204.0,60.3,48.65
2018,5,18,18,0,372.0,71.0,4.3,12.2,158.0,53.12,42.1
2018,5,18,18,15,328.5,58.0,4.2,12.0,121.0,43.98,33.6
2018,5,18,18,30,285.0,45.0,4.1,11.8,84.0,34.57,24.63
2018,5,18,18,45,172.5,30.5,4.0,11.55,51.5,23.56,13.15
2018,5,18,19,0,60.0,16.0,3.9,11.3,19.0,13.66,0.0
2018,5,18,19,15,30.0,8.0,3.9,11.2,9.5,6.83,0.0
2018,5,18,19,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,19,4,45,4.5,2.5,4.4,10.3,2.5,0.0,0.0
2018,5,19,5,0,9.0,5.0,4.4,10.3,5.0,10.02,0.0
2018,5,19,5,15,79.5,19.5,4.4,10.4,26.5,94.11,0.0
2018,5,19,5,30,150.0,34.0,4.4,10.5,48.0,199.09,150.76
2018,5,19,5,45,266.5,47.5,4.45,10.65,90.0,306.94,256.08
2018,5,19,6,0,383.0,61.0,4.5,10.8,132.0,424.81,360.09
2018,5,19,6,15,346.0,77.0,4.55,11.0,156.0,425.78,363.1
2018,5,19,6,30,309.0,93.0,4.6,11.2,180.0,422.98,360.97
2018,5,19,6,45,194.5,117.5,4.6,11.4,176.0,337.54,287.23
2018,5,19,7,0,80.0,142.0,4.6,11.6,172.0,226.42,190.35
2018,5,19,7,15,49.0,154.5,4.6,11.8,173.5,208.24,173.36
2018,5,19,7,30,18.0,167.0,4.6,12.0,175.0,172.24,141.24
2018,5,19,7,45,33.5,195.5,4.6,12.25,213.0,234.13,192.58
2018,5,19,8,0,49.0,224.0,4.6,12.5,251.0,278.92,228.83
2018,5,19,8,15,57.5,248.5,4.6,12.7,283.0,311.33,254.29
2018,5,19,8,30,66.0,273.0,4.6,12.9,315.0,343.12,278.96
2018,5,19,8,45,117.0,302.0,4.55,13.1,383.0,444.37,359.43
2018,5,19,9,0,168.0,331.0,4.5,13.3,451.0,522.34,419.72
2018,5,19,9,15,165.5,352.5,4.5,13.5,476.5,536.05,428.27
2018,5,19,9,30,163.0,374.0,4.5,13.7,502.0,548.47,436.09
2018,5,19,9,45,150.5,391.0,4.55,13.85,513.0,544.95,431.81
2018,5,19,10,0,138.0,408.0,4.6,14.0,524.0,540.62,427.09
2018,5,19,10,15,237.0,398.5,4.6,14.1,605.0,631.82,497.79
2018,5,19,10,30,336.0,389.0,4.6,14.2,686.0,699.95,549.61
2018,5,19,10,45,402.0,370.5,4.65,14.3,734.0,736.3,576.74
2018,5,19,11,0,468.0,352.0,4.7,14.4,782.0,755.44,591.36
2018,5,19,11,15,673.5,251.5,4.75,14.45,880.0,814.31,638.59
2018,5,19,11,30,879.0,151.0,4.8,14.5,978.0,843.33,661.68
2018,5,19,11,45,844.0,170.0,4.85,14.5,968.0,802.98,631.4
2018,5,19,12,0,809.0,189.0,4.9,14.5,958.0,752.66,592.56
2018,5,19,12,15,843.5,171.0,4.9,14.5,971.5,720.4,567.48
2018,5,19,12,30,878.0,153.0,4.9,14.5,985.0,679.83,535.44
2018,5,19,12,45,879.0,150.5,4.9,14.5,976.5,633.39,497.59
2018,5,19,13,0,880.0,148.0,4.9,14.5,968.0,585.58,457.76
2018,5,19,13,15,868.0,152.0,4.9,14.45,948.5,534.53,414.46
2018,5,19,13,30,856.0,156.0,4.9,14.4,929.0,482.05,369.08
2018,5,19,13,45,744.0,202.5,4.95,14.35,861.5,417.43,315.07
2018,5,19,14,0,632.0,249.0,5.0,14.3,794.0,365.75,271.96
2018,5,19,14,15,734.5,196.5,5.0,14.2,809.0,318.25,226.51
2018,5,19,14,30,837.0,144.0,5.0,14.1,824.0,267.29,177.41
2018,5,19,14,45,686.0,192.5,5.0,14.05,733.0,216.42,141.33
2018,5,19,15,0,535.0,241.0,5.0,14.0,642.0,191.17,131.06
2018,5,19,15,15,488.0,245.0,5.0,14.0,595.5,156.06,115.24
2018,5,19,15,30,441.0,249.0,5.0,14.0,549.0,146.75,121.65
2018,5,19,15,45,433.5,233.0,5.0,13.7,511.0,140.94,117.14
2018,5,19,16,0,426.0,217.0,5.0,13.4,473.0,134.63,112.18
2018,5,19,16,15,428.5,196.5,5.0,13.2,435.5,125.26,104.5
2018,5,19,16,30,431.0,176.0,5.0,13.0,398.0,115.21,96.17
2018,5,19,16,45,448.5,155.5,5.0,12.75,365.5,104.69,87.36
2018,5,19,17,0,466.0,135.0,5.0,12.5,333.0,93.46,77.82
2018,5,19,17,15,469.0,118.0,4.95,12.2,295.0,83.67,69.44
2018,5,19,17,30,472.0,101.0,4.9,11.9,257.0,73.33,60.42
2018,5,19,17,45,423.5,93.0,4.85,11.65,215.0,68.28,55.97
2018,5,19,18,0,375.0,85.0,4.8,11.4,173.0,63.1,51.2
2018,5,19,18,15,294.5,71.0,4.7,11.25,130.0,53.26,41.98
2018,5,19,18,30,214.0,57.0,4.6,11.1,87.0,43.32,32.41
2018,5,19,18,45,130.5,38.5,4.55,10.9,54.5,29.54,18.27
2018,5,19,19,0,47.0,20.0,4.5,10.7,22.0,15.64,0.0
2018,5,19,19,15,23.5,10.0,4.45,10.65,11.0,8.54,0.0
2018,5,19,19,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.4,10.25,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,20,4,45,1.5,2.5,4.3,10.3,2.5,0.0,0.0
2018,5,20,5,0,3.0,5.0,4.3,10.3,5.0,6.19,0.0
2018,5,20,5,15,15.5,18.0,4.3,10.45,19.5,31.62,0.0
2018,5,20,5,30,28.0,31.0,4.3,10.6,34.0,58.98,41.27
2018,5,20,5,45,60.5,49.5,4.35,10.7,59.5,120.22,97.43
2018,5,20,6,0,93.0,68.0,4.4,10.8,85.0,169.19,141.83
2018,5,20,6,15,121.0,88.0,4.4,10.9,117.5,218.06,185.29
2018,5,20,6,30,149.0,108.0,4.4,11.0,150.0,267.64,228.37
2018,5,20,6,45,178.5,127.0,4.35,11.1,187.5,317.81,270.89
2018,5,20,7,0,208.0,146.0,4.3,11.2,225.0,388.53,328.85
2018,5,20,7,15,178.0,171.5,4.3,11.25,246.0,372.52,313.57
2018,5,20,7,30,148.0,197.0,4.3,11.3,267.0,373.55,312.07
2018,5,20,7,45,247.5,208.0,4.25,11.35,340.0,503.01,417.48
2018,5,20,8,0,347.0,219.0,4.2,11.4,413.0,613.45,504.25
2018,5,20,8,15,358.5,237.5,4.15,11.55,453.5,645.14,525.86
2018,5,20,8,30,370.0,256.0,4.1,11.7,494.0,675.12,546.3
2018,5,20,8,45,399.5,265.5,4.1,11.85,538.5,732.51,587.5
2018,5,20,9,0,429.0,275.0,4.1,12.0,583.0,766.74,611.22
2018,5,20,9,15,458.0,280.0,4.05,12.2,625.0,793.35,629.05
2018,5,20,9,30,487.0,285.0,4.0,12.4,667.0,817.35,644.86
2018,5,20,9,45,508.5,288.5,4.0,12.65,702.0,829.51,652.03
2018,5,20,10,0,530.0,292.0,4.0,12.9,737.0,838.75,657.18
2018,5,20,10,15,673.0,229.0,4.0,13.15,813.0,900.1,703.15
2018,5,20,10,30,816.0,166.0,4.0,13.4,889.0,940.75,730.24
2018,5,20,10,45,706.5,243.5,4.05,13.6,879.5,895.88,696.35
2018,5,20,11,0,597.0,321.0,4.1,13.8,870.0,840.09,652.28
2018,5,20,11,15,605.0,323.5,4.15,13.95,886.5,820.25,637.36
2018,5,20,11,30,613.0,326.0,4.2,14.1,903.0,795.0,618.21
2018,5,20,11,45,528.0,364.0,4.25,14.25,863.0,730.85,568.89
2018,5,20,12,0,443.0,402.0,4.3,14.4,823.0,666.78,519.49
2018,5,20,12,15,396.0,417.5,4.35,14.45,793.5,615.98,480.48
2018,5,20,12,30,349.0,433.0,4.4,14.5,764.0,569.8,444.51
2018,5,20,12,45,386.5,417.0,4.5,14.5,780.0,553.1,431.51
2018,5,20,13,0,424.0,401.0,4.6,14.5,796.0,528.01,411.39
2018,5,20,13,15,460.0,379.5,4.65,14.3,801.5,499.0,387.61
2018,5,20,13,30,496.0,358.0,4.7,14.1,807.0,466.76,360.33
2018,5,20,13,45,427.5,369.0,4.8,13.95,748.5,412.42,316.58
2018,5,20,14,0,359.0,380.0,4.9,13.8,690.0,374.44,285.98
2018,5,20,14,15,341.5,371.5,4.9,13.55,658.5,336.92,254.93
2018,5,20,14,30,324.0,363.0,4.9,13.3,627.0,301.56,226.09
2018,5,20,14,45,255.5,355.0,4.95,13.1,557.5,260.69,196.28
2018,5,20,15,0,187.0,347.0,5.0,12.9,488.0,241.67,185.71
2018,5,20,15,15,220.5,317.5,5.0,12.9,474.5,210.73,164.49
2018,5,20,15,30,254.0,288.0,5.0,12.9,461.0,175.28,146.5
2018,5,20,15,45,322.0,258.5,5.0,12.55,462.5,163.09,136.68
2018,5,20,16,0,390.0,229.0,5.0,12.2,464.0,149.84,125.83
2018,5,20,16,15,487.5,183.0,4.95,12.15,452.0,117.98,98.53
2018,5,20,16,30,585.0,137.0,4.9,12.1,440.0,92.78,76.78
2018,5,20,16,45,585.5,124.0,4.85,12.0,400.5,86.44,71.49
2018,5,20,17,0,586.0,111.0,4.8,11.9,361.0,79.57,65.66
2018,5,20,17,15,549.0,103.5,4.75,11.8,313.5,75.97,62.67
2018,5,20,17,30,512.0,96.0,4.7,11.7,266.0,72.2,59.46
2018,5,20,17,45,451.5,87.0,4.65,11.6,218.5,64.29,52.4
2018,5,20,18,0,391.0,78.0,4.6,11.5,171.0,58.19,46.79
2018,5,20,18,15,311.5,66.5,4.5,11.35,129.5,50.04,39.13
2018,5,20,18,30,232.0,55.0,4.4,11.2,88.0,41.75,31.09
2018,5,20,18,45,143.0,38.0,4.3,11.0,56.0,29.28,18.31
2018,5,20,19,0,54.0,21.0,4.2,10.8,24.0,16.4,0.0
2018,5,20,19,15,27.0,10.5,4.05,10.7,12.0,8.96,0.0
2018,5,20,19,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,21,4,45,9.0,3.5,1.8,9.8,3.5,0.0,0.0
2018,5,21,5,0,18.0,7.0,1.8,9.9,7.0,17.49,0.0
2018,5,21,5,15,87.5,22.0,1.75,10.15,29.5,105.43,0.0
2018,5,21,5,30,157.0,37.0,1.7,10.4,52.0,208.46,160.21
2018,5,21,5,45,262.5,50.0,1.65,10.65,92.5,307.41,254.45
2018,5,21,6,0,368.0,63.0,1.6,10.9,133.0,415.58,347.6
2018,5,21,6,15,436.0,73.0,1.5,11.15,180.0,495.19,412.64
2018,5,21,6,30,504.0,83.0,1.4,11.4,227.0,585.12,482.3
2018,5,21,6,45,553.0,90.0,1.3,11.65,277.0,652.49,531.2
2018,5,21,7,0,602.0,97.0,1.2,11.9,327.0,720.14,577.99
2018,5,21,7,15,637.5,102.5,1.2,12.25,377.0,773.04,613.02
2018,5,21,7,30,673.0,108.0,1.2,12.6,427.0,824.84,646.3
2018,5,21,7,45,700.0,112.5,1.2,12.9,476.5,865.55,671.1
2018,5,21,8,0,727.0,117.0,1.2,13.2,526.0,904.21,694.12
2018,5,21,8,15,747.5,121.0,1.25,13.6,573.0,933.34,710.93
2018,5,21,8,30,768.0,125.0,1.3,14.0,620.0,952.91,721.37
2018,5,21,8,45,784.5,128.0,1.4,14.35,663.5,971.44,732.2
2018,5,21,9,0,801.0,131.0,1.5,14.7,707.0,986.73,740.94
2018,5,21,9,15,817.0,131.5,1.6,15.0,746.5,995.35,745.53
2018,5,21,9,30,833.0,132.0,1.7,15.3,786.0,1000.51,748.02
2018,5,21,9,45,847.0,132.0,1.75,15.6,821.0,999.57,745.93
2018,5,21,10,0,861.0,132.0,1.8,15.9,856.0,982.43,733.4
2018,5,21,10,15,868.0,133.0,1.95,16.05,883.0,969.11,725.33
2018,5,21,10,30,875.0,134.0,2.1,16.2,910.0,952.45,714.91
2018,5,21,10,45,880.0,135.0,2.2,16.4,930.5,930.66,700.33
2018,5,21,11,0,885.0,136.0,2.3,16.6,951.0,905.73,683.62
2018,5,21,11,15,888.0,136.5,2.4,16.65,964.0,875.64,663.7
2018,5,21,11,30,891.0,137.0,2.5,16.7,977.0,842.79,641.76
2018,5,21,11,45,892.0,137.0,2.65,16.75,982.5,805.42,616.8
2018,5,21,12,0,893.0,137.0,2.8,16.8,988.0,765.85,588.86
2018,5,21,12,15,890.5,138.5,2.9,16.8,985.5,723.01,557.0
2018,5,21,12,30,888.0,140.0,3.0,16.8,983.0,678.61,523.16
2018,5,21,12,45,883.5,140.5,3.15,16.75,972.5,630.96,486.27
2018,5,21,13,0,879.0,141.0,3.3,16.7,962.0,582.35,447.5
2018,5,21,13,15,876.5,139.0,3.45,16.55,945.5,532.25,406.53
2018,5,21,13,30,874.0,137.0,3.6,16.4,929.0,481.41,363.65
2018,5,21,13,45,861.0,139.5,3.7,16.25,902.5,428.86,318.27
2018,5,21,14,0,848.0,142.0,3.8,16.1,876.0,371.98,268.71
2018,5,21,14,15,849.5,135.0,3.9,15.9,848.5,323.87,225.15
2018,5,21,14,30,851.0,128.0,4.0,15.7,821.0,270.44,178.02
2018,5,21,14,45,841.5,125.0,4.1,15.5,785.0,208.67,127.27
2018,5,21,15,0,832.0,122.0,4.2,15.3,749.0,155.89,89.77
2018,5,21,15,15,818.5,119.5,4.2,15.3,708.0,104.66,65.38
2018,5,21,15,30,805.0,117.0,4.2,15.3,667.0,81.93,65.52
2018,5,21,15,45,777.5,116.5,4.25,14.85,618.0,83.07,66.82
2018,5,21,16,0,750.0,116.0,4.3,14.4,569.0,84.29,68.21
2018,5,21,16,15,681.5,122.0,4.3,14.1,507.5,81.39,65.98
2018,5,21,16,30,613.0,128.0,4.3,13.8,446.0,86.81,71.05
2018,5,21,16,45,554.5,125.5,4.3,13.5,391.0,86.98,71.52
2018,5,21,17,0,496.0,123.0,4.3,13.2,336.0,85.91,70.91
2018,5,21,17,15,474.0,111.0,4.3,12.9,293.0,78.97,65.05
2018,5,21,17,30,452.0,99.0,4.3,12.6,250.0,71.69,58.78
2018,5,21,17,45,402.0,84.5,4.3,12.3,202.0,62.1,50.3
2018,5,21,18,0,352.0,70.0,4.3,12.0,154.0,52.18,41.33
2018,5,21,18,15,276.5,56.5,4.25,11.8,113.0,42.54,32.41
2018,5,21,18,30,201.0,43.0,4.2,11.6,72.0,32.69,23.13
2018,5,21,18,45,125.0,29.5,4.1,11.4,45.0,22.63,13.03
2018,5,21,19,0,49.0,16.0,4.0,11.2,18.0,12.78,0.0
2018,5,21,19,15,24.5,8.0,4.0,11.1,9.0,6.83,0.0
2018,5,21,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,22,4,45,10.5,3.5,2.9,10.25,3.5,0.0,0.0
2018,5,22,5,0,21.0,7.0,2.9,10.3,7.0,19.41,0.0
2018,5,22,5,15,58.0,15.0,2.9,10.45,19.5,69.31,0.0
2018,5,22,5,30,95.0,23.0,2.9,10.6,32.0,133.87,102.63
2018,5,22,5,45,115.5,31.5,2.9,10.7,49.0,142.22,117.64
2018,5,22,6,0,136.0,40.0,2.9,10.8,66.0,171.5,145.31
2018,5,22,6,15,84.5,47.5,2.9,10.95,65.0,140.29,118.29
2018,5,22,6,30,33.0,55.0,2.9,11.1,64.0,79.1,64.3
2018,5,22,6,45,19.5,78.5,2.85,11.25,84.0,92.92,75.54
2018,5,22,7,0,6.0,102.0,2.8,11.4,104.0,95.53,76.88
2018,5,22,7,15,6.5,127.0,2.8,11.5,129.5,120.25,97.57
2018,5,22,7,30,7.0,152.0,2.8,11.6,155.0,144.73,117.72
2018,5,22,7,45,8.0,166.5,2.75,11.7,170.5,158.23,128.49
2018,5,22,8,0,9.0,181.0,2.7,11.8,186.0,171.72,139.16
2018,5,22,8,15,8.0,184.5,2.7,11.95,189.5,172.06,138.84
2018,5,22,8,30,7.0,188.0,2.7,12.1,193.0,172.76,138.86
2018,5,22,8,45,6.5,187.5,2.7,12.25,192.0,170.38,136.44
2018,5,22,9,0,6.0,187.0,2.7,12.4,191.0,168.33,134.33
2018,5,22,9,15,8.0,202.0,2.75,12.55,208.0,183.36,146.24
2018,5,22,9,30,10.0,217.0,2.8,12.7,225.0,198.21,157.9
2018,5,22,9,45,13.0,244.5,2.85,12.85,255.0,225.32,179.32
2018,5,22,10,0,16.0,272.0,2.9,13.0,285.0,252.01,200.17
2018,5,22,10,15,21.0,297.0,2.95,13.1,315.0,277.8,220.26
2018,5,22,10,30,26.0,322.0,3.0,13.2,345.0,317.34,250.9
2018,5,22,10,45,26.5,322.5,3.05,13.35,346.5,313.98,247.79
2018,5,22,11,0,27.0,323.0,3.1,13.5,348.0,310.53,244.78
2018,5,22,11,15,24.0,317.5,3.15,13.6,340.0,298.65,235.19
2018,5,22,11,30,21.0,312.0,3.2,13.7,332.0,280.26,220.56
2018,5,22,11,45,20.0,308.0,3.2,13.8,327.0,273.77,215.31
2018,5,22,12,0,19.0,304.0,3.2,13.9,322.0,267.38,210.12
2018,5,22,12,15,17.0,287.0,3.25,13.95,303.0,249.77,196.21
2018,5,22,12,30,15.0,270.0,3.3,14.0,284.0,232.6,182.66
2018,5,22,12,45,14.0,256.0,3.3,14.0,269.0,218.88,171.83
2018,5,22,13,0,13.0,242.0,3.3,14.0,254.0,205.45,161.21
2018,5,22,13,15,13.0,246.0,3.3,14.0,258.0,206.95,162.44
2018,5,22,13,30,13.0,250.0,3.3,14.0,262.0,208.32,163.55
2018,5,22,13,45,11.5,234.0,3.35,13.95,244.5,193.68,152.01
2018,5,22,14,0,10.0,218.0,3.4,13.9,227.0,179.39,140.75
2018,5,22,14,15,8.5,203.0,3.4,13.85,210.5,166.18,130.34
2018,5,22,14,30,7.0,188.0,3.4,13.8,194.0,153.28,120.17
2018,5,22,14,45,5.0,174.0,3.4,13.7,178.0,141.34,110.83
2018,5,22,15,0,3.0,160.0,3.4,13.6,162.0,129.74,101.75
2018,5,22,15,15,1.5,146.5,3.4,13.6,147.5,118.84,93.15
2018,5,22,15,30,0.0,133.0,3.4,13.6,133.0,108.32,88.7
2018,5,22,15,45,0.5,139.0,3.45,13.35,139.5,112.53,92.69
2018,5,22,16,0,1.0,145.0,3.5,13.1,146.0,116.53,96.52
2018,5,22,16,15,2.5,148.5,3.5,12.9,150.0,118.49,98.6
2018,5,22,16,30,4.0,152.0,3.5,12.7,154.0,120.17,100.47
2018,5,22,16,45,31.5,155.5,3.5,12.5,169.0,116.75,97.9
2018,5,22,17,0,59.0,159.0,3.5,12.3,184.0,117.93,99.35
2018,5,22,17,15,123.5,141.0,3.5,12.05,185.0,102.64,86.23
2018,5,22,17,30,188.0,123.0,3.5,11.8,186.0,88.08,73.57
2018,5,22,17,45,181.0,105.5,3.5,11.55,158.0,76.8,63.61
2018,5,22,18,0,174.0,88.0,3.5,11.3,130.0,65.11,53.04
2018,5,22,18,15,131.5,69.5,3.45,11.15,97.0,52.13,41.08
2018,5,22,18,30,89.0,51.0,3.4,11.0,64.0,39.66,29.38
2018,5,22,18,45,53.5,34.5,3.3,10.8,41.5,27.17,17.0
2018,5,22,19,0,18.0,18.0,3.2,10.6,19.0,14.73,0.0
2018,5,22,19,15,9.0,9.0,3.15,10.55,9.5,7.68,0.0
2018,5,22,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.5,2.3,10.65,0.5,0.0,0.0
2018,5,23,5,0,0.0,1.0,2.3,10.7,1.0,0.85,0.0
2018,5,23,5,15,0.0,3.0,2.35,10.8,3.0,2.46,0.0
2018,5,23,5,30,0.0,5.0,2.4,10.9,5.0,4.1,0.0
2018,5,23,5,45,0.0,7.5,2.45,11.0,7.5,6.15,0.0
2018,5,23,6,0,0.0,10.0,2.5,11.1,10.0,8.21,1.43
2018,5,23,6,15,0.0,15.0,2.55,11.2,15.0,12.33,5.07
2018,5,23,6,30,0.0,20.0,2.6,11.3,20.0,16.47,8.7
2018,5,23,6,45,0.0,30.5,2.6,11.4,30.5,25.16,16.24
2018,5,23,7,0,0.0,41.0,2.6,11.5,41.0,33.88,23.73
2018,5,23,7,15,0.0,54.5,2.65,11.6,54.5,45.12,33.3
2018,5,23,7,30,0.0,68.0,2.7,11.7,68.0,56.39,42.78
2018,5,23,7,45,0.0,89.5,2.75,11.85,89.5,74.55,58.0
2018,5,23,8,0,0.0,111.0,2.8,12.0,111.0,94.0,74.11
2018,5,23,8,15,0.5,122.0,2.85,12.15,122.5,104.23,82.37
2018,5,23,8,30,1.0,133.0,2.9,12.3,134.0,114.43,90.56
2018,5,23,8,45,2.0,148.5,3.0,12.5,150.0,129.23,102.5
2018,5,23,9,0,3.0,164.0,3.1,12.7,166.0,143.94,114.27
2018,5,23,9,15,3.5,164.0,3.15,12.85,166.5,143.92,113.93
2018,5,23,9,30,4.0,164.0,3.2,13.0,167.0,143.98,113.71
2018,5,23,9,45,8.0,201.5,3.25,13.2,208.0,181.13,143.67
2018,5,23,10,0,12.0,239.0,3.3,13.4,249.0,218.0,172.98
2018,5,23,10,15,18.5,278.0,3.35,13.45,294.0,258.14,204.71
2018,5,23,10,30,25.0,317.0,3.4,13.5,339.0,311.65,246.51
2018,5,23,10,45,22.5,315.0,3.45,13.55,335.0,303.4,239.53
2018,5,23,11,0,20.0,313.0,3.5,13.6,331.0,284.81,224.68
2018,5,23,11,15,24.5,327.5,3.5,13.65,350.0,308.02,242.75
2018,5,23,11,30,29.0,342.0,3.5,13.7,369.0,319.74,251.67
2018,5,23,11,45,40.5,384.5,3.5,13.7,423.0,359.68,282.56
2018,5,23,12,0,52.0,427.0,3.5,13.7,477.0,396.68,310.76
2018,5,23,12,15,41.0,395.0,3.5,13.75,434.5,355.18,278.43
2018,5,23,12,30,30.0,363.0,3.5,13.8,392.0,315.91,247.92
2018,5,23,12,45,23.5,330.0,3.45,13.8,352.5,280.69,220.46
2018,5,23,13,0,17.0,297.0,3.4,13.8,313.0,251.1,197.28
2018,5,23,13,15,17.0,293.0,3.45,13.75,308.5,245.57,193.07
2018,5,23,13,30,17.0,289.0,3.5,13.7,304.0,240.05,188.8
2018,5,23,13,45,101.5,292.5,3.5,13.65,381.0,257.55,201.36
2018,5,23,14,0,186.0,296.0,3.5,13.6,458.0,266.72,205.8
2018,5,23,14,15,213.5,271.5,3.55,13.5,451.0,242.86,184.75
2018,5,23,14,30,241.0,247.0,3.6,13.4,444.0,216.79,161.73
2018,5,23,14,45,166.0,259.0,3.65,13.35,392.0,206.93,156.7
2018,5,23,15,0,91.0,271.0,3.7,13.3,340.0,192.36,149.03
2018,5,23,15,15,398.0,194.5,3.7,13.3,471.0,127.87,92.09
2018,5,23,15,30,705.0,118.0,3.7,13.3,602.0,80.39,64.66
2018,5,23,15,45,616.0,137.0,3.75,12.95,539.0,84.48,68.53
2018,5,23,16,0,527.0,156.0,3.8,12.6,476.0,97.84,80.49
2018,5,23,16,15,322.0,184.0,3.75,12.4,374.5,124.19,103.77
2018,5,23,16,30,117.0,212.0,3.7,12.2,273.0,145.57,122.77
2018,5,23,16,45,187.5,187.5,3.7,12.0,274.0,132.3,111.67
2018,5,23,17,0,258.0,163.0,3.7,11.8,275.0,113.03,95.2
2018,5,23,17,15,286.0,140.0,3.65,11.55,249.5,99.63,83.73
2018,5,23,17,30,314.0,117.0,3.6,11.3,224.0,85.53,71.43
2018,5,23,17,45,293.5,99.5,3.55,11.05,186.5,73.89,61.13
2018,5,23,18,0,273.0,82.0,3.5,10.8,149.0,60.1,48.67
2018,5,23,18,15,223.5,66.0,3.35,10.6,112.5,50.32,39.58
2018,5,23,18,30,174.0,50.0,3.2,10.4,76.0,38.54,28.5
2018,5,23,18,45,113.5,35.0,3.1,10.2,49.5,27.22,17.25
2018,5,23,19,0,53.0,20.0,3.0,10.0,23.0,15.77,0.0
2018,5,23,19,15,26.5,10.0,3.0,9.95,11.5,8.54,0.0
2018,5,23,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
