Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.0,9.6,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.0,9.7,1.0,0.85,0.0
2018,5,24,5,15,0.0,3.5,2.05,9.9,3.5,2.87,0.0
2018,5,24,5,30,0.0,6.0,2.1,10.1,6.0,4.92,0.0
2018,5,24,5,45,0.0,9.5,2.1,10.25,9.5,7.8,0.99
2018,5,24,6,0,0.0,13.0,2.1,10.4,13.0,10.68,3.6
2018,5,24,6,15,0.0,32.0,2.1,10.55,32.0,26.4,17.35
2018,5,24,6,30,0.0,51.0,2.1,10.7,51.0,42.19,31.11
2018,5,24,6,45,0.5,82.0,2.05,10.85,82.0,71.31,56.22
2018,5,24,7,0,1.0,113.0,2.0,11.0,113.0,102.64,82.79
2018,5,24,7,15,1.0,118.0,2.05,11.2,118.0,105.3,84.67
2018,5,24,7,30,1.0,123.0,2.1,11.4,123.0,108.49,87.0
2018,5,24,7,45,3.0,145.5,2.1,11.6,147.0,131.45,105.94
2018,5,24,8,0,5.0,168.0,2.1,11.8,171.0,154.3,124.48
2018,5,24,8,15,6.0,179.5,2.15,12.05,183.5,164.95,132.72
2018,5,24,8,30,7.0,191.0,2.2,12.3,196.0,175.61,140.95
2018,5,24,8,45,7.5,199.0,2.2,12.55,204.5,182.37,145.91
2018,5,24,9,0,8.0,207.0,2.2,12.8,213.0,189.17,150.9
2018,5,24,9,15,8.5,209.0,2.25,13.0,215.5,190.35,151.43
2018,5,24,9,30,9.0,211.0,2.3,13.2,218.0,191.65,152.09
2018,5,24,9,45,13.5,245.5,2.3,13.45,256.5,226.71,179.79
2018,5,24,10,0,18.0,280.0,2.3,13.7,295.0,261.29,206.64
2018,5,24,10,15,23.0,307.0,2.35,13.8,327.0,304.15,239.78
2018,5,24,10,30,28.0,334.0,2.4,13.9,359.0,330.63,259.86
2018,5,24,10,45,24.5,330.0,2.45,14.05,352.0,319.18,250.42
2018,5,24,11,0,21.0,326.0,2.5,14.2,345.0,297.1,232.95
2018,5,24,11,15,22.5,335.0,2.6,14.25,356.0,303.74,238.05
2018,5,24,11,30,24.0,344.0,2.7,14.3,367.0,317.5,248.55
2018,5,24,11,45,37.0,356.0,2.75,14.35,391.5,332.74,260.44
2018,5,24,12,0,50.0,368.0,2.8,14.4,416.0,346.32,270.94
2018,5,24,12,15,81.5,364.5,2.9,14.3,442.5,358.23,280.73
2018,5,24,12,30,113.0,361.0,3.0,14.2,469.0,367.77,288.43
2018,5,24,12,45,101.5,380.0,3.1,14.15,476.0,363.52,284.63
2018,5,24,13,0,90.0,399.0,3.2,14.1,483.0,363.3,284.04
2018,5,24,13,15,119.5,425.5,3.3,13.9,535.0,380.2,296.81
2018,5,24,13,30,149.0,452.0,3.4,13.7,587.0,396.25,308.41
2018,5,24,13,45,145.5,439.5,3.45,13.55,568.5,370.55,288.01
2018,5,24,14,0,142.0,427.0,3.5,13.4,550.0,345.61,268.2
2018,5,24,14,15,123.5,407.5,3.5,13.2,512.0,313.26,243.05
2018,5,24,14,30,105.0,388.0,3.5,13.0,474.0,296.39,230.36
2018,5,24,14,45,79.0,356.0,3.5,12.85,419.0,261.73,204.32
2018,5,24,15,0,53.0,324.0,3.5,12.7,364.0,230.83,181.64
2018,5,24,15,15,48.5,301.5,3.5,12.7,336.5,209.83,166.29
2018,5,24,15,30,44.0,279.0,3.5,12.7,309.0,192.87,161.14
2018,5,24,15,45,44.5,256.0,3.45,12.4,284.5,179.61,150.49
2018,5,24,16,0,45.0,233.0,3.4,12.1,260.0,165.9,139.37
2018,5,24,16,15,65.0,212.0,3.4,12.0,248.0,153.24,128.97
2018,5,24,16,30,85.0,191.0,3.4,11.9,236.0,140.18,118.13
2018,5,24,16,45,207.5,174.0,3.35,11.85,268.0,118.31,99.45
2018,5,24,17,0,330.0,157.0,3.3,11.8,300.0,110.31,92.79
2018,5,24,17,15,319.0,138.0,3.25,11.7,262.0,98.76,82.89
2018,5,24,17,30,308.0,119.0,3.2,11.6,224.0,86.74,72.42
2018,5,24,17,45,326.0,99.0,3.2,11.5,194.0,71.42,58.81
2018,5,24,18,0,344.0,79.0,3.2,11.4,164.0,58.44,47.08
2018,5,24,18,15,281.0,67.5,3.05,11.25,126.5,50.48,39.64
2018,5,24,18,30,218.0,56.0,2.9,11.1,89.0,42.33,31.8
2018,5,24,18,45,137.5,39.5,2.8,10.95,57.5,30.47,20.06
2018,5,24,19,0,57.0,23.0,2.7,10.8,26.0,17.96,0.0
2018,5,24,19,15,28.5,11.5,2.65,10.7,13.0,9.82,0.0
2018,5,24,19,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.0,2.0,10.7,1.0,0.0,0.0
2018,5,25,5,0,0.0,2.0,2.0,10.8,2.0,1.71,0.0
2018,5,25,5,15,0.0,6.5,2.05,10.9,6.5,5.33,0.0
2018,5,25,5,30,0.0,11.0,2.1,11.0,11.0,9.04,1.65
2018,5,25,5,45,0.0,17.5,2.15,11.15,17.5,14.4,6.59
2018,5,25,6,0,0.0,24.0,2.2,11.3,24.0,19.77,11.41
2018,5,25,6,15,0.0,31.0,2.2,11.4,31.0,25.57,16.56
2018,5,25,6,30,0.0,38.0,2.2,11.5,38.0,31.37,21.64
2018,5,25,6,45,0.0,44.5,2.2,11.65,44.5,36.78,26.28
2018,5,25,7,0,0.0,51.0,2.2,11.8,51.0,42.19,30.86
2018,5,25,7,15,0.0,48.0,2.2,11.95,48.0,39.71,28.6
2018,5,25,7,30,0.0,45.0,2.2,12.1,45.0,37.24,26.36
2018,5,25,7,45,0.0,55.5,2.15,12.3,55.5,46.0,33.69
2018,5,25,8,0,0.0,66.0,2.1,12.5,66.0,54.78,40.96
2018,5,25,8,15,0.5,94.0,2.1,12.65,94.5,78.81,61.0
2018,5,25,8,30,1.0,122.0,2.1,12.8,123.0,104.35,82.0
2018,5,25,8,45,7.5,176.5,2.1,13.0,182.0,160.89,128.37
2018,5,25,9,0,14.0,231.0,2.1,13.2,241.0,218.22,174.29
2018,5,25,9,15,19.0,257.0,2.1,13.3,271.5,246.43,196.29
2018,5,25,9,30,24.0,283.0,2.1,13.4,302.0,292.45,232.07
2018,5,25,9,45,16.0,237.5,2.15,13.55,250.5,221.81,175.56
2018,5,25,10,0,8.0,192.0,2.2,13.7,199.0,171.91,135.33
2018,5,25,10,15,6.0,175.5,2.2,13.8,181.0,154.89,121.46
2018,5,25,10,30,4.0,159.0,2.2,13.9,163.0,138.27,107.85
2018,5,25,10,45,8.0,193.5,2.2,14.0,201.0,171.35,134.4
2018,5,25,11,0,12.0,228.0,2.2,14.1,239.0,203.91,160.15
2018,5,25,11,15,19.0,284.0,2.25,14.15,302.0,256.79,201.65
2018,5,25,11,30,26.0,340.0,2.3,14.2,365.0,315.65,247.06
2018,5,25,11,45,26.0,344.0,2.3,14.3,369.0,314.11,245.38
2018,5,25,12,0,26.0,348.0,2.3,14.4,373.0,312.3,243.77
2018,5,25,12,15,28.0,361.0,2.35,14.4,388.0,318.92,248.83
2018,5,25,12,30,30.0,374.0,2.4,14.4,403.0,324.74,253.24
2018,5,25,12,45,28.5,365.5,2.45,14.4,392.5,311.19,242.78
2018,5,25,13,0,27.0,357.0,2.5,14.4,382.0,298.09,232.72
2018,5,25,13,15,32.5,366.5,2.5,14.4,396.5,301.97,235.72
2018,5,25,13,30,38.0,376.0,2.5,14.4,411.0,304.73,237.72
2018,5,25,13,45,40.5,371.0,2.55,14.35,407.0,295.35,230.41
2018,5,25,14,0,43.0,366.0,2.6,14.3,403.0,285.72,222.89
2018,5,25,14,15,45.0,357.0,2.6,14.25,395.0,273.11,212.99
2018,5,25,14,30,47.0,348.0,2.6,14.2,387.0,260.37,203.0
2018,5,25,14,45,51.0,332.0,2.6,14.1,372.5,243.69,189.98
2018,5,25,15,0,55.0,316.0,2.6,14.0,358.0,226.86,177.17
2018,5,25,15,15,46.5,284.0,2.6,14.0,318.0,200.48,157.7
2018,5,25,15,30,38.0,252.0,2.6,14.0,278.0,178.07,147.64
2018,5,25,15,45,56.5,246.0,2.55,13.75,282.0,174.37,145.09
2018,5,25,16,0,75.0,240.0,2.5,13.5,286.0,170.37,142.24
2018,5,25,16,15,105.5,228.5,2.5,13.35,287.5,154.87,129.52
2018,5,25,16,30,136.0,217.0,2.5,13.2,289.0,148.61,124.68
2018,5,25,16,45,140.5,190.0,2.5,13.05,257.5,133.11,111.76
2018,5,25,17,0,145.0,163.0,2.5,12.9,226.0,116.92,98.1
2018,5,25,17,15,274.5,130.5,2.5,12.75,231.5,93.57,77.92
2018,5,25,17,30,404.0,98.0,2.5,12.6,237.0,70.37,57.56
2018,5,25,17,45,465.5,80.0,2.45,12.4,215.0,60.77,49.1
2018,5,25,18,0,527.0,62.0,2.4,12.2,193.0,48.54,38.09
2018,5,25,18,15,438.5,54.5,2.35,12.05,146.5,43.3,33.15
2018,5,25,18,30,350.0,47.0,2.3,11.9,100.0,38.07,27.99
2018,5,25,18,45,238.0,35.0,2.25,11.75,65.0,27.07,17.26
2018,5,25,19,0,126.0,23.0,2.2,11.6,30.0,17.86,0.25
2018,5,25,19,15,63.0,11.5,2.2,11.5,15.0,9.82,0.0
2018,5,25,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,26,4,45,17.0,4.0,2.75,10.6,4.0,0.0,0.0
2018,5,26,5,0,34.0,8.0,2.8,10.6,8.0,28.62,0.0
2018,5,26,5,15,136.5,21.5,2.85,10.8,34.0,149.95,31.16
2018,5,26,5,30,239.0,35.0,2.9,11.0,60.0,261.85,208.26
2018,5,26,5,45,206.5,38.0,2.95,11.15,67.5,242.22,202.31
2018,5,26,6,0,174.0,41.0,3.0,11.3,75.0,222.42,188.64
2018,5,26,6,15,87.0,48.5,2.95,11.55,65.5,143.38,120.73
2018,5,26,6,30,0.0,56.0,2.9,11.8,56.0,46.36,34.48
2018,5,26,6,45,0.0,70.5,2.85,12.05,70.5,58.95,45.31
2018,5,26,7,0,0.0,85.0,2.8,12.3,85.0,72.2,56.47
2018,5,26,7,15,0.0,104.5,2.7,12.6,104.5,90.37,71.62
2018,5,26,7,30,0.0,124.0,2.6,12.9,124.0,108.44,86.45
2018,5,26,7,45,8.0,159.5,2.5,13.2,164.0,150.62,121.47
2018,5,26,8,0,16.0,195.0,2.4,13.5,204.0,193.01,155.89
2018,5,26,8,15,16.5,209.0,2.3,13.8,219.0,205.29,165.03
2018,5,26,8,30,17.0,223.0,2.2,14.1,234.0,217.52,174.11
2018,5,26,8,45,16.0,232.0,2.1,14.4,243.0,223.18,177.81
2018,5,26,9,0,15.0,241.0,2.0,14.7,252.0,228.9,181.56
2018,5,26,9,15,22.0,273.0,1.9,14.95,290.0,264.91,209.49
2018,5,26,9,30,29.0,305.0,1.8,15.2,328.0,320.2,251.67
2018,5,26,9,45,41.5,337.0,1.75,15.4,371.5,361.01,282.24
2018,5,26,10,0,54.0,369.0,1.7,15.6,415.0,400.37,311.24
2018,5,26,10,15,49.0,374.0,1.7,15.8,416.5,394.53,305.72
2018,5,26,10,30,44.0,379.0,1.7,16.0,418.0,388.73,300.57
2018,5,26,10,45,40.5,378.5,1.7,16.15,415.0,379.12,292.77
2018,5,26,11,0,37.0,378.0,1.7,16.3,412.0,369.68,285.18
2018,5,26,11,15,51.5,404.5,1.8,16.4,453.0,399.79,307.95
2018,5,26,11,30,66.0,431.0,1.9,16.5,494.0,427.59,328.58
2018,5,26,11,45,99.5,453.0,2.0,16.55,548.0,463.63,355.67
2018,5,26,12,0,133.0,475.0,2.1,16.6,602.0,498.75,381.63
2018,5,26,12,15,329.5,388.0,2.25,16.6,702.5,549.69,422.54
2018,5,26,12,30,526.0,301.0,2.4,16.6,803.0,584.52,449.81
2018,5,26,12,45,422.5,354.5,2.5,16.6,755.0,528.82,406.18
2018,5,26,13,0,319.0,408.0,2.6,16.6,707.0,484.48,371.51
2018,5,26,13,15,360.5,393.0,2.8,16.55,725.5,469.37,359.37
2018,5,26,13,30,402.0,378.0,3.0,16.5,744.0,442.95,337.69
2018,5,26,13,45,503.5,320.5,3.15,16.45,767.0,414.93,312.8
2018,5,26,14,0,605.0,263.0,3.3,16.4,790.0,372.96,275.14
2018,5,26,14,15,735.5,194.0,3.4,16.25,813.0,325.42,230.16
2018,5,26,14,30,866.0,125.0,3.5,16.1,836.0,279.02,184.31
2018,5,26,14,45,854.0,124.0,3.65,15.95,799.5,226.22,140.39
2018,5,26,15,0,842.0,123.0,3.8,15.8,763.0,165.25,95.33
2018,5,26,15,15,811.5,127.0,3.8,15.8,716.5,116.78,71.33
2018,5,26,15,30,781.0,131.0,3.8,15.8,670.0,89.96,72.23
2018,5,26,15,45,779.0,122.0,3.95,15.45,629.5,86.32,69.42
2018,5,26,16,0,777.0,113.0,4.1,15.1,589.0,82.31,66.26
2018,5,26,16,15,756.0,109.5,4.15,14.85,541.5,81.47,65.82
2018,5,26,16,30,735.0,106.0,4.2,14.6,494.0,73.44,59.09
2018,5,26,16,45,705.5,102.0,4.2,14.4,444.0,72.13,58.2
2018,5,26,17,0,676.0,98.0,4.2,14.2,394.0,70.76,57.25
2018,5,26,17,15,636.0,92.0,4.2,13.9,343.0,67.76,54.84
2018,5,26,17,30,596.0,86.0,4.2,13.6,292.0,64.65,52.28
2018,5,26,17,45,540.5,79.0,4.15,13.3,242.5,60.54,48.72
2018,5,26,18,0,485.0,72.0,4.1,13.0,193.0,56.36,44.94
2018,5,26,18,15,407.0,62.5,4.0,12.75,148.5,47.54,36.82
2018,5,26,18,30,329.0,53.0,3.9,12.5,104.0,40.56,30.12
2018,5,26,18,45,224.5,40.0,3.75,12.25,69.0,30.79,20.44
2018,5,26,19,0,120.0,27.0,3.6,12.0,34.0,20.91,2.87
2018,5,26,19,15,61.5,14.0,3.5,11.85,17.5,11.95,0.0
2018,5,26,19,30,3.0,1.0,3.4,11.7,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,3.3,11.6,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.5,1.45,10.45,5.0,0.0,0.0
2018,5,27,5,0,42.0,9.0,1.4,10.6,10.0,34.61,0.0
2018,5,27,5,15,153.5,22.5,1.4,11.05,37.0,163.91,44.54
2018,5,27,5,30,265.0,36.0,1.4,11.5,64.0,282.22,223.57
2018,5,27,5,45,360.0,45.5,1.4,11.9,105.0,377.09,310.88
2018,5,27,6,0,455.0,55.0,1.4,12.3,146.0,478.91,395.52
2018,5,27,6,15,386.0,75.0,1.4,12.7,167.0,455.62,378.52
2018,5,27,6,30,317.0,95.0,1.4,13.1,188.0,431.97,359.07
2018,5,27,6,45,367.5,108.5,1.4,13.45,236.5,501.4,413.74
2018,5,27,7,0,418.0,122.0,1.4,13.8,285.0,572.26,466.72
2018,5,27,7,15,579.5,104.5,1.4,14.3,364.5,720.8,574.41
2018,5,27,7,30,741.0,87.0,1.4,14.8,444.0,858.21,667.25
2018,5,27,7,45,719.5,102.0,1.4,15.3,479.0,871.72,671.44
2018,5,27,8,0,698.0,117.0,1.4,15.8,514.0,875.83,670.71
2018,5,27,8,15,541.0,176.5,1.45,16.15,500.0,780.64,602.69
2018,5,27,8,30,384.0,236.0,1.5,16.5,486.0,688.7,532.75
2018,5,27,8,45,488.0,217.5,1.55,16.85,557.0,770.04,591.82
2018,5,27,9,0,592.0,199.0,1.6,17.2,628.0,858.99,652.32
2018,5,27,9,15,622.0,201.5,1.65,17.45,673.5,884.33,667.02
2018,5,27,9,30,652.0,204.0,1.7,17.7,719.0,906.44,680.27
2018,5,27,9,45,679.0,202.5,1.75,18.0,759.0,917.96,686.37
2018,5,27,10,0,706.0,201.0,1.8,18.3,799.0,925.92,690.32
2018,5,27,10,15,581.5,267.5,1.9,18.5,770.5,851.77,637.84
2018,5,27,10,30,457.0,334.0,2.0,18.7,742.0,775.41,582.56
2018,5,27,10,45,508.0,314.0,2.05,18.9,777.0,782.3,588.44
2018,5,27,11,0,559.0,294.0,2.1,19.1,812.0,784.97,590.53
2018,5,27,11,15,686.0,232.5,2.2,19.2,877.0,811.9,611.57
2018,5,27,11,30,813.0,171.0,2.3,19.3,942.0,822.47,620.46
2018,5,27,11,45,872.0,140.0,2.4,19.4,971.5,796.71,602.95
2018,5,27,12,0,931.0,109.0,2.5,19.5,1001.0,775.88,589.08
2018,5,27,12,15,930.0,109.0,2.6,19.5,998.5,732.35,557.24
2018,5,27,12,30,929.0,109.0,2.7,19.5,996.0,687.07,523.43
2018,5,27,12,45,927.0,108.5,2.75,19.55,986.5,639.27,486.51
2018,5,27,13,0,925.0,108.0,2.8,19.6,977.0,590.18,447.6
2018,5,27,13,15,922.0,107.5,2.85,19.55,961.0,539.49,406.49
2018,5,27,13,30,919.0,107.0,2.9,19.5,945.0,487.96,363.49
2018,5,27,13,45,914.5,105.5,2.95,19.45,921.5,434.51,317.82
2018,5,27,14,0,910.0,104.0,3.0,19.4,898.0,380.78,270.87
2018,5,27,14,15,903.5,102.5,3.0,19.3,868.5,326.42,222.93
2018,5,27,14,30,897.0,101.0,3.0,19.2,839.0,272.38,175.7
2018,5,27,14,45,888.5,99.5,3.0,19.1,803.5,218.53,131.03
2018,5,27,15,0,880.0,98.0,3.0,19.0,768.0,165.62,92.62
2018,5,27,15,15,868.5,96.0,3.0,19.0,727.5,113.37,65.61
2018,5,27,15,30,857.0,94.0,3.0,19.0,687.0,79.53,62.44
2018,5,27,15,45,842.5,91.5,2.95,18.7,642.5,78.29,61.68
2018,5,27,16,0,828.0,89.0,2.9,18.4,598.0,76.92,60.76
2018,5,27,16,15,809.5,86.0,2.85,18.15,550.0,66.08,51.7
2018,5,27,16,30,791.0,83.0,2.8,17.9,502.0,64.87,50.9
2018,5,27,16,45,765.5,79.5,2.8,17.65,452.0,63.13,49.62
2018,5,27,17,0,740.0,76.0,2.8,17.4,402.0,61.31,48.27
2018,5,27,17,15,705.0,72.0,2.75,17.0,351.0,58.94,46.42
2018,5,27,17,30,670.0,68.0,2.7,16.6,300.0,51.87,40.39
2018,5,27,17,45,621.0,63.0,2.65,16.2,251.0,48.73,37.72
2018,5,27,18,0,572.0,58.0,2.6,15.8,202.0,45.57,34.91
2018,5,27,18,15,498.5,51.0,2.5,15.3,156.0,40.62,30.37
2018,5,27,18,30,425.0,44.0,2.4,14.8,110.0,35.66,25.6
2018,5,27,18,45,312.5,34.5,2.3,14.35,74.0,28.34,18.3
2018,5,27,19,0,200.0,25.0,2.2,13.9,38.0,19.51,3.5
2018,5,27,19,15,104.5,13.5,2.15,13.65,20.0,11.52,0.0
2018,5,27,19,30,9.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,2.05,13.2,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,45,33.0,4.5,1.0,11.7,5.0,0.0,0.0
2018,5,28,5,0,66.0,9.0,1.0,11.8,10.0,50.0,0.0
2018,5,28,5,15,194.0,21.5,1.0,12.15,39.0,191.2,62.28
2018,5,28,5,30,322.0,34.0,1.0,12.5,68.0,321.52,253.56
2018,5,28,5,45,414.5,41.5,1.0,12.9,109.5,414.4,337.61
2018,5,28,6,0,507.0,49.0,1.0,13.3,151.0,513.16,418.18
2018,5,28,6,15,568.0,55.0,0.9,13.7,199.0,588.65,475.94
2018,5,28,6,30,629.0,61.0,0.8,14.1,247.0,666.5,531.88
2018,5,28,6,45,671.5,65.0,0.75,14.55,297.5,721.18,568.4
2018,5,28,7,0,714.0,69.0,0.7,15.0,348.0,782.02,607.55
2018,5,28,7,15,744.0,73.0,0.7,15.6,399.0,830.45,636.86
2018,5,28,7,30,774.0,77.0,0.7,16.2,450.0,877.43,664.34
2018,5,28,7,45,797.0,79.5,0.65,16.75,499.5,913.7,683.09
2018,5,28,8,0,820.0,82.0,0.6,17.3,549.0,947.66,699.94
2018,5,28,8,15,837.0,84.5,0.65,17.8,596.0,961.46,705.91
2018,5,28,8,30,854.0,87.0,0.7,18.3,643.0,983.83,717.71
2018,5,28,8,45,867.5,88.5,0.75,18.8,686.0,998.37,724.44
2018,5,28,9,0,881.0,90.0,0.8,19.3,729.0,1009.7,729.34
2018,5,28,9,15,888.5,93.5,0.85,19.7,767.5,1013.87,730.2
2018,5,28,9,30,896.0,97.0,0.9,20.1,806.0,1014.53,729.11
2018,5,28,9,45,901.0,100.0,1.0,20.55,838.5,1008.59,724.95
2018,5,28,10,0,906.0,103.0,1.1,21.0,871.0,999.13,718.72
2018,5,28,10,15,912.5,103.5,1.15,21.3,898.0,985.06,709.16
2018,5,28,10,30,919.0,104.0,1.2,21.6,925.0,967.59,697.58
2018,5,28,10,45,923.0,105.5,1.3,21.9,945.5,945.44,683.89
2018,5,28,11,0,927.0,107.0,1.4,22.2,966.0,920.06,668.05
2018,5,28,11,15,929.5,107.0,1.5,22.35,979.0,888.94,648.74
2018,5,28,11,30,932.0,107.0,1.6,22.5,992.0,855.01,627.4
2018,5,28,11,45,933.0,107.0,1.7,22.7,997.5,817.29,603.14
2018,5,28,12,0,934.0,107.0,1.8,22.9,1003.0,777.24,577.01
2018,5,28,12,15,933.0,108.0,1.95,22.9,1001.5,734.49,547.46
2018,5,28,12,30,932.0,109.0,2.1,22.9,1000.0,689.93,515.51
2018,5,28,12,45,929.5,109.0,2.25,22.9,990.5,642.12,480.14
2018,5,28,13,0,927.0,109.0,2.4,22.9,981.0,593.06,442.63
2018,5,28,13,15,923.0,108.5,2.5,22.8,964.0,541.82,402.19
2018,5,28,13,30,919.0,108.0,2.6,22.7,947.0,489.84,359.85
2018,5,28,13,45,914.0,107.5,2.7,22.6,924.0,436.93,315.5
2018,5,28,14,0,909.0,107.0,2.8,22.5,901.0,383.76,269.81
2018,5,28,14,15,902.0,105.5,2.8,22.35,871.0,329.32,222.54
2018,5,28,14,30,895.0,104.0,2.8,22.2,841.0,275.26,175.97
2018,5,28,14,45,886.0,102.5,2.85,22.05,805.5,221.45,131.87
2018,5,28,15,0,877.0,101.0,2.9,21.9,770.0,168.63,93.81
2018,5,28,15,15,865.0,99.0,2.9,21.9,729.0,116.51,66.72
2018,5,28,15,30,853.0,97.0,2.9,21.9,688.0,81.19,63.1
2018,5,28,15,45,838.5,94.5,2.9,21.45,643.5,80.01,62.43
2018,5,28,16,0,824.0,92.0,2.9,21.0,599.0,69.04,53.43
2018,5,28,16,15,805.5,88.5,2.9,20.65,551.0,67.66,52.52
2018,5,28,16,30,787.0,85.0,2.9,20.3,503.0,66.17,51.5
2018,5,28,16,45,762.0,81.0,2.85,19.95,453.0,64.12,50.0
2018,5,28,17,0,737.0,77.0,2.8,19.6,403.0,61.98,48.4
2018,5,28,17,15,702.5,73.0,2.75,19.1,352.5,59.64,46.63
2018,5,28,17,30,668.0,69.0,2.7,18.6,302.0,52.54,40.63
2018,5,28,17,45,619.0,63.5,2.65,18.05,252.5,49.05,37.71
2018,5,28,18,0,570.0,58.0,2.6,17.5,203.0,45.51,34.61
2018,5,28,18,15,496.5,51.5,2.55,16.95,157.5,40.97,30.47
2018,5,28,18,30,423.0,45.0,2.5,16.4,112.0,36.45,26.13
2018,5,28,18,45,312.0,35.5,2.4,15.9,75.5,29.17,18.94
2018,5,28,19,0,201.0,26.0,2.3,15.4,39.0,20.28,4.88
2018,5,28,19,15,105.5,14.0,2.3,15.1,20.5,11.95,0.0
2018,5,28,19,30,10.0,2.0,2.3,14.8,2.0,0.0,0.0
2018,5,28,19,45,5.0,1.0,2.3,14.5,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,29,4,45,38.0,5.5,1.8,12.75,6.0,0.0,0.0
2018,5,29,5,0,76.0,11.0,1.9,12.8,12.0,58.12,0.0
2018,5,29,5,15,199.0,22.5,1.95,13.1,40.5,196.09,72.36
2018,5,29,5,30,322.0,34.0,2.0,13.4,69.0,321.57,255.07
2018,5,29,5,45,413.5,42.5,2.05,13.7,111.0,414.83,340.4
2018,5,29,6,0,505.0,51.0,2.1,14.0,153.0,514.2,423.22
2018,5,29,6,15,565.5,57.0,2.1,14.35,201.0,589.35,483.14
2018,5,29,6,30,626.0,63.0,2.1,14.7,249.0,666.74,541.77
2018,5,29,6,45,667.5,67.5,2.1,15.0,299.5,726.54,584.68
2018,5,29,7,0,709.0,72.0,2.1,15.3,350.0,781.29,622.24
2018,5,29,7,15,739.0,76.0,2.15,15.75,401.0,829.66,654.01
2018,5,29,7,30,769.0,80.0,2.2,16.2,452.0,876.55,683.92
2018,5,29,7,45,792.0,83.5,2.2,16.65,502.0,914.07,706.16
2018,5,29,8,0,815.0,87.0,2.2,17.1,552.0,949.26,726.45
2018,5,29,8,15,832.0,89.5,2.25,17.45,599.0,974.49,740.57
2018,5,29,8,30,849.0,92.0,2.3,17.8,646.0,984.97,744.84
2018,5,29,8,45,861.5,95.0,2.3,18.1,689.5,1000.17,752.12
2018,5,29,9,0,874.0,98.0,2.3,18.4,733.0,1012.08,757.25
2018,5,29,9,15,887.5,98.0,2.35,18.65,772.5,1018.2,759.4
2018,5,29,9,30,901.0,98.0,2.4,18.9,812.0,1020.91,759.51
2018,5,29,9,45,913.0,97.0,2.5,19.15,846.5,1017.53,756.33
2018,5,29,10,0,925.0,96.0,2.6,19.4,881.0,1010.62,750.99
2018,5,29,10,15,930.5,97.5,2.65,19.55,908.0,996.5,740.82
2018,5,29,10,30,936.0,99.0,2.7,19.7,935.0,978.91,728.51
2018,5,29,10,45,939.5,100.0,2.75,19.85,955.5,955.59,712.48
2018,5,29,11,0,943.0,101.0,2.8,20.0,976.0,929.05,694.37
2018,5,29,11,15,946.0,102.0,2.9,20.0,990.0,898.97,674.62
2018,5,29,11,30,949.0,103.0,3.0,20.0,1004.0,865.95,652.74
2018,5,29,11,45,950.5,103.0,3.1,20.05,1010.5,828.14,627.25
2018,5,29,12,0,952.0,103.0,3.2,20.1,1017.0,787.92,599.85
2018,5,29,12,15,950.0,104.5,3.35,20.0,1015.0,744.26,568.41
2018,5,29,12,30,948.0,106.0,3.5,19.9,1013.0,698.83,534.45
2018,5,29,12,45,945.0,107.0,3.6,19.75,1004.0,650.85,497.55
2018,5,29,13,0,942.0,108.0,3.7,19.6,995.0,601.59,458.58
2018,5,29,13,15,939.0,107.5,3.85,19.4,979.0,550.17,416.97
2018,5,29,13,30,936.0,107.0,4.0,19.2,963.0,497.88,373.32
2018,5,29,13,45,931.5,107.0,4.1,19.0,940.5,444.68,327.58
2018,5,29,14,0,927.0,107.0,4.2,18.8,918.0,391.13,280.46
2018,5,29,14,15,921.0,106.0,4.3,18.55,889.0,336.36,231.93
2018,5,29,14,30,915.0,105.0,4.4,18.3,860.0,281.85,183.92
2018,5,29,14,45,907.0,103.5,4.5,18.1,824.5,227.13,137.99
2018,5,29,15,0,899.0,102.0,4.6,17.9,789.0,173.28,98.16
2018,5,29,15,15,887.5,99.5,4.6,17.9,747.5,119.7,69.23
2018,5,29,15,30,876.0,97.0,4.6,17.9,706.0,81.64,64.54
2018,5,29,15,45,861.5,95.0,4.65,17.4,661.0,80.74,64.11
2018,5,29,16,0,847.0,93.0,4.7,16.9,616.0,70.06,55.22
2018,5,29,16,15,827.5,90.0,4.7,16.65,567.0,69.0,54.55
2018,5,29,16,30,808.0,87.0,4.7,16.4,518.0,67.85,53.8
2018,5,29,16,45,781.5,84.0,4.7,16.15,467.0,66.54,52.9
2018,5,29,17,0,755.0,81.0,4.7,15.9,416.0,65.19,51.96
2018,5,29,17,15,718.5,77.5,4.75,15.55,364.5,63.32,50.55
2018,5,29,17,30,682.0,74.0,4.8,15.2,313.0,56.31,44.55
2018,5,29,17,45,629.5,69.0,4.8,14.85,262.0,53.3,41.98
2018,5,29,18,0,577.0,64.0,4.8,14.5,211.0,50.29,39.29
2018,5,29,18,15,502.5,56.5,4.75,14.1,164.5,45.09,34.49
2018,5,29,18,30,428.0,49.0,4.7,13.7,118.0,39.88,29.45
2018,5,29,18,45,313.0,39.0,4.65,13.3,80.0,32.26,21.85
2018,5,29,19,0,198.0,29.0,4.6,12.9,42.0,22.56,7.2
2018,5,29,19,15,103.5,15.5,4.6,12.65,22.0,13.23,0.0
2018,5,29,19,30,9.0,2.0,4.6,12.4,2.0,0.0,0.0
2018,5,29,19,45,4.5,1.0,4.55,12.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,5.15,10.45,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,5.2,10.5,5.0,4.91,0.0
2018,5,30,5,15,18.0,14.5,5.25,10.6,16.5,31.81,8.36
2018,5,30,5,30,35.0,24.0,5.3,10.7,28.0,57.88,42.79
2018,5,30,5,45,17.5,29.5,5.35,10.8,31.5,39.24,28.39
2018,5,30,6,0,0.0,35.0,5.4,10.9,35.0,28.9,19.29
2018,5,30,6,15,0.0,42.0,5.45,11.05,42.0,34.71,24.47
2018,5,30,6,30,0.0,49.0,5.5,11.2,49.0,40.52,29.55
2018,5,30,6,45,84.0,93.0,5.55,11.3,126.0,183.65,155.84
2018,5,30,7,0,168.0,137.0,5.6,11.4,203.0,317.49,270.51
2018,5,30,7,15,256.0,156.0,5.6,11.5,272.5,445.0,376.62
2018,5,30,7,30,344.0,175.0,5.6,11.6,342.0,555.05,465.75
2018,5,30,7,45,427.0,177.0,5.6,11.75,406.0,664.09,551.25
2018,5,30,8,0,510.0,179.0,5.6,11.9,470.0,751.45,618.17
2018,5,30,8,15,519.5,193.5,5.6,12.05,511.5,779.1,636.5
2018,5,30,8,30,529.0,208.0,5.6,12.2,553.0,804.42,653.18
2018,5,30,8,45,451.0,251.5,5.6,12.35,559.5,770.26,622.4
2018,5,30,9,0,373.0,295.0,5.6,12.5,566.0,711.42,573.8
2018,5,30,9,15,303.0,323.5,5.55,12.75,551.5,664.07,533.7
2018,5,30,9,30,233.0,352.0,5.5,13.0,537.0,615.31,492.52
2018,5,30,9,45,203.5,369.0,5.5,13.3,535.5,574.21,459.0
2018,5,30,10,0,174.0,386.0,5.5,13.6,534.0,553.23,440.64
2018,5,30,10,15,323.0,364.5,5.5,13.85,649.5,680.9,540.63
2018,5,30,10,30,472.0,343.0,5.5,14.1,765.0,798.63,629.58
2018,5,30,10,45,472.0,357.5,5.5,14.3,787.5,790.81,621.57
2018,5,30,11,0,472.0,372.0,5.5,14.5,810.0,780.38,612.3
2018,5,30,11,15,544.0,339.5,5.55,14.55,851.0,787.48,618.67
2018,5,30,11,30,616.0,307.0,5.6,14.6,892.0,787.13,619.22
2018,5,30,11,45,676.0,274.5,5.65,14.65,920.5,773.93,609.79
2018,5,30,12,0,736.0,242.0,5.7,14.7,949.0,754.93,595.67
2018,5,30,12,15,778.5,217.0,5.75,14.65,963.5,720.4,569.43
2018,5,30,12,30,821.0,192.0,5.8,14.6,978.0,687.5,543.53
2018,5,30,12,45,862.5,164.5,5.85,14.6,983.5,647.43,511.17
2018,5,30,13,0,904.0,137.0,5.9,14.6,989.0,602.39,473.86
2018,5,30,13,15,902.0,135.5,5.9,14.55,973.5,552.28,431.09
2018,5,30,13,30,900.0,134.0,5.9,14.5,958.0,501.32,386.55
2018,5,30,13,45,896.5,133.0,5.9,14.45,936.0,449.4,340.2
2018,5,30,14,0,893.0,132.0,5.9,14.4,914.0,397.11,292.65
2018,5,30,14,15,885.5,131.0,5.95,14.3,884.5,343.48,243.82
2018,5,30,14,30,878.0,130.0,6.0,14.2,855.0,290.28,195.86
2018,5,30,14,45,868.0,128.5,6.0,14.1,819.5,236.96,150.18
2018,5,30,15,0,858.0,127.0,6.0,14.0,784.0,175.53,103.13
2018,5,30,15,15,845.0,124.5,6.0,14.0,742.5,123.16,73.66
2018,5,30,15,30,832.0,122.0,6.0,14.0,701.0,84.93,68.42
2018,5,30,15,45,812.0,121.0,6.05,13.65,655.5,85.98,69.63
2018,5,30,16,0,792.0,120.0,6.1,13.3,610.0,87.06,70.88
2018,5,30,16,15,762.5,119.0,6.1,13.05,560.0,80.06,65.04
2018,5,30,16,30,733.0,118.0,6.1,12.8,510.0,81.04,66.2
2018,5,30,16,45,697.0,115.5,6.05,12.6,458.5,81.01,66.45
2018,5,30,17,0,661.0,113.0,6.0,12.4,407.0,81.04,66.77
2018,5,30,17,15,614.0,108.0,5.95,12.1,355.0,79.16,65.38
2018,5,30,17,30,567.0,103.0,5.9,11.8,303.0,77.28,63.95
2018,5,30,17,45,501.0,95.5,5.85,11.55,251.5,70.3,57.82
2018,5,30,18,0,435.0,88.0,5.8,11.3,200.0,65.3,53.3
2018,5,30,18,15,352.5,76.0,5.65,11.1,154.0,56.89,45.49
2018,5,30,18,30,270.0,64.0,5.5,10.9,108.0,48.33,37.31
2018,5,30,18,45,174.5,47.5,5.4,10.7,72.5,36.3,25.65
2018,5,30,19,0,79.0,31.0,5.3,10.5,37.0,23.82,8.96
2018,5,30,19,15,40.0,16.5,5.25,10.45,19.5,14.08,0.0
2018,5,30,19,30,1.0,2.0,5.2,10.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,5.2,10.35,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.15,10.3,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.25,10.3,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,31,4,45,13.0,5.5,4.5,10.05,6.0,0.0,0.0
2018,5,31,5,0,26.0,11.0,4.5,10.1,12.0,26.06,0.0
2018,5,31,5,15,112.0,27.0,4.55,10.25,38.5,133.97,57.76
2018,5,31,5,30,198.0,43.0,4.6,10.4,65.0,244.44,197.4
2018,5,31,5,45,270.5,55.0,4.65,10.55,101.0,319.1,268.62
2018,5,31,6,0,343.0,67.0,4.7,10.7,137.0,399.99,340.94
2018,5,31,6,15,274.5,88.5,4.7,10.9,154.5,361.56,309.6
2018,5,31,6,30,206.0,110.0,4.7,11.1,172.0,335.58,286.51
2018,5,31,6,45,272.0,124.5,4.7,11.35,222.0,415.28,353.74
2018,5,31,7,0,338.0,139.0,4.7,11.6,272.0,497.83,421.04
2018,5,31,7,15,416.5,143.0,4.65,11.85,329.5,603.7,504.67
2018,5,31,7,30,495.0,147.0,4.6,12.1,387.0,689.89,570.33
2018,5,31,7,45,462.5,172.0,4.55,12.35,415.0,693.13,568.79
2018,5,31,8,0,430.0,197.0,4.5,12.6,443.0,692.58,564.48
2018,5,31,8,15,422.5,217.0,4.45,12.85,475.5,708.22,573.21
2018,5,31,8,30,415.0,237.0,4.4,13.1,508.0,721.34,579.94
2018,5,31,8,45,451.5,242.0,4.35,13.35,555.0,760.41,607.32
2018,5,31,9,0,488.0,247.0,4.3,13.6,602.0,797.44,632.62
2018,5,31,9,15,677.5,182.5,4.35,13.8,704.0,920.7,723.04
2018,5,31,9,30,867.0,118.0,4.4,14.0,806.0,1009.08,783.06
2018,5,31,9,45,877.5,119.0,4.4,14.15,840.0,1006.37,778.71
2018,5,31,10,0,888.0,120.0,4.4,14.3,874.0,1000.18,772.81
2018,5,31,10,15,895.0,121.5,4.45,14.4,902.0,987.62,763.25
2018,5,31,10,30,902.0,123.0,4.5,14.5,930.0,971.63,751.46
2018,5,31,10,45,907.0,123.5,4.55,14.65,950.5,949.5,735.3
2018,5,31,11,0,912.0,124.0,4.6,14.8,971.0,924.18,716.99
2018,5,31,11,15,914.5,125.0,4.65,14.85,984.5,894.1,695.58
2018,5,31,11,30,917.0,126.0,4.7,14.9,998.0,861.21,672.11
2018,5,31,11,45,918.0,126.5,4.7,14.95,1004.0,824.12,645.22
2018,5,31,12,0,919.0,127.0,4.7,15.0,1010.0,784.73,616.24
2018,5,31,12,15,915.5,129.5,4.7,15.0,1008.0,741.69,582.69
2018,5,31,12,30,912.0,132.0,4.7,15.0,1006.0,697.08,547.31
2018,5,31,12,45,906.0,134.5,4.7,15.0,996.0,649.61,509.01
2018,5,31,13,0,900.0,137.0,4.7,15.0,986.0,601.21,469.1
2018,5,31,13,15,897.5,135.5,4.65,15.0,970.0,551.12,426.79
2018,5,31,13,30,895.0,134.0,4.6,15.0,954.0,500.23,382.8
2018,5,31,13,45,891.0,131.5,4.6,14.95,930.5,447.47,336.48
2018,5,31,14,0,887.0,129.0,4.6,14.9,907.0,394.43,288.97
2018,5,31,14,15,880.5,127.5,4.6,14.85,878.0,341.19,240.86
2018,5,31,14,30,874.0,126.0,4.6,14.8,849.0,288.29,193.46
2018,5,31,14,45,865.5,123.5,4.6,14.75,813.5,234.97,147.95
2018,5,31,15,0,857.0,121.0,4.6,14.7,778.0,182.58,108.26
2018,5,31,15,15,844.0,119.0,4.6,14.7,737.0,121.13,71.13
2018,5,31,15,30,831.0,117.0,4.6,14.7,696.0,81.71,65.41
2018,5,31,15,45,815.0,114.0,4.6,14.45,651.0,81.4,65.42
2018,5,31,16,0,799.0,111.0,4.6,14.2,606.0,81.0,65.33
2018,5,31,16,15,779.0,107.0,4.6,14.0,558.0,79.76,64.51
2018,5,31,16,30,759.0,103.0,4.6,13.8,510.0,78.4,63.6
2018,5,31,16,45,732.0,98.5,4.55,13.6,459.5,69.82,56.32
2018,5,31,17,0,705.0,94.0,4.5,13.4,409.0,68.0,54.95
2018,5,31,17,15,667.5,89.0,4.5,13.15,358.0,65.6,53.06
2018,5,31,17,30,630.0,84.0,4.5,12.9,307.0,63.14,51.06
2018,5,31,17,45,577.5,77.5,4.5,12.6,257.0,59.32,47.77
2018,5,31,18,0,525.0,71.0,4.5,12.3,207.0,55.44,44.28
2018,5,31,18,15,448.0,62.5,4.35,12.0,161.0,49.68,38.93
2018,5,31,18,30,371.0,54.0,4.2,11.7,115.0,41.43,31.13
2018,5,31,18,45,264.0,42.0,4.1,11.4,78.0,32.36,22.28
2018,5,31,19,0,157.0,30.0,4.0,11.1,41.0,23.23,9.32
2018,5,31,19,15,81.5,16.0,3.9,10.9,21.5,13.66,0.0
2018,5,31,19,30,6.0,2.0,3.8,10.7,2.0,0.0,0.0
2018,5,31,19,45,3.0,1.0,3.7,10.55,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,1,4,45,29.0,6.0,2.3,9.45,6.5,0.0,0.0
2018,6,1,5,0,58.0,12.0,2.3,9.6,13.0,47.44,0.0
2018,6,1,5,15,169.5,25.5,2.25,10.0,41.5,182.25,85.21
2018,6,1,5,30,281.0,39.0,2.2,10.4,70.0,297.65,240.2
2018,6,1,5,45,374.5,48.0,2.2,10.75,111.5,390.84,325.75
2018,6,1,6,0,468.0,57.0,2.2,11.1,153.0,491.66,410.65
2018,6,1,6,15,531.5,64.0,2.05,11.5,201.0,569.93,473.17
2018,6,1,6,30,595.0,71.0,1.9,11.9,249.0,650.49,533.98
2018,6,1,6,45,639.5,76.0,1.8,12.25,299.5,713.06,578.47
2018,6,1,7,0,684.0,81.0,1.7,12.6,350.0,775.8,621.03
2018,6,1,7,15,716.5,84.0,1.65,13.1,400.5,824.12,651.58
2018,6,1,7,30,749.0,87.0,1.6,13.6,451.0,866.07,676.72
2018,6,1,7,45,774.0,90.5,1.5,14.05,501.0,905.31,698.75
2018,6,1,8,0,799.0,94.0,1.4,14.5,551.0,942.29,718.54
2018,6,1,8,15,817.5,96.0,1.35,15.05,598.0,968.29,731.01
2018,6,1,8,30,836.0,98.0,1.3,15.6,645.0,991.41,741.51
2018,6,1,8,45,850.5,100.0,1.25,16.15,688.5,995.24,739.4
2018,6,1,9,0,865.0,102.0,1.2,16.7,732.0,1008.04,743.47
2018,6,1,9,15,879.0,102.5,1.2,17.05,772.0,1015.31,745.4
2018,6,1,9,30,893.0,103.0,1.2,17.4,812.0,1019.17,745.37
2018,6,1,9,45,905.0,102.0,1.2,17.75,846.0,1015.92,741.01
2018,6,1,10,0,917.0,101.0,1.2,18.1,880.0,1009.17,734.69
2018,6,1,10,15,922.5,102.0,1.25,18.35,907.0,994.7,724.83
2018,6,1,10,30,928.0,103.0,1.3,18.6,934.0,976.82,712.95
2018,6,1,10,45,932.0,104.0,1.4,18.8,954.5,954.21,699.0
2018,6,1,11,0,936.0,105.0,1.5,19.0,975.0,928.38,682.88
2018,6,1,11,15,938.5,105.0,1.65,19.15,988.0,897.25,663.88
2018,6,1,11,30,941.0,105.0,1.8,19.3,1001.0,863.3,642.66
2018,6,1,11,45,942.5,105.0,1.9,19.4,1007.0,825.91,618.4
2018,6,1,12,0,944.0,105.0,2.0,19.5,1013.0,786.14,592.18
2018,6,1,12,15,944.0,105.0,2.15,19.55,1011.5,743.14,562.09
2018,6,1,12,30,944.0,105.0,2.3,19.6,1010.0,698.28,529.32
2018,6,1,12,45,942.5,104.5,2.45,19.65,1001.0,650.46,493.32
2018,6,1,13,0,941.0,104.0,2.6,19.7,992.0,601.29,455.1
2018,6,1,13,15,937.5,103.5,2.75,19.65,975.5,549.92,414.09
2018,6,1,13,30,934.0,103.0,2.9,19.6,959.0,497.74,371.06
2018,6,1,13,45,929.5,102.0,3.0,19.55,936.0,444.19,325.53
2018,6,1,14,0,925.0,101.0,3.1,19.5,913.0,390.33,278.6
2018,6,1,14,15,918.5,100.0,3.2,19.35,883.5,335.77,230.59
2018,6,1,14,30,912.0,99.0,3.3,19.2,854.0,281.52,183.04
2018,6,1,14,45,903.0,97.5,3.4,19.1,818.0,227.0,137.33
2018,6,1,15,0,894.0,96.0,3.5,19.0,782.0,173.47,97.35
2018,6,1,15,15,883.0,94.0,3.5,19.0,741.5,120.68,67.88
2018,6,1,15,30,872.0,92.0,3.5,19.0,701.0,78.54,61.58
2018,6,1,15,45,857.0,90.0,3.65,18.55,656.0,77.57,61.08
2018,6,1,16,0,842.0,88.0,3.8,18.1,611.0,76.48,60.44
2018,6,1,16,15,823.5,85.0,3.85,17.8,563.0,65.45,51.2
2018,6,1,16,30,805.0,82.0,3.9,17.5,515.0,64.2,50.37
2018,6,1,16,45,780.0,79.0,3.9,17.2,465.0,62.78,49.38
2018,6,1,17,0,755.0,76.0,3.9,16.9,415.0,61.31,48.33
2018,6,1,17,15,721.5,72.0,3.9,16.45,364.0,58.92,46.49
2018,6,1,17,30,688.0,68.0,3.9,16.0,313.0,56.49,44.55
2018,6,1,17,45,641.0,63.5,3.85,15.55,263.5,49.08,38.13
2018,6,1,18,0,594.0,59.0,3.8,15.1,214.0,46.3,35.68
2018,6,1,18,15,524.5,52.0,3.7,14.65,167.5,41.36,31.15
2018,6,1,18,30,455.0,45.0,3.6,14.2,121.0,36.38,26.4
2018,6,1,18,45,346.5,36.0,3.45,13.7,83.0,29.48,19.65
2018,6,1,19,0,238.0,27.0,3.3,13.2,45.0,22.54,9.37
2018,6,1,19,15,126.0,14.5,3.2,13.0,23.5,12.38,0.0
2018,6,1,19,30,14.0,2.0,3.1,12.8,2.0,0.0,0.0
2018,6,1,19,45,7.0,1.0,3.0,12.65,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,2,4,45,48.0,6.0,1.55,11.95,7.0,0.0,0.0
2018,6,2,5,0,96.0,12.0,1.5,12.1,14.0,71.8,0.0
2018,6,2,5,15,227.5,23.0,1.5,12.55,44.0,218.58,106.74
2018,6,2,5,30,359.0,34.0,1.5,13.0,74.0,348.43,277.7
2018,6,2,5,45,448.0,41.5,1.5,13.5,116.5,439.81,359.16
2018,6,2,6,0,537.0,49.0,1.5,14.0,159.0,536.97,438.43
2018,6,2,6,15,595.0,54.5,1.45,14.4,207.5,610.24,495.22
2018,6,2,6,30,653.0,60.0,1.4,14.8,256.0,685.64,550.42
2018,6,2,6,45,692.5,64.0,1.4,15.2,306.5,738.7,587.01
2018,6,2,7,0,732.0,68.0,1.4,15.6,357.0,797.29,626.1
2018,6,2,7,15,761.0,71.0,1.45,16.15,407.5,843.88,655.54
2018,6,2,7,30,790.0,74.0,1.5,16.7,458.0,888.95,683.22
2018,6,2,7,45,811.5,77.0,1.5,17.2,507.5,924.77,703.47
2018,6,2,8,0,833.0,80.0,1.5,17.7,557.0,946.9,714.28
2018,6,2,8,15,849.5,82.0,1.55,18.3,604.0,971.3,727.13
2018,6,2,8,30,866.0,84.0,1.6,18.9,651.0,992.85,738.01
2018,6,2,8,45,879.0,86.0,1.65,19.5,694.5,1007.76,744.6
2018,6,2,9,0,892.0,88.0,1.7,20.1,738.0,1019.4,749.23
2018,6,2,9,15,896.5,92.0,1.7,20.55,775.0,1021.32,747.45
2018,6,2,9,30,901.0,96.0,1.7,21.0,812.0,1019.71,743.7
2018,6,2,9,45,902.0,102.0,1.7,21.45,844.0,1013.24,737.05
2018,6,2,10,0,903.0,108.0,1.7,21.9,876.0,1003.17,728.34
2018,6,2,10,15,909.0,109.0,1.7,22.2,903.0,989.3,717.83
2018,6,2,10,30,915.0,110.0,1.7,22.5,930.0,972.05,705.32
2018,6,2,10,45,920.0,111.0,1.7,22.8,951.0,950.53,690.23
2018,6,2,11,0,925.0,112.0,1.7,23.1,972.0,925.77,673.18
2018,6,2,11,15,928.0,112.5,1.7,23.3,985.5,895.72,653.02
2018,6,2,11,30,931.0,113.0,1.7,23.5,999.0,862.81,631.03
2018,6,2,11,45,933.0,112.5,1.75,23.7,1005.5,825.61,606.65
2018,6,2,12,0,935.0,112.0,1.8,23.9,1012.0,786.04,580.51
2018,6,2,12,15,936.5,111.0,1.85,23.95,1011.0,743.56,550.67
2018,6,2,12,30,938.0,110.0,1.9,24.0,1010.0,699.16,518.53
2018,6,2,12,45,938.5,108.0,1.95,24.05,1001.5,651.66,483.32
2018,6,2,13,0,939.0,106.0,2.0,24.1,993.0,602.69,445.97
2018,6,2,13,15,935.5,105.5,2.1,24.0,976.5,551.45,406.23
2018,6,2,13,30,932.0,105.0,2.2,23.9,960.0,499.4,364.48
2018,6,2,13,45,927.0,104.5,2.3,23.8,937.0,446.12,320.47
2018,6,2,14,0,922.0,104.0,2.4,23.7,914.0,392.58,275.03
2018,6,2,14,15,915.0,102.5,2.5,23.55,884.0,337.72,227.94
2018,6,2,14,30,908.0,101.0,2.6,23.4,854.0,283.23,181.25
2018,6,2,14,45,899.0,100.0,2.65,23.2,818.5,229.26,136.83
2018,6,2,15,0,890.0,99.0,2.7,23.0,783.0,176.26,97.86
2018,6,2,15,15,828.0,117.0,2.7,23.0,727.0,121.68,68.45
2018,6,2,15,30,766.0,135.0,2.7,23.0,671.0,91.62,71.46
2018,6,2,15,45,759.5,126.5,2.8,22.45,629.0,88.36,69.13
2018,6,2,16,0,753.0,118.0,2.9,21.9,587.0,84.77,66.47
2018,6,2,16,15,741.0,109.5,2.9,21.5,540.5,80.73,63.38
2018,6,2,16,30,729.0,101.0,2.9,21.1,494.0,76.36,59.99
2018,6,2,16,45,717.5,92.5,2.9,20.7,448.0,71.67,56.28
2018,6,2,17,0,706.0,84.0,2.9,20.3,402.0,66.64,52.25
2018,6,2,17,15,688.0,77.5,2.8,19.7,356.0,57.53,44.65
2018,6,2,17,30,670.0,71.0,2.7,19.1,310.0,53.82,41.65
2018,6,2,17,45,627.5,65.5,2.65,18.5,262.0,50.43,38.85
2018,6,2,18,0,585.0,60.0,2.6,17.9,214.0,46.97,35.86
2018,6,2,18,15,515.0,53.0,2.5,17.3,167.5,42.07,31.45
2018,6,2,18,30,445.0,46.0,2.4,16.7,121.0,37.13,26.8
2018,6,2,18,45,338.0,37.0,2.3,16.1,83.0,30.28,20.17
2018,6,2,19,0,231.0,28.0,2.2,15.5,45.0,23.38,10.35
2018,6,2,19,15,126.0,16.0,2.2,15.2,24.5,13.66,0.0
2018,6,2,19,30,21.0,4.0,2.2,14.9,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.0,2.2,14.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
