Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,3,4,45,41.5,6.0,1.9,12.45,7.0,0.0,0.0
2018,6,3,5,0,83.0,12.0,1.9,12.5,14.0,63.46,0.0
2018,6,3,5,15,208.0,24.0,1.85,12.75,43.5,206.39,104.47
2018,6,3,5,30,333.0,36.0,1.8,13.0,73.0,331.33,265.04
2018,6,3,5,45,423.0,43.5,1.75,13.25,115.0,423.04,347.34
2018,6,3,6,0,513.0,51.0,1.7,13.5,157.0,520.27,427.49
2018,6,3,6,15,572.5,57.0,1.7,13.85,205.0,594.81,486.27
2018,6,3,6,30,632.0,63.0,1.7,14.2,253.0,671.57,543.75
2018,6,3,6,45,673.5,67.0,1.65,14.55,303.5,725.32,581.15
2018,6,3,7,0,715.0,71.0,1.6,14.9,354.0,785.38,621.51
2018,6,3,7,15,745.0,75.0,1.6,15.3,405.0,833.91,652.51
2018,6,3,7,30,775.0,79.0,1.6,15.7,456.0,881.0,681.66
2018,6,3,7,45,797.0,81.5,1.65,16.1,505.0,916.42,702.76
2018,6,3,8,0,819.0,84.0,1.7,16.5,554.0,949.5,722.11
2018,6,3,8,15,836.0,86.5,1.7,16.9,601.0,963.33,727.73
2018,6,3,8,30,853.0,89.0,1.7,17.3,648.0,985.83,739.38
2018,6,3,8,45,866.0,91.5,1.75,17.65,691.5,1001.21,747.05
2018,6,3,9,0,879.0,94.0,1.8,18.0,735.0,1013.35,752.78
2018,6,3,9,15,889.0,96.0,1.8,18.25,773.5,1018.48,753.67
2018,6,3,9,30,899.0,98.0,1.8,18.5,812.0,1020.16,752.56
2018,6,3,9,45,906.5,99.5,1.85,18.8,845.0,1015.29,747.96
2018,6,3,10,0,914.0,101.0,1.9,19.1,878.0,1006.93,741.31
2018,6,3,10,15,911.5,107.0,1.95,19.3,903.0,990.06,729.56
2018,6,3,10,30,909.0,113.0,2.0,19.5,928.0,969.82,715.77
2018,6,3,10,45,922.0,108.5,2.1,19.75,951.0,950.46,703.06
2018,6,3,11,0,935.0,104.0,2.2,20.0,974.0,927.7,688.05
2018,6,3,11,15,937.5,104.5,2.25,20.1,987.5,897.2,667.76
2018,6,3,11,30,940.0,105.0,2.3,20.2,1001.0,863.85,645.52
2018,6,3,11,45,933.5,111.0,2.35,20.3,1005.0,825.47,619.73
2018,6,3,12,0,927.0,117.0,2.4,20.4,1009.0,784.97,592.31
2018,6,3,12,15,933.5,112.0,2.5,20.35,1009.5,743.11,562.48
2018,6,3,12,30,940.0,107.0,2.6,20.3,1010.0,699.06,530.12
2018,6,3,12,45,936.5,108.0,2.7,20.25,1000.5,651.43,494.06
2018,6,3,13,0,933.0,109.0,2.8,20.2,991.0,602.59,456.0
2018,6,3,13,15,926.0,111.5,2.85,20.1,974.5,552.02,415.38
2018,6,3,13,30,919.0,114.0,2.9,20.0,958.0,500.91,373.12
2018,6,3,13,45,897.0,124.0,3.0,19.9,931.0,448.45,328.93
2018,6,3,14,0,875.0,134.0,3.1,19.8,904.0,397.1,284.7
2018,6,3,14,15,845.0,144.5,3.15,19.65,867.5,339.51,235.59
2018,6,3,14,30,815.0,155.0,3.2,19.5,831.0,289.81,193.02
2018,6,3,14,45,820.0,143.0,3.3,19.35,798.5,234.82,146.84
2018,6,3,15,0,825.0,131.0,3.4,19.2,766.0,179.63,104.65
2018,6,3,15,15,822.0,123.0,3.4,19.2,727.5,126.37,73.0
2018,6,3,15,30,819.0,115.0,3.4,19.2,689.0,80.03,62.78
2018,6,3,15,45,793.5,113.0,3.45,18.85,639.5,80.15,63.18
2018,6,3,16,0,768.0,111.0,3.5,18.5,590.0,80.25,63.54
2018,6,3,16,15,731.5,108.5,3.5,18.25,536.0,79.81,63.44
2018,6,3,16,30,695.0,106.0,3.5,18.0,482.0,72.31,57.25
2018,6,3,16,45,711.5,90.5,3.5,17.8,443.0,70.06,55.56
2018,6,3,17,0,728.0,75.0,3.5,17.6,404.0,60.13,47.15
2018,6,3,17,15,712.5,71.0,3.5,17.2,360.5,57.97,45.5
2018,6,3,17,30,697.0,67.0,3.5,16.8,317.0,55.71,43.71
2018,6,3,17,45,653.0,62.5,3.5,16.4,268.0,48.37,37.37
2018,6,3,18,0,609.0,58.0,3.5,16.0,219.0,45.55,34.89
2018,6,3,18,15,541.0,52.0,3.45,15.55,172.5,41.38,31.07
2018,6,3,18,30,473.0,46.0,3.4,15.1,126.0,37.22,27.08
2018,6,3,18,45,367.0,37.0,3.35,14.6,87.0,30.32,20.39
2018,6,3,19,0,261.0,28.0,3.3,14.1,48.0,23.39,10.89
2018,6,3,19,15,144.5,16.0,3.3,13.85,26.0,13.66,0.0
2018,6,3,19,30,28.0,4.0,3.3,13.6,4.0,0.0,0.0
2018,6,3,19,45,14.0,2.0,3.35,13.35,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,4,4,45,47.0,6.5,4.1,11.8,7.5,0.0,0.0
2018,6,4,5,0,94.0,13.0,4.2,11.9,15.0,71.35,0.0
2018,6,4,5,15,225.5,24.5,4.3,12.15,45.5,219.13,115.48
2018,6,4,5,30,357.0,36.0,4.4,12.4,76.0,348.74,282.45
2018,6,4,5,45,447.5,43.0,4.45,12.65,118.5,441.13,367.48
2018,6,4,6,0,538.0,50.0,4.5,12.9,161.0,538.92,450.99
2018,6,4,6,15,596.0,55.5,4.6,13.25,209.5,612.29,511.55
2018,6,4,6,30,654.0,61.0,4.7,13.6,258.0,687.74,571.07
2018,6,4,6,45,694.5,65.0,4.75,13.95,309.0,741.62,611.34
2018,6,4,7,0,735.0,69.0,4.8,14.3,360.0,801.24,654.56
2018,6,4,7,15,764.0,72.5,4.8,14.5,411.0,848.61,687.36
2018,6,4,7,30,793.0,76.0,4.8,14.7,462.0,894.45,718.27
2018,6,4,7,45,815.0,79.0,4.8,14.95,512.0,930.86,741.55
2018,6,4,8,0,837.0,82.0,4.8,15.2,562.0,953.47,754.6
2018,6,4,8,15,853.5,85.0,4.75,15.4,610.0,979.17,769.61
2018,6,4,8,30,870.0,88.0,4.7,15.6,658.0,1001.95,782.41
2018,6,4,8,45,867.0,96.5,4.7,15.75,696.5,1008.25,784.23
2018,6,4,9,0,864.0,105.0,4.7,15.9,735.0,1010.88,783.74
2018,6,4,9,15,870.5,110.0,4.7,16.0,773.5,1015.62,785.08
2018,6,4,9,30,877.0,115.0,4.7,16.1,812.0,1016.84,784.11
2018,6,4,9,45,896.5,111.0,4.65,16.2,849.5,1017.94,782.79
2018,6,4,10,0,916.0,107.0,4.6,16.3,887.0,1015.48,779.15
2018,6,4,10,15,923.0,107.5,4.65,16.35,914.5,1001.96,769.08
2018,6,4,10,30,930.0,108.0,4.7,16.4,942.0,984.98,756.8
2018,6,4,10,45,935.0,108.5,4.75,16.4,963.0,962.77,741.11
2018,6,4,11,0,940.0,109.0,4.8,16.4,984.0,937.31,723.18
2018,6,4,11,15,943.0,109.5,4.85,16.4,998.0,906.98,701.82
2018,6,4,11,30,946.0,110.0,4.9,16.4,1012.0,873.76,678.36
2018,6,4,11,45,918.0,131.0,4.95,16.4,1010.5,830.64,647.66
2018,6,4,12,0,890.0,152.0,5.0,16.4,1009.0,785.76,614.57
2018,6,4,12,15,832.0,191.5,5.0,16.4,992.0,741.49,579.05
2018,6,4,12,30,774.0,231.0,5.0,16.4,975.0,693.57,540.66
2018,6,4,12,45,791.5,217.5,5.05,16.45,972.0,648.64,505.36
2018,6,4,13,0,809.0,204.0,5.1,16.5,969.0,604.62,469.64
2018,6,4,13,15,847.5,174.0,5.1,16.5,963.5,557.03,430.15
2018,6,4,13,30,886.0,144.0,5.1,16.5,958.0,507.1,387.35
2018,6,4,13,45,873.5,146.0,5.1,16.5,932.0,454.35,341.33
2018,6,4,14,0,861.0,148.0,5.1,16.5,906.0,397.9,291.68
2018,6,4,14,15,858.0,143.0,5.1,16.45,877.0,343.5,242.94
2018,6,4,14,30,855.0,138.0,5.1,16.4,848.0,289.26,194.57
2018,6,4,14,45,857.0,129.5,5.15,16.35,815.5,242.32,153.62
2018,6,4,15,0,859.0,121.0,5.2,16.3,783.0,188.32,111.59
2018,6,4,15,15,859.0,113.5,5.2,16.3,746.0,134.81,79.26
2018,6,4,15,30,859.0,106.0,5.2,16.3,709.0,86.36,68.97
2018,6,4,15,45,852.0,100.0,5.2,15.95,665.5,83.43,66.76
2018,6,4,16,0,845.0,94.0,5.2,15.6,622.0,70.41,55.78
2018,6,4,16,15,829.0,91.5,5.2,15.4,575.5,69.78,55.46
2018,6,4,16,30,813.0,89.0,5.2,15.2,529.0,69.08,55.09
2018,6,4,16,45,788.5,85.0,5.2,14.95,478.0,67.12,53.62
2018,6,4,17,0,764.0,81.0,5.2,14.7,427.0,65.06,52.05
2018,6,4,17,15,730.5,77.0,5.2,14.4,375.5,62.8,50.3
2018,6,4,17,30,697.0,73.0,5.2,14.1,324.0,55.48,43.99
2018,6,4,17,45,649.0,68.0,5.15,13.8,273.5,52.44,41.39
2018,6,4,18,0,601.0,63.0,5.1,13.5,223.0,49.37,38.67
2018,6,4,18,15,529.0,56.5,5.0,13.15,175.5,44.93,34.56
2018,6,4,18,30,457.0,50.0,4.9,12.8,128.0,40.51,30.26
2018,6,4,18,45,346.5,40.0,4.75,12.45,88.5,32.86,22.81
2018,6,4,19,0,236.0,30.0,4.6,12.1,49.0,23.37,11.39
2018,6,4,19,15,129.0,17.5,4.55,11.9,27.0,14.94,0.0
2018,6,4,19,30,22.0,5.0,4.5,11.7,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,4.45,11.5,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.35,11.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,4.15,10.2,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,4.2,10.3,14.0,46.34,0.0
2018,6,5,5,15,161.5,27.5,4.25,10.5,43.0,181.29,97.61
2018,6,5,5,30,268.0,42.0,4.3,10.7,72.0,292.37,238.03
2018,6,5,5,45,360.0,52.0,4.35,10.95,114.0,382.04,321.46
2018,6,5,6,0,452.0,62.0,4.4,11.2,156.0,483.93,409.35
2018,6,5,6,15,515.0,69.5,4.35,11.5,204.0,562.37,474.4
2018,6,5,6,30,578.0,77.0,4.3,11.8,252.0,642.91,538.22
2018,6,5,6,45,622.5,83.0,4.25,12.1,302.5,706.57,586.18
2018,6,5,7,0,667.0,89.0,4.2,12.4,353.0,770.38,632.43
2018,6,5,7,15,700.0,93.5,4.1,12.7,404.0,820.99,667.06
2018,6,5,7,30,733.0,98.0,4.0,13.0,455.0,870.4,699.93
2018,6,5,7,45,758.0,101.5,3.9,13.25,505.0,902.84,719.77
2018,6,5,8,0,783.0,105.0,3.8,13.5,555.0,939.74,742.54
2018,6,5,8,15,802.5,108.0,3.7,13.75,602.5,967.94,758.72
2018,6,5,8,30,822.0,111.0,3.6,14.0,650.0,993.26,772.75
2018,6,5,8,45,837.5,113.0,3.5,14.2,693.5,1010.24,781.02
2018,6,5,9,0,853.0,115.0,3.4,14.4,737.0,1023.95,787.13
2018,6,5,9,15,870.0,113.5,3.3,14.6,777.0,1019.14,780.65
2018,6,5,9,30,887.0,112.0,3.2,14.8,817.0,1023.87,781.02
2018,6,5,9,45,903.0,109.0,3.15,15.0,852.5,1022.55,777.74
2018,6,5,10,0,919.0,106.0,3.1,15.2,888.0,1017.71,772.31
2018,6,5,10,15,925.0,107.0,3.1,15.35,915.5,1003.75,761.47
2018,6,5,10,30,931.0,108.0,3.1,15.5,943.0,986.36,748.52
2018,6,5,10,45,936.0,108.0,3.1,15.65,963.5,963.71,732.13
2018,6,5,11,0,941.0,108.0,3.1,15.8,984.0,937.82,713.64
2018,6,5,11,15,943.5,108.5,3.15,15.85,997.5,907.13,692.52
2018,6,5,11,30,946.0,109.0,3.2,15.9,1011.0,873.57,669.35
2018,6,5,11,45,947.0,109.5,3.25,15.95,1017.5,836.14,643.38
2018,6,5,12,0,948.0,110.0,3.3,16.0,1024.0,796.33,615.55
2018,6,5,12,15,945.0,111.5,3.4,15.95,1021.5,752.37,583.22
2018,6,5,12,30,942.0,113.0,3.5,15.9,1019.0,706.74,548.45
2018,6,5,12,45,936.5,115.5,3.6,15.85,1009.0,658.9,511.07
2018,6,5,13,0,931.0,118.0,3.7,15.8,999.0,609.98,471.83
2018,6,5,13,15,928.5,117.0,3.75,15.8,983.5,559.26,429.9
2018,6,5,13,30,926.0,116.0,3.8,15.8,968.0,507.66,386.09
2018,6,5,13,45,922.5,114.0,3.85,15.75,945.0,454.29,339.78
2018,6,5,14,0,919.0,112.0,3.9,15.7,922.0,400.52,292.07
2018,6,5,14,15,912.5,110.5,3.9,15.6,892.5,346.0,243.18
2018,6,5,14,30,906.0,109.0,3.9,15.5,863.0,291.78,194.75
2018,6,5,14,45,898.0,107.0,3.95,15.45,827.5,237.48,148.15
2018,6,5,15,0,890.0,105.0,4.0,15.4,792.0,184.05,106.86
2018,6,5,15,15,878.5,103.0,4.0,15.4,751.5,131.43,75.59
2018,6,5,15,30,867.0,101.0,4.0,15.4,711.0,83.62,66.83
2018,6,5,15,45,852.5,98.5,4.0,15.2,666.0,82.53,66.15
2018,6,5,16,0,838.0,96.0,4.0,15.0,621.0,71.53,56.88
2018,6,5,16,15,819.0,93.0,4.0,14.8,572.5,70.57,56.28
2018,6,5,16,30,800.0,90.0,4.0,14.6,524.0,69.53,55.61
2018,6,5,16,45,774.5,86.5,4.0,14.45,473.5,67.96,54.46
2018,6,5,17,0,749.0,83.0,4.0,14.3,423.0,66.32,53.25
2018,6,5,17,15,714.0,79.0,4.05,14.05,372.0,58.78,46.79
2018,6,5,17,30,679.0,75.0,4.1,13.8,321.0,56.71,45.14
2018,6,5,17,45,630.5,69.5,4.1,13.5,270.5,53.37,42.28
2018,6,5,18,0,582.0,64.0,4.1,13.2,220.0,49.97,39.26
2018,6,5,18,15,512.0,57.0,4.0,12.85,173.5,45.19,34.85
2018,6,5,18,30,442.0,50.0,3.9,12.5,127.0,40.37,30.21
2018,6,5,18,45,337.0,40.0,3.8,12.2,88.0,32.76,22.81
2018,6,5,19,0,232.0,30.0,3.7,11.9,49.0,23.36,11.74
2018,6,5,19,15,128.0,17.5,3.7,11.65,27.0,14.94,0.0
2018,6,5,19,30,24.0,5.0,3.7,11.4,5.0,4.27,0.0
2018,6,5,19,45,12.0,2.5,3.65,11.2,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,6,4,45,5.5,5.0,3.35,10.7,5.0,0.0,0.0
2018,6,6,5,0,11.0,10.0,3.4,10.8,10.0,15.58,0.0
2018,6,6,5,15,76.5,26.0,3.45,10.95,34.0,107.01,56.47
2018,6,6,5,30,142.0,42.0,3.5,11.1,58.0,184.44,148.75
2018,6,6,5,45,238.5,55.0,3.55,11.25,98.0,293.43,246.06
2018,6,6,6,0,335.0,68.0,3.6,11.4,138.0,394.09,333.95
2018,6,6,6,15,342.0,83.5,3.65,11.6,171.5,429.51,364.48
2018,6,6,6,30,349.0,99.0,3.7,11.8,205.0,464.18,392.97
2018,6,6,6,45,362.0,116.0,3.7,11.95,243.5,505.31,425.41
2018,6,6,7,0,375.0,133.0,3.7,12.1,282.0,545.58,456.04
2018,6,6,7,15,517.0,124.5,3.75,12.35,359.5,675.21,557.13
2018,6,6,7,30,659.0,116.0,3.8,12.6,437.0,821.37,664.74
2018,6,6,7,45,699.5,116.5,3.8,12.85,489.5,870.51,697.06
2018,6,6,8,0,740.0,117.0,3.8,13.1,542.0,917.95,728.22
2018,6,6,8,15,760.5,120.5,3.8,13.35,589.0,940.09,740.85
2018,6,6,8,30,781.0,124.0,3.8,13.6,636.0,966.76,756.84
2018,6,6,8,45,797.0,126.5,3.8,13.85,679.0,984.71,766.61
2018,6,6,9,0,813.0,129.0,3.8,14.1,722.0,999.46,774.26
2018,6,6,9,15,825.5,130.5,3.85,14.3,760.5,1006.22,776.97
2018,6,6,9,30,838.0,132.0,3.9,14.5,799.0,1009.58,777.53
2018,6,6,9,45,839.0,138.0,3.9,14.7,829.0,1002.92,771.01
2018,6,6,10,0,840.0,144.0,3.9,14.9,859.0,992.83,762.36
2018,6,6,10,15,819.5,159.5,4.0,15.05,875.5,968.33,744.68
2018,6,6,10,30,799.0,175.0,4.1,15.2,892.0,940.74,724.97
2018,6,6,10,45,777.5,185.5,4.15,15.35,896.0,904.85,699.16
2018,6,6,11,0,756.0,196.0,4.2,15.5,900.0,866.9,671.87
2018,6,6,11,15,539.5,293.0,4.3,15.55,799.0,745.25,579.94
2018,6,6,11,30,323.0,390.0,4.4,15.6,698.0,617.81,481.54
2018,6,6,11,45,328.5,392.5,4.45,15.65,707.5,602.8,470.46
2018,6,6,12,0,334.0,395.0,4.5,15.7,717.0,586.29,457.6
2018,6,6,12,15,403.5,369.0,4.5,15.75,757.5,591.57,461.84
2018,6,6,12,30,473.0,343.0,4.5,15.8,798.0,588.6,459.28
2018,6,6,12,45,665.0,251.5,4.55,15.8,885.0,600.87,469.09
2018,6,6,13,0,857.0,160.0,4.6,15.8,972.0,600.98,467.6
2018,6,6,13,15,820.5,175.0,4.6,15.8,942.0,546.07,422.12
2018,6,6,13,30,784.0,190.0,4.6,15.8,912.0,493.44,377.86
2018,6,6,13,45,811.0,173.0,4.65,15.75,903.5,447.07,337.16
2018,6,6,14,0,838.0,156.0,4.7,15.7,895.0,397.64,292.71
2018,6,6,14,15,829.5,154.5,4.7,15.6,866.0,345.19,245.87
2018,6,6,14,30,821.0,153.0,4.7,15.5,837.0,293.47,199.86
2018,6,6,14,45,809.5,151.0,4.75,15.4,801.5,241.8,155.73
2018,6,6,15,0,798.0,149.0,4.8,15.3,766.0,191.57,116.88
2018,6,6,15,15,784.0,146.5,4.8,15.3,726.0,142.47,87.12
2018,6,6,15,30,770.0,144.0,4.8,15.3,686.0,97.18,78.51
2018,6,6,15,45,750.0,141.0,4.85,14.9,641.0,88.17,71.11
2018,6,6,16,0,730.0,138.0,4.9,14.5,596.0,88.56,71.77
2018,6,6,16,15,703.5,134.0,4.9,14.2,547.5,88.14,71.72
2018,6,6,16,30,677.0,130.0,4.9,13.9,499.0,87.65,71.62
2018,6,6,16,45,644.5,125.5,4.9,13.6,449.5,86.67,71.1
2018,6,6,17,0,612.0,121.0,4.9,13.3,400.0,85.65,70.53
2018,6,6,17,15,570.5,114.5,4.85,13.05,350.0,82.97,68.46
2018,6,6,17,30,529.0,108.0,4.8,12.8,300.0,77.98,64.28
2018,6,6,17,45,453.5,100.5,4.75,12.5,247.5,73.1,60.09
2018,6,6,18,0,378.0,93.0,4.7,12.2,195.0,68.17,55.72
2018,6,6,18,15,253.5,76.5,4.6,12.0,139.0,57.85,46.29
2018,6,6,18,30,129.0,60.0,4.5,11.8,83.0,45.5,34.86
2018,6,6,18,45,106.0,45.5,4.45,11.6,60.5,34.89,24.75
2018,6,6,19,0,83.0,31.0,4.4,11.4,38.0,24.05,12.59
2018,6,6,19,15,44.0,17.5,4.3,11.3,21.0,14.94,0.0
2018,6,6,19,30,5.0,4.0,4.2,11.2,4.0,3.41,0.0
2018,6,6,19,45,2.5,2.0,4.15,11.15,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,10.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,7.0,5.0,3.65,10.45,5.0,0.0,0.0
2018,6,7,5,0,14.0,10.0,3.7,10.5,10.0,17.5,0.0
2018,6,7,5,15,78.0,26.5,3.75,10.75,34.5,109.19,58.78
2018,6,7,5,30,142.0,43.0,3.8,11.0,59.0,186.36,150.47
2018,6,7,5,45,218.0,57.5,3.9,11.2,96.0,281.41,235.93
2018,6,7,6,0,294.0,72.0,4.0,11.4,133.0,366.78,311.1
2018,6,7,6,15,210.0,91.5,4.05,11.65,141.0,310.87,264.48
2018,6,7,6,30,126.0,111.0,4.1,11.9,149.0,248.14,210.18
2018,6,7,6,45,153.0,132.5,4.1,12.15,187.0,299.36,253.33
2018,6,7,7,0,180.0,154.0,4.1,12.4,225.0,350.96,295.49
2018,6,7,7,15,210.5,175.0,4.1,12.65,269.5,405.43,339.08
2018,6,7,7,30,241.0,196.0,4.1,12.9,314.0,481.37,398.32
2018,6,7,7,45,278.5,212.0,4.05,13.15,362.0,536.99,440.68
2018,6,7,8,0,316.0,228.0,4.0,13.4,410.0,592.44,482.09
2018,6,7,8,15,514.0,189.5,3.95,13.65,514.0,768.83,617.76
2018,6,7,8,30,712.0,151.0,3.9,13.9,618.0,935.82,736.04
2018,6,7,8,45,759.5,144.0,3.85,14.15,672.0,973.96,758.79
2018,6,7,9,0,807.0,137.0,3.8,14.4,726.0,1002.38,775.51
2018,6,7,9,15,825.0,136.5,3.9,14.55,766.5,1012.53,780.93
2018,6,7,9,30,843.0,136.0,4.0,14.7,807.0,1019.21,784.23
2018,6,7,9,45,859.5,134.0,4.05,14.9,842.5,1005.84,773.35
2018,6,7,10,0,876.0,132.0,4.1,15.1,878.0,1002.8,769.95
2018,6,7,10,15,885.0,132.0,4.15,15.2,906.0,990.98,760.81
2018,6,7,10,30,894.0,132.0,4.2,15.3,934.0,975.76,749.51
2018,6,7,10,45,902.5,130.5,4.3,15.4,956.0,955.32,734.99
2018,6,7,11,0,911.0,129.0,4.4,15.5,978.0,931.63,718.56
2018,6,7,11,15,916.5,128.5,4.4,15.6,993.0,903.07,697.91
2018,6,7,11,30,922.0,128.0,4.4,15.7,1008.0,871.58,675.22
2018,6,7,11,45,927.0,126.0,4.4,15.75,1015.5,835.7,649.5
2018,6,7,12,0,932.0,124.0,4.4,15.8,1023.0,797.32,621.91
2018,6,7,12,15,930.0,125.5,4.4,15.85,1021.5,754.46,588.87
2018,6,7,12,30,928.0,127.0,4.4,15.9,1020.0,709.91,553.89
2018,6,7,12,45,924.0,128.0,4.45,15.95,1010.5,662.31,516.09
2018,6,7,13,0,920.0,129.0,4.5,16.0,1001.0,613.6,476.49
2018,6,7,13,15,918.5,127.0,4.5,16.0,985.5,563.18,434.48
2018,6,7,13,30,917.0,125.0,4.5,16.0,970.0,511.83,390.61
2018,6,7,13,45,914.0,122.5,4.5,16.0,947.0,458.78,344.29
2018,6,7,14,0,911.0,120.0,4.5,16.0,924.0,405.3,296.62
2018,6,7,14,15,905.0,118.5,4.5,15.95,895.0,351.33,248.07
2018,6,7,14,30,899.0,117.0,4.5,15.9,866.0,297.61,199.92
2018,6,7,14,45,892.0,114.0,4.5,15.85,831.0,243.23,153.06
2018,6,7,15,0,885.0,111.0,4.5,15.8,796.0,189.63,111.25
2018,6,7,15,15,873.0,109.0,4.5,15.8,755.0,137.2,79.45
2018,6,7,15,30,861.0,107.0,4.5,15.8,714.0,86.89,69.53
2018,6,7,15,45,847.0,103.5,4.45,15.6,669.0,74.94,59.5
2018,6,7,16,0,833.0,100.0,4.4,15.4,624.0,73.96,58.89
2018,6,7,16,15,814.0,97.0,4.4,15.2,576.0,73.11,58.38
2018,6,7,16,30,795.0,94.0,4.4,15.0,528.0,72.18,57.82
2018,6,7,16,45,769.0,90.0,4.35,14.75,477.0,70.35,56.48
2018,6,7,17,0,743.0,86.0,4.3,14.5,426.0,68.43,55.05
2018,6,7,17,15,707.0,82.0,4.3,14.2,374.5,60.73,48.48
2018,6,7,17,30,671.0,78.0,4.3,13.9,323.0,58.75,46.93
2018,6,7,17,45,621.5,72.5,4.25,13.6,272.5,55.49,44.15
2018,6,7,18,0,572.0,67.0,4.2,13.3,222.0,52.19,41.23
2018,6,7,18,15,502.5,60.0,4.05,12.95,175.5,47.5,36.92
2018,6,7,18,30,433.0,53.0,3.9,12.6,129.0,42.81,32.39
2018,6,7,18,45,329.0,42.5,3.75,12.3,90.0,34.85,24.68
2018,6,7,19,0,225.0,32.0,3.6,12.0,51.0,24.85,13.43
2018,6,7,19,15,123.5,18.5,3.55,11.8,28.0,15.79,0.0
2018,6,7,19,30,22.0,5.0,3.5,11.6,5.0,4.27,0.0
2018,6,7,19,45,11.0,2.5,3.45,11.4,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,8,4,45,34.0,6.0,2.95,10.75,7.0,0.0,0.0
2018,6,8,5,0,68.0,12.0,3.0,10.9,14.0,53.77,0.0
2018,6,8,5,15,175.0,26.0,3.0,11.2,43.0,188.03,106.28
2018,6,8,5,30,282.0,40.0,3.0,11.5,72.0,298.45,242.12
2018,6,8,5,45,367.5,50.0,3.05,11.75,113.0,386.95,323.23
2018,6,8,6,0,453.0,60.0,3.1,12.0,154.0,482.27,404.38
2018,6,8,6,15,513.5,67.5,3.05,12.4,201.5,558.33,466.27
2018,6,8,6,30,574.0,75.0,3.0,12.8,249.0,636.49,526.89
2018,6,8,6,45,618.5,80.0,3.0,13.15,298.5,698.64,572.88
2018,6,8,7,0,663.0,85.0,3.0,13.5,348.0,760.97,617.32
2018,6,8,7,15,695.5,89.5,3.0,13.95,398.5,811.01,650.97
2018,6,8,7,30,728.0,94.0,3.0,14.4,449.0,859.9,682.9
2018,6,8,7,45,753.0,97.0,3.0,14.8,498.0,892.31,702.44
2018,6,8,8,0,778.0,100.0,3.0,15.2,547.0,928.6,724.53
2018,6,8,8,15,797.0,102.5,3.05,15.6,593.5,955.74,740.3
2018,6,8,8,30,816.0,105.0,3.1,16.0,640.0,980.06,754.11
2018,6,8,8,45,831.5,106.5,3.1,16.35,683.0,996.59,762.3
2018,6,8,9,0,847.0,108.0,3.1,16.7,726.0,997.48,759.97
2018,6,8,9,15,859.0,109.0,3.1,17.0,764.5,1003.54,761.63
2018,6,8,9,30,871.0,110.0,3.1,17.3,803.0,1006.3,761.13
2018,6,8,9,45,880.5,111.0,3.1,17.55,836.5,1003.14,756.98
2018,6,8,10,0,890.0,112.0,3.1,17.8,870.0,996.56,750.73
2018,6,8,10,15,897.5,112.0,3.15,18.0,897.0,983.59,740.91
2018,6,8,10,30,905.0,112.0,3.2,18.2,924.0,967.27,728.99
2018,6,8,10,45,911.0,111.5,3.25,18.4,945.0,945.77,713.68
2018,6,8,11,0,917.0,111.0,3.3,18.6,966.0,921.09,696.28
2018,6,8,11,15,920.5,111.0,3.4,18.7,979.5,891.64,676.2
2018,6,8,11,30,924.0,111.0,3.5,18.8,993.0,859.35,654.09
2018,6,8,11,45,926.0,110.5,3.55,18.9,999.0,822.79,628.61
2018,6,8,12,0,928.0,110.0,3.6,19.0,1005.0,783.88,601.34
2018,6,8,12,15,925.5,111.0,3.7,19.0,1003.0,740.87,569.76
2018,6,8,12,30,923.0,112.0,3.8,19.0,1001.0,696.22,535.8
2018,6,8,12,45,918.5,114.0,3.9,19.0,992.0,649.67,499.53
2018,6,8,13,0,914.0,116.0,4.0,19.0,983.0,602.0,461.45
2018,6,8,13,15,898.0,121.0,4.05,18.95,961.0,549.64,418.81
2018,6,8,13,30,882.0,126.0,4.1,18.9,939.0,497.58,375.34
2018,6,8,13,45,807.0,148.5,4.2,18.85,878.5,430.54,320.42
2018,6,8,14,0,732.0,171.0,4.3,18.8,818.0,372.87,272.51
2018,6,8,14,15,813.0,138.0,4.3,18.65,834.5,331.52,233.03
2018,6,8,14,30,894.0,105.0,4.3,18.5,851.0,290.06,192.31
2018,6,8,14,45,888.0,101.5,4.35,18.4,816.5,235.99,146.05
2018,6,8,15,0,882.0,98.0,4.4,18.3,782.0,182.6,104.58
2018,6,8,15,15,871.0,96.0,4.4,18.3,742.0,130.61,72.99
2018,6,8,15,30,860.0,94.0,4.4,18.3,702.0,80.16,63.11
2018,6,8,15,45,849.0,90.5,4.4,17.9,658.5,77.61,61.24
2018,6,8,16,0,838.0,87.0,4.4,17.5,615.0,75.71,59.89
2018,6,8,16,15,824.5,83.0,4.3,17.2,568.5,73.26,58.04
2018,6,8,16,30,811.0,79.0,4.2,16.9,522.0,62.02,48.55
2018,6,8,16,45,791.5,75.0,4.15,16.65,473.5,59.88,46.93
2018,6,8,17,0,772.0,71.0,4.1,16.4,425.0,57.63,45.17
2018,6,8,17,15,743.0,67.0,4.0,16.0,375.0,55.14,43.21
2018,6,8,17,30,714.0,63.0,3.9,15.6,325.0,52.57,41.14
2018,6,8,17,45,674.0,58.5,3.8,15.25,276.0,49.44,38.49
2018,6,8,18,0,634.0,54.0,3.7,14.9,227.0,46.25,35.69
2018,6,8,18,15,570.0,48.5,3.6,14.55,180.0,38.6,28.78
2018,6,8,18,30,506.0,43.0,3.5,14.2,133.0,34.68,25.03
2018,6,8,18,45,406.0,35.5,3.35,13.8,93.5,28.94,19.46
2018,6,8,19,0,306.0,28.0,3.2,13.4,54.0,23.23,12.32
2018,6,8,19,15,174.5,17.0,3.15,13.2,30.0,14.51,0.0
2018,6,8,19,30,43.0,6.0,3.1,13.0,6.0,5.12,0.0
2018,6,8,19,45,21.5,3.0,3.05,12.8,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,9,4,45,21.0,5.5,3.15,11.7,6.0,0.0,0.0
2018,6,9,5,0,42.0,11.0,3.3,11.8,12.0,36.26,0.0
2018,6,9,5,15,106.5,24.5,3.4,11.85,35.0,138.27,77.28
2018,6,9,5,30,171.0,38.0,3.5,11.9,58.0,214.1,172.9
2018,6,9,5,45,218.5,53.0,3.65,11.95,91.0,274.49,229.59
2018,6,9,6,0,266.0,68.0,3.8,12.0,124.0,338.14,286.32
2018,6,9,6,15,294.0,84.0,3.85,12.1,161.0,389.5,330.64
2018,6,9,6,30,322.0,100.0,3.9,12.2,198.0,441.6,373.97
2018,6,9,6,45,345.5,117.5,3.95,12.25,239.5,492.04,414.43
2018,6,9,7,0,369.0,135.0,4.0,12.3,281.0,542.22,453.53
2018,6,9,7,15,423.0,143.0,4.0,12.4,332.5,609.11,505.45
2018,6,9,7,30,477.0,151.0,4.0,12.5,384.0,676.74,556.51
2018,6,9,7,45,505.0,158.0,4.05,12.6,427.5,717.6,585.56
2018,6,9,8,0,533.0,165.0,4.1,12.7,471.0,757.3,613.41
2018,6,9,8,15,487.5,191.5,4.15,12.9,489.5,744.37,600.3
2018,6,9,8,30,442.0,218.0,4.2,13.1,508.0,727.6,584.39
2018,6,9,8,45,461.5,238.0,4.25,13.3,558.5,766.56,611.59
2018,6,9,9,0,481.0,258.0,4.3,13.5,609.0,802.91,636.27
2018,6,9,9,15,567.0,240.0,4.35,13.8,675.5,863.13,680.09
2018,6,9,9,30,653.0,222.0,4.4,14.1,742.0,928.39,726.13
2018,6,9,9,45,675.5,223.5,4.45,14.4,781.0,939.02,731.56
2018,6,9,10,0,698.0,225.0,4.5,14.7,820.0,946.16,735.0
2018,6,9,10,15,722.0,221.0,4.6,14.95,853.5,945.65,733.75
2018,6,9,10,30,746.0,217.0,4.7,15.2,887.0,941.44,730.03
2018,6,9,10,45,730.5,234.0,4.8,15.45,902.5,917.45,712.26
2018,6,9,11,0,715.0,251.0,4.9,15.7,918.0,890.66,691.69
2018,6,9,11,15,611.0,300.5,5.0,15.75,876.0,813.68,633.53
2018,6,9,11,30,507.0,350.0,5.1,15.8,834.0,742.08,578.72
2018,6,9,11,45,451.5,388.5,5.2,15.9,821.5,701.17,546.76
2018,6,9,12,0,396.0,427.0,5.3,16.0,809.0,659.52,514.0
2018,6,9,12,15,541.0,355.5,5.35,15.95,877.0,678.48,530.18
2018,6,9,12,30,686.0,284.0,5.4,15.9,945.0,680.3,532.39
2018,6,9,12,45,743.5,244.0,5.45,15.9,954.5,645.13,504.8
2018,6,9,13,0,801.0,204.0,5.5,15.9,964.0,604.57,472.13
2018,6,9,13,15,752.5,230.0,5.55,15.9,934.5,552.14,428.69
2018,6,9,13,30,704.0,256.0,5.6,15.9,905.0,502.71,387.09
2018,6,9,13,45,604.0,297.0,5.65,15.85,844.5,446.21,340.51
2018,6,9,14,0,504.0,338.0,5.7,15.8,784.0,402.23,304.3
2018,6,9,14,15,593.0,281.5,5.7,15.75,789.5,355.32,261.61
2018,6,9,14,30,682.0,225.0,5.7,15.7,795.0,302.56,212.86
2018,6,9,14,45,629.5,234.5,5.75,15.6,743.5,256.56,175.49
2018,6,9,15,0,577.0,244.0,5.8,15.5,692.0,219.32,148.45
2018,6,9,15,15,563.5,232.5,5.8,15.5,651.0,174.96,119.53
2018,6,9,15,30,550.0,221.0,5.8,15.5,610.0,132.76,108.88
2018,6,9,15,45,549.5,204.0,5.85,15.3,571.5,124.57,102.27
2018,6,9,16,0,549.0,187.0,5.9,15.1,533.0,117.42,96.51
2018,6,9,16,15,544.0,172.0,5.85,14.9,492.5,110.82,91.17
2018,6,9,16,30,539.0,157.0,5.8,14.7,452.0,103.71,85.37
2018,6,9,16,45,485.5,152.5,5.75,14.5,399.5,101.94,84.19
2018,6,9,17,0,432.0,148.0,5.7,14.3,347.0,100.15,82.97
2018,6,9,17,15,386.5,136.5,5.6,14.05,298.5,93.84,77.77
2018,6,9,17,30,341.0,125.0,5.5,13.8,250.0,87.27,72.24
2018,6,9,17,45,302.5,110.0,5.45,13.55,208.5,80.89,66.77
2018,6,9,18,0,264.0,95.0,5.4,13.3,167.0,70.6,57.65
2018,6,9,18,15,208.5,79.0,5.25,13.05,128.5,59.27,47.39
2018,6,9,18,30,153.0,63.0,5.1,12.8,90.0,47.72,36.72
2018,6,9,18,45,123.5,46.5,4.95,12.55,64.0,35.71,25.46
2018,6,9,19,0,94.0,30.0,4.8,12.3,38.0,23.44,12.73
2018,6,9,19,15,52.0,17.0,4.7,12.2,21.0,14.51,0.0
2018,6,9,19,30,10.0,4.0,4.6,12.1,4.0,3.41,0.0
2018,6,9,19,45,5.0,2.0,4.5,12.0,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,19.5,5.5,2.9,9.5,6.0,0.0,0.0
2018,6,10,5,0,39.0,11.0,2.9,9.7,12.0,34.33,0.0
2018,6,10,5,15,126.0,24.5,2.85,10.05,37.5,151.61,86.58
2018,6,10,5,30,213.0,38.0,2.8,10.4,63.0,244.43,198.91
2018,6,10,5,45,288.5,49.5,2.8,10.75,100.0,322.29,270.67
2018,6,10,6,0,364.0,61.0,2.8,11.1,137.0,406.17,343.68
2018,6,10,6,15,413.0,71.5,2.75,11.55,179.5,471.18,397.59
2018,6,10,6,30,462.0,82.0,2.7,12.0,222.0,547.03,457.73
2018,6,10,6,45,506.0,90.5,2.7,12.5,269.5,610.15,505.43
2018,6,10,7,0,550.0,99.0,2.7,13.0,317.0,673.76,551.74
2018,6,10,7,15,596.5,103.5,2.65,13.35,369.5,734.82,594.59
2018,6,10,7,30,643.0,108.0,2.6,13.7,422.0,795.47,635.78
2018,6,10,7,45,679.5,112.0,2.5,14.1,475.0,844.76,667.09
2018,6,10,8,0,716.0,116.0,2.4,14.5,528.0,892.47,696.48
2018,6,10,8,15,773.5,109.5,2.35,14.85,588.0,940.4,725.86
2018,6,10,8,30,831.0,103.0,2.3,15.2,648.0,992.92,757.7
2018,6,10,8,45,845.5,104.5,2.25,15.6,691.0,996.16,755.68
2018,6,10,9,0,860.0,106.0,2.2,16.0,734.0,1008.67,760.53
2018,6,10,9,15,872.0,106.5,2.2,16.3,772.5,1014.26,761.65
2018,6,10,9,30,884.0,107.0,2.2,16.6,811.0,1016.52,760.79
2018,6,10,9,45,894.0,107.5,2.15,16.85,844.5,1013.36,756.08
2018,6,10,10,0,904.0,108.0,2.1,17.1,878.0,1006.74,749.32
2018,6,10,10,15,911.0,108.0,2.2,17.3,905.0,993.24,740.14
2018,6,10,10,30,918.0,108.0,2.3,17.5,932.0,976.37,728.83
2018,6,10,10,45,924.0,107.0,2.35,17.7,952.5,954.28,713.58
2018,6,10,11,0,930.0,106.0,2.4,17.9,973.0,929.01,696.27
2018,6,10,11,15,933.5,105.0,2.55,17.95,986.0,898.49,676.66
2018,6,10,11,30,937.0,104.0,2.7,18.0,999.0,865.16,654.91
2018,6,10,11,45,939.5,103.0,2.85,18.0,1005.5,828.38,630.61
2018,6,10,12,0,942.0,102.0,3.0,18.0,1012.0,789.19,604.3
2018,6,10,12,15,941.0,102.0,3.15,18.0,1010.0,746.14,573.6
2018,6,10,12,30,940.0,102.0,3.3,18.0,1008.0,701.32,539.97
2018,6,10,12,45,937.0,102.0,3.5,17.95,998.5,653.7,503.56
2018,6,10,13,0,934.0,102.0,3.7,17.9,989.0,604.86,465.04
2018,6,10,13,15,931.5,100.5,3.8,17.8,973.0,554.13,423.72
2018,6,10,13,30,929.0,99.0,3.9,17.7,957.0,502.5,380.44
2018,6,10,13,45,925.0,98.0,4.0,17.65,934.5,449.9,335.07
2018,6,10,14,0,921.0,97.0,4.1,17.6,912.0,396.91,288.27
2018,6,10,14,15,916.0,94.5,4.2,17.45,883.0,342.42,239.72
2018,6,10,14,30,911.0,92.0,4.3,17.3,854.0,288.09,191.3
2018,6,10,14,45,904.0,90.0,4.35,17.15,819.5,234.05,144.67
2018,6,10,15,0,897.0,88.0,4.4,17.0,785.0,180.77,102.81
2018,6,10,15,15,886.5,86.5,4.4,17.0,745.5,128.46,70.32
2018,6,10,15,30,876.0,85.0,4.4,17.0,706.0,77.65,61.28
2018,6,10,15,45,864.0,82.5,4.5,16.6,662.5,72.99,57.59
2018,6,10,16,0,852.0,80.0,4.6,16.2,619.0,71.55,56.61
2018,6,10,16,15,836.5,77.0,4.6,15.95,572.0,69.59,55.14
2018,6,10,16,30,821.0,74.0,4.6,15.7,525.0,67.48,53.55
2018,6,10,16,45,799.0,71.0,4.6,15.5,475.5,57.15,44.74
2018,6,10,17,0,777.0,68.0,4.6,15.3,426.0,55.47,43.47
2018,6,10,17,15,747.5,64.5,4.55,15.05,376.0,53.27,41.72
2018,6,10,17,30,718.0,61.0,4.5,14.8,326.0,51.01,39.88
2018,6,10,17,45,677.0,57.0,4.45,14.5,277.0,48.2,37.5
2018,6,10,18,0,636.0,53.0,4.4,14.2,228.0,45.38,35.01
2018,6,10,18,15,574.0,47.5,4.25,13.9,181.5,37.79,28.15
2018,6,10,18,30,512.0,42.0,4.1,13.6,135.0,33.83,24.37
2018,6,10,18,45,414.5,35.0,3.9,13.3,95.5,28.48,19.15
2018,6,10,19,0,317.0,28.0,3.7,13.0,56.0,23.17,12.66
2018,6,10,19,15,181.5,17.0,3.65,12.85,31.0,14.12,0.0
2018,6,10,19,30,46.0,6.0,3.6,12.7,6.0,5.12,0.0
2018,6,10,19,45,23.0,3.0,3.55,12.5,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,11,4,45,52.0,6.0,2.8,11.25,7.5,0.0,0.0
2018,6,11,5,0,104.0,12.0,2.8,11.4,15.0,76.71,0.0
2018,6,11,5,15,233.5,23.0,2.7,11.7,45.5,224.71,130.49
2018,6,11,5,30,363.0,34.0,2.6,12.0,76.0,350.29,283.56
2018,6,11,5,45,447.5,41.0,2.5,12.25,117.5,437.42,362.18
2018,6,11,6,0,532.0,48.0,2.4,12.5,159.0,530.06,439.52
2018,6,11,6,15,588.5,53.0,2.35,12.95,206.5,601.07,495.97
2018,6,11,6,30,645.0,58.0,2.3,13.4,254.0,668.96,547.11
2018,6,11,6,45,684.0,62.5,2.25,13.85,304.0,727.8,588.98
2018,6,11,7,0,723.0,67.0,2.2,14.3,354.0,786.44,628.88
2018,6,11,7,15,751.5,70.0,2.1,14.85,404.0,832.48,657.5
2018,6,11,7,30,780.0,73.0,2.0,15.4,454.0,877.07,684.11
2018,6,11,7,45,801.5,76.0,1.95,15.9,503.0,912.98,704.49
2018,6,11,8,0,823.0,79.0,1.9,16.4,552.0,935.33,715.26
2018,6,11,8,15,839.5,81.0,1.85,16.85,598.5,959.97,727.69
2018,6,11,8,30,856.0,83.0,1.8,17.3,645.0,981.83,738.07
2018,6,11,8,45,869.0,85.5,1.7,17.75,688.5,997.71,743.76
2018,6,11,9,0,882.0,88.0,1.6,18.2,732.0,1010.37,747.34
2018,6,11,9,15,884.5,94.0,1.6,18.55,769.0,1013.01,746.32
2018,6,11,9,30,887.0,100.0,1.6,18.9,806.0,1012.07,743.28
2018,6,11,9,45,886.5,106.5,1.6,19.2,837.0,1005.1,736.71
2018,6,11,10,0,886.0,113.0,1.6,19.5,868.0,994.61,728.12
2018,6,11,10,15,892.5,114.5,1.65,19.75,895.5,982.39,719.45
2018,6,11,10,30,899.0,116.0,1.7,20.0,923.0,966.8,708.71
2018,6,11,10,45,904.0,116.5,1.75,20.25,944.0,945.54,694.38
2018,6,11,11,0,909.0,117.0,1.8,20.5,965.0,921.13,678.06
2018,6,11,11,15,882.0,137.0,1.9,20.6,969.5,883.34,653.81
2018,6,11,11,30,855.0,157.0,2.0,20.7,974.0,843.12,627.74
2018,6,11,11,45,809.5,183.5,2.1,20.85,961.0,803.26,600.76
2018,6,11,12,0,764.0,210.0,2.2,21.0,948.0,752.37,564.34
2018,6,11,12,15,844.0,162.5,2.35,21.05,977.0,732.16,551.39
2018,6,11,12,30,924.0,115.0,2.5,21.1,1006.0,701.65,530.06
2018,6,11,12,45,926.0,112.5,2.6,21.15,999.0,655.74,495.37
2018,6,11,13,0,928.0,110.0,2.7,21.2,992.0,608.27,458.56
2018,6,11,13,15,925.0,110.0,2.8,21.15,977.0,558.56,419.08
2018,6,11,13,30,922.0,110.0,2.9,21.1,962.0,507.98,377.66
2018,6,11,13,45,917.5,109.0,3.05,21.05,939.5,455.42,333.59
2018,6,11,14,0,913.0,108.0,3.2,21.0,917.0,402.53,288.06
2018,6,11,14,15,906.5,107.0,3.25,20.9,888.0,348.92,241.15
2018,6,11,14,30,900.0,106.0,3.3,20.8,859.0,295.58,194.47
2018,6,11,14,45,891.5,104.0,3.4,20.65,824.0,241.7,148.95
2018,6,11,15,0,883.0,102.0,3.5,20.5,789.0,188.74,108.05
2018,6,11,15,15,872.0,100.0,3.5,20.5,749.0,136.68,75.95
2018,6,11,15,30,861.0,98.0,3.5,20.5,709.0,86.15,67.56
2018,6,11,15,45,847.0,96.5,3.55,20.15,665.5,81.13,63.64
2018,6,11,16,0,833.0,95.0,3.6,19.8,622.0,70.57,54.93
2018,6,11,16,15,815.0,92.0,3.6,19.5,575.0,69.61,54.37
2018,6,11,16,30,797.0,89.0,3.6,19.2,528.0,68.57,53.72
2018,6,11,16,45,773.0,85.5,3.6,18.9,478.0,67.0,52.63
2018,6,11,17,0,749.0,82.0,3.6,18.6,428.0,65.35,51.45
2018,6,11,17,15,716.5,78.0,3.6,18.1,377.5,63.15,49.82
2018,6,11,17,30,684.0,74.0,3.6,17.6,327.0,55.83,43.65
2018,6,11,17,45,638.5,68.5,3.55,17.15,277.0,52.47,40.86
2018,6,11,18,0,593.0,63.0,3.5,16.7,227.0,49.05,37.9
2018,6,11,18,15,527.5,56.5,3.45,16.15,180.5,44.63,33.93
2018,6,11,18,30,462.0,50.0,3.4,15.6,134.0,40.2,29.76
2018,6,11,18,45,362.5,41.0,3.3,15.1,95.0,33.44,23.29
2018,6,11,19,0,263.0,32.0,3.2,14.6,56.0,26.63,15.43
2018,6,11,19,15,150.0,19.5,3.15,14.35,31.5,15.24,0.0
2018,6,11,19,30,37.0,7.0,3.1,14.1,7.0,5.97,0.0
2018,6,11,19,45,18.5,3.5,3.05,13.85,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,12,4,45,60.0,6.5,1.75,12.25,8.0,0.0,0.0
2018,6,12,5,0,120.0,13.0,1.7,12.5,16.0,87.74,0.0
2018,6,12,5,15,259.5,23.0,1.7,12.9,47.5,242.38,140.25
2018,6,12,5,30,399.0,33.0,1.7,13.3,79.0,375.07,300.24
2018,6,12,5,45,484.0,39.5,1.7,13.75,122.0,463.06,378.03
2018,6,12,6,0,569.0,46.0,1.7,14.2,165.0,556.63,454.32
2018,6,12,6,15,624.0,51.0,1.7,14.6,213.5,622.0,505.3
2018,6,12,6,30,679.0,56.0,1.7,15.0,262.0,695.74,559.82
2018,6,12,6,45,717.0,59.5,1.7,15.35,312.5,753.26,599.92
2018,6,12,7,0,755.0,63.0,1.7,15.7,363.0,810.46,638.2
2018,6,12,7,15,782.0,66.5,1.75,16.2,414.0,856.5,667.46
2018,6,12,7,30,809.0,70.0,1.8,16.7,465.0,900.98,694.93
2018,6,12,7,45,829.0,73.0,1.85,17.2,514.5,924.98,707.86
2018,6,12,8,0,849.0,76.0,1.9,17.7,564.0,957.41,726.55
2018,6,12,8,15,864.5,78.0,1.95,18.1,610.5,981.41,739.59
2018,6,12,8,30,880.0,80.0,2.0,18.5,657.0,1002.53,750.76
2018,6,12,8,45,891.5,82.5,2.1,18.9,700.5,1017.08,758.29
2018,6,12,9,0,903.0,85.0,2.2,19.3,744.0,1028.32,763.8
2018,6,12,9,15,912.5,86.0,2.3,19.5,782.5,1032.36,765.31
2018,6,12,9,30,922.0,87.0,2.4,19.7,821.0,1032.96,764.77
2018,6,12,9,45,928.5,89.0,2.45,19.9,854.5,1028.15,760.3
2018,6,12,10,0,935.0,91.0,2.5,20.1,888.0,1019.79,753.71
2018,6,12,10,15,940.5,92.0,2.55,20.2,915.0,1005.88,743.92
2018,6,12,10,30,946.0,93.0,2.6,20.3,942.0,988.51,732.0
2018,6,12,10,45,949.5,94.0,2.7,20.35,963.0,965.91,717.3
2018,6,12,11,0,953.0,95.0,2.8,20.4,984.0,940.06,700.43
2018,6,12,11,15,955.5,96.0,2.85,20.45,998.0,910.23,680.43
2018,6,12,11,30,958.0,97.0,2.9,20.5,1012.0,877.45,658.39
2018,6,12,11,45,959.0,97.5,3.0,20.5,1018.5,840.3,633.68
2018,6,12,12,0,960.0,98.0,3.1,20.5,1025.0,800.71,607.05
2018,6,12,12,15,959.5,98.0,3.2,20.4,1024.0,757.45,576.73
2018,6,12,12,30,959.0,98.0,3.3,20.3,1023.0,712.32,543.24
2018,6,12,12,45,957.5,98.0,3.4,20.25,1015.0,664.91,507.03
2018,6,12,13,0,956.0,98.0,3.5,20.2,1007.0,616.08,468.71
2018,6,12,13,15,953.5,98.0,3.55,20.1,992.0,565.48,427.85
2018,6,12,13,30,951.0,98.0,3.6,20.0,977.0,513.91,385.02
2018,6,12,13,45,947.5,97.0,3.65,19.9,955.0,460.44,339.51
2018,6,12,14,0,944.0,96.0,3.7,19.8,933.0,406.5,292.48
2018,6,12,14,15,939.0,95.0,3.75,19.65,904.5,351.84,244.18
2018,6,12,14,30,934.0,94.0,3.8,19.5,876.0,297.28,195.93
2018,6,12,14,45,927.0,92.5,3.85,19.35,841.5,242.32,148.9
2018,6,12,15,0,920.0,91.0,3.9,19.2,807.0,188.08,106.49
2018,6,12,15,15,910.0,89.5,3.9,19.2,767.0,134.53,73.04
2018,6,12,15,30,900.0,88.0,3.9,19.2,727.0,82.42,64.76
2018,6,12,15,45,888.0,85.0,3.9,18.9,682.5,74.98,58.73
2018,6,12,16,0,876.0,82.0,3.9,18.6,638.0,73.25,57.49
2018,6,12,16,15,860.0,80.5,3.9,18.4,591.0,72.25,56.87
2018,6,12,16,30,844.0,79.0,3.9,18.2,544.0,71.14,56.16
2018,6,12,16,45,821.5,76.0,3.85,17.95,493.5,60.94,47.57
2018,6,12,17,0,799.0,73.0,3.8,17.7,443.0,59.36,46.42
2018,6,12,17,15,768.5,69.5,3.8,17.35,391.5,57.25,44.8
2018,6,12,17,30,738.0,66.0,3.8,17.0,340.0,55.09,43.11
2018,6,12,17,45,694.0,62.0,3.75,16.65,289.0,52.38,40.85
2018,6,12,18,0,650.0,58.0,3.7,16.3,238.0,45.61,34.92
2018,6,12,18,15,585.0,52.5,3.65,15.8,190.0,41.77,31.46
2018,6,12,18,30,520.0,47.0,3.6,15.3,142.0,37.95,27.83
2018,6,12,18,45,418.5,39.0,3.55,14.8,101.0,31.87,22.0
