Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,0,317.0,31.0,3.5,14.3,60.0,25.81,14.94
2018,6,12,19,15,186.0,19.5,3.5,14.0,34.0,16.37,0.0
2018,6,12,19,30,55.0,8.0,3.5,13.7,8.0,6.83,0.0
2018,6,12,19,45,27.5,4.0,3.55,13.45,4.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,13,4,45,52.0,6.5,3.1,11.4,8.0,0.0,0.0
2018,6,13,5,0,104.0,13.0,3.1,11.6,16.0,77.47,0.0
2018,6,13,5,15,240.5,24.0,3.1,12.0,47.5,230.15,133.95
2018,6,13,5,30,377.0,35.0,3.1,12.4,79.0,361.14,292.31
2018,6,13,5,45,467.5,42.0,3.1,12.75,122.5,453.66,375.54
2018,6,13,6,0,558.0,49.0,3.1,13.1,166.0,551.93,457.69
2018,6,13,6,15,616.5,54.5,3.05,13.5,215.5,626.33,517.1
2018,6,13,6,30,675.0,60.0,3.0,13.9,265.0,697.2,570.82
2018,6,13,6,45,715.0,63.5,3.0,14.3,316.0,756.63,613.67
2018,6,13,7,0,755.0,67.0,3.0,14.7,367.0,815.73,654.59
2018,6,13,7,15,782.5,70.5,3.0,15.3,418.0,862.29,684.5
2018,6,13,7,30,810.0,74.0,3.0,15.9,469.0,907.27,712.47
2018,6,13,7,45,831.0,76.0,3.05,16.45,518.5,930.8,725.23
2018,6,13,8,0,852.0,78.0,3.1,17.0,568.0,962.92,743.99
2018,6,13,8,15,868.0,80.5,3.1,17.55,615.5,988.07,757.25
2018,6,13,8,30,884.0,83.0,3.1,18.1,663.0,1010.31,768.49
2018,6,13,8,45,895.5,85.0,3.1,18.65,706.0,1024.23,774.1
2018,6,13,9,0,907.0,87.0,3.1,19.2,749.0,1034.86,777.67
2018,6,13,9,15,913.5,89.5,3.15,19.55,786.5,1037.56,777.13
2018,6,13,9,30,920.0,92.0,3.2,19.9,824.0,1036.77,774.5
2018,6,13,9,45,924.0,95.0,3.25,20.25,856.5,1030.49,768.42
2018,6,13,10,0,928.0,98.0,3.3,20.6,889.0,1020.69,760.2
2018,6,13,10,15,933.0,99.5,3.35,20.8,916.0,1006.79,749.86
2018,6,13,10,30,938.0,101.0,3.4,21.0,943.0,989.45,737.37
2018,6,13,10,45,941.5,102.0,3.45,21.2,963.5,966.87,721.47
2018,6,13,11,0,945.0,103.0,3.5,21.4,984.0,941.06,703.49
2018,6,13,11,15,947.5,103.0,3.55,21.45,997.5,910.37,682.62
2018,6,13,11,30,950.0,103.0,3.6,21.5,1011.0,876.83,659.76
2018,6,13,11,45,950.5,103.5,3.7,21.6,1017.0,839.45,634.3
2018,6,13,12,0,951.0,104.0,3.8,21.7,1023.0,799.71,606.99
2018,6,13,12,15,947.0,105.5,3.9,21.6,1020.0,755.46,575.49
2018,6,13,12,30,943.0,107.0,4.0,21.5,1017.0,709.62,541.22
2018,6,13,12,45,937.0,110.0,4.1,21.4,1007.5,662.29,504.93
2018,6,13,13,0,931.0,113.0,4.2,21.3,998.0,613.9,466.86
2018,6,13,13,15,927.5,113.0,4.3,21.15,982.5,563.82,426.52
2018,6,13,13,30,924.0,113.0,4.4,21.0,967.0,512.9,384.46
2018,6,13,13,45,919.5,111.5,4.5,20.8,944.5,459.92,339.66
2018,6,13,14,0,915.0,110.0,4.6,20.6,922.0,406.62,293.42
2018,6,13,14,15,910.0,108.0,4.7,20.35,893.5,352.72,245.95
2018,6,13,14,30,905.0,106.0,4.8,20.1,865.0,298.95,198.51
2018,6,13,14,45,897.5,104.5,4.85,19.85,831.0,245.34,152.63
2018,6,13,15,0,890.0,103.0,4.9,19.6,797.0,192.51,111.23
2018,6,13,15,15,879.0,101.5,4.9,19.6,757.0,140.36,78.39
2018,6,13,15,30,868.0,100.0,4.9,19.6,717.0,89.72,70.86
2018,6,13,15,45,855.5,97.0,4.95,19.0,673.0,81.57,64.32
2018,6,13,16,0,843.0,94.0,5.0,18.4,629.0,80.06,63.38
2018,6,13,16,15,826.5,91.0,5.0,18.1,582.0,69.08,54.22
2018,6,13,16,30,810.0,88.0,5.0,17.8,535.0,68.03,53.56
2018,6,13,16,45,787.0,84.0,5.0,17.45,485.0,66.07,52.13
2018,6,13,17,0,764.0,80.0,5.0,17.1,435.0,64.01,50.59
2018,6,13,17,15,732.5,76.5,4.95,16.7,384.5,62.13,49.2
2018,6,13,17,30,701.0,73.0,4.9,16.3,334.0,55.24,43.35
2018,6,13,17,45,656.5,67.5,4.85,15.85,283.5,51.84,40.51
2018,6,13,18,0,612.0,62.0,4.8,15.4,233.0,48.36,37.49
2018,6,13,18,15,546.5,56.0,4.7,14.95,186.0,44.29,33.8
2018,6,13,18,30,481.0,50.0,4.6,14.5,139.0,40.23,29.94
2018,6,13,18,45,380.5,41.0,4.5,14.1,98.5,33.43,23.43
2018,6,13,19,0,280.0,32.0,4.4,13.7,58.0,26.58,15.73
2018,6,13,19,15,162.5,20.0,4.35,13.4,33.0,15.64,0.0
2018,6,13,19,30,45.0,8.0,4.3,13.1,8.0,6.83,0.0
2018,6,13,19,45,22.5,4.0,4.3,12.85,4.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,14,4,45,29.0,6.0,3.75,10.6,7.0,0.0,0.0
2018,6,14,5,0,58.0,12.0,3.8,10.7,14.0,47.24,0.0
2018,6,14,5,15,178.5,26.5,3.75,10.95,45.0,191.03,110.63
2018,6,14,5,30,299.0,41.0,3.7,11.2,76.0,311.54,253.62
2018,6,14,5,45,390.0,50.0,3.6,11.45,117.5,403.22,337.55
2018,6,14,6,0,481.0,59.0,3.5,11.7,159.0,502.56,421.87
2018,6,14,6,15,543.0,65.5,3.35,12.0,207.0,579.46,484.42
2018,6,14,6,30,605.0,72.0,3.2,12.3,255.0,658.47,545.53
2018,6,14,6,45,648.0,77.0,3.05,12.6,305.5,720.1,590.47
2018,6,14,7,0,691.0,82.0,2.9,12.9,356.0,781.85,633.55
2018,6,14,7,15,723.5,85.5,2.75,13.25,407.0,831.26,665.72
2018,6,14,7,30,756.0,89.0,2.6,13.6,458.0,874.13,692.08
2018,6,14,7,45,780.5,92.5,2.5,13.9,508.0,913.34,715.59
2018,6,14,8,0,805.0,96.0,2.4,14.2,558.0,950.3,736.97
2018,6,14,8,15,823.5,98.0,2.3,14.5,605.0,976.81,750.72
2018,6,14,8,30,842.0,100.0,2.2,14.8,652.0,1000.45,762.4
2018,6,14,8,45,856.5,102.0,2.15,15.05,696.0,1004.68,761.72
2018,6,14,9,0,871.0,104.0,2.1,15.3,740.0,1018.0,767.45
2018,6,14,9,15,886.0,103.5,2.1,15.55,780.0,1025.7,770.06
2018,6,14,9,30,901.0,103.0,2.1,15.8,820.0,1030.05,770.66
2018,6,14,9,45,915.0,101.0,2.15,16.0,855.0,1028.29,768.21
2018,6,14,10,0,929.0,99.0,2.2,16.2,890.0,1023.03,763.65
2018,6,14,10,15,935.0,99.5,2.3,16.35,917.5,1009.07,754.24
2018,6,14,10,30,941.0,100.0,2.4,16.5,945.0,991.69,742.68
2018,6,14,10,45,945.5,101.0,2.5,16.6,966.5,970.02,728.42
2018,6,14,11,0,950.0,102.0,2.6,16.7,988.0,945.07,711.95
2018,6,14,11,15,952.5,102.0,2.7,16.75,1001.5,914.31,691.59
2018,6,14,11,30,955.0,102.0,2.8,16.8,1015.0,880.67,669.15
2018,6,14,11,45,956.0,102.5,2.9,16.85,1021.5,843.58,644.12
2018,6,14,12,0,957.0,103.0,3.0,16.9,1028.0,804.07,617.15
2018,6,14,12,15,956.0,103.5,3.05,16.95,1027.0,760.94,585.95
2018,6,14,12,30,955.0,104.0,3.1,17.0,1026.0,715.99,551.77
2018,6,14,12,45,952.5,104.0,3.2,17.0,1017.0,668.1,514.88
2018,6,14,13,0,950.0,104.0,3.3,17.0,1008.0,618.92,475.94
2018,6,14,13,15,946.5,104.5,3.35,17.0,992.5,568.43,434.7
2018,6,14,13,30,943.0,105.0,3.4,17.0,977.0,517.07,391.58
2018,6,14,13,45,938.0,104.0,3.45,17.0,954.0,463.37,345.48
2018,6,14,14,0,933.0,103.0,3.5,17.0,931.0,409.36,298.02
2018,6,14,14,15,926.0,102.0,3.5,16.95,901.5,354.64,249.29
2018,6,14,14,30,919.0,101.0,3.5,16.9,872.0,300.24,200.81
2018,6,14,14,45,909.5,100.0,3.55,16.85,836.5,245.87,153.91
2018,6,14,15,0,900.0,99.0,3.6,16.8,801.0,192.49,111.68
2018,6,14,15,15,889.5,97.0,3.6,16.8,761.0,139.59,77.86
2018,6,14,15,30,879.0,95.0,3.6,16.8,721.0,88.17,70.28
2018,6,14,15,45,864.0,93.5,3.6,16.6,676.5,79.63,63.25
2018,6,14,16,0,849.0,92.0,3.6,16.4,632.0,78.94,62.9
2018,6,14,16,15,829.5,90.0,3.6,16.2,584.0,68.45,54.07
2018,6,14,16,30,810.0,88.0,3.6,16.0,536.0,68.0,53.92
2018,6,14,16,45,784.5,85.5,3.6,15.8,486.0,67.08,53.35
2018,6,14,17,0,759.0,83.0,3.6,15.6,436.0,66.14,52.77
2018,6,14,17,15,725.5,79.0,3.6,15.3,385.0,63.94,51.08
2018,6,14,17,30,692.0,75.0,3.6,15.0,334.0,56.56,44.75
2018,6,14,17,45,645.0,70.5,3.6,14.7,283.5,53.95,42.58
2018,6,14,18,0,598.0,66.0,3.6,14.4,233.0,51.34,40.31
2018,6,14,18,15,528.5,60.0,3.55,14.05,186.0,47.39,36.7
2018,6,14,18,30,459.0,54.0,3.5,13.7,139.0,43.47,32.93
2018,6,14,18,45,354.5,44.5,3.4,13.35,98.5,36.38,26.1
2018,6,14,19,0,250.0,35.0,3.3,13.0,58.0,27.16,16.37
2018,6,14,19,15,143.0,21.5,3.3,12.75,33.0,16.76,0.0
2018,6,14,19,30,36.0,8.0,3.3,12.5,8.0,6.83,0.0
2018,6,14,19,45,18.0,4.0,3.3,12.25,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,4,45,28.5,6.5,3.35,11.0,7.5,0.0,0.0
2018,6,15,5,0,57.0,13.0,3.4,11.1,15.0,47.42,0.0
2018,6,15,5,15,165.0,27.0,3.45,11.3,44.0,182.6,104.8
2018,6,15,5,30,273.0,41.0,3.5,11.5,73.0,292.6,237.7
2018,6,15,5,45,346.0,50.5,3.5,11.7,110.0,367.2,307.56
2018,6,15,6,0,419.0,60.0,3.5,11.9,147.0,453.71,382.27
2018,6,15,6,15,234.0,72.5,3.5,12.1,123.5,321.98,273.3
2018,6,15,6,30,49.0,85.0,3.5,12.3,100.0,128.24,106.27
2018,6,15,6,45,37.0,102.5,3.55,12.5,115.0,136.72,113.02
2018,6,15,7,0,25.0,120.0,3.6,12.7,130.0,144.06,118.29
2018,6,15,7,15,54.0,144.0,3.6,12.85,169.0,197.3,163.54
2018,6,15,7,30,83.0,168.0,3.6,13.0,208.0,251.12,208.28
2018,6,15,7,45,173.5,171.0,3.65,13.2,267.0,360.69,299.46
2018,6,15,8,0,264.0,174.0,3.7,13.4,326.0,474.2,390.54
2018,6,15,8,15,258.0,191.5,3.7,13.55,350.0,487.89,398.84
2018,6,15,8,30,252.0,209.0,3.7,13.7,374.0,499.99,406.32
2018,6,15,8,45,269.0,232.5,3.65,13.9,419.5,540.85,436.21
2018,6,15,9,0,286.0,256.0,3.6,14.1,465.0,579.85,464.1
2018,6,15,9,15,287.0,280.5,3.6,14.3,499.5,601.63,478.41
2018,6,15,9,30,288.0,305.0,3.6,14.5,534.0,621.31,491.17
2018,6,15,9,45,297.0,319.0,3.6,14.65,564.0,635.71,500.52
2018,6,15,10,0,306.0,333.0,3.6,14.8,594.0,648.15,508.43
2018,6,15,10,15,380.5,329.0,3.6,14.9,663.5,720.36,561.61
2018,6,15,10,30,455.0,325.0,3.6,15.0,733.0,770.24,597.66
2018,6,15,10,45,448.5,332.5,3.6,15.1,742.5,751.53,582.56
2018,6,15,11,0,442.0,340.0,3.6,15.2,752.0,731.02,566.64
2018,6,15,11,15,600.0,267.0,3.65,15.2,835.0,778.5,604.37
2018,6,15,11,30,758.0,194.0,3.7,15.2,918.0,808.66,628.57
2018,6,15,11,45,841.0,154.5,3.75,15.25,963.0,796.45,619.76
2018,6,15,12,0,924.0,115.0,3.8,15.3,1008.0,789.99,615.19
2018,6,15,12,15,923.0,115.5,3.85,15.25,1007.0,747.98,583.69
2018,6,15,12,30,922.0,116.0,3.9,15.2,1006.0,704.24,549.9
2018,6,15,12,45,918.5,117.0,4.0,15.2,997.5,657.79,513.3
2018,6,15,13,0,915.0,118.0,4.1,15.2,989.0,610.18,474.85
2018,6,15,13,15,913.5,116.5,4.15,15.1,974.0,560.84,434.07
2018,6,15,13,30,912.0,115.0,4.2,15.0,959.0,510.55,391.45
2018,6,15,13,45,909.0,112.5,4.25,14.95,937.0,458.16,345.93
2018,6,15,14,0,906.0,110.0,4.3,14.9,915.0,405.33,298.94
2018,6,15,14,15,901.0,108.5,4.35,14.8,887.0,352.28,251.08
2018,6,15,14,30,896.0,107.0,4.4,14.7,859.0,299.35,203.29
2018,6,15,14,45,889.0,104.5,4.45,14.65,825.0,245.72,156.35
2018,6,15,15,0,882.0,102.0,4.5,14.6,791.0,192.84,113.82
2018,6,15,15,15,870.5,100.5,4.5,14.6,751.0,141.1,80.22
2018,6,15,15,30,859.0,99.0,4.5,14.6,711.0,90.93,62.49
2018,6,15,15,45,845.0,97.0,4.5,14.35,667.5,81.33,65.3
2018,6,15,16,0,831.0,95.0,4.5,14.1,624.0,70.41,56.06
2018,6,15,16,15,811.0,93.5,4.45,13.9,577.0,70.42,56.3
2018,6,15,16,30,791.0,92.0,4.4,13.7,530.0,70.43,56.55
2018,6,15,16,45,763.0,89.5,4.4,13.55,480.0,69.61,56.06
2018,6,15,17,0,735.0,87.0,4.4,13.4,430.0,68.78,55.56
2018,6,15,17,15,697.0,84.5,4.35,13.1,379.5,62.09,49.88
2018,6,15,17,30,659.0,82.0,4.3,12.8,329.0,61.27,49.36
2018,6,15,17,45,570.0,80.0,4.25,12.55,271.0,60.43,48.75
2018,6,15,18,0,481.0,78.0,4.2,12.3,213.0,59.92,48.35
2018,6,15,18,15,435.0,68.5,4.1,12.05,172.5,53.76,42.71
2018,6,15,18,30,389.0,59.0,4.0,11.8,132.0,45.02,34.58
2018,6,15,18,45,293.5,48.5,3.9,11.55,94.5,37.18,27.03
2018,6,15,19,0,198.0,38.0,3.8,11.3,57.0,29.28,18.34
2018,6,15,19,15,110.0,23.0,3.75,11.2,32.5,17.87,0.0
2018,6,15,19,30,22.0,8.0,3.7,11.1,8.0,6.83,0.0
2018,6,15,19,45,11.0,4.0,3.65,11.0,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,6,16,4,45,24.0,7.0,1.1,11.45,7.5,0.0,0.0
2018,6,16,5,0,48.0,14.0,1.1,11.5,15.0,42.52,0.0
2018,6,16,5,15,149.5,29.0,1.15,11.65,44.0,175.46,99.14
2018,6,16,5,30,251.0,44.0,1.2,11.8,73.0,281.64,226.17
2018,6,16,5,45,308.0,52.0,1.25,12.0,104.5,340.48,281.64
2018,6,16,6,0,365.0,60.0,1.3,12.2,136.0,404.53,337.31
2018,6,16,6,15,182.5,68.0,1.3,12.4,106.0,251.04,211.36
2018,6,16,6,30,0.0,76.0,1.3,12.6,76.0,66.15,51.15
2018,6,16,6,45,3.0,93.5,1.3,12.8,94.5,85.28,67.73
2018,6,16,7,0,6.0,111.0,1.3,13.0,113.0,104.36,83.72
2018,6,16,7,15,12.0,136.0,1.3,13.3,141.5,134.28,108.58
2018,6,16,7,30,18.0,161.0,1.3,13.6,170.0,164.16,132.9
2018,6,16,7,45,23.5,181.0,1.3,13.85,194.0,188.06,151.94
2018,6,16,8,0,29.0,201.0,1.3,14.1,218.0,229.76,184.95
2018,6,16,8,15,25.5,209.5,1.35,14.4,225.0,232.25,185.86
2018,6,16,8,30,22.0,218.0,1.4,14.7,232.0,217.3,173.1
2018,6,16,8,45,20.5,231.0,1.45,15.0,245.0,226.59,179.8
2018,6,16,9,0,19.0,244.0,1.5,15.3,258.0,235.77,186.3
2018,6,16,9,15,26.0,272.5,1.6,15.55,292.5,287.21,226.13
2018,6,16,9,30,33.0,301.0,1.7,15.8,327.0,320.15,250.93
2018,6,16,9,45,40.0,321.0,1.75,16.1,354.0,343.42,268.08
2018,6,16,10,0,47.0,341.0,1.8,16.4,381.0,365.82,284.47
2018,6,16,10,15,38.5,343.0,1.95,16.55,376.5,354.63,275.25
2018,6,16,10,30,30.0,345.0,2.1,16.7,372.0,343.74,266.45
2018,6,16,10,45,23.0,317.5,2.2,16.9,338.5,306.96,237.98
2018,6,16,11,0,16.0,290.0,2.3,17.1,305.0,261.69,202.88
2018,6,16,11,15,17.5,302.0,2.45,17.15,318.5,271.6,210.61
2018,6,16,11,30,19.0,314.0,2.6,17.2,332.0,281.12,217.85
2018,6,16,11,45,19.0,315.5,2.7,17.3,333.5,280.17,216.95
2018,6,16,12,0,19.0,317.0,2.8,17.4,335.0,279.11,216.02
2018,6,16,12,15,19.0,319.5,2.95,17.35,337.5,278.76,215.81
2018,6,16,12,30,19.0,322.0,3.1,17.3,340.0,278.27,215.5
2018,6,16,12,45,17.5,303.0,3.3,17.25,319.5,259.57,201.18
2018,6,16,13,0,16.0,284.0,3.5,17.2,299.0,241.33,187.18
2018,6,16,13,15,15.0,270.0,3.6,17.05,284.0,227.71,176.74
2018,6,16,13,30,14.0,256.0,3.7,16.9,269.0,214.38,166.49
2018,6,16,13,45,13.5,249.5,3.8,16.8,262.0,207.32,161.09
2018,6,16,14,0,13.0,243.0,3.9,16.7,255.0,200.37,155.77
2018,6,16,14,15,12.5,240.0,4.0,16.55,251.0,196.14,152.63
2018,6,16,14,30,12.0,237.0,4.1,16.4,247.0,191.92,149.54
2018,6,16,14,45,11.5,230.5,4.15,16.25,240.0,185.14,144.44
2018,6,16,15,0,11.0,224.0,4.2,16.1,233.0,178.42,139.44
2018,6,16,15,15,8.5,206.5,4.2,16.1,213.0,163.79,128.17
2018,6,16,15,30,6.0,189.0,4.2,16.1,193.0,149.59,117.26
2018,6,16,15,45,14.5,202.0,4.35,15.75,211.5,157.95,130.28
2018,6,16,16,0,23.0,215.0,4.5,15.4,230.0,165.93,137.61
2018,6,16,16,15,59.0,222.0,4.55,15.15,256.0,159.63,132.78
2018,6,16,16,30,95.0,229.0,4.6,14.9,282.0,162.79,136.06
2018,6,16,16,45,295.5,178.5,4.7,14.6,321.0,121.7,101.19
2018,6,16,17,0,496.0,128.0,4.8,14.3,360.0,88.0,72.23
2018,6,16,17,15,552.0,110.0,4.8,14.0,340.0,78.69,64.37
2018,6,16,17,30,608.0,92.0,4.8,13.7,320.0,68.1,55.24
2018,6,16,17,45,594.5,82.0,4.8,13.4,278.0,62.17,50.14
2018,6,16,18,0,581.0,72.0,4.8,13.1,236.0,55.88,44.58
2018,6,16,18,15,511.5,65.5,4.75,12.75,189.0,51.73,40.78
2018,6,16,18,30,442.0,59.0,4.7,12.4,142.0,47.62,36.8
2018,6,16,18,45,324.5,48.0,4.6,12.05,99.5,36.93,26.76
2018,6,16,19,0,207.0,37.0,4.5,11.7,57.0,28.55,17.79
2018,6,16,19,15,114.5,22.5,4.45,11.55,32.5,17.49,0.0
2018,6,16,19,30,22.0,8.0,4.4,11.4,8.0,6.83,0.0
2018,6,16,19,45,11.0,4.0,4.4,11.2,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,17,4,45,4.5,3.0,1.8,11.85,3.0,0.0,0.0
2018,6,17,5,0,9.0,6.0,1.8,11.9,6.0,10.85,0.0
2018,6,17,5,15,11.5,10.0,1.8,12.05,11.0,19.62,6.07
2018,6,17,5,30,14.0,14.0,1.8,12.2,16.0,26.27,16.47
2018,6,17,5,45,25.0,22.0,1.85,12.3,26.5,44.21,32.84
2018,6,17,6,0,36.0,30.0,1.9,12.4,37.0,62.64,49.56
2018,6,17,6,15,18.0,35.0,1.9,12.55,38.5,44.71,33.75
2018,6,17,6,30,0.0,40.0,1.9,12.7,40.0,33.04,22.95
2018,6,17,6,45,0.0,51.0,1.95,12.8,51.0,42.19,30.8
2018,6,17,7,0,0.0,62.0,2.0,12.9,62.0,51.36,38.55
2018,6,17,7,15,0.0,85.0,1.95,13.1,85.0,71.13,55.18
2018,6,17,7,30,0.0,108.0,1.9,13.3,108.0,92.4,72.82
2018,6,17,7,45,0.0,126.5,1.9,13.45,126.5,109.32,86.61
2018,6,17,8,0,0.0,145.0,1.9,13.6,145.0,126.16,100.17
2018,6,17,8,15,2.5,165.0,1.85,13.85,166.5,146.88,116.82
2018,6,17,8,30,5.0,185.0,1.8,14.1,188.0,167.5,133.17
2018,6,17,8,45,6.5,194.5,1.8,14.35,199.0,176.86,140.25
2018,6,17,9,0,8.0,204.0,1.8,14.6,210.0,186.21,147.31
2018,6,17,9,15,8.0,204.0,1.75,14.9,210.0,185.15,145.91
2018,6,17,9,30,8.0,204.0,1.7,15.2,210.0,184.24,144.7
2018,6,17,9,45,13.0,238.5,1.65,15.5,249.0,219.86,172.56
2018,6,17,10,0,18.0,273.0,1.6,15.8,288.0,255.04,199.52
2018,6,17,10,15,53.0,347.0,1.55,16.1,394.0,372.57,289.63
2018,6,17,10,30,88.0,421.0,1.5,16.4,500.0,471.99,362.48
2018,6,17,10,45,93.5,431.0,1.45,16.65,516.5,478.65,365.73
2018,6,17,11,0,99.0,441.0,1.4,16.9,533.0,484.36,368.95
2018,6,17,11,15,142.0,459.5,1.35,17.15,594.0,539.4,408.43
2018,6,17,11,30,185.0,478.0,1.3,17.4,655.0,577.39,434.66
2018,6,17,11,45,330.5,416.0,1.3,17.6,734.5,628.17,472.71
2018,6,17,12,0,476.0,354.0,1.3,17.8,814.0,666.44,500.68
2018,6,17,12,15,540.5,316.5,1.35,17.95,838.5,651.94,490.52
2018,6,17,12,30,605.0,279.0,1.4,18.1,863.0,628.52,474.07
2018,6,17,12,45,754.5,201.0,1.45,18.2,923.5,623.98,471.06
2018,6,17,13,0,904.0,123.0,1.5,18.3,984.0,609.1,458.88
2018,6,17,13,15,901.5,122.0,1.55,18.35,969.0,560.13,420.14
2018,6,17,13,30,899.0,121.0,1.6,18.4,954.0,510.29,379.79
2018,6,17,13,45,894.5,120.0,1.65,18.4,932.0,458.94,337.12
2018,6,17,14,0,890.0,119.0,1.7,18.4,910.0,407.27,293.0
2018,6,17,14,15,883.0,117.5,1.75,18.35,881.0,354.39,247.18
2018,6,17,14,30,876.0,116.0,1.8,18.3,852.0,301.85,201.43
2018,6,17,14,45,867.0,114.0,1.85,18.2,817.5,249.14,156.74
2018,6,17,15,0,858.0,112.0,1.9,18.1,783.0,197.37,116.15
2018,6,17,15,15,846.0,110.5,1.9,18.1,744.0,146.75,83.7
2018,6,17,15,30,834.0,109.0,1.9,18.1,705.0,86.78,57.07
2018,6,17,15,45,819.0,106.5,2.05,17.8,661.0,75.88,59.71
2018,6,17,16,0,804.0,104.0,2.2,17.5,617.0,75.65,59.77
2018,6,17,16,15,783.5,101.5,2.3,17.2,570.0,75.25,59.7
2018,6,17,16,30,763.0,99.0,2.4,16.9,523.0,74.81,59.59
2018,6,17,16,45,737.5,95.5,2.45,16.65,474.0,73.53,58.75
2018,6,17,17,0,712.0,92.0,2.5,16.4,425.0,65.99,52.44
2018,6,17,17,15,677.5,87.5,2.55,15.95,375.0,63.91,50.9
2018,6,17,17,30,643.0,83.0,2.6,15.5,325.0,61.76,49.26
2018,6,17,17,45,596.0,77.5,2.65,15.1,276.0,58.69,46.72
2018,6,17,18,0,549.0,72.0,2.7,14.7,227.0,55.58,44.04
2018,6,17,18,15,484.0,64.0,2.7,14.3,181.0,50.27,39.24
2018,6,17,18,30,419.0,56.0,2.7,13.9,135.0,44.86,34.16
2018,6,17,18,45,326.5,45.5,2.65,13.5,96.5,35.08,25.01
2018,6,17,19,0,234.0,35.0,2.6,13.1,58.0,27.1,16.59
2018,6,17,19,15,135.5,21.5,2.5,12.95,33.0,16.74,0.0
2018,6,17,19,30,37.0,8.0,2.4,12.8,8.0,6.83,0.0
2018,6,17,19,45,18.5,4.0,2.3,12.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.3,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,11.5,3.0,2.56,0.0
2018,6,18,5,15,0.0,8.0,1.65,11.8,8.0,6.57,0.0
2018,6,18,5,30,0.0,13.0,1.7,12.1,13.0,10.69,3.16
2018,6,18,5,45,0.0,20.0,1.75,12.4,20.0,16.46,8.36
2018,6,18,6,0,0.0,27.0,1.8,12.7,27.0,22.25,13.5
2018,6,18,6,15,0.0,34.5,1.75,12.95,34.5,28.47,18.96
2018,6,18,6,30,0.0,42.0,1.7,13.2,42.0,34.7,24.34
2018,6,18,6,45,0.0,54.0,1.7,13.45,54.0,44.69,32.86
2018,6,18,7,0,0.0,66.0,1.7,13.7,66.0,54.7,41.27
2018,6,18,7,15,0.0,83.0,1.65,14.0,83.0,69.24,53.38
2018,6,18,7,30,0.0,100.0,1.6,14.3,100.0,84.72,66.1
2018,6,18,7,45,0.0,117.5,1.55,14.6,117.5,100.64,79.01
2018,6,18,8,0,0.0,135.0,1.5,14.9,135.0,116.51,91.7
2018,6,18,8,15,2.0,156.0,1.5,15.2,157.5,137.68,108.66
2018,6,18,8,30,4.0,177.0,1.5,15.5,180.0,158.77,125.3
2018,6,18,8,45,7.5,200.5,1.5,15.85,206.0,183.65,144.82
2018,6,18,9,0,11.0,224.0,1.5,16.2,232.0,208.33,163.89
2018,6,18,9,15,27.0,271.5,1.55,16.45,292.5,287.26,225.52
2018,6,18,9,30,43.0,319.0,1.6,16.7,353.0,349.11,272.33
2018,6,18,9,45,145.5,327.0,1.6,17.0,449.5,474.27,368.36
2018,6,18,10,0,248.0,335.0,1.6,17.3,546.0,593.85,455.89
2018,6,18,10,15,268.0,342.5,1.65,17.5,577.0,609.32,465.54
2018,6,18,10,30,288.0,350.0,1.7,17.7,608.0,622.61,474.47
2018,6,18,10,45,323.0,348.5,1.75,17.9,644.5,638.59,485.77
2018,6,18,11,0,358.0,347.0,1.8,18.1,681.0,663.81,503.19
2018,6,18,11,15,491.0,299.0,1.85,18.2,764.0,714.18,540.87
2018,6,18,11,30,624.0,251.0,1.9,18.3,847.0,756.45,571.8
2018,6,18,11,45,376.0,365.5,2.0,18.4,725.5,627.09,474.94
2018,6,18,12,0,128.0,480.0,2.1,18.5,604.0,504.03,381.55
2018,6,18,12,15,135.0,481.5,2.2,18.5,612.0,495.33,376.07
2018,6,18,12,30,142.0,483.0,2.3,18.5,620.0,485.67,369.08
2018,6,18,12,45,165.0,480.0,2.4,18.45,638.0,481.65,366.34
2018,6,18,13,0,188.0,477.0,2.5,18.4,656.0,475.45,361.67
2018,6,18,13,15,164.5,454.5,2.55,18.35,609.5,429.61,327.35
2018,6,18,13,30,141.0,432.0,2.6,18.3,563.0,387.01,295.36
2018,6,18,13,45,89.5,388.0,2.65,18.25,470.5,330.55,253.03
2018,6,18,14,0,38.0,344.0,2.7,18.2,378.0,272.8,209.8
2018,6,18,14,15,184.0,291.0,2.75,18.05,447.0,255.81,192.93
2018,6,18,14,30,330.0,238.0,2.8,17.9,516.0,234.19,169.89
2018,6,18,14,45,581.5,176.5,2.85,17.8,641.5,217.74,144.97
2018,6,18,15,0,833.0,115.0,2.9,17.7,767.0,196.44,117.01
2018,6,18,15,15,836.5,110.0,2.9,17.7,736.0,146.46,83.87
2018,6,18,15,30,840.0,105.0,2.9,17.7,705.0,96.47,64.5
2018,6,18,15,45,827.0,102.0,3.0,17.4,662.0,73.21,57.53
2018,6,18,16,0,814.0,99.0,3.1,17.1,619.0,72.57,57.24
2018,6,18,16,15,797.0,95.5,3.1,16.9,572.5,71.43,56.48
2018,6,18,16,30,780.0,92.0,3.1,16.7,526.0,70.17,55.63
2018,6,18,16,45,757.0,88.0,3.15,16.5,477.0,68.36,54.3
2018,6,18,17,0,734.0,84.0,3.2,16.3,428.0,66.44,52.86
2018,6,18,17,15,703.0,79.5,3.2,16.0,378.5,63.95,50.92
2018,6,18,17,30,672.0,75.0,3.2,15.7,329.0,56.24,44.34
2018,6,18,17,45,630.0,70.0,3.15,15.4,280.5,53.33,41.91
2018,6,18,18,0,588.0,65.0,3.1,15.1,232.0,50.37,39.34
2018,6,18,18,15,526.0,58.0,3.05,14.8,185.5,45.63,35.05
2018,6,18,18,30,464.0,51.0,3.0,14.5,139.0,40.82,30.53
2018,6,18,18,45,372.0,42.0,2.9,14.15,99.5,34.11,24.11
2018,6,18,19,0,280.0,33.0,2.8,13.8,60.0,27.31,16.78
2018,6,18,19,15,165.0,20.5,2.8,13.55,34.5,16.02,0.0
2018,6,18,19,30,50.0,8.0,2.8,13.3,9.0,6.83,0.0
2018,6,18,19,45,25.0,4.0,2.75,13.1,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,19,4,45,23.5,3.5,2.25,11.55,4.0,0.0,0.0
2018,6,19,5,0,47.0,7.0,2.3,11.7,8.0,35.83,0.0
2018,6,19,5,15,75.0,13.0,2.3,11.9,19.5,89.5,46.5
2018,6,19,5,30,103.0,19.0,2.3,12.1,31.0,124.67,99.1
2018,6,19,5,45,156.0,29.0,2.3,12.25,56.5,183.11,152.75
2018,6,19,6,0,209.0,39.0,2.3,12.4,82.0,244.32,207.18
2018,6,19,6,15,104.5,38.5,2.3,12.55,60.0,141.95,119.69
2018,6,19,6,30,0.0,38.0,2.3,12.7,38.0,31.38,21.47
2018,6,19,6,45,0.0,48.0,2.3,12.85,48.0,39.69,28.64
2018,6,19,7,0,0.0,58.0,2.3,13.0,58.0,48.02,35.68
2018,6,19,7,15,2.0,91.5,2.25,13.2,92.5,79.27,62.16
2018,6,19,7,30,4.0,125.0,2.2,13.4,127.0,113.09,90.34
2018,6,19,7,45,9.0,141.0,2.15,13.6,146.0,132.52,106.27
2018,6,19,8,0,14.0,157.0,2.1,13.8,165.0,151.97,122.03
2018,6,19,8,15,25.0,169.5,2.1,14.1,185.5,187.84,151.21
2018,6,19,8,30,36.0,182.0,2.1,14.4,206.0,210.34,169.14
2018,6,19,8,45,29.0,197.0,2.05,14.75,217.0,216.94,173.26
2018,6,19,9,0,22.0,212.0,2.0,15.1,228.0,223.18,177.14
2018,6,19,9,15,28.0,237.5,2.05,15.45,259.0,253.04,200.27
2018,6,19,9,30,34.0,263.0,2.1,15.8,290.0,282.22,222.49
2018,6,19,9,45,129.0,267.0,2.1,16.15,376.0,395.87,312.62
2018,6,19,10,0,224.0,271.0,2.1,16.5,462.0,504.3,395.09
2018,6,19,10,15,160.5,283.5,2.1,16.75,422.5,430.65,336.7
2018,6,19,10,30,97.0,296.0,2.1,17.0,383.0,375.43,292.52
2018,6,19,10,45,175.5,293.0,2.15,17.3,455.0,450.21,350.61
2018,6,19,11,0,254.0,290.0,2.2,17.6,527.0,505.86,392.67
2018,6,19,11,15,256.5,301.0,2.25,17.7,543.5,503.82,390.15
2018,6,19,11,30,259.0,312.0,2.3,17.8,560.0,500.14,386.78
2018,6,19,11,45,280.5,315.0,2.4,17.95,585.0,502.85,388.64
2018,6,19,12,0,302.0,318.0,2.5,18.1,610.0,502.96,388.41
2018,6,19,12,15,550.5,245.0,2.65,18.05,777.0,600.33,463.33
2018,6,19,12,30,799.0,172.0,2.8,18.0,944.0,672.95,516.96
2018,6,19,12,45,864.0,140.0,2.9,17.95,968.5,643.81,494.18
2018,6,19,13,0,929.0,108.0,3.0,17.9,993.0,613.97,470.21
2018,6,19,13,15,911.5,113.0,3.15,17.8,970.0,560.53,427.55
2018,6,19,13,30,894.0,118.0,3.3,17.7,947.0,507.48,384.05
2018,6,19,13,45,844.5,141.0,3.4,17.6,909.0,453.45,338.84
2018,6,19,14,0,795.0,164.0,3.5,17.5,871.0,399.86,293.49
2018,6,19,14,15,849.5,133.0,3.55,17.3,867.0,355.45,252.35
2018,6,19,14,30,904.0,102.0,3.6,17.1,863.0,301.7,202.93
2018,6,19,14,45,896.5,100.5,3.7,16.9,829.0,248.24,156.63
2018,6,19,15,0,889.0,99.0,3.8,16.7,795.0,195.54,114.43
2018,6,19,15,15,878.5,97.0,3.8,16.7,755.5,143.23,79.97
2018,6,19,15,30,868.0,95.0,3.8,16.7,716.0,92.39,60.6
2018,6,19,15,45,855.0,92.5,3.85,16.3,672.5,78.8,62.6
2018,6,19,16,0,842.0,90.0,3.9,15.9,629.0,77.53,61.8
2018,6,19,16,15,825.5,87.0,3.9,15.7,582.0,66.28,52.29
2018,6,19,16,30,809.0,84.0,3.9,15.5,535.0,65.13,51.51
2018,6,19,16,45,787.0,81.0,3.9,15.25,486.0,63.8,50.58
2018,6,19,17,0,765.0,78.0,3.9,15.0,437.0,62.41,49.6
2018,6,19,17,15,735.5,74.0,3.85,14.75,387.0,60.12,47.79
2018,6,19,17,30,706.0,70.0,3.8,14.5,337.0,57.75,45.89
2018,6,19,17,45,664.0,65.5,3.75,14.2,287.5,50.3,39.41
2018,6,19,18,0,622.0,61.0,3.7,13.9,238.0,47.54,37.01
2018,6,19,18,15,561.0,55.0,3.65,13.65,191.0,43.44,33.27
2018,6,19,18,30,500.0,49.0,3.6,13.4,144.0,39.33,29.35
2018,6,19,18,45,407.0,40.5,3.5,13.1,103.5,32.93,23.2
2018,6,19,19,0,314.0,32.0,3.4,12.8,63.0,26.47,16.22
2018,6,19,19,15,188.0,20.5,3.35,12.65,36.5,17.09,0.0
2018,6,19,19,30,62.0,9.0,3.3,12.5,10.0,7.68,0.0
2018,6,19,19,45,31.0,4.5,3.3,12.3,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,20,4,45,27.5,3.5,2.95,10.65,4.0,0.0,0.0
2018,6,20,5,0,55.0,7.0,3.0,10.8,8.0,40.88,0.0
2018,6,20,5,15,62.0,10.5,3.05,11.05,15.0,73.89,36.86
2018,6,20,5,30,69.0,14.0,3.1,11.3,22.0,87.97,68.66
2018,6,20,5,45,34.5,17.0,3.2,11.6,21.0,53.19,40.81
2018,6,20,6,0,0.0,20.0,3.3,11.9,20.0,16.46,8.54
2018,6,20,6,15,0.0,21.0,3.3,12.15,21.0,17.29,9.33
2018,6,20,6,30,0.0,22.0,3.3,12.4,22.0,18.12,10.07
2018,6,20,6,45,0.0,26.5,3.35,12.7,26.5,21.85,13.26
2018,6,20,7,0,0.0,31.0,3.4,13.0,31.0,25.59,16.42
2018,6,20,7,15,0.0,59.5,3.35,13.2,59.5,49.29,36.6
2018,6,20,7,30,0.0,88.0,3.3,13.4,88.0,73.44,56.88
2018,6,20,7,45,0.5,116.0,3.3,13.65,116.5,99.72,78.67
2018,6,20,8,0,1.0,144.0,3.3,13.9,145.0,126.23,100.33
2018,6,20,8,15,3.5,162.0,3.25,14.15,164.5,145.02,115.46
2018,6,20,8,30,6.0,180.0,3.2,14.4,184.0,163.73,130.35
2018,6,20,8,45,9.5,200.5,3.2,14.65,207.0,185.73,147.82
2018,6,20,9,0,13.0,221.0,3.2,14.9,230.0,207.53,164.93
2018,6,20,9,15,98.5,236.5,3.2,15.1,314.0,342.71,274.85
2018,6,20,9,30,184.0,252.0,3.2,15.3,398.0,459.94,366.7
2018,6,20,9,45,218.0,262.5,3.25,15.5,442.5,498.03,395.07
2018,6,20,10,0,252.0,273.0,3.3,15.7,487.0,533.97,421.82
2018,6,20,10,15,256.5,287.5,3.4,15.85,511.5,543.02,427.56
2018,6,20,10,30,261.0,302.0,3.5,16.0,536.0,550.24,432.1
2018,6,20,10,45,266.0,315.0,3.6,16.15,558.5,554.57,434.55
2018,6,20,11,0,271.0,328.0,3.7,16.3,581.0,556.98,435.6
2018,6,20,11,15,293.0,348.5,3.75,16.35,625.5,578.85,451.37
2018,6,20,11,30,315.0,369.0,3.8,16.4,670.0,597.15,464.27
2018,6,20,11,45,431.5,342.0,3.9,16.45,757.5,652.0,506.19
2018,6,20,12,0,548.0,315.0,4.0,16.5,845.0,689.9,534.71
2018,6,20,12,15,689.0,243.0,4.05,16.5,909.0,697.0,541.17
2018,6,20,12,30,830.0,171.0,4.1,16.5,973.0,693.32,538.89
2018,6,20,12,45,826.0,171.0,4.2,16.45,963.5,647.51,503.01
2018,6,20,13,0,822.0,171.0,4.3,16.4,954.0,600.86,466.01
2018,6,20,13,15,849.5,155.0,4.35,16.35,953.0,557.56,430.4
2018,6,20,13,30,877.0,139.0,4.4,16.3,952.0,514.3,393.39
2018,6,20,13,45,880.0,135.0,4.4,16.25,934.5,465.07,350.54
2018,6,20,14,0,883.0,131.0,4.4,16.2,917.0,414.83,305.83
2018,6,20,14,15,907.5,114.5,4.45,16.15,900.0,362.42,258.13
2018,6,20,14,30,932.0,98.0,4.5,16.1,883.0,307.0,207.49
2018,6,20,14,45,924.0,96.5,4.5,16.0,848.0,251.96,159.33
2018,6,20,15,0,916.0,95.0,4.5,15.9,813.0,197.73,115.48
2018,6,20,15,15,896.0,97.0,4.5,15.9,769.5,145.57,81.35
2018,6,20,15,30,876.0,99.0,4.5,15.9,726.0,95.77,62.97
2018,6,20,15,45,774.0,123.5,4.45,15.65,652.0,85.68,68.69
2018,6,20,16,0,672.0,148.0,4.4,15.4,578.0,92.81,75.11
2018,6,20,16,15,589.0,158.0,4.35,15.25,514.0,100.91,82.38
2018,6,20,16,30,506.0,168.0,4.3,15.1,450.0,109.38,90.02
2018,6,20,16,45,602.0,131.5,4.25,14.9,436.5,89.36,72.97
2018,6,20,17,0,698.0,95.0,4.2,14.7,423.0,67.76,54.34
2018,6,20,17,15,717.5,81.5,4.15,14.45,385.0,65.63,52.72
2018,6,20,17,30,737.0,68.0,4.1,14.2,347.0,56.5,44.83
2018,6,20,17,45,674.0,66.0,4.05,13.95,292.5,50.75,39.85
2018,6,20,18,0,611.0,64.0,4.0,13.7,238.0,49.75,39.01
2018,6,20,18,15,550.0,56.5,3.9,13.4,190.0,44.55,34.29
2018,6,20,18,30,489.0,49.0,3.8,13.1,142.0,39.25,29.32
2018,6,20,18,45,417.5,40.5,3.7,12.8,104.0,32.95,23.27
2018,6,20,19,0,346.0,32.0,3.6,12.5,66.0,26.54,16.35
2018,6,20,19,15,209.5,20.5,3.55,12.3,38.0,17.11,0.0
2018,6,20,19,30,73.0,9.0,3.5,12.1,10.0,7.68,0.0
2018,6,20,19,45,36.5,4.5,3.5,11.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,21,4,45,11.0,3.0,3.15,10.25,3.5,0.0,0.0
2018,6,21,5,0,22.0,6.0,3.2,10.4,7.0,19.07,0.0
2018,6,21,5,15,50.5,18.0,3.2,10.65,23.0,70.29,33.84
2018,6,21,5,30,79.0,30.0,3.2,10.9,39.0,113.1,89.35
2018,6,21,5,45,204.5,42.5,3.2,11.2,81.0,245.27,205.88
2018,6,21,6,0,330.0,55.0,3.2,11.5,123.0,368.0,312.42
2018,6,21,6,15,175.0,74.5,3.15,11.9,111.5,254.54,216.18
2018,6,21,6,30,20.0,94.0,3.1,12.3,100.0,115.24,94.01
2018,6,21,6,45,64.0,124.5,3.1,12.65,148.5,190.36,159.07
2018,6,21,7,0,108.0,155.0,3.1,13.0,197.0,285.49,238.39
2018,6,21,7,15,168.5,174.0,3.05,13.35,250.5,363.96,302.63
2018,6,21,7,30,229.0,193.0,3.0,13.7,304.0,465.52,382.78
2018,6,21,7,45,393.0,177.5,2.95,14.1,392.0,630.0,511.17
2018,6,21,8,0,557.0,162.0,2.9,14.5,480.0,777.11,619.35
2018,6,21,8,15,663.5,142.0,2.8,14.85,552.5,874.88,685.13
2018,6,21,8,30,770.0,122.0,2.7,15.2,625.0,953.41,735.49
2018,6,21,8,45,838.0,106.0,2.65,15.55,687.0,1003.24,765.45
2018,6,21,9,0,906.0,90.0,2.6,15.9,749.0,1038.03,785.02
2018,6,21,9,15,917.5,91.0,2.55,16.25,789.0,1044.41,785.65
2018,6,21,9,30,929.0,92.0,2.5,16.6,829.0,1047.3,784.41
2018,6,21,9,45,939.0,91.5,2.45,16.95,863.5,1043.49,778.93
2018,6,21,10,0,949.0,91.0,2.4,17.3,898.0,1036.14,771.36
2018,6,21,10,15,954.5,92.0,2.35,17.55,926.0,1022.44,760.13
2018,6,21,10,30,960.0,93.0,2.3,17.8,954.0,1005.24,746.82
2018,6,21,10,45,964.5,93.5,2.3,18.05,975.5,983.17,731.03
2018,6,21,11,0,969.0,94.0,2.3,18.3,997.0,957.78,713.17
2018,6,21,11,15,972.0,94.0,2.4,18.4,1011.5,927.42,693.42
2018,6,21,11,30,975.0,94.0,2.5,18.5,1026.0,894.08,671.53
2018,6,21,11,45,976.5,94.0,2.6,18.6,1033.0,856.74,646.72
2018,6,21,12,0,978.0,94.0,2.7,18.7,1040.0,816.89,619.93
2018,6,21,12,15,974.0,97.0,2.85,18.7,1038.5,773.28,590.06
2018,6,21,12,30,970.0,100.0,3.0,18.7,1037.0,727.89,556.56
2018,6,21,12,45,964.0,102.5,3.15,18.7,1027.5,679.34,519.79
2018,6,21,13,0,958.0,105.0,3.3,18.7,1018.0,629.67,481.06
2018,6,21,13,15,955.5,104.5,3.35,18.65,1003.0,578.75,440.01
2018,6,21,13,30,953.0,104.0,3.4,18.6,988.0,526.85,396.99
2018,6,21,13,45,949.5,103.0,3.5,18.55,966.0,473.39,351.6
2018,6,21,14,0,946.0,102.0,3.6,18.5,944.0,419.43,304.6
2018,6,21,14,15,941.0,100.5,3.6,18.45,915.5,364.39,255.81
2018,6,21,14,30,936.0,99.0,3.6,18.4,887.0,309.43,206.94
2018,6,21,14,45,928.5,97.5,3.6,18.35,852.5,254.25,159.21
2018,6,21,15,0,921.0,96.0,3.6,18.3,818.0,199.83,115.63
2018,6,21,15,15,910.5,94.0,3.6,18.3,777.5,145.78,79.96
2018,6,21,15,30,900.0,92.0,3.6,18.3,737.0,93.21,59.47
2018,6,21,15,45,887.0,90.5,3.55,18.2,693.0,78.22,61.62
2018,6,21,16,0,874.0,89.0,3.5,18.1,649.0,77.51,61.22
2018,6,21,16,15,857.0,86.5,3.5,17.95,601.0,75.98,60.14
2018,6,21,16,30,840.0,84.0,3.5,17.8,553.0,65.6,51.43
2018,6,21,16,45,817.5,81.0,3.5,17.7,502.5,64.23,50.45
2018,6,21,17,0,795.0,78.0,3.5,17.6,452.0,62.79,49.4
2018,6,21,17,15,764.5,74.0,3.45,17.25,400.5,60.44,47.59
2018,6,21,17,30,734.0,70.0,3.4,16.9,349.0,58.03,45.69
2018,6,21,17,45,691.5,65.0,3.35,16.6,297.5,54.62,42.84
2018,6,21,18,0,649.0,60.0,3.3,16.3,246.0,46.97,36.14
2018,6,21,18,15,585.5,55.0,3.15,15.8,198.0,43.58,33.1
2018,6,21,18,30,522.0,50.0,3.0,15.3,150.0,40.25,29.94
2018,6,21,18,45,425.0,41.5,2.85,14.8,108.0,33.83,23.84
2018,6,21,19,0,328.0,33.0,2.7,14.3,66.0,27.38,16.95
2018,6,21,19,15,196.0,21.0,2.7,14.05,38.0,17.53,0.0
2018,6,21,19,30,64.0,9.0,2.7,13.8,10.0,7.68,0.0
2018,6,21,19,45,32.0,4.5,2.7,13.5,5.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,22,4,45,43.5,6.5,1.95,11.65,7.5,0.0,0.0
2018,6,22,5,0,87.0,13.0,1.9,11.9,15.0,66.2,0.0
2018,6,22,5,15,215.0,24.5,1.9,12.4,44.5,209.53,107.39
2018,6,22,5,30,343.0,36.0,1.9,12.9,74.0,335.48,268.37
2018,6,22,5,45,433.5,44.5,1.9,13.35,117.0,428.7,351.94
2018,6,22,6,0,524.0,53.0,1.9,13.8,160.0,527.78,433.54
2018,6,22,6,15,584.5,58.5,1.85,14.25,208.5,602.98,492.49
2018,6,22,6,30,645.0,64.0,1.8,14.7,257.0,680.35,549.92
2018,6,22,6,45,686.5,68.5,1.7,15.1,308.0,740.98,591.79
2018,6,22,7,0,728.0,73.0,1.6,15.5,359.0,796.5,628.0
2018,6,22,7,15,758.0,77.0,1.6,16.1,410.5,845.8,658.89
2018,6,22,7,30,788.0,81.0,1.6,16.7,462.0,893.65,687.82
2018,6,22,7,45,808.0,84.5,1.55,17.25,511.0,929.23,707.1
2018,6,22,8,0,828.0,88.0,1.5,17.8,560.0,962.4,724.4
2018,6,22,8,15,830.5,95.5,1.45,18.4,603.0,980.33,731.21
2018,6,22,8,30,833.0,103.0,1.4,19.0,646.0,994.92,735.98
2018,6,22,8,45,864.0,99.0,1.35,19.55,695.5,1009.1,740.66
2018,6,22,9,0,895.0,95.0,1.3,20.1,745.0,1032.74,751.34
2018,6,22,9,15,903.5,97.5,1.35,20.5,784.0,1037.73,752.32
2018,6,22,9,30,912.0,100.0,1.4,20.9,823.0,1039.26,751.49
2018,6,22,9,45,918.5,102.0,1.4,21.25,856.5,1034.7,746.31
2018,6,22,10,0,925.0,104.0,1.4,21.6,890.0,1026.63,739.18
2018,6,22,10,15,931.0,105.0,1.5,21.85,918.0,1013.52,730.96
2018,6,22,10,30,937.0,106.0,1.6,22.1,946.0,996.96,720.62
2018,6,22,10,45,940.5,107.0,1.65,22.3,967.0,974.7,706.09
2018,6,22,11,0,944.0,108.0,1.7,22.5,988.0,949.2,689.54
2018,6,22,11,15,947.0,108.0,1.85,22.5,1002.0,919.25,671.78
2018,6,22,11,30,950.0,108.0,2.0,22.5,1016.0,886.39,651.79
2018,6,22,11,45,951.0,109.0,2.1,22.55,1023.0,850.05,628.58
2018,6,22,12,0,952.0,110.0,2.2,22.6,1030.0,811.26,603.43
2018,6,22,12,15,951.0,110.0,2.35,22.55,1029.0,768.03,574.49
2018,6,22,12,30,950.0,110.0,2.5,22.5,1028.0,723.01,542.41
2018,6,22,12,45,947.0,110.5,2.6,22.45,1019.5,675.52,507.28
2018,6,22,13,0,944.0,111.0,2.7,22.4,1011.0,626.76,470.13
2018,6,22,13,15,940.5,111.0,2.8,22.35,995.5,576.28,430.54
2018,6,22,13,30,937.0,111.0,2.9,22.3,980.0,524.93,389.02
2018,6,22,13,45,932.5,110.0,3.0,22.25,958.0,471.79,344.89
2018,6,22,14,0,928.0,109.0,3.1,22.2,936.0,418.28,299.24
2018,6,22,14,15,922.0,107.5,3.15,22.1,907.0,363.81,252.0
2018,6,22,14,30,916.0,106.0,3.2,22.0,878.0,309.54,204.7
