Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,45,908.0,104.5,3.25,21.95,843.5,255.26,158.52
2018,6,22,15,0,900.0,103.0,3.3,21.9,809.0,201.79,116.34
2018,6,22,15,15,874.0,106.5,3.3,21.9,763.5,150.65,83.77
2018,6,22,15,30,848.0,110.0,3.3,21.9,718.0,102.46,66.19
2018,6,22,15,45,845.5,103.5,3.35,21.7,678.0,74.41,57.53
2018,6,22,16,0,843.0,97.0,3.4,21.5,638.0,71.75,55.51
2018,6,22,16,15,817.5,94.5,3.4,21.2,586.5,71.04,55.16
2018,6,22,16,30,792.0,92.0,3.4,20.9,535.0,70.29,54.77
2018,6,22,16,45,781.0,87.5,3.4,20.65,490.5,68.28,53.31
2018,6,22,17,0,770.0,83.0,3.4,20.4,446.0,66.12,51.69
2018,6,22,17,15,737.5,79.0,3.35,19.95,394.5,63.92,50.07
2018,6,22,17,30,705.0,75.0,3.3,19.5,343.0,56.54,43.9
2018,6,22,17,45,660.0,70.0,3.25,19.0,292.0,53.55,41.47
2018,6,22,18,0,615.0,65.0,3.2,18.5,241.0,50.52,38.92
2018,6,22,18,15,548.5,59.0,3.15,17.95,193.5,46.52,35.37
2018,6,22,18,30,482.0,53.0,3.1,17.4,146.0,42.52,31.65
2018,6,22,18,45,383.0,44.0,3.0,16.8,104.5,35.81,25.34
2018,6,22,19,0,284.0,35.0,2.9,16.2,63.0,29.05,18.2
2018,6,22,19,15,166.5,21.5,2.9,15.9,36.0,16.78,0.0
2018,6,22,19,30,49.0,8.0,2.9,15.6,9.0,6.83,0.0
2018,6,22,19,45,24.5,4.0,2.9,15.3,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.0,2.1,14.15,7.0,0.0,0.0
2018,6,23,5,0,93.0,12.0,2.0,14.3,14.0,69.08,0.0
2018,6,23,5,15,224.0,23.0,2.05,14.75,44.0,213.99,105.21
2018,6,23,5,30,355.0,34.0,2.1,15.2,74.0,342.03,271.22
2018,6,23,5,45,446.0,41.5,2.15,15.65,116.5,434.29,353.78
2018,6,23,6,0,537.0,49.0,2.2,16.1,159.0,532.59,434.58
2018,6,23,6,15,596.5,54.0,2.15,16.45,207.0,606.33,492.47
2018,6,23,6,30,656.0,59.0,2.1,16.8,255.0,676.7,544.83
2018,6,23,6,45,697.0,63.5,2.05,17.15,306.0,737.9,587.86
2018,6,23,7,0,738.0,68.0,2.0,17.5,357.0,799.0,628.9
2018,6,23,7,15,767.5,71.0,2.0,18.05,408.0,846.67,658.86
2018,6,23,7,30,797.0,74.0,2.0,18.6,459.0,892.92,686.99
2018,6,23,7,45,819.0,76.5,2.0,19.15,508.5,929.35,707.7
2018,6,23,8,0,841.0,79.0,2.0,19.7,558.0,952.22,718.99
2018,6,23,8,15,858.0,81.0,2.0,20.3,605.5,978.02,732.1
2018,6,23,8,30,875.0,83.0,2.0,20.9,653.0,1001.01,743.21
2018,6,23,8,45,888.0,84.5,2.0,21.5,696.5,1016.29,749.27
2018,6,23,9,0,901.0,86.0,2.0,22.1,740.0,1028.35,753.39
2018,6,23,9,15,911.0,87.5,2.0,22.6,779.5,1034.0,753.81
2018,6,23,9,30,921.0,89.0,2.0,23.1,819.0,1036.19,752.24
2018,6,23,9,45,928.5,90.5,2.0,23.55,853.0,1032.35,747.17
2018,6,23,10,0,936.0,92.0,2.0,24.0,887.0,1024.96,740.09
2018,6,23,10,15,942.5,93.0,2.0,24.35,915.5,1012.53,730.28
2018,6,23,10,30,949.0,94.0,2.0,24.7,944.0,996.59,718.46
2018,6,23,10,45,953.0,95.0,2.0,25.0,965.5,974.89,703.25
2018,6,23,11,0,957.0,96.0,2.0,25.3,987.0,949.89,686.08
2018,6,23,11,15,960.0,96.5,2.05,25.4,1002.0,920.38,667.13
2018,6,23,11,30,963.0,97.0,2.1,25.5,1017.0,887.9,646.18
2018,6,23,11,45,965.0,97.0,2.2,25.6,1024.5,851.37,622.89
2018,6,23,12,0,967.0,97.0,2.3,25.7,1032.0,812.32,597.65
2018,6,23,12,15,966.5,97.5,2.35,25.7,1031.5,769.59,568.91
2018,6,23,12,30,966.0,98.0,2.4,25.7,1031.0,724.92,536.77
2018,6,23,12,45,964.0,99.0,2.45,25.75,1024.0,677.97,502.05
2018,6,23,13,0,962.0,100.0,2.5,25.8,1017.0,629.58,465.32
2018,6,23,13,15,960.0,99.0,2.55,25.75,1002.0,578.47,425.74
2018,6,23,13,30,958.0,98.0,2.6,25.7,987.0,526.32,384.15
2018,6,23,13,45,954.0,97.5,2.65,25.65,965.0,472.84,340.29
2018,6,23,14,0,950.0,97.0,2.7,25.6,943.0,418.89,294.86
2018,6,23,14,15,937.0,99.5,2.7,25.5,912.0,363.87,247.94
2018,6,23,14,30,924.0,102.0,2.7,25.4,881.0,309.67,201.54
2018,6,23,14,45,924.0,97.0,2.7,25.3,849.0,254.39,154.94
2018,6,23,15,0,924.0,92.0,2.7,25.2,817.0,199.1,111.58
2018,6,23,15,15,914.0,90.0,2.7,25.2,777.0,144.96,76.59
2018,6,23,15,30,904.0,88.0,2.7,25.2,737.0,92.24,56.09
2018,6,23,15,45,884.5,88.5,2.7,24.9,690.5,76.95,58.87
2018,6,23,16,0,865.0,89.0,2.7,24.6,644.0,77.33,59.45
2018,6,23,16,15,849.5,86.0,2.65,24.3,597.0,75.52,58.19
2018,6,23,16,30,834.0,83.0,2.6,24.0,550.0,64.8,49.43
2018,6,23,16,45,806.5,81.0,2.55,23.65,498.5,64.04,49.04
2018,6,23,17,0,779.0,79.0,2.5,23.3,447.0,63.28,48.65
2018,6,23,17,15,738.0,77.5,2.45,22.6,394.0,62.76,48.52
2018,6,23,17,30,697.0,76.0,2.4,21.9,341.0,57.16,43.99
2018,6,23,17,45,640.0,73.0,2.3,21.2,289.0,55.59,42.86
2018,6,23,18,0,583.0,70.0,2.2,20.5,237.0,54.14,41.74
2018,6,23,18,15,508.5,63.0,2.1,19.75,188.5,49.47,37.68
2018,6,23,18,30,434.0,56.0,2.0,19.0,140.0,44.78,33.41
2018,6,23,18,45,332.0,45.5,1.95,18.25,99.0,36.9,26.12
2018,6,23,19,0,230.0,35.0,1.9,17.5,58.0,27.07,16.51
2018,6,23,19,15,135.0,21.0,1.85,17.15,33.0,16.35,0.0
2018,6,23,19,30,40.0,7.0,1.8,16.8,8.0,5.97,0.0
2018,6,23,19,45,20.0,3.5,1.8,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,24,4,45,12.5,3.0,2.15,12.9,3.5,0.0,0.0
2018,6,24,5,0,25.0,6.0,2.2,13.0,7.0,20.92,0.0
2018,6,24,5,15,63.0,16.5,2.25,13.25,22.5,75.31,32.56
2018,6,24,5,30,101.0,27.0,2.3,13.5,38.0,123.2,96.75
2018,6,24,5,45,123.5,37.0,2.35,13.75,57.5,154.82,127.48
2018,6,24,6,0,146.0,47.0,2.4,14.0,77.0,188.06,157.72
2018,6,24,6,15,73.0,47.5,2.45,14.35,62.5,115.35,95.42
2018,6,24,6,30,0.0,48.0,2.5,14.7,48.0,39.69,28.39
2018,6,24,6,45,0.0,58.0,2.5,15.0,58.0,48.02,35.47
2018,6,24,7,0,0.0,68.0,2.5,15.3,68.0,56.37,42.41
2018,6,24,7,15,0.5,94.5,2.55,15.6,94.5,80.83,62.82
2018,6,24,7,30,1.0,121.0,2.6,15.9,121.0,106.29,83.72
2018,6,24,7,45,2.0,137.0,2.65,16.15,138.0,121.75,96.12
2018,6,24,8,0,3.0,153.0,2.7,16.4,155.0,137.13,108.33
2018,6,24,8,15,7.5,176.5,2.75,16.65,181.5,163.35,129.35
2018,6,24,8,30,12.0,200.0,2.8,16.9,208.0,189.45,149.99
2018,6,24,8,45,12.0,209.0,2.85,17.1,217.5,196.59,155.11
2018,6,24,9,0,12.0,218.0,2.9,17.3,227.0,203.74,160.28
2018,6,24,9,15,12.0,222.0,2.95,17.4,231.5,206.15,161.77
2018,6,24,9,30,12.0,226.0,3.0,17.5,236.0,208.65,163.35
2018,6,24,9,45,14.0,245.5,3.05,17.6,257.5,227.43,177.83
2018,6,24,10,0,16.0,265.0,3.1,17.7,279.0,245.9,191.94
2018,6,24,10,15,22.0,298.5,3.15,17.75,318.0,280.63,218.74
2018,6,24,10,30,28.0,332.0,3.2,17.8,357.0,329.91,256.35
2018,6,24,10,45,27.5,336.5,3.2,17.85,361.5,329.33,255.37
2018,6,24,11,0,27.0,341.0,3.2,17.9,366.0,328.55,254.43
2018,6,24,11,15,28.0,347.0,3.2,17.9,373.5,330.17,255.47
2018,6,24,11,30,29.0,353.0,3.2,17.9,381.0,331.38,256.2
2018,6,24,11,45,30.0,360.5,3.15,17.85,389.5,333.43,257.6
2018,6,24,12,0,31.0,368.0,3.1,17.8,398.0,334.97,258.63
2018,6,24,12,15,28.0,354.5,3.1,17.8,381.5,315.96,244.0
2018,6,24,12,30,25.0,341.0,3.1,17.8,365.0,297.67,229.96
2018,6,24,12,45,22.5,326.0,3.05,17.85,347.5,279.25,215.73
2018,6,24,13,0,20.0,311.0,3.0,17.9,330.0,265.21,204.87
2018,6,24,13,15,18.0,298.0,3.0,17.9,315.0,251.41,194.25
2018,6,24,13,30,16.0,285.0,3.0,17.9,300.0,238.0,183.92
2018,6,24,13,45,78.5,279.0,3.0,17.9,349.5,244.37,188.3
2018,6,24,14,0,141.0,273.0,3.0,17.9,399.0,254.9,194.85
2018,6,24,14,15,289.5,236.5,3.0,17.8,484.0,246.07,183.05
2018,6,24,14,30,438.0,200.0,3.0,17.7,569.0,234.94,167.14
2018,6,24,14,45,432.5,193.0,3.0,17.65,545.0,200.9,138.18
2018,6,24,15,0,427.0,186.0,3.0,17.6,521.0,173.39,116.16
2018,6,24,15,15,305.0,190.0,3.0,17.6,423.0,136.79,94.58
2018,6,24,15,30,183.0,194.0,3.0,17.6,325.0,126.71,95.44
2018,6,24,15,45,97.5,197.5,3.1,17.35,267.0,136.83,111.53
2018,6,24,16,0,12.0,201.0,3.2,17.1,209.0,156.51,128.56
2018,6,24,16,15,17.0,197.0,3.25,16.85,207.0,152.93,126.02
2018,6,24,16,30,22.0,193.0,3.3,16.6,205.0,149.17,123.36
2018,6,24,16,45,46.5,190.5,3.3,16.4,213.5,139.07,115.24
2018,6,24,17,0,71.0,188.0,3.3,16.2,222.0,136.45,113.49
2018,6,24,17,15,132.0,167.5,3.3,15.85,221.5,119.15,99.05
2018,6,24,17,30,193.0,147.0,3.3,15.5,221.0,106.87,88.8
2018,6,24,17,45,225.5,123.5,3.25,15.2,197.5,88.76,73.2
2018,6,24,18,0,258.0,100.0,3.2,14.9,174.0,73.89,60.2
2018,6,24,18,15,217.5,84.0,3.1,14.55,138.0,62.77,50.29
2018,6,24,18,30,177.0,68.0,3.0,14.2,102.0,51.38,39.91
2018,6,24,18,45,126.5,51.5,2.85,13.9,72.5,39.35,28.77
2018,6,24,19,0,76.0,35.0,2.7,13.6,43.0,27.11,16.88
2018,6,24,19,15,42.5,20.5,2.65,13.4,24.5,16.44,0.0
2018,6,24,19,30,9.0,6.0,2.6,13.2,6.0,5.12,0.0
2018,6,24,19,45,4.5,3.0,2.55,13.0,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,25,4,45,4.0,2.0,3.15,12.1,2.0,0.0,0.0
2018,6,25,5,0,8.0,4.0,3.2,12.2,4.0,8.47,0.0
2018,6,25,5,15,32.0,11.5,3.2,12.45,14.5,43.75,15.63
2018,6,25,5,30,56.0,19.0,3.2,12.7,25.0,75.07,57.06
2018,6,25,5,45,176.0,33.0,3.25,12.9,66.0,206.22,171.87
2018,6,25,6,0,296.0,47.0,3.3,13.1,107.0,327.37,277.0
2018,6,25,6,15,148.0,41.5,3.2,13.3,71.5,200.48,169.75
2018,6,25,6,30,0.0,36.0,3.1,13.5,36.0,29.71,19.94
2018,6,25,6,45,0.0,47.5,3.05,13.75,47.5,39.27,28.16
2018,6,25,7,0,0.0,59.0,3.0,14.0,59.0,48.86,36.24
2018,6,25,7,15,0.0,88.0,2.9,14.2,88.0,74.08,57.45
2018,6,25,7,30,0.0,117.0,2.8,14.4,117.0,101.36,80.07
2018,6,25,7,45,2.0,138.5,2.75,14.65,139.5,123.27,97.96
2018,6,25,8,0,4.0,160.0,2.7,14.9,162.0,145.11,115.56
2018,6,25,8,15,6.0,173.5,2.7,15.15,177.0,158.9,126.39
2018,6,25,8,30,8.0,187.0,2.7,15.4,192.0,172.66,137.1
2018,6,25,8,45,9.5,199.0,2.75,15.65,205.5,184.39,146.09
2018,6,25,9,0,11.0,211.0,2.8,15.9,219.0,196.06,154.97
2018,6,25,9,15,18.0,242.5,2.8,16.1,256.5,231.7,183.06
2018,6,25,9,30,25.0,274.0,2.8,16.3,294.0,284.71,224.25
2018,6,25,9,45,30.0,296.0,2.85,16.5,321.0,308.56,242.18
2018,6,25,10,0,35.0,318.0,2.9,16.7,348.0,331.61,259.43
2018,6,25,10,15,69.5,324.5,2.95,16.85,386.0,366.99,287.29
2018,6,25,10,30,104.0,331.0,3.0,17.0,424.0,416.61,325.39
2018,6,25,10,45,261.5,297.0,3.0,17.2,538.5,533.98,417.14
2018,6,25,11,0,419.0,263.0,3.0,17.4,653.0,642.27,498.61
2018,6,25,11,15,369.0,271.0,3.1,17.5,618.5,586.15,455.39
2018,6,25,11,30,319.0,279.0,3.2,17.6,584.0,531.49,413.81
2018,6,25,11,45,371.0,274.5,3.25,17.7,631.5,548.52,426.95
2018,6,25,12,0,423.0,270.0,3.3,17.8,679.0,560.78,435.85
2018,6,25,12,15,392.5,286.5,3.35,17.85,666.0,526.66,408.95
2018,6,25,12,30,362.0,303.0,3.4,17.9,653.0,493.41,382.76
2018,6,25,12,45,360.5,296.0,3.5,17.95,642.0,461.8,358.22
2018,6,25,13,0,359.0,289.0,3.6,18.0,631.0,430.31,333.33
2018,6,25,13,15,201.5,329.5,3.7,18.0,521.0,355.51,274.62
2018,6,25,13,30,44.0,370.0,3.8,18.0,411.0,306.95,237.0
2018,6,25,13,45,194.0,296.5,3.85,17.95,470.5,295.96,227.23
2018,6,25,14,0,344.0,223.0,3.9,17.9,530.0,278.62,209.89
2018,6,25,14,15,634.5,159.5,3.95,17.85,703.0,299.12,215.41
2018,6,25,14,30,925.0,96.0,4.0,17.8,876.0,307.21,206.78
2018,6,25,14,45,918.0,94.5,4.05,17.7,842.5,252.73,159.19
2018,6,25,15,0,911.0,93.0,4.1,17.6,809.0,198.95,115.68
2018,6,25,15,15,901.0,91.5,4.1,17.6,769.5,145.77,79.98
2018,6,25,15,30,891.0,90.0,4.1,17.6,730.0,93.99,58.8
2018,6,25,15,45,879.0,88.0,4.15,17.25,686.5,76.53,60.41
2018,6,25,16,0,867.0,86.0,4.2,16.9,643.0,75.5,59.8
2018,6,25,16,15,851.0,84.0,4.25,16.65,596.5,74.28,58.99
2018,6,25,16,30,835.0,82.0,4.3,16.4,550.0,64.12,50.43
2018,6,25,16,45,813.5,78.5,4.35,16.15,500.0,62.37,49.14
2018,6,25,17,0,792.0,75.0,4.4,15.9,450.0,60.52,47.74
2018,6,25,17,15,761.5,72.0,4.4,15.55,399.0,58.85,46.51
2018,6,25,17,30,731.0,69.0,4.4,15.2,348.0,57.16,45.23
2018,6,25,17,45,688.5,65.0,4.4,14.85,297.5,54.55,43.07
2018,6,25,18,0,646.0,61.0,4.4,14.5,247.0,47.67,37.03
2018,6,25,18,15,583.5,55.5,4.3,14.15,199.0,43.92,33.63
2018,6,25,18,30,521.0,50.0,4.2,13.8,151.0,40.19,30.08
2018,6,25,18,45,423.5,42.0,4.15,13.5,109.0,34.2,24.32
2018,6,25,19,0,326.0,34.0,4.1,13.2,67.0,28.22,17.84
2018,6,25,19,15,195.0,21.5,4.05,13.0,38.5,17.94,0.0
2018,6,25,19,30,64.0,9.0,4.0,12.8,10.0,7.68,0.0
2018,6,25,19,45,32.0,4.5,3.95,12.6,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,26,4,45,24.0,5.5,2.85,10.65,6.0,0.0,0.0
2018,6,26,5,0,48.0,11.0,2.9,10.8,12.0,39.67,0.0
2018,6,26,5,15,145.0,26.0,2.9,11.1,39.5,163.76,69.65
2018,6,26,5,30,242.0,41.0,2.9,11.4,67.0,270.09,216.5
2018,6,26,5,45,311.5,52.0,2.9,11.75,103.5,342.38,285.26
2018,6,26,6,0,381.0,63.0,2.9,12.1,140.0,420.73,353.82
2018,6,26,6,15,328.5,77.5,2.8,12.4,157.0,407.32,343.64
2018,6,26,6,30,276.0,92.0,2.7,12.7,174.0,389.16,328.05
2018,6,26,6,45,310.0,108.0,2.65,13.05,216.0,446.06,373.83
2018,6,26,7,0,344.0,124.0,2.6,13.4,258.0,503.52,418.15
2018,6,26,7,15,390.5,139.0,2.6,13.65,311.0,571.74,469.99
2018,6,26,7,30,437.0,154.0,2.6,13.9,364.0,640.33,520.5
2018,6,26,7,45,562.0,142.5,2.55,14.2,442.5,763.8,610.27
2018,6,26,8,0,687.0,131.0,2.5,14.5,521.0,880.9,690.36
2018,6,26,8,15,744.5,124.5,2.5,14.75,580.0,935.14,724.42
2018,6,26,8,30,802.0,118.0,2.5,15.0,639.0,981.21,752.83
2018,6,26,8,45,819.5,120.0,2.5,15.3,683.5,1001.07,763.04
2018,6,26,9,0,837.0,122.0,2.5,15.6,728.0,1017.74,771.4
2018,6,26,9,15,852.0,123.0,2.55,15.85,768.5,1027.39,775.84
2018,6,26,9,30,867.0,124.0,2.6,16.1,809.0,1020.5,769.44
2018,6,26,9,45,880.0,123.5,2.6,16.3,844.5,1019.86,767.18
2018,6,26,10,0,893.0,123.0,2.6,16.5,880.0,1015.78,762.71
2018,6,26,10,15,900.5,124.0,2.7,16.65,908.5,1004.35,754.67
2018,6,26,10,30,908.0,125.0,2.8,16.8,937.0,989.49,744.47
2018,6,26,10,45,914.5,124.5,2.85,16.95,959.0,968.91,730.05
2018,6,26,11,0,921.0,124.0,2.9,17.1,981.0,945.08,713.53
2018,6,26,11,15,926.0,123.5,2.95,17.15,996.5,916.8,694.27
2018,6,26,11,30,931.0,123.0,3.0,17.2,1012.0,885.57,672.96
2018,6,26,11,45,934.5,122.5,3.05,17.25,1020.0,850.33,648.79
2018,6,26,12,0,938.0,122.0,3.1,17.3,1028.0,812.58,622.74
2018,6,26,12,15,943.0,118.0,3.2,17.3,1029.0,770.86,592.91
2018,6,26,12,30,948.0,114.0,3.3,17.3,1030.0,727.01,560.09
2018,6,26,12,45,953.0,109.5,3.35,17.3,1024.0,680.81,524.45
2018,6,26,13,0,958.0,105.0,3.4,17.3,1018.0,632.73,486.41
2018,6,26,13,15,956.0,104.5,3.45,17.25,1003.5,582.11,445.37
2018,6,26,13,30,954.0,104.0,3.5,17.2,989.0,530.45,402.31
2018,6,26,13,45,951.5,102.0,3.6,17.15,967.5,476.68,356.47
2018,6,26,14,0,949.0,100.0,3.7,17.1,946.0,422.32,308.91
2018,6,26,14,15,944.0,98.5,3.7,17.0,917.5,367.12,259.76
2018,6,26,14,30,939.0,97.0,3.7,16.9,889.0,311.98,210.45
2018,6,26,14,45,932.5,94.5,3.75,16.85,854.5,256.17,161.74
2018,6,26,15,0,926.0,92.0,3.8,16.8,820.0,201.02,116.97
2018,6,26,15,15,916.0,90.5,3.8,16.8,780.0,147.01,80.54
2018,6,26,15,30,906.0,89.0,3.8,16.8,740.0,94.41,58.84
2018,6,26,15,45,894.0,87.0,3.9,16.5,696.0,76.22,60.32
2018,6,26,16,0,882.0,85.0,4.0,16.2,652.0,75.16,59.67
2018,6,26,16,15,866.5,82.5,4.0,16.05,604.5,73.59,58.53
2018,6,26,16,30,851.0,80.0,4.0,15.9,557.0,71.89,57.29
2018,6,26,16,45,829.0,77.0,4.0,15.7,506.5,61.55,48.5
2018,6,26,17,0,807.0,74.0,4.0,15.5,456.0,59.99,47.36
2018,6,26,17,15,777.0,71.0,4.0,15.2,404.5,58.28,46.08
2018,6,26,17,30,747.0,68.0,4.0,14.9,353.0,56.55,44.75
2018,6,26,17,45,705.0,63.5,4.0,14.55,301.5,53.48,42.18
2018,6,26,18,0,663.0,59.0,4.0,14.2,250.0,50.38,39.49
2018,6,26,18,15,600.5,54.0,3.9,13.9,201.5,42.85,32.71
2018,6,26,18,30,538.0,49.0,3.8,13.6,153.0,39.45,29.46
2018,6,26,18,45,440.0,41.0,3.7,13.25,110.5,33.4,23.65
2018,6,26,19,0,342.0,33.0,3.6,12.9,68.0,27.35,17.16
2018,6,26,19,15,206.5,21.5,3.55,12.75,39.5,17.95,0.0
2018,6,26,19,30,71.0,10.0,3.5,12.6,11.0,8.54,0.0
2018,6,26,19,45,35.5,5.0,3.5,12.4,5.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,27,4,45,8.0,3.0,3.25,11.35,3.0,0.0,0.0
2018,6,27,5,0,16.0,6.0,3.3,11.5,6.0,15.2,0.0
2018,6,27,5,15,76.0,17.0,3.35,11.75,24.5,98.62,36.8
2018,6,27,5,30,136.0,28.0,3.4,12.0,43.0,169.5,134.53
2018,6,27,5,45,194.5,37.0,3.45,12.3,70.0,227.9,190.12
2018,6,27,6,0,253.0,46.0,3.5,12.6,97.0,291.37,246.98
2018,6,27,6,15,126.5,45.5,3.5,12.9,71.0,170.52,144.37
2018,6,27,6,30,0.0,45.0,3.5,13.2,45.0,37.19,26.4
2018,6,27,6,45,0.0,55.5,3.5,13.45,55.5,45.94,33.91
2018,6,27,7,0,0.0,66.0,3.5,13.7,66.0,54.7,41.27
2018,6,27,7,15,1.5,88.0,3.5,13.95,88.5,75.53,58.82
2018,6,27,7,30,3.0,110.0,3.5,14.2,111.0,97.41,77.01
2018,6,27,7,45,4.5,127.5,3.45,14.4,129.5,114.91,91.31
2018,6,27,8,0,6.0,145.0,3.4,14.6,148.0,132.35,105.4
2018,6,27,8,15,13.5,171.0,3.4,14.8,179.5,164.07,131.31
2018,6,27,8,30,21.0,197.0,3.4,15.0,211.0,195.73,156.79
2018,6,27,8,45,60.0,221.0,3.4,15.15,264.0,274.26,220.8
2018,6,27,9,0,99.0,245.0,3.4,15.3,317.0,356.88,286.28
2018,6,27,9,15,276.0,228.0,3.45,15.45,443.0,533.65,427.11
2018,6,27,9,30,453.0,211.0,3.5,15.6,569.0,709.34,559.99
2018,6,27,9,45,392.5,230.5,3.5,15.75,550.0,660.05,519.62
2018,6,27,10,0,332.0,250.0,3.5,15.9,531.0,609.75,479.83
2018,6,27,10,15,288.0,267.0,3.55,16.0,516.5,553.62,436.51
2018,6,27,10,30,244.0,284.0,3.6,16.1,502.0,517.54,407.59
2018,6,27,10,45,214.0,286.5,3.6,16.2,481.0,480.5,378.32
2018,6,27,11,0,184.0,289.0,3.6,16.3,460.0,444.08,349.42
2018,6,27,11,15,109.0,303.5,3.65,16.3,405.0,371.74,291.8
2018,6,27,11,30,34.0,318.0,3.7,16.3,350.0,304.93,237.95
2018,6,27,11,45,31.0,323.0,3.75,16.35,352.5,302.16,235.7
2018,6,27,12,0,28.0,328.0,3.8,16.4,355.0,299.3,233.24
2018,6,27,12,15,39.0,359.0,3.85,16.35,396.5,327.68,255.27
2018,6,27,12,30,50.0,390.0,3.9,16.3,438.0,353.69,275.21
2018,6,27,12,45,49.0,390.0,3.95,16.25,437.0,345.79,268.99
2018,6,27,13,0,48.0,390.0,4.0,16.2,436.0,337.92,262.89
2018,6,27,13,15,37.0,371.0,4.05,16.15,406.0,310.94,242.05
2018,6,27,13,30,26.0,352.0,4.1,16.1,376.0,285.72,222.61
2018,6,27,13,45,154.0,313.0,4.15,16.0,450.5,300.02,232.69
2018,6,27,14,0,282.0,274.0,4.2,15.9,525.0,297.71,227.64
2018,6,27,14,15,455.5,226.5,4.25,15.85,617.5,292.33,216.73
2018,6,27,14,30,629.0,179.0,4.3,15.8,710.0,271.88,191.27
2018,6,27,14,45,418.5,210.5,4.35,15.7,557.5,214.95,151.35
2018,6,27,15,0,208.0,242.0,4.4,15.6,405.0,186.32,137.27
2018,6,27,15,15,310.5,203.0,4.4,15.6,433.0,145.24,101.98
2018,6,27,15,30,413.0,164.0,4.4,15.6,461.0,106.45,76.1
2018,6,27,15,45,366.5,171.0,4.55,15.3,422.5,101.8,82.63
2018,6,27,16,0,320.0,178.0,4.7,15.0,384.0,107.25,87.66
2018,6,27,16,15,306.0,188.5,4.75,14.8,373.5,125.54,103.76
2018,6,27,16,30,292.0,199.0,4.8,14.6,363.0,132.48,110.16
2018,6,27,16,45,440.0,158.5,4.85,14.4,379.5,104.4,86.22
2018,6,27,17,0,588.0,118.0,4.9,14.2,396.0,82.12,67.08
2018,6,27,17,15,640.5,97.5,4.9,13.9,369.0,70.36,57.0
2018,6,27,17,30,693.0,77.0,4.9,13.6,342.0,57.79,46.08
2018,6,27,17,45,646.5,73.0,4.9,13.3,292.0,55.61,44.29
2018,6,27,18,0,600.0,69.0,4.9,13.0,242.0,53.46,42.44
2018,6,27,18,15,533.5,62.0,4.8,12.8,194.0,48.79,38.17
2018,6,27,18,30,467.0,55.0,4.7,12.6,146.0,44.07,33.69
2018,6,27,18,45,367.5,46.5,4.65,12.35,105.5,37.88,27.67
2018,6,27,19,0,268.0,38.0,4.6,12.1,65.0,29.45,18.98
2018,6,27,19,15,156.5,23.5,4.55,12.0,37.5,18.3,0.0
2018,6,27,19,30,45.0,9.0,4.5,11.9,10.0,7.68,0.0
2018,6,27,19,45,22.5,4.5,4.45,11.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.15,11.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,6,28,4,45,24.5,5.5,4.05,11.4,6.0,0.0,0.0
2018,6,28,5,0,49.0,11.0,4.1,11.5,12.0,40.23,0.0
2018,6,28,5,15,157.5,24.5,4.2,11.8,39.0,168.57,61.01
2018,6,28,5,30,266.0,38.0,4.3,12.1,66.0,282.26,225.76
2018,6,28,5,45,362.5,46.5,4.4,12.4,106.5,375.34,313.32
2018,6,28,6,0,459.0,55.0,4.5,12.7,147.0,476.76,400.83
2018,6,28,6,15,524.5,62.0,4.5,13.05,194.5,556.07,466.78
2018,6,28,6,30,590.0,69.0,4.5,13.4,242.0,638.03,531.96
2018,6,28,6,45,636.5,74.0,4.5,13.75,292.5,702.44,580.78
2018,6,28,7,0,683.0,79.0,4.5,14.1,343.0,767.3,628.14
2018,6,28,7,15,716.0,82.5,4.45,14.4,393.5,811.61,658.32
2018,6,28,7,30,749.0,86.0,4.4,14.7,444.0,861.14,691.58
2018,6,28,7,45,774.0,88.0,4.35,15.0,493.0,899.31,715.68
2018,6,28,8,0,799.0,90.0,4.3,15.3,542.0,935.32,737.82
2018,6,28,8,15,817.0,92.5,4.2,15.6,589.0,962.49,753.23
2018,6,28,8,30,835.0,95.0,4.1,15.9,636.0,974.86,758.17
2018,6,28,8,45,849.5,97.0,4.05,16.2,679.5,992.04,766.95
2018,6,28,9,0,864.0,99.0,4.0,16.5,723.0,1006.11,773.56
2018,6,28,9,15,874.0,100.5,3.95,16.7,761.5,1011.78,774.77
2018,6,28,9,30,884.0,102.0,3.9,16.9,800.0,1014.11,773.9
2018,6,28,9,45,891.5,104.0,3.85,17.15,833.5,1011.07,769.39
2018,6,28,10,0,899.0,106.0,3.8,17.4,867.0,1004.57,762.73
2018,6,28,10,15,905.0,107.0,3.8,17.55,894.5,992.12,752.84
2018,6,28,10,30,911.0,108.0,3.8,17.7,922.0,976.31,740.83
2018,6,28,10,45,915.0,109.5,3.8,17.85,943.5,955.79,725.74
2018,6,28,11,0,919.0,111.0,3.8,18.0,965.0,932.06,708.57
2018,6,28,11,15,922.0,111.5,3.8,18.0,979.5,903.44,688.48
2018,6,28,11,30,925.0,112.0,3.8,18.0,994.0,871.94,666.42
2018,6,28,11,45,926.0,112.5,3.85,18.05,1001.0,836.13,641.41
2018,6,28,12,0,927.0,113.0,3.9,18.1,1008.0,797.95,614.6
2018,6,28,12,15,929.0,111.5,4.0,18.05,1008.5,756.74,584.91
2018,6,28,12,30,931.0,110.0,4.1,18.0,1009.0,713.57,552.15
2018,6,28,12,45,932.5,108.0,4.2,17.95,1002.5,667.93,516.72
2018,6,28,13,0,934.0,106.0,4.3,17.9,996.0,620.69,479.19
2018,6,28,13,15,931.5,105.0,4.35,17.85,981.0,570.62,438.31
2018,6,28,13,30,929.0,104.0,4.4,17.8,966.0,519.6,395.52
2018,6,28,13,45,925.0,103.5,4.45,17.7,945.0,467.52,350.76
2018,6,28,14,0,921.0,103.0,4.5,17.6,924.0,415.0,304.5
2018,6,28,14,15,915.0,102.0,4.5,17.55,896.0,361.26,256.41
2018,6,28,14,30,909.0,101.0,4.5,17.5,868.0,307.69,208.32
2018,6,28,14,45,901.0,99.5,4.55,17.4,834.0,253.77,161.21
2018,6,28,15,0,893.0,98.0,4.6,17.3,800.0,200.64,118.04
2018,6,28,15,15,882.5,96.0,4.6,17.3,760.5,147.96,82.3
2018,6,28,15,30,872.0,94.0,4.6,17.3,721.0,96.73,60.74
2018,6,28,15,45,859.0,92.5,4.6,17.05,678.0,78.83,62.43
2018,6,28,16,0,846.0,91.0,4.6,16.8,635.0,78.18,62.12
2018,6,28,16,15,829.0,88.0,4.6,16.6,588.0,66.89,52.61
2018,6,28,16,30,812.0,85.0,4.6,16.4,541.0,65.75,51.85
2018,6,28,16,45,789.0,82.0,4.65,16.2,491.5,64.44,50.93
2018,6,28,17,0,766.0,79.0,4.7,16.0,442.0,63.06,49.95
2018,6,28,17,15,736.0,75.5,4.7,15.65,392.0,61.16,48.53
2018,6,28,17,30,706.0,72.0,4.7,15.3,342.0,59.23,47.04
2018,6,28,17,45,664.5,67.0,4.7,15.0,292.0,51.32,40.18
2018,6,28,18,0,623.0,62.0,4.7,14.7,242.0,48.22,37.49
2018,6,28,18,15,560.0,56.0,4.6,14.3,194.5,44.14,33.8
2018,6,28,18,30,497.0,50.0,4.5,13.9,147.0,40.04,29.94
2018,6,28,18,45,400.5,42.0,4.4,13.55,106.0,34.09,24.22
2018,6,28,19,0,304.0,34.0,4.3,13.2,65.0,28.13,17.8
2018,6,28,19,15,180.5,21.5,4.25,12.95,37.5,17.9,0.0
2018,6,28,19,30,57.0,9.0,4.2,12.7,10.0,7.68,0.0
2018,6,28,19,45,28.5,4.5,4.1,12.5,5.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,45.0,5.0,1.2,11.9,6.0,0.0,0.0
2018,6,29,5,0,90.0,10.0,1.2,12.1,12.0,65.12,0.0
2018,6,29,5,15,221.0,21.0,1.25,12.55,40.5,205.87,66.99
2018,6,29,5,30,352.0,32.0,1.3,13.0,69.0,336.39,264.67
2018,6,29,5,45,444.5,39.5,1.35,13.45,111.0,429.08,349.34
2018,6,29,6,0,537.0,47.0,1.4,13.9,153.0,528.19,430.75
2018,6,29,6,15,597.0,52.0,1.45,14.3,201.0,602.21,489.1
2018,6,29,6,30,657.0,57.0,1.5,14.7,249.0,673.18,542.3
2018,6,29,6,45,698.5,60.5,1.55,15.05,299.5,733.58,585.37
2018,6,29,7,0,740.0,64.0,1.6,15.4,350.0,793.9,626.68
2018,6,29,7,15,769.5,67.0,1.65,15.9,400.5,841.75,657.42
2018,6,29,7,30,799.0,70.0,1.7,16.4,451.0,888.22,686.43
2018,6,29,7,45,821.0,72.5,1.75,16.9,501.0,913.98,700.63
2018,6,29,8,0,843.0,75.0,1.8,17.4,551.0,948.29,720.64
2018,6,29,8,15,859.5,77.5,1.8,17.8,598.5,974.59,734.57
2018,6,29,8,30,876.0,80.0,1.8,18.2,646.0,998.06,746.59
2018,6,29,8,45,888.5,81.5,1.85,18.6,689.5,1013.16,753.82
2018,6,29,9,0,901.0,83.0,1.9,19.0,733.0,1025.06,759.14
2018,6,29,9,15,908.0,86.0,2.0,19.25,771.5,1029.75,761.02
2018,6,29,9,30,915.0,89.0,2.1,19.5,810.0,1030.94,760.82
2018,6,29,9,45,919.0,92.0,2.15,19.8,843.0,1025.59,755.76
2018,6,29,10,0,923.0,95.0,2.2,20.1,876.0,1016.71,748.63
2018,6,29,10,15,928.0,96.5,2.25,20.25,903.5,1003.74,739.42
2018,6,29,10,30,933.0,98.0,2.3,20.4,931.0,987.34,728.11
2018,6,29,10,45,936.5,99.0,2.35,20.55,952.0,965.67,713.44
2018,6,29,11,0,940.0,100.0,2.4,20.7,973.0,940.77,696.71
2018,6,29,11,15,942.5,100.5,2.5,20.75,987.5,911.43,677.72
2018,6,29,11,30,945.0,101.0,2.6,20.8,1002.0,879.18,656.65
2018,6,29,11,45,946.5,101.0,2.65,20.8,1009.0,842.95,632.48
2018,6,29,12,0,948.0,101.0,2.7,20.8,1016.0,804.27,606.45
2018,6,29,12,15,947.5,101.5,2.8,20.8,1016.0,762.31,577.58
2018,6,29,12,30,947.0,102.0,2.9,20.8,1016.0,718.46,545.28
2018,6,29,12,45,944.5,102.5,3.0,20.75,1008.0,671.65,510.06
2018,6,29,13,0,942.0,103.0,3.1,20.7,1000.0,623.49,472.8
2018,6,29,13,15,940.0,102.0,3.15,20.7,985.5,573.33,432.71
2018,6,29,13,30,938.0,101.0,3.2,20.7,971.0,522.15,390.65
2018,6,29,13,45,934.5,100.0,3.3,20.65,950.0,469.5,346.42
2018,6,29,14,0,931.0,99.0,3.4,20.6,929.0,416.35,300.57
2018,6,29,14,15,925.5,97.5,3.45,20.5,900.5,361.93,252.88
2018,6,29,14,30,920.0,96.0,3.5,20.4,872.0,307.63,205.03
2018,6,29,14,45,913.0,94.0,3.5,20.35,838.0,253.03,157.95
2018,6,29,15,0,906.0,92.0,3.5,20.3,804.0,199.13,114.67
2018,6,29,15,15,895.5,91.0,3.5,20.3,765.0,146.4,79.43
2018,6,29,15,30,885.0,90.0,3.5,20.3,726.0,95.09,58.32
2018,6,29,15,45,872.0,87.5,3.6,20.05,682.0,76.08,59.33
2018,6,29,16,0,859.0,85.0,3.7,19.8,638.0,74.72,58.43
2018,6,29,16,15,841.0,83.5,3.7,19.55,591.0,73.78,57.86
2018,6,29,16,30,823.0,82.0,3.7,19.3,544.0,63.9,49.64
2018,6,29,16,45,800.0,79.0,3.7,19.1,494.0,62.49,48.65
2018,6,29,17,0,777.0,76.0,3.7,18.9,444.0,61.02,47.59
2018,6,29,17,15,746.5,72.5,3.7,18.5,393.5,59.02,46.1
2018,6,29,17,30,716.0,69.0,3.7,18.1,343.0,56.97,44.53
2018,6,29,17,45,673.5,65.0,3.65,17.7,293.0,54.38,42.42
2018,6,29,18,0,631.0,61.0,3.6,17.3,243.0,47.53,36.47
2018,6,29,18,15,570.0,55.0,3.55,16.75,195.5,43.41,32.82
2018,6,29,18,30,509.0,49.0,3.5,16.2,148.0,39.28,28.98
2018,6,29,18,45,415.5,41.0,3.45,15.7,107.0,33.29,23.3
2018,6,29,19,0,322.0,33.0,3.4,15.2,66.0,27.28,16.94
2018,6,29,19,15,193.0,21.0,3.4,14.9,38.0,17.46,0.0
2018,6,29,19,30,64.0,9.0,3.4,14.6,10.0,7.68,0.0
2018,6,29,19,45,32.0,4.5,3.4,14.25,5.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,4,45,49.5,4.5,1.25,15.65,5.5,0.0,0.0
2018,6,30,5,0,99.0,9.0,1.2,15.8,11.0,69.85,0.0
2018,6,30,5,15,249.5,19.0,1.2,16.2,41.0,222.23,61.27
2018,6,30,5,30,400.0,29.0,1.2,16.6,71.0,367.0,283.32
2018,6,30,5,45,488.0,36.0,1.15,17.0,113.5,456.79,364.65
2018,6,30,6,0,576.0,43.0,1.1,17.4,156.0,546.35,436.68
2018,6,30,6,15,632.0,47.5,1.05,17.7,204.0,618.84,491.94
2018,6,30,6,30,688.0,52.0,1.0,18.0,252.0,692.99,545.13
2018,6,30,6,45,726.5,56.0,0.9,18.35,303.0,752.13,583.94
2018,6,30,7,0,765.0,60.0,0.8,18.7,354.0,811.09,620.49
2018,6,30,7,15,792.5,62.5,0.85,19.15,405.0,856.94,648.69
2018,6,30,7,30,820.0,65.0,0.9,19.6,456.0,890.74,668.25
2018,6,30,7,45,840.0,67.5,0.9,20.0,505.5,925.78,687.6
2018,6,30,8,0,860.0,70.0,0.9,20.4,555.0,958.55,705.05
2018,6,30,8,15,875.0,72.0,1.0,20.85,602.0,983.06,718.84
2018,6,30,8,30,890.0,74.0,1.1,21.3,649.0,1004.68,730.84
2018,6,30,8,45,902.0,76.0,1.15,21.75,693.0,1020.15,738.06
2018,6,30,9,0,914.0,78.0,1.2,22.2,737.0,1032.33,743.37
2018,6,30,9,15,922.0,80.0,1.3,22.55,776.0,1037.01,745.35
2018,6,30,9,30,930.0,82.0,1.4,22.9,815.0,1038.2,745.31
2018,6,30,9,45,936.0,84.0,1.45,23.25,848.5,1033.82,741.09
2018,6,30,10,0,942.0,86.0,1.5,23.6,882.0,1025.88,734.85
2018,6,30,10,15,947.0,87.0,1.5,23.85,910.0,1012.34,724.77
2018,6,30,10,30,952.0,88.0,1.5,24.1,938.0,995.35,712.73
2018,6,30,10,45,955.5,89.0,1.55,24.35,959.5,973.55,698.53
2018,6,30,11,0,959.0,90.0,1.6,24.6,981.0,948.46,682.31
2018,6,30,11,15,960.5,91.0,1.65,24.65,995.0,918.47,663.45
2018,6,30,11,30,962.0,92.0,1.7,24.7,1009.0,885.54,642.63
2018,6,30,11,45,962.5,92.5,1.8,24.8,1016.0,848.62,619.43
2018,6,30,12,0,963.0,93.0,1.9,24.9,1023.0,809.22,594.3
2018,6,30,12,15,959.5,95.0,1.95,24.85,1021.5,765.96,565.76
2018,6,30,12,30,956.0,97.0,2.0,24.8,1020.0,720.93,533.68
2018,6,30,12,45,951.5,99.0,2.05,24.75,1011.5,673.72,499.21
2018,6,30,13,0,947.0,101.0,2.1,24.7,1003.0,625.27,462.83
2018,6,30,13,15,943.5,101.0,2.2,24.65,988.0,574.82,424.12
2018,6,30,13,30,940.0,101.0,2.3,24.6,973.0,523.47,383.41
2018,6,30,13,45,935.0,100.5,2.35,24.5,951.0,470.41,340.06
2018,6,30,14,0,930.0,100.0,2.4,24.4,929.0,417.0,295.2
2018,6,30,14,15,924.0,98.5,2.45,24.25,900.5,362.44,248.61
2018,6,30,14,30,918.0,97.0,2.5,24.1,872.0,308.06,201.8
2018,6,30,14,45,909.0,96.0,2.6,23.95,837.5,253.76,156.08
2018,6,30,15,0,900.0,95.0,2.7,23.8,803.0,200.35,114.1
2018,6,30,15,15,876.5,99.0,2.7,23.8,759.5,149.68,81.45
2018,6,30,15,30,853.0,103.0,2.7,23.8,716.0,101.66,63.03
2018,6,30,15,45,774.0,123.0,2.8,23.25,653.0,85.18,66.13
2018,6,30,16,0,695.0,143.0,2.9,22.7,590.0,89.91,70.46
2018,6,30,16,15,639.0,146.0,2.9,22.25,533.0,93.65,73.95
2018,6,30,16,30,583.0,149.0,2.9,21.8,476.0,97.84,77.86
2018,6,30,16,45,620.5,125.0,2.9,21.4,444.5,84.92,67.28
2018,6,30,17,0,658.0,101.0,2.9,21.0,413.0,71.17,55.87
2018,6,30,17,15,658.0,90.5,2.95,20.35,372.5,65.58,51.4
2018,6,30,17,30,658.0,80.0,3.0,19.7,332.0,59.56,46.48
2018,6,30,17,45,603.5,75.5,3.0,19.05,281.0,57.06,44.53
2018,6,30,18,0,549.0,71.0,3.0,18.4,230.0,54.59,42.5
2018,6,30,18,15,481.0,64.0,2.95,17.75,183.5,50.04,38.5
2018,6,30,18,30,413.0,57.0,2.9,17.1,137.0,45.46,34.28
2018,6,30,18,45,321.0,46.0,2.85,16.5,97.5,35.39,25.04
2018,6,30,19,0,229.0,35.0,2.8,15.9,58.0,27.06,16.7
2018,6,30,19,15,127.5,21.0,2.75,15.6,32.5,16.33,0.0
2018,6,30,19,30,26.0,7.0,2.7,15.3,7.0,5.97,0.0
2018,6,30,19,45,13.0,3.5,2.7,15.0,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,1,4,45,26.0,4.0,2.3,13.05,4.5,0.0,0.0
2018,7,1,5,0,52.0,8.0,2.3,13.1,9.0,39.45,0.0
2018,7,1,5,15,162.0,21.0,2.3,13.35,35.5,163.57,36.02
2018,7,1,5,30,272.0,34.0,2.3,13.6,62.0,280.47,220.23
2018,7,1,5,45,363.0,44.0,2.3,13.85,102.5,372.36,306.26
2018,7,1,6,0,454.0,54.0,2.3,14.1,143.0,470.78,389.3
2018,7,1,6,15,431.0,67.0,2.25,14.35,170.5,483.76,401.39
2018,7,1,6,30,408.0,80.0,2.2,14.6,198.0,485.89,403.48
2018,7,1,6,45,369.0,95.5,2.2,14.85,218.0,481.55,399.35
2018,7,1,7,0,330.0,111.0,2.2,15.1,238.0,473.31,390.77
2018,7,1,7,15,286.0,128.5,2.15,15.4,249.5,435.78,359.05
2018,7,1,7,30,242.0,146.0,2.1,15.7,261.0,417.86,342.19
2018,7,1,7,45,291.5,148.5,2.05,16.05,302.0,470.04,382.43
2018,7,1,8,0,341.0,151.0,2.0,16.4,343.0,547.7,439.89
2018,7,1,8,15,383.0,164.5,2.0,16.65,397.5,606.68,482.07
2018,7,1,8,30,425.0,178.0,2.0,16.9,452.0,664.48,522.54
2018,7,1,8,45,381.0,207.5,2.0,17.2,466.0,651.44,508.94
2018,7,1,9,0,337.0,237.0,2.0,17.5,480.0,635.17,493.78
2018,7,1,9,15,298.0,260.5,2.05,17.7,484.0,592.36,460.71
2018,7,1,9,30,259.0,284.0,2.1,17.9,488.0,571.37,443.2
2018,7,1,9,45,268.0,300.5,2.15,18.15,519.5,589.53,455.41
2018,7,1,10,0,277.0,317.0,2.2,18.4,551.0,605.74,465.89
2018,7,1,10,15,282.0,333.0,2.25,18.55,578.0,615.49,471.8
2018,7,1,10,30,287.0,349.0,2.3,18.7,605.0,623.21,476.34
2018,7,1,10,45,269.5,340.0,2.4,18.85,585.0,584.01,447.41
2018,7,1,11,0,252.0,331.0,2.5,19.0,565.0,545.08,418.74
2018,7,1,11,15,250.5,336.0,2.6,19.0,571.5,533.28,410.02
2018,7,1,11,30,249.0,341.0,2.7,19.0,578.0,520.38,400.28
2018,7,1,11,45,258.5,359.0,2.8,19.0,607.0,526.42,404.4
2018,7,1,12,0,268.0,377.0,2.9,19.0,636.0,529.96,406.52
2018,7,1,12,15,281.5,385.0,2.95,18.95,657.0,525.84,403.1
2018,7,1,12,30,295.0,393.0,3.0,18.9,678.0,519.6,397.99
2018,7,1,12,45,286.5,387.0,3.05,18.85,662.0,487.1,373.3
2018,7,1,13,0,278.0,381.0,3.1,18.8,646.0,455.42,349.03
2018,7,1,13,15,211.5,378.5,3.15,18.7,578.5,396.7,304.13
2018,7,1,13,30,145.0,376.0,3.2,18.6,511.0,353.2,270.8
2018,7,1,13,45,124.0,366.5,3.2,18.5,480.0,324.13,248.35
2018,7,1,14,0,103.0,357.0,3.2,18.4,449.0,297.57,227.85
2018,7,1,14,15,168.5,327.0,3.2,18.25,471.5,287.81,218.25
2018,7,1,14,30,234.0,297.0,3.2,18.1,494.0,259.27,192.99
2018,7,1,14,45,319.5,268.5,3.2,17.95,526.0,230.04,165.64
2018,7,1,15,0,405.0,240.0,3.2,17.8,558.0,202.99,140.43
2018,7,1,15,15,311.5,240.5,3.2,17.8,478.0,179.79,128.45
2018,7,1,15,30,218.0,241.0,3.2,17.8,398.0,154.74,117.01
2018,7,1,15,45,214.0,226.5,3.2,17.4,372.5,142.08,115.89
2018,7,1,16,0,210.0,212.0,3.2,17.0,347.0,135.7,111.02
2018,7,1,16,15,161.0,206.5,3.2,16.7,305.5,143.83,118.39
2018,7,1,16,30,112.0,201.0,3.2,16.4,264.0,139.78,115.44
2018,7,1,16,45,105.0,197.0,3.2,16.1,251.5,137.06,113.64
2018,7,1,17,0,98.0,193.0,3.2,15.8,239.0,139.69,116.43
2018,7,1,17,15,161.0,169.0,3.2,15.45,235.0,120.4,100.27
2018,7,1,17,30,224.0,145.0,3.2,15.1,231.0,102.03,84.68
2018,7,1,17,45,249.0,122.0,3.2,14.75,204.5,88.05,72.7
2018,7,1,18,0,274.0,99.0,3.2,14.4,178.0,73.38,59.87
2018,7,1,18,15,244.0,82.0,3.15,14.1,142.5,61.64,49.38
2018,7,1,18,30,214.0,65.0,3.1,13.8,107.0,49.57,38.39
2018,7,1,18,45,158.0,50.5,3.05,13.5,76.5,38.81,28.36
2018,7,1,19,0,102.0,36.0,3.0,13.2,46.0,27.89,17.6
2018,7,1,19,15,56.5,21.5,3.0,13.1,26.5,16.88,0.0
2018,7,1,19,30,11.0,7.0,3.0,13.0,7.0,5.97,0.0
2018,7,1,19,45,5.5,3.5,2.95,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.5,12.7,3.5,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.5,12.8,7.0,24.15,0.0
2018,7,2,5,15,102.5,20.5,1.55,13.1,29.5,122.26,18.01
2018,7,2,5,30,176.0,34.0,1.6,13.4,52.0,211.36,164.45
2018,7,2,5,45,251.5,48.0,1.6,13.65,89.0,290.68,238.69
2018,7,2,6,0,327.0,62.0,1.6,13.9,126.0,375.95,312.07
2018,7,2,6,15,386.5,74.0,1.55,14.2,170.5,449.95,373.13
2018,7,2,6,30,446.0,86.0,1.5,14.5,215.0,527.13,433.36
2018,7,2,6,45,484.0,96.0,1.4,14.8,260.5,584.81,475.64
2018,7,2,7,0,522.0,106.0,1.3,15.1,306.0,652.1,523.16
2018,7,2,7,15,549.0,115.5,1.3,15.4,352.0,700.7,555.92
2018,7,2,7,30,576.0,125.0,1.3,15.7,398.0,748.23,587.11
2018,7,2,7,45,605.5,132.0,1.3,16.0,447.0,793.94,616.21
2018,7,2,8,0,635.0,139.0,1.3,16.3,496.0,838.01,643.53
2018,7,2,8,15,530.5,182.5,1.3,16.6,498.0,777.0,598.09
2018,7,2,8,30,426.0,226.0,1.3,16.9,500.0,721.02,554.29
2018,7,2,8,45,349.5,270.0,1.35,17.2,505.0,667.31,513.28
2018,7,2,9,0,273.0,314.0,1.4,17.5,510.0,633.64,485.69
2018,7,2,9,15,423.5,275.5,1.5,17.75,599.0,758.31,576.57
2018,7,2,9,30,574.0,237.0,1.6,18.0,688.0,867.34,652.39
2018,7,2,9,45,590.5,243.5,1.65,18.2,725.0,878.72,657.72
2018,7,2,10,0,607.0,250.0,1.7,18.4,762.0,886.89,662.07
2018,7,2,10,15,586.0,268.0,1.8,18.55,776.0,866.28,647.11
