Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,10,30,565.0,286.0,1.9,18.7,790.0,840.65,629.08
2018,7,2,10,45,468.0,328.0,2.0,18.8,752.0,769.97,578.4
2018,7,2,11,0,371.0,370.0,2.1,18.9,714.0,688.14,519.67
2018,7,2,11,15,480.5,327.5,2.2,18.9,780.5,735.25,555.63
2018,7,2,11,30,590.0,285.0,2.3,18.9,847.0,762.74,576.57
2018,7,2,11,45,634.5,270.0,2.45,18.9,878.5,754.61,571.48
2018,7,2,12,0,679.0,255.0,2.6,18.9,910.0,741.86,563.08
2018,7,2,12,15,588.5,287.5,2.7,18.8,855.0,665.83,507.42
2018,7,2,12,30,498.0,320.0,2.8,18.7,800.0,599.33,458.0
2018,7,2,12,45,542.5,298.5,2.9,18.6,818.0,578.77,442.95
2018,7,2,13,0,587.0,277.0,3.0,18.5,836.0,549.72,420.67
2018,7,2,13,15,465.0,309.0,3.1,18.3,747.5,476.27,364.26
2018,7,2,13,30,343.0,341.0,3.2,18.1,659.0,408.43,312.16
2018,7,2,13,45,347.5,336.5,3.25,17.9,652.5,381.17,289.9
2018,7,2,14,0,352.0,332.0,3.3,17.7,646.0,353.57,266.73
2018,7,2,14,15,507.5,275.0,3.35,17.5,711.5,340.43,250.34
2018,7,2,14,30,663.0,218.0,3.4,17.3,777.0,306.7,215.56
2018,7,2,14,45,587.0,224.0,3.4,17.1,704.5,253.73,173.77
2018,7,2,15,0,511.0,230.0,3.4,16.9,632.0,213.14,144.38
2018,7,2,15,15,478.0,226.5,3.4,16.9,587.5,174.92,118.79
2018,7,2,15,30,445.0,223.0,3.4,16.9,543.0,140.68,102.59
2018,7,2,15,45,440.5,209.0,3.4,16.55,509.5,124.32,101.28
2018,7,2,16,0,436.0,195.0,3.4,16.2,476.0,119.1,97.28
2018,7,2,16,15,372.0,196.0,3.4,15.95,423.0,121.18,99.45
2018,7,2,16,30,308.0,197.0,3.4,15.7,370.0,131.59,108.8
2018,7,2,16,45,339.0,178.0,3.4,15.45,352.0,121.94,100.94
2018,7,2,17,0,370.0,159.0,3.4,15.2,334.0,105.69,87.31
2018,7,2,17,15,415.5,137.0,3.45,14.95,312.5,94.0,77.49
2018,7,2,17,30,461.0,115.0,3.5,14.7,291.0,81.48,66.79
2018,7,2,17,45,439.5,100.0,3.5,14.4,248.5,72.23,58.84
2018,7,2,18,0,418.0,85.0,3.5,14.1,206.0,62.56,50.35
2018,7,2,18,15,415.0,71.5,3.45,13.85,172.0,53.67,42.36
2018,7,2,18,30,412.0,58.0,3.4,13.6,138.0,46.33,35.55
2018,7,2,18,45,339.0,46.5,3.35,13.35,100.0,37.77,27.46
2018,7,2,19,0,266.0,35.0,3.3,13.1,62.0,27.17,16.99
2018,7,2,19,15,156.5,21.5,3.3,12.95,35.5,16.76,0.0
2018,7,2,19,30,47.0,8.0,3.3,12.8,9.0,6.83,0.0
2018,7,2,19,45,23.5,4.0,3.25,12.65,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,3,4,45,14.5,4.0,2.05,11.6,4.0,0.0,0.0
2018,7,3,5,0,29.0,8.0,2.0,11.8,8.0,24.98,0.0
2018,7,3,5,15,117.5,23.0,1.95,12.15,33.5,136.51,11.15
2018,7,3,5,30,206.0,38.0,1.9,12.5,59.0,240.32,187.21
2018,7,3,5,45,295.0,50.5,1.85,12.85,98.0,327.59,269.6
2018,7,3,6,0,384.0,63.0,1.8,13.2,137.0,422.58,350.96
2018,7,3,6,15,439.0,73.5,1.65,13.55,181.5,492.61,407.68
2018,7,3,6,30,494.0,84.0,1.5,13.9,226.0,571.83,468.41
2018,7,3,6,45,521.5,94.5,1.4,14.3,270.0,623.94,505.66
2018,7,3,7,0,549.0,105.0,1.3,14.7,314.0,675.59,540.89
2018,7,3,7,15,573.0,115.0,1.25,15.0,360.5,722.6,571.88
2018,7,3,7,30,597.0,125.0,1.2,15.3,407.0,768.34,600.93
2018,7,3,7,45,636.0,130.0,1.2,15.6,460.0,821.46,634.86
2018,7,3,8,0,675.0,135.0,1.2,15.9,513.0,873.1,666.83
2018,7,3,8,15,717.0,133.0,1.2,16.25,566.0,917.5,693.11
2018,7,3,8,30,759.0,131.0,1.2,16.6,619.0,959.6,717.47
2018,7,3,8,45,734.0,148.0,1.25,16.9,646.5,953.8,711.24
2018,7,3,9,0,709.0,165.0,1.3,17.2,674.0,944.15,703.29
2018,7,3,9,15,625.5,208.5,1.35,17.45,676.0,899.78,672.69
2018,7,3,9,30,542.0,252.0,1.4,17.7,678.0,844.36,632.88
2018,7,3,9,45,538.5,265.0,1.45,17.95,703.5,843.04,631.07
2018,7,3,10,0,535.0,278.0,1.5,18.2,729.0,839.1,626.96
2018,7,3,10,15,637.5,241.5,1.6,18.3,796.5,891.11,664.05
2018,7,3,10,30,740.0,205.0,1.7,18.4,864.0,931.86,691.45
2018,7,3,10,45,628.0,259.0,1.8,18.55,827.5,855.35,638.26
2018,7,3,11,0,516.0,313.0,1.9,18.7,791.0,777.62,583.24
2018,7,3,11,15,638.0,261.5,2.0,18.75,862.0,813.09,610.93
2018,7,3,11,30,760.0,210.0,2.1,18.8,933.0,831.54,625.64
2018,7,3,11,45,805.5,188.5,2.2,18.9,960.0,815.27,614.63
2018,7,3,12,0,851.0,167.0,2.3,19.0,987.0,794.0,600.07
2018,7,3,12,15,854.0,165.0,2.4,19.0,988.0,753.53,571.19
2018,7,3,12,30,857.0,163.0,2.5,19.0,989.0,711.2,540.36
2018,7,3,12,45,859.5,159.5,2.6,18.95,983.0,661.31,503.47
2018,7,3,13,0,862.0,156.0,2.7,18.9,977.0,616.24,468.81
2018,7,3,13,15,857.5,155.5,2.75,18.85,961.5,568.12,430.59
2018,7,3,13,30,853.0,155.0,2.8,18.8,946.0,518.89,390.43
2018,7,3,13,45,846.5,153.5,2.85,18.7,923.5,466.74,347.04
2018,7,3,14,0,840.0,152.0,2.9,18.6,901.0,414.64,302.58
2018,7,3,14,15,832.5,150.5,2.95,18.5,873.0,362.46,257.22
2018,7,3,14,30,825.0,149.0,3.0,18.4,845.0,310.81,212.02
2018,7,3,14,45,815.5,146.5,3.0,18.25,811.0,258.82,167.53
2018,7,3,15,0,806.0,144.0,3.0,18.1,777.0,207.99,126.82
2018,7,3,15,15,793.0,141.0,3.0,18.1,738.0,157.83,92.89
2018,7,3,15,30,780.0,138.0,3.0,18.1,699.0,109.56,71.92
2018,7,3,15,45,765.0,133.5,3.0,17.7,655.5,91.81,73.28
2018,7,3,16,0,750.0,129.0,3.0,17.3,612.0,82.47,65.64
2018,7,3,16,15,731.0,124.5,3.05,17.05,566.0,81.62,65.19
2018,7,3,16,30,712.0,120.0,3.1,16.8,520.0,80.65,64.64
2018,7,3,16,45,686.5,114.5,3.1,16.5,471.0,78.78,63.32
2018,7,3,17,0,661.0,109.0,3.1,16.2,422.0,76.77,61.87
2018,7,3,17,15,626.0,103.0,3.1,15.85,372.5,74.14,59.87
2018,7,3,17,30,591.0,97.0,3.1,15.5,323.0,71.39,57.72
2018,7,3,17,45,544.0,90.0,3.1,15.1,274.5,67.64,54.62
2018,7,3,18,0,497.0,83.0,3.1,14.7,226.0,63.79,51.32
2018,7,3,18,15,432.5,73.0,3.05,14.4,180.0,54.86,43.32
2018,7,3,18,30,368.0,63.0,3.0,14.1,134.0,47.75,36.74
2018,7,3,18,45,281.0,50.0,3.0,13.75,95.5,38.19,27.78
2018,7,3,19,0,194.0,37.0,3.0,13.4,57.0,28.47,18.02
2018,7,3,19,15,111.0,22.5,2.95,13.2,32.5,17.46,0.0
2018,7,3,19,30,28.0,8.0,2.9,13.0,8.0,6.83,0.0
2018,7,3,19,45,14.0,4.0,2.9,12.85,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.45,11.75,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.5,11.9,2.0,1.71,0.0
2018,7,4,5,15,9.0,7.5,2.55,12.2,8.5,14.44,0.0
2018,7,4,5,30,18.0,13.0,2.6,12.5,15.0,28.29,17.39
2018,7,4,5,45,76.5,24.5,2.7,12.8,38.5,98.36,79.35
2018,7,4,6,0,135.0,36.0,2.8,13.1,62.0,180.45,151.36
2018,7,4,6,15,86.5,40.0,2.75,13.3,58.5,129.4,108.09
2018,7,4,6,30,38.0,44.0,2.7,13.5,55.0,81.44,65.91
2018,7,4,6,45,19.0,59.5,2.6,13.75,65.0,70.94,56.12
2018,7,4,7,0,0.0,75.0,2.5,14.0,75.0,62.53,47.89
2018,7,4,7,15,0.0,94.0,2.5,14.25,94.0,80.12,62.58
2018,7,4,7,30,0.0,113.0,2.5,14.5,113.0,97.69,77.0
2018,7,4,7,45,0.5,130.0,2.5,14.7,130.5,113.67,89.96
2018,7,4,8,0,1.0,147.0,2.5,14.9,148.0,129.56,102.69
2018,7,4,8,15,0.5,143.0,2.5,15.1,143.5,124.04,97.7
2018,7,4,8,30,0.0,139.0,2.5,15.3,139.0,119.04,93.22
2018,7,4,8,45,0.0,137.5,2.55,15.55,137.5,117.18,91.36
2018,7,4,9,0,0.0,136.0,2.6,15.8,136.0,115.51,89.68
2018,7,4,9,15,2.0,151.0,2.65,15.95,152.5,130.76,101.89
2018,7,4,9,30,4.0,166.0,2.7,16.1,169.0,145.91,113.9
2018,7,4,9,45,10.5,213.0,2.75,16.25,221.5,194.34,152.55
2018,7,4,10,0,17.0,260.0,2.8,16.4,274.0,242.56,190.34
2018,7,4,10,15,26.0,305.0,2.85,16.55,327.5,306.61,239.88
2018,7,4,10,30,35.0,350.0,2.9,16.7,381.0,354.57,276.21
2018,7,4,10,45,36.5,361.0,2.95,16.8,394.0,361.42,280.87
2018,7,4,11,0,38.0,372.0,3.0,16.9,407.0,367.69,285.27
2018,7,4,11,15,31.5,364.0,3.0,16.95,393.5,349.22,270.7
2018,7,4,11,30,25.0,356.0,3.0,17.0,380.0,331.39,256.75
2018,7,4,11,45,25.0,355.5,3.0,17.05,379.5,325.85,252.37
2018,7,4,12,0,25.0,355.0,3.0,17.1,379.0,320.21,247.9
2018,7,4,12,15,25.5,356.0,3.0,17.15,380.5,316.07,244.62
2018,7,4,12,30,26.0,357.0,3.0,17.2,382.0,311.79,241.24
2018,7,4,12,45,55.0,400.0,2.95,17.2,452.5,357.8,276.5
2018,7,4,13,0,84.0,443.0,2.9,17.2,523.0,398.75,307.1
2018,7,4,13,15,229.5,400.0,2.9,17.2,614.0,421.7,324.49
2018,7,4,13,30,375.0,357.0,2.9,17.2,705.0,434.66,332.47
2018,7,4,13,45,565.5,273.5,2.85,17.2,784.5,426.96,322.39
2018,7,4,14,0,756.0,190.0,2.8,17.2,864.0,409.72,301.95
2018,7,4,14,15,836.0,146.5,2.8,17.15,870.0,360.98,257.2
2018,7,4,14,30,916.0,103.0,2.8,17.1,876.0,312.07,210.83
2018,7,4,14,45,908.5,101.5,2.75,17.05,842.0,257.66,163.51
2018,7,4,15,0,901.0,100.0,2.7,17.0,808.0,203.98,120.02
2018,7,4,15,15,890.5,97.5,2.7,17.0,768.0,150.33,83.64
2018,7,4,15,30,880.0,95.0,2.7,17.0,728.0,98.13,61.47
2018,7,4,15,45,867.5,93.0,2.7,16.75,684.5,79.3,62.87
2018,7,4,16,0,855.0,91.0,2.7,16.5,641.0,78.35,62.32
2018,7,4,16,15,838.5,88.0,2.75,16.3,593.5,76.58,61.03
2018,7,4,16,30,822.0,85.0,2.8,16.1,546.0,65.92,52.04
2018,7,4,16,45,800.0,81.5,2.8,15.9,496.5,64.25,50.83
2018,7,4,17,0,778.0,78.0,2.8,15.7,447.0,62.5,49.51
2018,7,4,17,15,747.0,74.5,2.8,15.4,396.0,60.55,48.04
2018,7,4,17,30,716.0,71.0,2.8,15.1,345.0,58.56,46.49
2018,7,4,17,45,673.5,66.5,2.85,14.8,294.5,51.05,39.98
2018,7,4,18,0,631.0,62.0,2.9,14.5,244.0,48.31,37.61
2018,7,4,18,15,570.0,55.5,2.8,14.15,196.0,43.83,33.56
2018,7,4,18,30,509.0,49.0,2.7,13.8,148.0,39.3,29.31
2018,7,4,18,45,416.0,41.5,2.65,13.45,107.0,33.75,23.94
2018,7,4,19,0,323.0,34.0,2.6,13.1,66.0,28.23,17.83
2018,7,4,19,15,194.0,21.5,2.5,12.9,38.0,17.97,0.0
2018,7,4,19,30,65.0,9.0,2.4,12.7,10.0,7.68,0.0
2018,7,4,19,45,32.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,7,5,4,45,17.5,2.5,1.65,10.8,2.5,0.0,0.0
2018,7,5,5,0,35.0,5.0,1.7,11.0,5.0,26.12,0.0
2018,7,5,5,15,84.0,11.5,1.8,11.4,18.0,88.98,0.0
2018,7,5,5,30,133.0,18.0,1.9,11.8,31.0,146.36,112.71
2018,7,5,5,45,130.5,23.0,2.0,12.15,41.5,152.67,125.7
2018,7,5,6,0,128.0,28.0,2.1,12.5,52.0,159.97,134.18
2018,7,5,6,15,64.0,33.0,2.1,12.85,45.0,100.45,82.92
2018,7,5,6,30,0.0,38.0,2.1,13.2,38.0,31.37,21.43
2018,7,5,6,45,0.0,45.5,2.1,13.55,45.5,37.61,26.79
2018,7,5,7,0,0.0,53.0,2.1,13.9,53.0,43.86,32.02
2018,7,5,7,15,0.0,77.5,2.0,14.2,77.5,64.31,49.24
2018,7,5,7,30,0.0,102.0,1.9,14.5,102.0,86.93,68.01
2018,7,5,7,45,0.5,120.0,1.85,14.85,120.5,103.89,81.77
2018,7,5,8,0,1.0,138.0,1.8,15.2,139.0,120.78,95.3
2018,7,5,8,15,16.5,183.5,1.75,15.5,194.0,179.86,143.62
2018,7,5,8,30,32.0,229.0,1.7,15.8,249.0,258.46,206.01
2018,7,5,8,45,137.5,255.5,1.65,16.1,352.5,412.85,328.13
2018,7,5,9,0,243.0,282.0,1.6,16.4,456.0,567.27,443.27
2018,7,5,9,15,562.0,191.0,1.55,16.75,623.0,817.0,625.34
2018,7,5,9,30,881.0,100.0,1.5,17.1,790.0,1009.52,748.26
2018,7,5,9,45,913.5,90.0,1.5,17.4,833.0,1018.6,749.42
2018,7,5,10,0,946.0,80.0,1.5,17.7,876.0,1023.95,750.72
2018,7,5,10,15,951.0,81.0,1.5,18.0,904.0,1010.68,740.27
2018,7,5,10,30,956.0,82.0,1.5,18.3,932.0,993.91,727.96
2018,7,5,10,45,960.0,83.0,1.5,18.55,954.0,972.78,713.13
2018,7,5,11,0,964.0,84.0,1.5,18.8,976.0,948.32,696.28
2018,7,5,11,15,967.0,83.5,1.55,19.0,990.5,918.32,676.71
2018,7,5,11,30,970.0,83.0,1.6,19.2,1005.0,885.35,655.12
2018,7,5,11,45,971.5,83.5,1.65,19.45,1013.0,849.25,631.21
2018,7,5,12,0,973.0,84.0,1.7,19.7,1021.0,810.55,605.38
2018,7,5,12,15,968.0,87.5,1.75,19.75,1020.0,767.31,576.54
2018,7,5,12,30,963.0,91.0,1.8,19.8,1019.0,722.29,543.8
2018,7,5,12,45,955.5,95.5,1.9,19.9,1010.5,674.93,508.73
2018,7,5,13,0,948.0,100.0,2.0,20.0,1002.0,626.44,471.74
2018,7,5,13,15,946.5,98.5,2.05,20.0,987.5,575.84,432.04
2018,7,5,13,30,945.0,97.0,2.1,20.0,973.0,524.16,390.24
2018,7,5,13,45,942.5,95.5,2.15,20.0,952.0,471.14,346.11
2018,7,5,14,0,940.0,94.0,2.2,20.0,931.0,417.51,300.23
2018,7,5,14,15,936.0,92.0,2.2,20.0,903.5,362.65,252.36
2018,7,5,14,30,932.0,90.0,2.2,20.0,876.0,307.73,204.13
2018,7,5,14,45,926.0,88.0,2.25,19.95,842.5,252.56,156.78
2018,7,5,15,0,920.0,86.0,2.3,19.9,809.0,197.96,113.02
2018,7,5,15,15,910.5,84.5,2.3,19.9,769.5,144.12,76.99
2018,7,5,15,30,901.0,83.0,2.3,19.9,730.0,91.61,55.26
2018,7,5,15,45,890.0,80.5,2.3,19.75,686.5,72.17,56.07
2018,7,5,16,0,879.0,78.0,2.3,19.6,643.0,70.71,55.05
2018,7,5,16,15,864.5,75.0,2.3,19.45,596.0,68.73,53.57
2018,7,5,16,30,850.0,72.0,2.3,19.3,549.0,66.6,51.96
2018,7,5,16,45,827.5,69.5,2.3,19.1,498.5,64.55,50.42
2018,7,5,17,0,805.0,67.0,2.3,18.9,448.0,62.39,48.77
2018,7,5,17,15,771.0,65.0,2.25,18.6,396.0,53.73,41.47
2018,7,5,17,30,737.0,63.0,2.2,18.3,344.0,52.56,40.64
2018,7,5,17,45,704.5,58.0,2.2,17.95,295.0,49.06,37.72
2018,7,5,18,0,672.0,53.0,2.2,17.6,246.0,45.46,34.62
2018,7,5,18,15,560.5,51.0,2.2,17.05,191.0,40.22,29.98
2018,7,5,18,30,449.0,49.0,2.2,16.5,136.0,38.97,28.68
2018,7,5,18,45,380.0,40.0,2.15,16.0,99.0,32.32,22.43
2018,7,5,19,0,311.0,31.0,2.1,15.5,62.0,25.51,15.36
2018,7,5,19,15,181.0,19.0,2.2,15.25,35.0,15.67,0.0
2018,7,5,19,30,51.0,7.0,2.3,15.0,8.0,5.97,0.0
2018,7,5,19,45,25.5,3.5,2.45,14.75,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,1.9,14.5,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,1.9,14.6,4.0,12.77,0.0
2018,7,6,5,15,7.5,11.0,1.9,14.75,11.0,14.29,0.0
2018,7,6,5,30,0.0,18.0,1.9,14.9,18.0,14.83,5.92
2018,7,6,5,45,0.0,30.0,1.9,15.05,30.0,24.78,15.03
2018,7,6,6,0,0.0,42.0,1.9,15.2,42.0,34.75,23.82
2018,7,6,6,15,2.0,59.0,1.95,15.35,59.5,52.85,39.51
2018,7,6,6,30,4.0,76.0,2.0,15.5,77.0,70.83,54.94
2018,7,6,6,45,20.5,103.5,2.05,15.65,111.0,125.15,101.27
2018,7,6,7,0,37.0,131.0,2.1,15.8,145.0,171.23,139.79
2018,7,6,7,15,96.5,161.5,2.15,16.0,205.0,280.92,230.57
2018,7,6,7,30,156.0,192.0,2.2,16.2,265.0,373.97,304.96
2018,7,6,7,45,135.5,209.5,2.2,16.4,278.0,372.5,301.26
2018,7,6,8,0,115.0,227.0,2.2,16.6,291.0,369.71,296.99
2018,7,6,8,15,86.0,235.0,2.15,16.85,285.0,324.3,259.46
2018,7,6,8,30,57.0,243.0,2.1,17.1,279.0,299.8,238.25
2018,7,6,8,45,57.0,259.0,2.1,17.35,297.5,313.53,248.05
2018,7,6,9,0,57.0,275.0,2.1,17.6,316.0,326.86,257.31
2018,7,6,9,15,47.0,283.5,2.1,17.9,318.5,321.56,251.83
2018,7,6,9,30,37.0,292.0,2.1,18.2,321.0,316.25,246.51
2018,7,6,9,45,23.0,247.5,2.15,18.45,266.0,253.55,197.26
2018,7,6,10,0,9.0,203.0,2.2,18.7,211.0,183.02,141.5
2018,7,6,10,15,8.5,194.0,2.2,18.9,201.5,173.84,134.13
2018,7,6,10,30,8.0,185.0,2.2,19.1,192.0,164.87,126.81
2018,7,6,10,45,7.0,179.0,2.25,19.3,185.5,158.2,121.32
2018,7,6,11,0,6.0,173.0,2.3,19.5,179.0,151.64,115.94
2018,7,6,11,15,12.0,219.5,2.35,19.65,231.0,196.14,150.76
2018,7,6,11,30,18.0,266.0,2.4,19.8,283.0,246.41,189.4
2018,7,6,11,45,26.5,299.0,2.45,19.9,324.5,278.38,213.7
2018,7,6,12,0,35.0,332.0,2.5,20.0,366.0,308.44,236.36
2018,7,6,12,15,44.5,368.5,2.6,20.1,411.5,339.99,259.99
2018,7,6,12,30,54.0,405.0,2.7,20.2,457.0,368.99,281.48
2018,7,6,12,45,73.0,367.5,2.8,20.25,437.0,343.85,262.87
2018,7,6,13,0,92.0,330.0,2.9,20.3,417.0,316.26,242.27
2018,7,6,13,15,132.5,319.0,3.0,20.3,442.5,319.54,244.72
2018,7,6,13,30,173.0,308.0,3.1,20.3,468.0,311.44,237.86
2018,7,6,13,45,223.5,332.5,3.15,20.3,534.5,334.08,253.41
2018,7,6,14,0,274.0,357.0,3.2,20.3,601.0,349.98,262.84
2018,7,6,14,15,256.5,358.5,3.3,20.15,581.5,323.48,241.41
2018,7,6,14,30,239.0,360.0,3.4,20.0,562.0,298.69,221.64
2018,7,6,14,45,211.5,357.5,3.5,19.9,531.0,284.91,211.26
2018,7,6,15,0,184.0,355.0,3.6,19.8,500.0,260.95,194.03
2018,7,6,15,15,210.5,332.0,3.6,19.8,489.5,234.41,174.05
2018,7,6,15,30,237.0,309.0,3.6,19.8,479.0,190.96,144.52
2018,7,6,15,45,225.0,268.5,3.65,19.55,422.0,164.66,133.76
2018,7,6,16,0,213.0,228.0,3.7,19.3,365.0,144.62,117.54
2018,7,6,16,15,211.5,215.5,3.7,19.15,343.0,139.21,113.43
2018,7,6,16,30,210.0,203.0,3.7,19.0,321.0,133.43,108.98
2018,7,6,16,45,287.0,184.0,3.65,18.85,329.0,124.69,101.98
2018,7,6,17,0,364.0,165.0,3.6,18.7,337.0,109.46,89.37
2018,7,6,17,15,382.5,142.5,3.5,18.5,305.0,97.2,79.18
2018,7,6,17,30,401.0,120.0,3.4,18.3,273.0,84.17,68.18
2018,7,6,17,45,360.5,106.5,3.35,18.05,229.0,75.91,61.2
2018,7,6,18,0,320.0,93.0,3.3,17.8,185.0,67.33,53.77
2018,7,6,18,15,302.0,77.0,3.2,17.55,150.5,56.81,44.46
2018,7,6,18,30,284.0,61.0,3.1,17.3,116.0,45.84,34.56
2018,7,6,18,45,219.5,47.5,3.05,17.1,82.5,36.08,25.53
2018,7,6,19,0,155.0,34.0,3.0,16.9,49.0,26.1,15.68
2018,7,6,19,15,92.5,20.5,2.95,16.7,28.0,15.9,0.0
2018,7,6,19,30,30.0,7.0,2.9,16.5,7.0,5.97,0.0
2018,7,6,19,45,15.0,3.5,2.9,16.35,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,7,4,45,44.5,4.0,2.9,12.95,4.5,0.0,0.0
2018,7,7,5,0,89.0,8.0,3.0,13.0,9.0,62.27,0.0
2018,7,7,5,15,238.5,18.5,3.0,13.3,37.0,207.76,0.0
2018,7,7,5,30,388.0,29.0,3.0,13.6,65.0,356.97,272.55
2018,7,7,5,45,481.5,35.5,3.05,13.85,107.0,449.61,366.79
2018,7,7,6,0,575.0,42.0,3.1,14.1,149.0,541.76,445.83
2018,7,7,6,15,576.5,52.0,3.05,14.5,187.0,583.17,480.79
2018,7,7,6,30,578.0,62.0,3.0,14.9,225.0,615.89,506.6
2018,7,7,6,45,624.0,67.5,3.0,15.3,275.0,680.1,554.81
2018,7,7,7,0,670.0,73.0,3.0,15.7,325.0,744.94,601.23
2018,7,7,7,15,681.5,83.0,3.05,16.1,371.0,783.71,627.09
2018,7,7,7,30,693.0,93.0,3.1,16.5,417.0,820.35,650.87
2018,7,7,7,45,707.5,100.5,3.15,16.9,463.0,854.3,672.22
2018,7,7,8,0,722.0,108.0,3.2,17.3,509.0,885.95,691.59
2018,7,7,8,15,735.0,115.0,3.25,17.6,554.0,912.9,707.73
2018,7,7,8,30,748.0,122.0,3.3,17.9,599.0,930.5,717.29
2018,7,7,8,45,746.5,129.5,3.35,18.2,634.0,937.47,719.6
2018,7,7,9,0,745.0,137.0,3.4,18.5,669.0,941.26,719.93
2018,7,7,9,15,612.5,192.0,3.45,18.7,645.5,869.45,668.2
2018,7,7,9,30,480.0,247.0,3.5,18.9,622.0,776.93,599.01
2018,7,7,9,45,347.0,320.0,3.55,19.15,597.5,689.82,531.76
2018,7,7,10,0,214.0,393.0,3.6,19.4,573.0,604.35,464.68
2018,7,7,10,15,272.5,394.0,3.65,19.5,631.0,668.94,512.37
2018,7,7,10,30,331.0,395.0,3.7,19.6,689.0,711.15,542.8
2018,7,7,10,45,444.5,359.5,3.75,19.7,764.5,778.51,592.24
2018,7,7,11,0,558.0,324.0,3.8,19.8,840.0,826.05,626.96
2018,7,7,11,15,620.0,298.0,3.8,19.85,879.5,829.96,629.81
2018,7,7,11,30,682.0,272.0,3.8,19.9,919.0,829.24,629.52
2018,7,7,11,45,617.5,318.5,3.8,19.9,908.0,781.74,593.47
2018,7,7,12,0,553.0,365.0,3.8,19.9,897.0,740.24,561.67
2018,7,7,12,15,682.0,279.0,3.85,19.9,935.5,727.08,554.38
2018,7,7,12,30,811.0,193.0,3.9,19.9,974.0,704.71,539.3
2018,7,7,12,45,867.5,153.5,3.95,19.9,983.0,662.94,507.95
2018,7,7,13,0,924.0,114.0,4.0,19.9,992.0,623.21,476.75
2018,7,7,13,15,758.5,212.5,4.1,19.9,926.0,558.03,424.49
2018,7,7,13,30,593.0,311.0,4.2,19.9,860.0,507.38,383.56
2018,7,7,13,45,492.0,345.0,4.25,19.85,793.5,448.27,337.17
2018,7,7,14,0,391.0,379.0,4.3,19.8,727.0,407.18,304.93
2018,7,7,14,15,510.5,316.0,4.35,19.7,755.5,367.31,269.2
2018,7,7,14,30,630.0,253.0,4.4,19.6,784.0,320.87,226.22
2018,7,7,14,45,570.0,264.0,4.5,19.45,729.5,278.81,192.83
2018,7,7,15,0,510.0,275.0,4.6,19.3,675.0,238.94,163.66
2018,7,7,15,15,503.5,258.0,4.6,19.3,636.5,194.84,132.81
2018,7,7,15,30,497.0,241.0,4.6,19.3,598.0,152.23,110.45
2018,7,7,15,45,664.0,166.0,4.7,18.95,611.5,100.39,80.23
2018,7,7,16,0,831.0,91.0,4.8,18.6,625.0,77.91,61.44
2018,7,7,16,15,833.5,82.0,4.8,18.4,583.5,72.69,57.22
2018,7,7,16,30,836.0,73.0,4.8,18.2,542.0,67.04,52.58
2018,7,7,16,45,815.0,70.5,4.8,18.0,492.5,65.04,51.08
2018,7,7,17,0,794.0,68.0,4.8,17.8,443.0,55.51,43.01
2018,7,7,17,15,756.0,66.5,4.75,17.55,390.5,54.67,42.48
2018,7,7,17,30,718.0,65.0,4.7,17.3,338.0,53.91,41.99
2018,7,7,17,45,692.0,59.0,4.65,17.05,291.0,49.75,38.46
2018,7,7,18,0,666.0,53.0,4.6,16.8,244.0,45.42,34.68
2018,7,7,18,15,605.5,48.0,4.45,16.45,196.0,41.55,31.2
2018,7,7,18,30,545.0,43.0,4.3,16.1,148.0,34.62,24.88
2018,7,7,18,45,455.0,36.5,4.2,15.75,107.0,29.69,20.13
2018,7,7,19,0,365.0,30.0,4.1,15.4,66.0,24.81,14.69
2018,7,7,19,15,225.5,19.5,4.05,15.15,38.0,16.23,0.0
2018,7,7,19,30,86.0,9.0,4.0,14.9,10.0,7.68,0.0
2018,7,7,19,45,43.0,4.5,4.0,14.65,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.5,3.35,12.0,4.5,0.0,0.0
2018,7,8,5,0,78.0,9.0,3.4,12.1,9.0,56.22,0.0
2018,7,8,5,15,218.0,19.0,3.4,12.35,35.5,193.28,0.0
2018,7,8,5,30,358.0,29.0,3.4,12.6,62.0,335.46,255.55
2018,7,8,5,45,450.5,36.0,3.45,12.9,103.0,426.85,350.41
2018,7,8,6,0,543.0,43.0,3.5,13.2,144.0,524.87,434.88
2018,7,8,6,15,602.0,48.5,3.5,13.6,191.5,592.57,491.08
2018,7,8,6,30,661.0,54.0,3.5,14.0,239.0,669.85,551.7
2018,7,8,6,45,701.0,58.0,3.55,14.4,289.0,729.78,596.41
2018,7,8,7,0,741.0,62.0,3.6,14.8,339.0,789.64,639.25
2018,7,8,7,15,769.5,65.0,3.6,15.25,389.5,836.81,670.86
2018,7,8,7,30,798.0,68.0,3.6,15.7,440.0,882.6,700.56
2018,7,8,7,45,819.0,70.5,3.65,16.1,489.5,907.75,715.22
2018,7,8,8,0,840.0,73.0,3.7,16.5,539.0,941.38,735.83
2018,7,8,8,15,856.0,76.0,3.7,16.8,586.5,968.16,751.27
2018,7,8,8,30,872.0,79.0,3.7,17.1,634.0,992.08,764.67
2018,7,8,8,45,884.0,80.5,3.7,17.45,677.5,1007.0,771.72
2018,7,8,9,0,896.0,82.0,3.7,17.8,721.0,1018.73,776.72
2018,7,8,9,15,904.5,84.0,3.75,18.1,760.0,1024.15,778.07
2018,7,8,9,30,913.0,86.0,3.8,18.4,799.0,1026.1,777.28
2018,7,8,9,45,918.0,89.5,3.85,18.7,833.0,1022.71,773.04
2018,7,8,10,0,923.0,93.0,3.9,19.0,867.0,1015.72,766.58
2018,7,8,10,15,930.0,93.0,3.9,19.2,895.5,1003.41,756.66
2018,7,8,10,30,937.0,93.0,3.9,19.4,924.0,987.66,744.58
2018,7,8,10,45,943.0,93.0,3.95,19.6,947.0,967.55,730.01
2018,7,8,11,0,949.0,93.0,4.0,19.8,970.0,944.1,713.25
2018,7,8,11,15,952.5,93.5,4.0,19.85,985.5,915.69,693.29
2018,7,8,11,30,956.0,94.0,4.0,19.9,1001.0,884.25,671.26
2018,7,8,11,45,958.5,93.5,4.05,19.95,1009.0,848.25,646.26
2018,7,8,12,0,961.0,93.0,4.1,20.0,1017.0,809.67,619.34
2018,7,8,12,15,960.0,93.5,4.15,20.0,1017.0,767.02,589.18
2018,7,8,12,30,959.0,94.0,4.2,20.0,1017.0,722.42,555.25
2018,7,8,12,45,956.0,95.0,4.25,20.0,1009.0,675.21,518.61
2018,7,8,13,0,953.0,96.0,4.3,20.0,1001.0,626.6,480.0
2018,7,8,13,15,950.5,95.5,4.3,20.0,987.0,575.94,438.74
2018,7,8,13,30,948.0,95.0,4.3,20.0,973.0,524.25,395.57
2018,7,8,13,45,945.0,94.0,4.35,20.0,952.0,471.15,350.25
2018,7,8,14,0,942.0,93.0,4.4,20.0,931.0,417.47,303.3
2018,7,8,14,15,936.5,91.5,4.4,19.9,902.5,362.26,254.41
2018,7,8,14,30,931.0,90.0,4.4,19.8,874.0,307.14,205.38
2018,7,8,14,45,924.0,88.0,4.4,19.75,840.0,251.7,157.2
2018,7,8,15,0,917.0,86.0,4.4,19.7,806.0,196.93,112.93
2018,7,8,15,15,907.0,85.0,4.4,19.7,767.0,143.39,76.98
2018,7,8,15,30,897.0,84.0,4.4,19.7,728.0,91.21,55.63
2018,7,8,15,45,885.5,82.0,4.45,19.4,684.5,73.01,56.9
2018,7,8,16,0,874.0,80.0,4.5,19.1,641.0,71.89,56.19
2018,7,8,16,15,859.0,76.5,4.5,18.85,593.5,69.61,54.47
2018,7,8,16,30,844.0,73.0,4.5,18.6,546.0,67.17,52.61
2018,7,8,16,45,823.5,71.0,4.55,18.35,497.0,65.5,51.41
2018,7,8,17,0,803.0,69.0,4.6,18.1,448.0,56.36,43.7
2018,7,8,17,15,775.5,65.0,4.6,17.7,397.0,53.81,41.7
2018,7,8,17,30,748.0,61.0,4.6,17.3,346.0,51.16,39.57
2018,7,8,17,45,710.0,57.5,4.55,16.95,296.0,48.74,37.58
2018,7,8,18,0,672.0,54.0,4.5,16.6,246.0,46.31,35.5
2018,7,8,18,15,614.5,49.0,4.45,16.15,198.0,42.48,32.07
2018,7,8,18,30,557.0,44.0,4.4,15.7,150.0,35.51,25.7
2018,7,8,18,45,467.5,36.5,4.3,15.3,108.0,29.76,20.22
2018,7,8,19,0,378.0,29.0,4.2,14.9,66.0,23.98,14.0
2018,7,8,19,15,233.0,19.0,4.15,14.6,38.0,15.8,0.0
2018,7,8,19,30,88.0,9.0,4.1,14.3,10.0,7.68,0.0
2018,7,8,19,45,44.0,4.5,4.1,14.05,5.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.9,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,12.0,7.0,48.24,0.0
2018,7,9,5,15,211.5,17.5,3.45,12.3,33.5,186.87,0.0
2018,7,9,5,30,355.0,28.0,3.5,12.6,60.0,332.13,250.88
2018,7,9,5,45,448.5,34.5,3.5,12.9,100.5,423.07,347.1
2018,7,9,6,0,542.0,41.0,3.5,13.2,141.0,513.85,425.98
2018,7,9,6,15,601.5,46.5,3.45,13.6,188.5,589.31,488.35
2018,7,9,6,30,661.0,52.0,3.4,14.0,236.0,666.88,549.05
2018,7,9,6,45,701.0,56.0,3.4,14.4,286.0,726.75,593.51
2018,7,9,7,0,741.0,60.0,3.4,14.8,336.0,786.58,636.07
2018,7,9,7,15,770.0,63.0,3.4,15.35,386.5,834.23,667.72
2018,7,9,7,30,799.0,66.0,3.4,15.9,437.0,880.54,697.46
2018,7,9,7,45,819.5,68.5,3.4,16.45,486.5,905.35,711.1
2018,7,9,8,0,840.0,71.0,3.4,17.0,536.0,938.57,730.59
2018,7,9,8,15,856.0,73.5,3.35,17.55,583.0,964.8,744.47
2018,7,9,8,30,872.0,76.0,3.3,18.1,630.0,988.19,756.28
2018,7,9,8,45,884.5,77.5,3.2,18.6,673.5,1003.74,762.42
2018,7,9,9,0,897.0,79.0,3.1,19.1,717.0,1016.09,766.46
2018,7,9,9,15,905.0,81.0,3.05,19.5,756.0,1021.11,766.41
2018,7,9,9,30,913.0,83.0,3.0,19.9,795.0,1022.67,764.27
2018,7,9,9,45,918.5,85.5,2.95,20.35,828.5,1018.78,758.54
2018,7,9,10,0,924.0,88.0,2.9,20.8,862.0,1011.35,750.71
2018,7,9,10,15,930.0,89.0,2.95,21.05,890.5,999.26,741.48
2018,7,9,10,30,936.0,90.0,3.0,21.3,919.0,983.71,730.1
2018,7,9,10,45,940.0,91.0,3.0,21.55,941.0,962.88,714.94
2018,7,9,11,0,944.0,92.0,3.0,21.8,963.0,938.76,697.73
2018,7,9,11,15,947.5,91.5,3.1,21.9,978.0,909.6,678.33
2018,7,9,11,30,951.0,91.0,3.2,22.0,993.0,877.48,656.84
2018,7,9,11,45,953.0,91.5,3.3,22.15,1001.5,842.23,632.95
2018,7,9,12,0,955.0,92.0,3.4,22.3,1010.0,804.38,607.1
2018,7,9,12,15,954.0,93.0,3.5,22.25,1010.0,762.4,578.32
2018,7,9,12,30,953.0,94.0,3.6,22.2,1010.0,718.46,545.73
2018,7,9,12,45,951.0,94.5,3.7,22.2,1003.0,671.74,510.18
2018,7,9,13,0,949.0,95.0,3.8,22.2,996.0,623.55,472.57
2018,7,9,13,15,946.5,95.0,3.9,22.15,982.0,573.44,432.52
2018,7,9,13,30,944.0,95.0,4.0,22.1,968.0,522.29,390.47
2018,7,9,13,45,940.5,94.0,4.1,22.05,947.0,469.15,345.68
2018,7,9,14,0,937.0,93.0,4.2,22.0,926.0,415.47,299.29
2018,7,9,14,15,932.5,91.0,4.3,21.9,898.0,360.47,251.07
2018,7,9,14,30,928.0,89.0,4.4,21.8,870.0,305.46,202.59
2018,7,9,14,45,921.5,87.0,4.45,21.7,836.5,250.25,155.0
2018,7,9,15,0,915.0,85.0,4.5,21.6,803.0,195.66,111.22
2018,7,9,15,15,905.0,84.0,4.5,21.6,764.0,142.2,75.62
2018,7,9,15,30,895.0,83.0,4.5,21.6,725.0,90.1,54.59
2018,7,9,15,45,862.5,87.5,4.65,21.3,675.0,75.91,58.92
2018,7,9,16,0,830.0,92.0,4.8,21.0,625.0,78.51,61.37
2018,7,9,16,15,816.0,87.0,4.8,20.75,578.0,66.06,51.02
2018,7,9,16,30,802.0,82.0,4.8,20.5,531.0,63.6,49.16
2018,7,9,16,45,801.5,74.0,4.8,20.25,487.5,59.07,45.49
2018,7,9,17,0,801.0,66.0,4.8,20.0,444.0,61.63,47.91
2018,7,9,17,15,772.5,62.5,4.75,19.65,393.0,51.93,39.72
2018,7,9,17,30,744.0,59.0,4.7,19.3,342.0,49.59,37.87
2018,7,9,17,45,705.0,55.5,4.65,18.9,292.0,47.11,35.84
2018,7,9,18,0,666.0,52.0,4.6,18.5,242.0,44.62,33.72
2018,7,9,18,15,608.5,47.0,4.5,18.1,194.5,40.73,30.26
2018,7,9,18,30,551.0,42.0,4.4,17.7,147.0,36.86,26.64
2018,7,9,18,45,462.5,35.5,4.25,17.25,106.0,28.91,19.3
2018,7,9,19,0,374.0,29.0,4.1,16.8,65.0,23.99,13.82
2018,7,9,19,15,231.0,19.0,4.05,16.6,37.5,15.82,0.0
2018,7,9,19,30,88.0,9.0,4.0,16.4,10.0,7.68,0.0
2018,7,9,19,45,44.0,4.5,3.95,16.15,5.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,4,45,32.5,3.0,2.7,12.1,3.0,0.0,0.0
2018,7,10,5,0,65.0,6.0,2.8,12.2,6.0,45.48,0.0
2018,7,10,5,15,223.5,16.5,2.9,12.55,33.5,192.94,0.0
2018,7,10,5,30,382.0,27.0,3.0,12.9,61.0,349.97,260.88
2018,7,10,5,45,476.5,33.5,3.05,13.2,102.5,442.38,360.81
2018,7,10,6,0,571.0,40.0,3.1,13.5,144.0,535.16,441.08
2018,7,10,6,15,630.0,45.0,3.1,13.95,192.5,610.5,502.93
2018,7,10,6,30,689.0,50.0,3.1,14.4,241.0,687.85,562.95
2018,7,10,6,45,728.5,54.0,3.05,14.85,292.0,748.07,606.81
2018,7,10,7,0,768.0,58.0,3.0,15.3,343.0,808.21,648.58
2018,7,10,7,15,796.0,61.0,3.0,15.9,394.5,855.6,679.34
2018,7,10,7,30,824.0,64.0,3.0,16.5,446.0,891.0,700.62
2018,7,10,7,45,844.5,66.5,3.0,17.15,496.0,926.94,721.65
2018,7,10,8,0,865.0,69.0,3.0,17.8,546.0,960.62,740.64
2018,7,10,8,15,880.5,71.0,3.0,18.2,594.0,986.06,754.39
2018,7,10,8,30,896.0,73.0,3.0,18.6,642.0,1008.6,766.15
2018,7,10,8,45,907.5,75.0,3.0,19.05,686.0,1023.96,772.92
2018,7,10,9,0,919.0,77.0,3.0,19.5,730.0,1036.0,777.6
2018,7,10,9,15,926.0,80.0,3.05,19.8,769.5,1041.2,778.78
2018,7,10,9,30,933.0,83.0,3.1,20.1,809.0,1042.81,777.8
2018,7,10,9,45,937.0,86.0,3.1,20.4,843.0,1037.79,772.19
2018,7,10,10,0,941.0,89.0,3.1,20.7,877.0,1029.17,764.43
2018,7,10,10,15,946.5,89.5,3.2,20.85,905.0,1015.77,754.97
2018,7,10,10,30,952.0,90.0,3.3,21.0,933.0,998.88,743.33
2018,7,10,10,45,955.5,91.0,3.4,21.15,954.5,977.21,728.55
2018,7,10,11,0,959.0,92.0,3.5,21.3,976.0,952.23,711.58
2018,7,10,11,15,961.5,93.0,3.6,21.3,991.5,923.15,692.24
2018,7,10,11,30,964.0,94.0,3.7,21.3,1007.0,891.05,670.75
2018,7,10,11,45,965.5,93.5,3.8,21.35,1014.5,853.95,645.57
2018,7,10,12,0,967.0,93.0,3.9,21.4,1022.0,814.32,618.44
2018,7,10,12,15,966.0,94.0,4.05,21.3,1022.0,771.81,589.28
2018,7,10,12,30,965.0,95.0,4.2,21.2,1022.0,727.29,556.18
2018,7,10,12,45,963.0,95.0,4.3,21.1,1014.5,679.58,519.72
2018,7,10,13,0,961.0,95.0,4.4,21.0,1007.0,630.4,481.26
2018,7,10,13,15,958.0,95.0,4.5,20.85,992.5,579.4,440.41
2018,7,10,13,30,955.0,95.0,4.6,20.7,978.0,527.38,397.48
2018,7,10,13,45,951.0,94.0,4.65,20.5,956.5,473.42,351.73
2018,7,10,14,0,947.0,93.0,4.7,20.3,935.0,418.95,304.36
2018,7,10,14,15,941.5,92.0,4.75,20.1,907.0,363.72,255.49
2018,7,10,14,30,936.0,91.0,4.8,19.9,879.0,308.57,206.44
2018,7,10,14,45,929.0,89.5,4.85,19.7,845.0,253.07,158.24
2018,7,10,15,0,922.0,88.0,4.9,19.5,811.0,198.23,113.97
2018,7,10,15,15,912.5,86.5,4.9,19.5,771.5,144.01,77.59
2018,7,10,15,30,903.0,85.0,4.9,19.5,732.0,91.13,56.13
2018,7,10,15,45,890.5,83.0,4.9,19.0,688.0,73.73,57.62
2018,7,10,16,0,878.0,81.0,4.9,18.5,644.0,72.6,56.94
2018,7,10,16,15,862.0,78.5,4.85,18.2,596.5,70.96,55.78
2018,7,10,16,30,846.0,76.0,4.8,17.9,549.0,69.19,54.51
2018,7,10,16,45,825.5,73.0,4.8,17.65,499.0,66.88,52.76
2018,7,10,17,0,805.0,70.0,4.8,17.4,449.0,57.12,44.49
2018,7,10,17,15,777.0,66.5,4.75,17.1,398.0,54.96,42.82
2018,7,10,17,30,749.0,63.0,4.7,16.8,347.0,52.74,41.05
2018,7,10,17,45,709.5,59.0,4.65,16.45,296.5,49.96,38.74
2018,7,10,18,0,670.0,55.0,4.6,16.1,246.0,47.15,36.32
2018,7,10,18,15,611.0,49.5,4.5,15.75,197.5,42.92,32.5
2018,7,10,18,30,552.0,44.0,4.4,15.4,149.0,35.52,25.72
2018,7,10,18,45,458.5,37.0,4.3,15.05,107.0,30.18,20.59
2018,7,10,19,0,365.0,30.0,4.2,14.7,65.0,24.88,14.62
2018,7,10,19,15,222.0,19.0,4.15,14.45,37.0,15.84,0.0
2018,7,10,19,30,79.0,8.0,4.1,14.2,9.0,6.83,0.0
2018,7,10,19,45,39.5,4.0,4.0,13.95,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,11,4,45,24.5,3.0,1.95,11.9,3.0,0.0,0.0
2018,7,11,5,0,49.0,6.0,1.9,12.1,6.0,35.51,0.0
2018,7,11,5,15,191.0,17.0,1.85,12.4,31.5,140.87,0.0
2018,7,11,5,30,333.0,28.0,1.8,12.7,57.0,315.85,231.94
2018,7,11,5,45,433.0,35.5,1.75,13.05,98.0,412.46,334.6
2018,7,11,6,0,533.0,43.0,1.7,13.4,139.0,516.28,421.96
2018,7,11,6,15,357.0,50.5,1.6,13.75,123.5,399.43,332.12
2018,7,11,6,30,181.0,58.0,1.5,14.1,108.0,257.47,215.94
2018,7,11,6,45,128.5,92.5,1.4,14.45,131.5,223.37,186.74
2018,7,11,7,0,76.0,127.0,1.3,14.8,155.0,202.67,167.2
2018,7,11,7,15,254.5,132.5,1.3,15.2,246.5,411.83,339.23
2018,7,11,7,30,433.0,138.0,1.3,15.6,338.0,615.77,494.17
2018,7,11,7,45,462.0,146.5,1.25,15.95,381.5,659.37,521.69
2018,7,11,8,0,491.0,155.0,1.2,16.3,425.0,702.07,549.12
2018,7,11,8,15,508.5,169.5,1.25,16.65,471.0,739.22,573.05
2018,7,11,8,30,526.0,184.0,1.3,17.0,517.0,774.28,595.16
2018,7,11,8,45,444.0,219.0,1.3,17.35,514.0,729.21,558.63
2018,7,11,9,0,362.0,254.0,1.3,17.7,511.0,680.03,520.08
2018,7,11,9,15,321.0,266.5,1.35,17.95,504.0,623.38,478.65
2018,7,11,9,30,280.0,279.0,1.4,18.2,497.0,588.24,451.8
2018,7,11,9,45,280.5,293.5,1.45,18.5,520.0,595.77,456.15
2018,7,11,10,0,281.0,308.0,1.5,18.8,543.0,601.6,458.95
2018,7,11,10,15,291.5,323.5,1.6,18.95,574.5,616.37,468.93
2018,7,11,10,30,302.0,339.0,1.7,19.1,606.0,628.9,477.23
2018,7,11,10,45,308.5,350.0,1.75,19.3,628.5,631.0,477.8
2018,7,11,11,0,315.0,361.0,1.8,19.5,651.0,631.04,477.03
2018,7,11,11,15,341.5,363.0,1.85,19.6,682.0,637.97,481.85
2018,7,11,11,30,368.0,365.0,1.9,19.7,713.0,650.42,490.24
2018,7,11,11,45,354.5,374.5,1.95,19.8,712.0,617.38,466.03
2018,7,11,12,0,341.0,384.0,2.0,19.9,711.0,592.33,447.49
2018,7,11,12,15,335.0,383.0,2.05,19.95,704.5,563.81,426.59
2018,7,11,12,30,329.0,382.0,2.1,20.0,698.0,535.16,405.35
2018,7,11,12,45,341.0,381.5,2.15,20.0,707.0,518.16,392.47
2018,7,11,13,0,353.0,381.0,2.2,20.0,716.0,499.65,378.05
2018,7,11,13,15,355.0,375.5,2.25,19.95,708.0,470.86,355.81
2018,7,11,13,30,357.0,370.0,2.3,19.9,700.0,441.83,332.97
2018,7,11,13,45,429.5,323.5,2.35,19.85,711.5,407.72,305.28
2018,7,11,14,0,502.0,277.0,2.4,19.8,723.0,373.71,275.98
2018,7,11,14,15,717.5,185.5,2.45,19.65,801.0,343.73,244.43
2018,7,11,14,30,933.0,94.0,2.5,19.5,879.0,309.41,205.97
2018,7,11,14,45,925.0,93.0,2.55,19.35,844.5,254.1,158.44
2018,7,11,15,0,917.0,92.0,2.6,19.2,810.0,199.55,114.87
2018,7,11,15,15,907.0,90.5,2.6,19.2,770.5,145.46,78.94
2018,7,11,15,30,897.0,89.0,2.6,19.2,731.0,92.75,57.91
2018,7,11,15,45,883.5,87.0,2.65,18.7,686.5,76.04,59.62
2018,7,11,16,0,870.0,85.0,2.7,18.2,642.0,74.96,59.01
2018,7,11,16,15,852.0,83.0,2.7,17.9,594.5,73.67,58.16
2018,7,11,16,30,834.0,81.0,2.7,17.6,547.0,72.27,57.22
2018,7,11,16,45,811.0,78.0,2.65,17.35,496.5,62.03,48.61
2018,7,11,17,0,788.0,75.0,2.6,17.1,446.0,60.52,47.53
2018,7,11,17,15,757.5,71.5,2.55,16.8,394.5,58.49,45.97
2018,7,11,17,30,727.0,68.0,2.5,16.5,343.0,56.41,44.34
2018,7,11,17,45,684.0,63.5,2.45,16.15,292.0,53.36,41.81
2018,7,11,18,0,641.0,59.0,2.4,15.8,241.0,46.18,35.52
2018,7,11,18,15,578.0,53.5,2.3,15.45,193.0,42.4,32.1
2018,7,11,18,30,515.0,48.0,2.2,15.1,145.0,38.63,28.52
2018,7,11,18,45,418.5,39.5,2.1,14.75,103.5,32.18,22.36
2018,7,11,19,0,322.0,31.0,2.0,14.4,62.0,25.69,15.24
2018,7,11,19,15,192.5,19.5,2.0,14.15,35.5,16.28,0.0
2018,7,11,19,30,63.0,8.0,2.0,13.9,9.0,6.83,0.0
2018,7,11,19,45,31.5,4.0,1.95,13.7,4.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.25,12.25,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.3,12.4,1.0,0.85,0.0
2018,7,12,5,15,0.0,4.5,1.35,12.75,4.5,3.84,0.0
2018,7,12,5,30,0.0,8.0,1.4,13.1,8.0,6.57,0.0
2018,7,12,5,45,0.0,14.0,1.45,13.45,14.0,11.51,3.96
2018,7,12,6,0,0.0,20.0,1.5,13.8,20.0,16.46,8.38
2018,7,12,6,15,0.0,25.5,1.55,14.1,25.5,21.01,12.4
2018,7,12,6,30,0.0,31.0,1.6,14.4,31.0,25.57,16.37
2018,7,12,6,45,0.0,45.0,1.6,14.7,45.0,37.19,26.32
2018,7,12,7,0,0.0,59.0,1.6,15.0,59.0,48.85,36.16
2018,7,12,7,15,1.0,82.5,1.65,15.35,83.0,70.1,53.98
2018,7,12,7,30,2.0,106.0,1.7,15.7,107.0,93.01,72.89
2018,7,12,7,45,8.0,127.0,1.7,16.0,131.5,118.4,93.8
2018,7,12,8,0,14.0,148.0,1.7,16.3,156.0,143.85,114.43
2018,7,12,8,15,30.5,164.5,1.75,16.6,183.5,189.13,151.23
2018,7,12,8,30,47.0,181.0,1.8,16.9,211.0,221.54,177.05
2018,7,12,8,45,103.0,213.5,1.85,17.25,285.0,331.0,264.0
2018,7,12,9,0,159.0,246.0,1.9,17.6,359.0,420.4,332.46
2018,7,12,9,15,224.0,262.0,1.95,17.8,430.5,520.07,406.94
