Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,30,289.0,278.0,2.0,18.0,502.0,596.31,462.42
2018,7,12,9,45,291.5,274.0,2.0,18.25,508.5,586.02,453.26
2018,7,12,10,0,294.0,270.0,2.0,18.5,515.0,574.79,444.14
2018,7,12,10,15,215.5,323.0,2.05,18.65,506.0,542.58,417.07
2018,7,12,10,30,137.0,376.0,2.1,18.8,497.0,493.63,378.14
2018,7,12,10,45,107.0,401.5,2.1,18.95,497.5,480.82,367.15
2018,7,12,11,0,77.0,427.0,2.1,19.1,498.0,454.49,346.27
2018,7,12,11,15,103.0,444.5,2.15,19.1,541.0,484.77,368.95
2018,7,12,11,30,129.0,462.0,2.2,19.1,584.0,521.38,395.56
2018,7,12,11,45,160.0,471.5,2.25,19.1,624.0,540.5,409.54
2018,7,12,12,0,191.0,481.0,2.3,19.1,664.0,556.21,420.98
2018,7,12,12,15,199.5,479.5,2.35,19.1,671.0,543.57,411.61
2018,7,12,12,30,208.0,478.0,2.4,19.1,678.0,529.83,401.48
2018,7,12,12,45,216.5,474.0,2.5,19.1,680.5,513.18,389.22
2018,7,12,13,0,225.0,470.0,2.6,19.1,683.0,495.62,376.05
2018,7,12,13,15,231.5,460.5,2.65,19.05,677.0,472.31,358.34
2018,7,12,13,30,238.0,451.0,2.7,19.0,671.0,448.54,339.95
2018,7,12,13,45,259.0,435.0,2.7,18.95,669.5,416.33,314.7
2018,7,12,14,0,280.0,419.0,2.7,18.9,668.0,391.09,293.99
2018,7,12,14,15,283.0,403.5,2.7,18.7,648.0,358.82,268.01
2018,7,12,14,30,286.0,388.0,2.7,18.5,628.0,326.77,242.05
2018,7,12,14,45,408.5,311.5,2.65,18.3,639.5,273.05,194.71
2018,7,12,15,0,531.0,235.0,2.6,18.1,651.0,217.69,146.18
2018,7,12,15,15,588.5,204.5,2.6,18.1,643.5,166.82,107.98
2018,7,12,15,30,646.0,174.0,2.6,18.1,636.0,114.12,79.09
2018,7,12,15,45,698.0,144.0,2.45,17.6,615.0,88.1,70.15
2018,7,12,16,0,750.0,114.0,2.3,17.1,594.0,81.13,64.55
2018,7,12,16,15,731.0,109.5,2.25,16.9,548.0,79.71,63.59
2018,7,12,16,30,712.0,105.0,2.2,16.7,502.0,71.22,56.52
2018,7,12,16,45,687.5,100.5,2.15,16.5,454.5,69.66,55.42
2018,7,12,17,0,663.0,96.0,2.1,16.3,407.0,67.99,54.2
2018,7,12,17,15,632.0,90.0,2.1,16.1,359.0,65.07,51.88
2018,7,12,17,30,601.0,84.0,2.1,15.9,311.0,62.01,49.39
2018,7,12,17,45,558.5,77.5,2.1,15.75,264.0,58.32,46.26
2018,7,12,18,0,516.0,71.0,2.1,15.6,217.0,54.52,42.93
2018,7,12,18,15,455.5,62.5,2.05,15.45,172.5,48.85,37.81
2018,7,12,18,30,395.0,54.0,2.0,15.3,128.0,43.05,32.37
2018,7,12,18,45,309.5,43.5,2.0,15.15,91.0,33.53,23.47
2018,7,12,19,0,224.0,33.0,2.0,15.0,54.0,25.57,15.0
2018,7,12,19,15,130.0,20.0,1.95,14.95,30.5,15.59,0.0
2018,7,12,19,30,36.0,7.0,1.9,14.9,7.0,5.97,0.0
2018,7,12,19,45,18.0,3.5,1.9,14.85,3.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,0.5,1.4,13.5,0.5,0.0,0.0
2018,7,13,5,0,5.0,1.0,1.4,13.6,1.0,0.85,0.0
2018,7,13,5,15,2.5,6.5,1.4,13.9,6.5,7.2,0.0
2018,7,13,5,30,0.0,12.0,1.4,14.2,12.0,9.87,1.51
2018,7,13,5,45,0.0,20.5,1.4,14.5,20.5,16.89,8.37
2018,7,13,6,0,0.0,29.0,1.4,14.8,29.0,23.92,14.64
2018,7,13,6,15,0.0,44.5,1.45,15.1,44.5,36.8,25.79
2018,7,13,6,30,0.0,60.0,1.5,15.4,60.0,50.4,37.46
2018,7,13,6,45,13.0,82.5,1.5,15.75,87.5,83.9,66.33
2018,7,13,7,0,26.0,105.0,1.5,16.1,115.0,128.96,104.29
2018,7,13,7,15,14.0,107.5,1.55,16.4,113.0,107.43,85.41
2018,7,13,7,30,2.0,110.0,1.6,16.7,111.0,97.03,75.88
2018,7,13,7,45,3.5,104.0,1.65,16.95,106.0,91.67,71.21
2018,7,13,8,0,5.0,98.0,1.7,17.2,101.0,87.13,67.24
2018,7,13,8,15,22.5,164.0,1.75,17.45,178.0,180.62,143.7
2018,7,13,8,30,40.0,230.0,1.8,17.7,255.0,268.67,213.13
2018,7,13,8,45,70.5,258.5,1.85,18.0,306.5,327.59,258.8
2018,7,13,9,0,101.0,287.0,1.9,18.3,358.0,407.34,319.12
2018,7,13,9,15,167.0,315.5,1.9,18.5,441.5,500.19,388.74
2018,7,13,9,30,233.0,344.0,1.9,18.7,525.0,611.84,469.19
2018,7,13,9,45,342.5,320.5,1.95,18.9,599.5,686.54,523.61
2018,7,13,10,0,452.0,297.0,2.0,19.1,674.0,777.94,587.99
2018,7,13,10,15,313.0,358.0,2.0,19.3,623.5,672.4,508.6
2018,7,13,10,30,174.0,419.0,2.0,19.5,573.0,571.03,432.25
2018,7,13,10,45,217.0,418.0,2.05,19.7,614.5,597.99,452.67
2018,7,13,11,0,260.0,417.0,2.1,19.9,656.0,634.7,478.61
2018,7,13,11,15,338.5,396.5,2.1,20.0,713.0,666.21,501.66
2018,7,13,11,30,417.0,376.0,2.1,20.1,770.0,700.58,526.09
2018,7,13,11,45,455.0,360.5,2.15,20.2,793.5,691.82,519.87
2018,7,13,12,0,493.0,345.0,2.2,20.3,817.0,679.41,511.22
2018,7,13,12,15,621.5,269.0,2.2,20.35,864.5,676.73,510.86
2018,7,13,12,30,750.0,193.0,2.2,20.4,912.0,664.2,502.57
2018,7,13,12,45,809.0,158.0,2.25,20.4,928.5,633.9,479.93
2018,7,13,13,0,868.0,123.0,2.3,20.4,945.0,597.18,451.7
2018,7,13,13,15,866.0,121.5,2.3,20.4,931.5,549.64,413.78
2018,7,13,13,30,864.0,120.0,2.3,20.4,918.0,501.19,374.16
2018,7,13,13,45,861.0,118.0,2.35,20.4,897.5,451.23,332.41
2018,7,13,14,0,858.0,116.0,2.4,20.4,877.0,400.81,289.18
2018,7,13,14,15,852.0,115.0,2.45,20.4,850.5,349.8,244.7
2018,7,13,14,30,846.0,114.0,2.5,20.4,824.0,298.96,200.15
2018,7,13,14,45,839.0,110.5,2.5,20.35,791.0,246.74,155.56
2018,7,13,15,0,832.0,107.0,2.5,20.3,758.0,195.24,114.65
2018,7,13,15,15,820.5,105.5,2.5,20.3,720.0,145.41,81.95
2018,7,13,15,30,809.0,104.0,2.5,20.3,682.0,97.08,63.15
2018,7,13,15,45,796.0,100.5,2.6,20.05,640.0,71.66,55.59
2018,7,13,16,0,783.0,97.0,2.7,19.8,598.0,70.7,55.02
2018,7,13,16,15,765.5,94.0,2.8,19.6,553.0,69.87,54.53
2018,7,13,16,30,748.0,91.0,2.9,19.4,508.0,68.95,53.98
2018,7,13,16,45,725.0,87.5,2.95,19.2,460.5,67.52,52.98
2018,7,13,17,0,702.0,84.0,3.0,19.0,413.0,66.01,51.91
2018,7,13,17,15,670.5,79.0,3.05,18.6,364.0,57.87,45.1
2018,7,13,17,30,639.0,74.0,3.1,18.2,315.0,55.19,42.96
2018,7,13,17,45,595.5,69.0,3.15,17.85,267.5,52.29,40.57
2018,7,13,18,0,552.0,64.0,3.2,17.5,220.0,49.35,38.04
2018,7,13,18,15,490.5,57.0,3.15,17.15,175.0,44.65,33.83
2018,7,13,18,30,429.0,50.0,3.1,16.8,130.0,39.89,29.37
2018,7,13,18,45,339.0,40.5,3.1,16.4,92.0,32.79,22.66
2018,7,13,19,0,249.0,31.0,3.1,16.0,54.0,25.57,14.8
2018,7,13,19,15,145.5,19.0,3.05,15.8,30.5,14.84,0.0
2018,7,13,19,30,42.0,7.0,3.0,15.6,7.0,5.97,0.0
2018,7,13,19,45,21.0,3.5,3.0,15.4,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.0,2.65,13.35,1.0,0.0,0.0
2018,7,14,5,0,12.0,2.0,2.7,13.4,2.0,1.71,0.0
2018,7,14,5,15,6.0,6.5,2.75,13.65,6.5,9.5,0.0
2018,7,14,5,30,0.0,11.0,2.8,13.9,11.0,9.04,0.78
2018,7,14,5,45,0.0,19.5,2.85,14.15,19.5,16.06,7.66
2018,7,14,6,0,0.0,28.0,2.9,14.4,28.0,23.09,13.92
2018,7,14,6,15,0.0,37.5,2.9,14.7,37.5,30.97,20.83
2018,7,14,6,30,0.0,47.0,2.9,15.0,47.0,38.86,27.66
2018,7,14,6,45,0.5,65.5,2.9,15.3,65.5,55.0,41.41
2018,7,14,7,0,1.0,84.0,2.9,15.6,84.0,72.83,56.39
2018,7,14,7,15,1.0,108.5,2.85,15.9,108.5,96.34,75.88
2018,7,14,7,30,1.0,133.0,2.8,16.2,133.0,119.75,94.95
2018,7,14,7,45,6.5,153.0,2.75,16.5,156.5,143.6,114.35
2018,7,14,8,0,12.0,173.0,2.7,16.8,180.0,167.42,133.43
2018,7,14,8,15,23.5,199.5,2.75,17.1,214.0,203.89,162.71
2018,7,14,8,30,35.0,226.0,2.8,17.4,248.0,259.2,206.38
2018,7,14,8,45,61.0,237.0,2.8,17.65,278.5,294.08,233.95
2018,7,14,9,0,87.0,248.0,2.8,17.9,309.0,349.56,276.96
2018,7,14,9,15,177.5,264.0,2.85,18.1,398.0,454.37,359.03
2018,7,14,9,30,268.0,280.0,2.9,18.3,487.0,577.51,451.45
2018,7,14,9,45,333.0,299.5,2.95,18.5,568.5,654.77,507.16
2018,7,14,10,0,398.0,319.0,3.0,18.7,650.0,746.92,571.99
2018,7,14,10,15,529.0,272.0,3.1,18.8,728.5,812.35,620.28
2018,7,14,10,30,660.0,225.0,3.2,18.9,807.0,877.41,667.39
2018,7,14,10,45,782.0,163.0,3.25,19.05,869.5,899.06,681.29
2018,7,14,11,0,904.0,101.0,3.3,19.2,932.0,911.73,689.14
2018,7,14,11,15,878.5,119.0,3.4,19.15,937.0,875.41,664.31
2018,7,14,11,30,853.0,137.0,3.5,19.1,942.0,836.62,637.95
2018,7,14,11,45,838.0,145.5,3.55,19.1,942.0,796.55,610.11
2018,7,14,12,0,823.0,154.0,3.6,19.1,942.0,754.98,580.43
2018,7,14,12,15,635.5,250.5,3.6,19.1,859.0,672.0,515.92
2018,7,14,12,30,448.0,347.0,3.6,19.1,776.0,588.18,450.88
2018,7,14,12,45,677.0,227.0,3.65,19.05,870.5,605.89,466.02
2018,7,14,13,0,906.0,107.0,3.7,19.0,965.0,607.1,466.29
2018,7,14,13,15,904.0,106.0,3.7,19.0,951.0,558.24,426.18
2018,7,14,13,30,902.0,105.0,3.7,19.0,937.0,508.39,384.47
2018,7,14,13,45,898.0,104.5,3.75,19.0,916.5,457.21,340.7
2018,7,14,14,0,894.0,104.0,3.8,19.0,896.0,405.58,295.48
2018,7,14,14,15,888.0,103.0,3.8,18.9,869.0,352.73,248.63
2018,7,14,14,30,882.0,102.0,3.8,18.8,842.0,300.03,201.76
2018,7,14,14,45,874.5,100.0,3.8,18.7,808.5,246.75,155.6
2018,7,14,15,0,867.0,98.0,3.8,18.6,775.0,194.2,113.4
2018,7,14,15,15,856.5,96.0,3.8,18.6,736.5,142.29,79.02
2018,7,14,15,30,846.0,94.0,3.8,18.6,698.0,91.81,59.42
2018,7,14,15,45,833.0,91.5,3.85,18.25,655.5,77.78,61.25
2018,7,14,16,0,820.0,89.0,3.9,17.9,613.0,76.52,60.44
2018,7,14,16,15,804.0,86.0,3.9,17.7,567.0,65.29,51.01
2018,7,14,16,30,788.0,83.0,3.9,17.5,521.0,64.15,50.25
2018,7,14,16,45,766.0,80.0,3.9,17.3,473.0,62.82,49.32
2018,7,14,17,0,744.0,77.0,3.9,17.1,425.0,61.44,48.33
2018,7,14,17,15,714.0,73.0,3.9,16.85,375.5,59.14,46.54
2018,7,14,17,30,684.0,69.0,3.9,16.6,326.0,56.78,44.66
2018,7,14,17,45,641.5,64.5,3.85,16.35,277.0,49.42,38.28
2018,7,14,18,0,599.0,60.0,3.8,16.1,228.0,46.67,35.89
2018,7,14,18,15,537.5,53.5,3.8,15.85,181.5,42.19,31.83
2018,7,14,18,30,476.0,47.0,3.8,15.6,135.0,37.67,27.56
2018,7,14,18,45,382.5,38.5,3.75,15.35,95.5,31.26,21.43
2018,7,14,19,0,289.0,30.0,3.7,15.1,56.0,24.81,14.13
2018,7,14,19,15,170.5,19.0,3.7,14.9,32.0,15.9,0.0
2018,7,14,19,30,52.0,8.0,3.7,14.7,8.0,6.83,0.0
2018,7,14,19,45,26.0,4.0,3.75,14.5,4.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,15,4,45,11.0,1.5,2.7,12.6,1.5,0.0,0.0
2018,7,15,5,0,22.0,3.0,2.7,12.7,3.0,0.0,0.0
2018,7,15,5,15,69.5,9.0,2.8,12.95,13.5,53.45,0.0
2018,7,15,5,30,117.0,15.0,2.9,13.2,24.0,127.96,85.62
2018,7,15,5,45,142.0,19.0,3.0,13.5,38.0,165.34,134.15
2018,7,15,6,0,167.0,23.0,3.1,13.8,52.0,192.8,161.26
2018,7,15,6,15,125.5,21.0,3.1,14.05,47.0,145.74,122.72
2018,7,15,6,30,84.0,19.0,3.1,14.3,42.0,108.03,90.15
2018,7,15,6,45,42.0,27.0,3.1,14.55,38.5,73.54,59.24
2018,7,15,7,0,0.0,35.0,3.1,14.8,35.0,28.9,19.13
2018,7,15,7,15,0.0,57.0,3.1,15.0,57.0,47.19,34.63
2018,7,15,7,30,0.0,79.0,3.1,15.2,79.0,65.57,49.99
2018,7,15,7,45,0.0,87.5,3.1,15.45,87.5,72.86,55.84
2018,7,15,8,0,0.0,96.0,3.1,15.7,96.0,80.35,61.82
2018,7,15,8,15,0.0,111.0,3.1,15.95,111.0,93.78,72.66
2018,7,15,8,30,0.0,126.0,3.1,16.2,126.0,107.18,83.36
2018,7,15,8,45,0.5,138.0,3.1,16.4,138.5,118.29,92.13
2018,7,15,9,0,1.0,150.0,3.1,16.6,151.0,129.34,100.8
2018,7,15,9,15,3.0,166.0,3.1,16.75,168.5,145.5,113.62
2018,7,15,9,30,5.0,182.0,3.1,16.9,186.0,161.53,126.24
2018,7,15,9,45,8.5,209.5,3.1,17.1,216.5,189.35,148.17
2018,7,15,10,0,12.0,237.0,3.1,17.3,247.0,216.87,169.6
2018,7,15,10,15,14.0,252.5,3.15,17.4,264.5,231.63,180.87
2018,7,15,10,30,16.0,268.0,3.2,17.5,282.0,246.06,191.87
2018,7,15,10,45,23.5,311.0,3.25,17.6,332.0,302.94,235.79
2018,7,15,11,0,31.0,354.0,3.3,17.7,382.0,345.44,267.97
2018,7,15,11,15,110.0,365.5,3.4,17.7,468.5,430.55,334.56
2018,7,15,11,30,189.0,377.0,3.5,17.7,555.0,496.19,385.06
2018,7,15,11,45,332.5,344.0,3.55,17.75,660.5,573.65,444.85
2018,7,15,12,0,476.0,311.0,3.6,17.8,766.0,638.58,493.73
2018,7,15,12,15,655.5,233.5,3.65,17.8,860.5,672.5,520.19
2018,7,15,12,30,835.0,156.0,3.7,17.8,955.0,686.07,530.86
2018,7,15,12,45,893.5,130.0,3.75,17.85,979.5,661.93,511.19
2018,7,15,13,0,952.0,104.0,3.8,17.9,1004.0,630.96,485.66
2018,7,15,13,15,950.0,102.5,3.8,18.0,989.5,579.46,443.39
2018,7,15,13,30,948.0,101.0,3.8,18.1,975.0,526.89,399.26
2018,7,15,13,45,944.5,100.5,3.85,18.15,954.0,473.52,353.46
2018,7,15,14,0,941.0,100.0,3.9,18.2,933.0,419.59,306.05
2018,7,15,14,15,935.0,98.0,3.9,18.2,904.0,363.5,256.23
2018,7,15,14,30,929.0,96.0,3.9,18.2,875.0,307.58,206.37
2018,7,15,14,45,921.5,94.5,3.9,18.2,841.0,252.03,158.07
2018,7,15,15,0,914.0,93.0,3.9,18.2,807.0,197.19,113.97
2018,7,15,15,15,903.5,91.5,3.9,18.2,767.0,142.99,78.23
2018,7,15,15,30,893.0,90.0,3.9,18.2,727.0,90.22,58.27
2018,7,15,15,45,880.5,87.5,3.9,18.0,683.0,76.32,60.07
2018,7,15,16,0,868.0,85.0,3.9,17.8,639.0,74.95,59.12
2018,7,15,16,15,851.0,82.5,3.9,17.65,591.0,73.35,57.98
2018,7,15,16,30,834.0,80.0,3.9,17.5,543.0,71.63,56.72
2018,7,15,16,45,812.0,76.5,3.9,17.35,492.5,61.07,47.79
2018,7,15,17,0,790.0,73.0,3.9,17.2,442.0,59.17,46.34
2018,7,15,17,15,760.0,70.0,3.9,16.95,391.0,57.46,45.05
2018,7,15,17,30,730.0,67.0,3.9,16.7,340.0,55.73,43.72
2018,7,15,17,45,687.5,62.5,3.85,16.45,289.0,52.67,41.15
2018,7,15,18,0,645.0,58.0,3.8,16.2,238.0,45.54,34.87
2018,7,15,18,15,582.0,52.0,3.75,15.85,189.5,41.33,31.06
2018,7,15,18,30,519.0,46.0,3.7,15.5,141.0,37.1,27.06
2018,7,15,18,45,420.0,38.0,3.6,15.15,100.0,31.02,21.22
2018,7,15,19,0,321.0,30.0,3.5,14.8,59.0,24.94,14.11
2018,7,15,19,15,183.5,18.0,3.45,14.6,32.5,15.03,0.0
2018,7,15,19,30,46.0,6.0,3.4,14.4,6.0,5.12,0.0
2018,7,15,19,45,23.0,3.0,3.35,14.15,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,16,4,45,7.5,1.0,2.7,12.4,1.0,0.0,0.0
2018,7,16,5,0,15.0,2.0,2.7,12.5,2.0,0.0,0.0
2018,7,16,5,15,7.5,4.0,2.8,12.8,4.0,8.35,0.0
2018,7,16,5,30,0.0,6.0,2.9,13.1,6.0,4.92,0.0
2018,7,16,5,45,0.0,10.5,2.95,13.4,10.5,8.62,1.49
2018,7,16,6,0,0.0,15.0,3.0,13.7,15.0,12.33,4.82
2018,7,16,6,15,0.0,19.0,3.0,14.05,19.0,15.63,7.76
2018,7,16,6,30,0.0,23.0,3.0,14.4,23.0,18.94,10.65
2018,7,16,6,45,0.0,32.5,2.95,14.7,32.5,26.81,17.4
2018,7,16,7,0,0.0,42.0,2.9,15.0,42.0,34.7,24.09
2018,7,16,7,15,0.0,68.0,2.85,15.35,68.0,56.37,42.36
2018,7,16,7,30,0.0,94.0,2.8,15.7,94.0,79.54,61.61
2018,7,16,7,45,0.5,107.0,2.8,16.0,107.5,91.68,71.43
2018,7,16,8,0,1.0,120.0,2.8,16.3,121.0,103.79,81.12
2018,7,16,8,15,2.0,140.0,2.75,16.6,141.5,123.04,96.58
2018,7,16,8,30,3.0,160.0,2.7,16.9,162.0,142.22,111.77
2018,7,16,8,45,25.5,183.0,2.7,17.2,201.0,200.02,158.84
2018,7,16,9,0,48.0,206.0,2.7,17.5,240.0,244.78,194.53
2018,7,16,9,15,153.5,227.0,2.7,17.8,344.0,390.11,310.51
2018,7,16,9,30,259.0,248.0,2.7,18.1,448.0,533.64,419.62
2018,7,16,9,45,340.0,275.0,2.7,18.35,550.0,656.75,508.57
2018,7,16,10,0,421.0,302.0,2.7,18.6,652.0,752.65,575.65
2018,7,16,10,15,653.5,213.5,2.7,18.85,778.0,880.12,667.71
2018,7,16,10,30,886.0,125.0,2.7,19.1,904.0,971.38,726.83
2018,7,16,10,45,890.0,126.5,2.75,19.3,926.0,951.22,711.58
2018,7,16,11,0,894.0,128.0,2.8,19.5,948.0,927.86,695.31
2018,7,16,11,15,897.0,129.5,2.8,19.6,963.5,900.52,676.27
2018,7,16,11,30,900.0,131.0,2.8,19.7,979.0,870.27,655.29
2018,7,16,11,45,934.5,113.5,2.85,19.8,1000.5,846.25,638.93
2018,7,16,12,0,969.0,96.0,2.9,19.9,1022.0,817.77,619.4
2018,7,16,12,15,966.0,98.0,2.95,19.95,1021.5,774.33,589.04
2018,7,16,12,30,963.0,100.0,3.0,20.0,1021.0,728.99,555.12
2018,7,16,12,45,958.0,102.0,3.05,20.0,1013.0,680.72,518.37
2018,7,16,13,0,953.0,104.0,3.1,20.0,1005.0,631.17,479.69
2018,7,16,13,15,779.5,179.5,3.15,19.95,909.0,545.06,413.01
2018,7,16,13,30,606.0,255.0,3.2,19.9,813.0,469.28,354.09
2018,7,16,13,45,502.5,278.0,3.25,19.8,733.5,407.28,305.61
2018,7,16,14,0,399.0,301.0,3.3,19.7,654.0,350.39,261.36
2018,7,16,14,15,632.0,208.5,3.35,19.55,747.5,330.17,237.2
2018,7,16,14,30,865.0,116.0,3.4,19.4,841.0,303.36,204.11
2018,7,16,14,45,888.5,106.0,3.4,19.3,824.0,251.96,158.49
2018,7,16,15,0,912.0,96.0,3.4,19.2,807.0,197.96,114.16
2018,7,16,15,15,901.5,94.0,3.4,19.2,767.0,143.47,78.56
2018,7,16,15,30,891.0,92.0,3.4,19.2,727.0,90.42,58.84
2018,7,16,15,45,878.0,89.5,3.4,18.9,682.5,77.49,60.84
2018,7,16,16,0,865.0,87.0,3.4,18.6,638.0,76.14,59.95
2018,7,16,16,15,848.0,85.0,3.4,18.4,590.5,74.9,59.13
2018,7,16,16,30,831.0,83.0,3.4,18.2,543.0,64.89,50.75
2018,7,16,16,45,809.0,79.5,3.35,18.05,492.5,63.16,49.47
2018,7,16,17,0,787.0,76.0,3.3,17.9,442.0,61.34,48.1
2018,7,16,17,15,756.5,72.0,3.25,17.65,390.5,58.96,46.23
2018,7,16,17,30,726.0,68.0,3.2,17.4,339.0,56.5,44.27
2018,7,16,17,45,684.0,63.0,3.2,17.1,288.0,53.07,41.39
2018,7,16,18,0,642.0,58.0,3.2,16.8,237.0,45.54,34.78
2018,7,16,18,15,579.0,52.0,3.05,16.4,188.5,41.33,30.99
2018,7,16,18,30,516.0,46.0,2.9,16.0,140.0,37.12,27.02
2018,7,16,18,45,417.0,38.0,2.8,15.65,99.0,31.04,21.17
2018,7,16,19,0,318.0,30.0,2.7,15.3,58.0,24.98,13.94
2018,7,16,19,15,181.5,18.0,2.7,15.05,32.0,15.36,0.0
2018,7,16,19,30,45.0,6.0,2.7,14.8,6.0,5.12,0.0
2018,7,16,19,45,22.5,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,17,5,15,0.0,4.0,2.45,12.75,4.0,3.41,0.0
2018,7,17,5,30,0.0,8.0,2.5,13.1,8.0,6.57,0.0
2018,7,17,5,45,0.0,14.0,2.55,13.45,14.0,11.51,3.86
2018,7,17,6,0,0.0,20.0,2.6,13.8,20.0,16.46,8.32
2018,7,17,6,15,21.0,25.5,2.6,14.15,31.0,45.28,33.98
2018,7,17,6,30,42.0,31.0,2.6,14.5,42.0,69.55,55.76
2018,7,17,6,45,23.5,50.5,2.6,14.85,57.0,65.66,51.62
2018,7,17,7,0,5.0,70.0,2.6,15.2,72.0,62.62,48.04
2018,7,17,7,15,8.0,92.0,2.55,15.55,95.5,86.2,67.84
2018,7,17,7,30,11.0,114.0,2.5,15.9,119.0,109.91,87.42
2018,7,17,7,45,11.0,124.5,2.5,16.25,130.0,119.1,94.55
2018,7,17,8,0,11.0,135.0,2.5,16.6,141.0,128.27,101.61
2018,7,17,8,15,13.5,150.0,2.5,16.9,158.0,144.29,114.32
2018,7,17,8,30,16.0,165.0,2.5,17.2,175.0,160.22,126.8
2018,7,17,8,45,11.5,163.0,2.45,17.5,170.5,152.77,120.02
2018,7,17,9,0,7.0,161.0,2.4,17.8,166.0,145.59,113.59
2018,7,17,9,15,11.5,180.5,2.4,18.05,189.0,167.47,130.9
2018,7,17,9,30,16.0,200.0,2.4,18.3,212.0,189.14,147.79
2018,7,17,9,45,38.0,226.0,2.4,18.55,257.0,247.71,194.12
2018,7,17,10,0,60.0,252.0,2.4,18.8,302.0,292.16,228.56
2018,7,17,10,15,58.5,273.0,2.45,19.0,323.0,307.58,239.52
2018,7,17,10,30,57.0,294.0,2.5,19.2,344.0,322.28,249.99
2018,7,17,10,45,48.5,297.0,2.5,19.4,340.5,312.87,241.92
2018,7,17,11,0,40.0,300.0,2.5,19.6,337.0,303.67,234.17
2018,7,17,11,15,80.5,301.5,2.5,19.7,377.0,346.77,267.79
2018,7,17,11,30,121.0,303.0,2.5,19.8,417.0,374.04,288.87
2018,7,17,11,45,206.0,321.5,2.55,19.9,517.5,453.82,349.51
2018,7,17,12,0,291.0,340.0,2.6,20.0,618.0,517.76,396.78
2018,7,17,12,15,384.0,335.5,2.6,20.0,702.5,563.37,430.03
2018,7,17,12,30,477.0,331.0,2.6,20.0,787.0,595.0,452.38
2018,7,17,12,45,655.5,248.0,2.65,20.0,869.5,607.94,462.25
2018,7,17,13,0,834.0,165.0,2.7,20.0,952.0,608.87,461.77
2018,7,17,13,15,881.5,139.0,2.75,19.95,960.0,568.48,429.16
2018,7,17,13,30,929.0,113.0,2.8,19.9,968.0,525.4,393.22
2018,7,17,13,45,915.0,117.0,2.8,19.85,943.0,471.38,347.91
2018,7,17,14,0,901.0,121.0,2.8,19.8,918.0,417.79,301.93
2018,7,17,14,15,904.0,115.0,2.85,19.65,893.0,363.72,254.6
2018,7,17,14,30,907.0,109.0,2.9,19.5,868.0,308.91,206.32
2018,7,17,14,45,898.5,108.0,2.95,19.35,834.0,254.4,159.69
2018,7,17,15,0,890.0,107.0,3.0,19.2,800.0,200.7,117.22
2018,7,17,15,15,879.0,104.5,3.0,19.2,760.0,146.88,82.28
2018,7,17,15,30,868.0,102.0,3.0,19.2,720.0,94.56,63.09
2018,7,17,15,45,854.5,99.5,3.1,18.9,676.0,83.02,65.53
2018,7,17,16,0,841.0,97.0,3.2,18.6,632.0,71.92,56.34
2018,7,17,16,15,824.0,94.0,3.2,18.3,584.5,71.02,55.83
2018,7,17,16,30,807.0,91.0,3.2,18.0,537.0,70.04,55.24
2018,7,17,16,45,783.0,87.5,3.25,17.75,486.5,68.51,54.17
2018,7,17,17,0,759.0,84.0,3.3,17.5,436.0,66.92,53.04
2018,7,17,17,15,726.0,80.0,3.3,17.15,385.0,64.76,51.42
2018,7,17,17,30,693.0,76.0,3.3,16.8,334.0,57.34,45.12
2018,7,17,17,45,647.0,71.0,3.3,16.5,283.0,54.41,42.68
2018,7,17,18,0,601.0,66.0,3.3,16.2,232.0,51.45,40.1
2018,7,17,18,15,533.5,59.0,3.2,15.85,184.0,46.72,35.82
2018,7,17,18,30,466.0,52.0,3.1,15.5,136.0,41.95,31.3
2018,7,17,18,45,363.0,42.0,3.0,15.15,95.5,34.39,24.07
2018,7,17,19,0,260.0,32.0,2.9,14.8,55.0,26.73,15.13
2018,7,17,19,15,145.0,18.5,2.85,14.65,30.0,15.79,0.0
2018,7,17,19,30,30.0,5.0,2.8,14.5,5.0,4.27,0.0
2018,7,17,19,45,15.0,2.5,2.8,14.3,2.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,4,45,7.0,1.0,2.2,12.8,1.0,0.0,0.0
2018,7,18,5,0,14.0,2.0,2.2,13.0,2.0,0.0,0.0
2018,7,18,5,15,123.0,14.5,2.25,13.4,23.0,93.09,0.0
2018,7,18,5,30,232.0,27.0,2.3,13.8,44.0,232.82,142.17
2018,7,18,5,45,338.5,37.0,2.35,14.2,82.5,342.19,275.66
2018,7,18,6,0,445.0,47.0,2.4,14.6,121.0,450.74,369.97
2018,7,18,6,15,299.0,39.5,2.3,14.95,96.5,334.2,279.26
2018,7,18,6,30,153.0,32.0,2.2,15.3,72.0,190.61,160.53
2018,7,18,6,45,102.5,47.0,2.15,15.6,76.5,154.72,129.4
2018,7,18,7,0,52.0,62.0,2.1,15.9,81.0,115.74,94.63
2018,7,18,7,15,91.5,84.5,2.0,16.25,123.5,179.26,148.57
2018,7,18,7,30,131.0,107.0,1.9,16.6,166.0,261.81,215.99
2018,7,18,7,45,178.5,118.5,1.8,16.9,209.0,322.2,264.26
2018,7,18,8,0,226.0,130.0,1.7,17.2,252.0,383.28,311.73
2018,7,18,8,15,204.5,147.5,1.7,17.5,265.5,382.53,308.51
2018,7,18,8,30,183.0,165.0,1.7,17.8,279.0,380.02,304.35
2018,7,18,8,45,123.0,202.0,1.7,18.05,281.0,338.92,269.31
2018,7,18,9,0,63.0,239.0,1.7,18.3,283.0,295.13,232.29
2018,7,18,9,15,63.0,240.5,1.7,18.5,286.5,293.38,230.4
2018,7,18,9,30,63.0,242.0,1.7,18.7,290.0,291.72,228.45
2018,7,18,9,45,103.0,251.5,1.75,18.9,334.5,356.14,278.33
2018,7,18,10,0,143.0,261.0,1.8,19.1,379.0,400.02,311.64
2018,7,18,10,15,188.5,278.0,1.85,19.25,439.5,470.97,364.39
2018,7,18,10,30,234.0,295.0,1.9,19.4,500.0,521.26,401.04
2018,7,18,10,45,316.5,300.5,1.9,19.5,585.5,606.34,462.68
2018,7,18,11,0,399.0,306.0,1.9,19.6,671.0,668.16,506.35
2018,7,18,11,15,351.5,345.5,1.95,19.7,671.0,641.89,485.15
2018,7,18,11,30,304.0,385.0,2.0,19.8,671.0,606.88,458.64
2018,7,18,11,45,332.5,369.5,2.05,19.85,684.5,595.74,451.24
2018,7,18,12,0,361.0,354.0,2.1,19.9,698.0,587.24,445.26
2018,7,18,12,15,373.0,360.5,2.2,19.9,716.5,575.25,436.35
2018,7,18,12,30,385.0,367.0,2.3,19.9,735.0,561.1,425.66
2018,7,18,12,45,334.0,406.5,2.35,19.9,724.0,532.39,403.1
2018,7,18,13,0,283.0,446.0,2.4,19.9,713.0,506.2,382.53
2018,7,18,13,15,292.5,437.5,2.45,19.85,710.0,480.92,363.27
2018,7,18,13,30,302.0,429.0,2.5,19.8,707.0,454.92,342.97
2018,7,18,13,45,406.0,370.0,2.55,19.75,734.0,426.88,319.82
2018,7,18,14,0,510.0,311.0,2.6,19.7,761.0,396.63,292.92
2018,7,18,14,15,512.0,301.0,2.65,19.6,741.0,355.75,258.61
2018,7,18,14,30,514.0,291.0,2.7,19.5,721.0,314.92,224.18
2018,7,18,14,45,453.0,298.0,2.7,19.4,665.5,271.78,191.07
2018,7,18,15,0,392.0,305.0,2.7,19.3,610.0,235.36,165.38
2018,7,18,15,15,380.0,292.5,2.7,19.3,575.5,211.27,150.63
2018,7,18,15,30,368.0,280.0,2.7,19.3,541.0,177.24,134.14
2018,7,18,15,45,570.0,197.5,2.85,18.95,573.0,119.13,95.93
2018,7,18,16,0,772.0,115.0,3.0,18.6,605.0,82.48,65.32
2018,7,18,16,15,777.0,105.0,3.1,18.25,566.0,77.68,61.55
2018,7,18,16,30,782.0,95.0,3.2,17.9,527.0,72.46,57.35
2018,7,18,16,45,757.0,91.5,3.35,17.6,477.0,71.06,56.42
2018,7,18,17,0,732.0,88.0,3.5,17.3,427.0,69.6,55.42
2018,7,18,17,15,698.5,83.5,3.55,16.85,376.0,61.52,48.63
2018,7,18,17,30,665.0,79.0,3.6,16.4,325.0,59.26,46.89
2018,7,18,17,45,595.5,75.0,3.65,15.95,270.5,57.0,45.06
2018,7,18,18,0,526.0,71.0,3.7,15.5,216.0,54.86,43.24
2018,7,18,18,15,481.5,61.5,3.55,15.2,173.0,48.48,37.46
2018,7,18,18,30,437.0,52.0,3.4,14.9,130.0,41.85,31.27
2018,7,18,18,45,296.0,41.5,3.3,14.55,87.0,32.03,22.06
2018,7,18,19,0,155.0,31.0,3.2,14.2,44.0,23.91,12.76
2018,7,18,19,15,82.5,17.5,3.05,14.05,24.0,14.94,0.0
2018,7,18,19,30,10.0,4.0,2.9,13.9,4.0,3.41,0.0
2018,7,18,19,45,5.0,2.0,2.7,13.75,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,19,4,45,1.5,0.5,2.6,12.4,0.5,0.0,0.0
2018,7,19,5,0,3.0,1.0,2.7,12.6,1.0,0.0,0.0
2018,7,19,5,15,23.0,5.5,2.9,12.9,7.0,19.77,0.0
2018,7,19,5,30,43.0,10.0,3.1,13.2,13.0,61.31,31.81
2018,7,19,5,45,69.5,16.0,3.3,13.5,25.5,94.74,74.06
2018,7,19,6,0,96.0,22.0,3.5,13.8,38.0,125.01,102.75
2018,7,19,6,15,66.5,24.5,3.4,14.05,37.5,90.63,74.17
2018,7,19,6,30,37.0,27.0,3.3,14.3,37.0,60.63,47.94
2018,7,19,6,45,18.5,41.0,3.2,14.55,46.0,51.55,39.44
2018,7,19,7,0,0.0,55.0,3.1,14.8,55.0,45.52,33.34
2018,7,19,7,15,2.5,80.0,2.95,15.05,81.0,69.31,53.5
2018,7,19,7,30,5.0,105.0,2.8,15.3,107.0,95.23,75.12
2018,7,19,7,45,13.5,121.5,2.6,15.55,128.5,118.66,94.63
2018,7,19,8,0,22.0,138.0,2.4,15.8,150.0,154.22,123.79
2018,7,19,8,15,43.0,164.5,2.25,16.15,190.5,202.22,162.93
2018,7,19,8,30,64.0,191.0,2.1,16.5,231.0,250.1,201.04
2018,7,19,8,45,95.5,225.0,2.0,16.85,289.5,337.01,268.88
2018,7,19,9,0,127.0,259.0,1.9,17.2,348.0,403.02,318.6
2018,7,19,9,15,250.5,278.5,1.8,17.55,466.5,565.95,441.2
2018,7,19,9,30,374.0,298.0,1.7,17.9,585.0,704.18,539.21
2018,7,19,9,45,417.5,302.5,1.65,18.3,636.5,762.26,576.31
2018,7,19,10,0,461.0,307.0,1.6,18.7,688.0,796.95,597.77
2018,7,19,10,15,546.5,282.0,1.65,19.0,749.5,839.26,626.91
2018,7,19,10,30,632.0,257.0,1.7,19.3,811.0,881.33,655.2
2018,7,19,10,45,660.5,248.5,1.75,19.6,840.5,876.75,651.12
2018,7,19,11,0,689.0,240.0,1.8,19.9,870.0,868.28,644.93
2018,7,19,11,15,785.5,192.5,1.9,20.05,922.0,871.58,648.45
2018,7,19,11,30,882.0,145.0,2.0,20.2,974.0,866.58,645.31
2018,7,19,11,45,900.0,136.0,2.1,20.35,988.0,837.04,625.76
2018,7,19,12,0,918.0,127.0,2.2,20.5,1002.0,804.22,604.02
2018,7,19,12,15,919.0,126.5,2.4,20.5,1003.0,762.81,575.8
2018,7,19,12,30,920.0,126.0,2.6,20.5,1004.0,719.41,544.73
2018,7,19,12,45,920.5,125.0,2.75,20.45,998.0,673.54,510.65
2018,7,19,13,0,921.0,124.0,2.9,20.4,992.0,626.1,474.29
2018,7,19,13,15,916.5,124.0,3.1,20.1,976.5,575.34,434.8
2018,7,19,13,30,912.0,124.0,3.3,19.8,961.0,523.78,393.25
2018,7,19,13,45,784.5,184.0,3.45,19.5,892.5,458.67,341.27
2018,7,19,14,0,657.0,244.0,3.6,19.2,824.0,401.43,295.62
2018,7,19,14,15,696.5,215.5,3.65,18.9,812.5,353.04,253.31
2018,7,19,14,30,736.0,187.0,3.7,18.6,801.0,300.98,207.19
2018,7,19,14,45,663.5,210.0,3.7,18.25,746.5,255.44,171.04
2018,7,19,15,0,591.0,233.0,3.7,17.9,692.0,218.14,144.64
2018,7,19,15,15,618.5,209.5,3.7,17.9,668.0,168.39,109.54
2018,7,19,15,30,646.0,186.0,3.7,17.9,644.0,116.49,84.44
2018,7,19,15,45,704.5,154.5,3.6,17.4,625.0,94.97,76.13
2018,7,19,16,0,763.0,123.0,3.5,16.9,606.0,87.76,70.34
2018,7,19,16,15,757.5,115.5,3.4,16.7,564.0,84.67,67.96
2018,7,19,16,30,752.0,108.0,3.3,16.5,522.0,74.08,59.08
2018,7,19,16,45,722.5,104.5,3.25,16.35,471.5,73.13,58.51
2018,7,19,17,0,693.0,101.0,3.2,16.2,421.0,72.15,57.9
2018,7,19,17,15,655.5,96.0,3.1,16.0,370.0,69.97,56.23
2018,7,19,17,30,618.0,91.0,3.0,15.8,319.0,67.73,54.47
2018,7,19,17,45,567.0,84.5,2.95,15.6,269.0,64.15,51.45
2018,7,19,18,0,516.0,78.0,2.9,15.4,219.0,60.52,48.26
2018,7,19,18,15,443.0,68.0,2.8,15.1,171.5,53.74,42.12
2018,7,19,18,30,370.0,58.0,2.7,14.8,124.0,44.26,33.39
2018,7,19,18,45,277.5,45.0,2.6,14.55,85.5,34.58,24.23
2018,7,19,19,0,185.0,32.0,2.5,14.3,47.0,24.76,13.13
2018,7,19,19,15,103.5,18.0,2.5,14.15,25.5,15.36,0.0
2018,7,19,19,30,22.0,4.0,2.5,14.0,4.0,3.41,0.0
2018,7,19,19,45,11.0,2.0,2.45,13.85,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,20,5,15,24.5,7.5,1.8,12.1,9.0,22.44,0.0
2018,7,20,5,30,49.0,15.0,1.9,12.5,18.0,64.28,31.33
2018,7,20,5,45,70.0,22.5,2.0,12.9,31.5,93.2,72.73
2018,7,20,6,0,91.0,30.0,2.1,13.3,45.0,119.71,98.15
2018,7,20,6,15,83.5,32.5,2.15,13.6,50.0,116.88,96.91
2018,7,20,6,30,76.0,35.0,2.2,13.9,55.0,114.33,95.12
2018,7,20,6,45,38.0,46.5,2.2,14.25,56.5,84.83,68.66
2018,7,20,7,0,0.0,58.0,2.2,14.6,58.0,48.02,35.49
2018,7,20,7,15,1.0,81.5,2.25,14.95,82.0,69.39,53.52
2018,7,20,7,30,2.0,105.0,2.3,15.3,106.0,92.4,72.6
2018,7,20,7,45,3.5,126.5,2.3,15.65,128.5,113.94,90.17
2018,7,20,8,0,5.0,148.0,2.3,16.0,151.0,135.39,107.41
2018,7,20,8,15,4.0,155.0,2.3,16.3,157.5,139.79,110.42
2018,7,20,8,30,3.0,162.0,2.3,16.6,164.0,144.3,113.55
2018,7,20,8,45,2.5,127.5,2.3,16.95,129.0,110.78,85.86
2018,7,20,9,0,2.0,93.0,2.3,17.3,94.0,79.52,60.08
2018,7,20,9,15,5.0,134.0,2.3,17.55,137.5,118.65,91.8
2018,7,20,9,30,8.0,175.0,2.3,17.8,181.0,158.25,123.29
2018,7,20,9,45,11.0,209.5,2.3,18.05,218.5,191.94,149.62
2018,7,20,10,0,14.0,244.0,2.3,18.3,256.0,225.35,175.38
2018,7,20,10,15,86.5,237.0,2.35,18.5,312.5,315.41,247.44
2018,7,20,10,30,159.0,230.0,2.4,18.7,369.0,385.21,302.09
2018,7,20,10,45,191.5,255.0,2.45,18.85,426.5,431.05,336.27
2018,7,20,11,0,224.0,280.0,2.5,19.0,484.0,473.21,367.29
2018,7,20,11,15,267.5,300.5,2.55,19.05,548.5,516.63,399.26
2018,7,20,11,30,311.0,321.0,2.6,19.1,613.0,555.22,427.2
2018,7,20,11,45,361.5,334.0,2.65,19.2,676.0,595.3,455.82
2018,7,20,12,0,412.0,347.0,2.7,19.3,739.0,619.66,472.79
2018,7,20,12,15,426.5,339.5,2.75,19.25,745.5,596.38,455.46
2018,7,20,12,30,441.0,332.0,2.8,19.2,752.0,571.29,436.76
2018,7,20,12,45,446.5,328.0,2.85,19.15,751.0,541.55,414.11
2018,7,20,13,0,452.0,324.0,2.9,19.1,750.0,510.9,390.31
2018,7,20,13,15,395.0,349.5,2.95,19.05,717.5,467.5,356.3
2018,7,20,13,30,338.0,375.0,3.0,19.0,685.0,434.83,330.28
2018,7,20,13,45,361.5,349.0,3.05,18.9,673.5,401.52,303.38
2018,7,20,14,0,385.0,323.0,3.1,18.8,662.0,358.1,267.98
2018,7,20,14,15,606.5,224.5,3.15,18.65,739.0,330.57,238.51
2018,7,20,14,30,828.0,126.0,3.2,18.5,816.0,296.99,200.7
2018,7,20,14,45,817.5,124.0,3.2,18.35,782.0,245.47,156.64
2018,7,20,15,0,807.0,122.0,3.2,18.2,748.0,185.87,109.66
2018,7,20,15,15,795.0,119.5,3.2,18.2,710.0,135.46,77.21
2018,7,20,15,30,783.0,117.0,3.2,18.2,672.0,86.79,68.73
2018,7,20,15,45,765.5,114.5,3.25,17.85,628.5,80.17,63.41
2018,7,20,16,0,748.0,112.0,3.3,17.5,585.0,80.15,63.67
2018,7,20,16,15,723.5,109.5,3.25,17.25,538.0,79.96,63.78
2018,7,20,16,30,699.0,107.0,3.2,17.0,491.0,72.64,57.72
2018,7,20,16,45,669.5,103.0,3.2,16.8,442.5,71.4,56.91
2018,7,20,17,0,640.0,99.0,3.2,16.6,394.0,70.1,56.02
2018,7,20,17,15,602.0,94.5,3.15,16.35,345.5,68.29,54.69
2018,7,20,17,30,564.0,90.0,3.1,16.1,297.0,66.45,53.29
2018,7,20,17,45,513.5,82.5,3.0,15.85,249.0,62.14,49.63
2018,7,20,18,0,463.0,75.0,2.9,15.6,201.0,57.71,45.74
2018,7,20,18,15,397.5,65.5,2.85,15.35,157.5,49.45,38.28
2018,7,20,18,30,332.0,56.0,2.8,15.1,114.0,42.61,31.88
2018,7,20,18,45,246.5,43.0,2.75,14.9,78.5,32.98,22.77
2018,7,20,19,0,161.0,30.0,2.7,14.7,43.0,23.18,11.61
2018,7,20,19,15,88.5,17.0,2.65,14.65,23.5,14.51,0.0
2018,7,20,19,30,16.0,4.0,2.6,14.6,4.0,0.0,0.0
2018,7,20,19,45,8.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.75,13.5,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.8,13.6,1.0,0.0,0.0
2018,7,21,5,15,27.5,8.0,1.8,13.85,9.5,24.81,0.0
2018,7,21,5,30,50.0,15.0,1.8,14.1,18.0,64.91,28.48
2018,7,21,5,45,32.0,18.5,1.85,14.35,21.0,46.62,33.33
2018,7,21,6,0,14.0,22.0,1.9,14.6,24.0,29.49,19.74
2018,7,21,6,15,7.0,30.5,1.95,14.9,31.5,30.87,20.97
2018,7,21,6,30,0.0,39.0,2.0,15.2,39.0,32.21,21.95
2018,7,21,6,45,0.0,58.5,2.0,15.5,58.5,48.45,35.8
2018,7,21,7,0,0.0,78.0,2.0,15.8,78.0,66.22,50.76
2018,7,21,7,15,1.0,104.0,2.0,16.15,104.5,92.23,72.4
2018,7,21,7,30,2.0,130.0,2.0,16.5,131.0,118.25,93.66
2018,7,21,7,45,45.0,154.5,2.05,16.8,178.5,198.2,160.49
2018,7,21,8,0,88.0,179.0,2.1,17.1,226.0,286.22,231.55
2018,7,21,8,15,141.5,191.0,2.1,17.4,275.0,350.98,282.91
2018,7,21,8,30,195.0,203.0,2.1,17.7,324.0,437.58,349.4
2018,7,21,8,45,196.5,204.5,2.1,17.95,334.0,437.32,347.48
2018,7,21,9,0,198.0,206.0,2.1,18.2,344.0,436.49,345.69
2018,7,21,9,15,199.5,217.0,2.15,18.45,363.0,445.63,351.42
2018,7,21,9,30,201.0,228.0,2.2,18.7,382.0,453.6,356.23
2018,7,21,9,45,277.0,244.0,2.25,18.9,466.5,539.85,421.06
2018,7,21,10,0,353.0,260.0,2.3,19.1,551.0,642.99,495.36
2018,7,21,10,15,568.5,207.5,2.35,19.3,695.5,791.71,603.51
2018,7,21,10,30,784.0,155.0,2.4,19.5,840.0,916.47,687.33
2018,7,21,10,45,791.5,156.0,2.45,19.65,862.5,900.11,674.41
2018,7,21,11,0,799.0,157.0,2.5,19.8,885.0,880.56,660.78
2018,7,21,11,15,804.0,157.0,2.55,19.9,900.0,854.79,643.1
2018,7,21,11,30,809.0,157.0,2.6,20.0,915.0,826.2,623.5
2018,7,21,11,45,645.5,235.5,2.65,20.05,843.5,735.13,557.29
2018,7,21,12,0,482.0,314.0,2.7,20.1,772.0,644.85,489.87
2018,7,21,12,15,422.5,346.5,2.75,20.1,748.5,598.91,455.5
2018,7,21,12,30,363.0,379.0,2.8,20.1,725.0,554.83,421.96
2018,7,21,12,45,582.0,266.5,2.85,20.1,816.0,575.13,438.72
2018,7,21,13,0,801.0,154.0,2.9,20.1,907.0,579.81,441.58
2018,7,21,13,15,674.5,211.5,2.95,20.0,839.0,510.25,387.02
2018,7,21,13,30,548.0,269.0,3.0,19.9,771.0,449.84,339.59
2018,7,21,13,45,509.0,278.5,3.05,19.8,736.5,408.34,305.91
2018,7,21,14,0,470.0,288.0,3.1,19.7,702.0,365.89,271.32
2018,7,21,14,15,652.0,203.0,3.1,19.6,757.0,329.8,235.69
2018,7,21,14,30,834.0,118.0,3.1,19.5,812.0,292.58,196.17
2018,7,21,14,45,827.0,115.0,3.1,19.4,779.5,240.85,151.92
2018,7,21,15,0,820.0,112.0,3.1,19.3,747.0,189.81,111.84
2018,7,21,15,15,808.5,109.5,3.1,19.3,709.0,139.57,80.06
2018,7,21,15,30,797.0,107.0,3.1,19.3,671.0,79.87,62.57
2018,7,21,15,45,784.0,104.0,3.15,18.95,629.0,73.94,57.84
2018,7,21,16,0,771.0,101.0,3.2,18.6,587.0,73.39,57.62
2018,7,21,16,15,755.0,96.5,3.2,18.35,542.0,71.67,56.4
2018,7,21,16,30,739.0,92.0,3.2,18.1,497.0,69.81,55.04
2018,7,21,16,45,716.0,88.0,3.2,17.85,449.5,68.05,53.77
2018,7,21,17,0,693.0,84.0,3.2,17.6,402.0,60.6,47.53
2018,7,21,17,15,612.0,88.0,3.2,17.3,344.0,63.8,50.56
2018,7,21,17,30,531.0,92.0,3.2,17.0,286.0,67.68,54.18
2018,7,21,17,45,459.0,85.5,3.15,16.7,235.0,62.82,50.05
2018,7,21,18,0,387.0,79.0,3.1,16.4,184.0,58.39,46.18
2018,7,21,18,15,299.0,67.5,3.05,16.1,138.5,50.26,38.86
2018,7,21,18,30,211.0,56.0,3.0,15.8,93.0,42.01,31.23
2018,7,21,18,45,149.5,41.0,2.9,15.55,63.0,31.89,21.73
2018,7,21,19,0,88.0,26.0,2.8,15.3,33.0,20.46,9.23
2018,7,21,19,15,51.0,14.5,2.75,15.15,18.0,12.38,0.0
2018,7,21,19,30,14.0,3.0,2.7,15.0,3.0,0.0,0.0
2018,7,21,19,45,7.0,1.5,2.6,14.9,1.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.95,14.1,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,2.0,14.2,2.0,0.0,0.0
2018,7,22,5,15,18.5,5.0,2.05,14.45,6.0,16.35,0.0
2018,7,22,5,30,28.0,8.0,2.1,14.7,10.0,34.85,10.78
2018,7,22,5,45,14.0,12.0,2.15,14.9,13.0,24.02,14.3
2018,7,22,6,0,0.0,16.0,2.2,15.1,16.0,13.16,5.42
2018,7,22,6,15,0.0,23.0,2.2,15.35,23.0,18.94,10.49
