Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,6,30,0.0,30.0,2.2,15.6,30.0,24.74,15.53
2018,7,22,6,45,0.0,41.0,2.2,15.9,41.0,33.87,23.33
2018,7,22,7,0,0.0,52.0,2.2,16.2,52.0,43.02,31.05
2018,7,22,7,15,0.0,75.5,2.25,16.5,75.5,62.73,47.55
2018,7,22,7,30,0.0,99.0,2.3,16.8,99.0,84.64,65.63
2018,7,22,7,45,0.5,118.0,2.3,17.1,118.5,102.65,80.23
2018,7,22,8,0,1.0,137.0,2.3,17.4,138.0,120.57,94.56
2018,7,22,8,15,6.0,166.5,2.35,17.6,170.5,153.33,121.0
2018,7,22,8,30,11.0,196.0,2.4,17.8,203.0,186.03,146.97
2018,7,22,8,45,20.5,225.5,2.4,18.05,239.5,223.08,176.15
2018,7,22,9,0,30.0,255.0,2.4,18.3,276.0,279.4,219.84
2018,7,22,9,15,108.0,277.0,2.45,18.5,358.5,398.91,313.71
2018,7,22,9,30,186.0,299.0,2.5,18.7,441.0,495.54,387.17
2018,7,22,9,45,287.5,293.0,2.55,18.9,524.0,602.87,467.13
2018,7,22,10,0,389.0,287.0,2.6,19.1,607.0,706.0,541.43
2018,7,22,10,15,381.0,319.5,2.7,19.15,642.0,716.75,546.85
2018,7,22,10,30,373.0,352.0,2.8,19.2,677.0,709.18,540.42
2018,7,22,10,45,543.5,281.0,2.85,19.3,768.5,795.82,604.85
2018,7,22,11,0,714.0,210.0,2.9,19.4,860.0,861.7,652.79
2018,7,22,11,15,790.5,167.0,3.0,19.4,898.0,852.13,645.82
2018,7,22,11,30,867.0,124.0,3.1,19.4,936.0,835.33,634.52
2018,7,22,11,45,881.5,117.5,3.15,19.45,949.0,805.86,614.03
2018,7,22,12,0,896.0,111.0,3.2,19.5,962.0,773.32,591.4
2018,7,22,12,15,897.5,110.0,3.25,19.45,963.0,733.05,562.3
2018,7,22,12,30,899.0,109.0,3.3,19.4,964.0,690.78,530.36
2018,7,22,12,45,898.5,107.5,3.4,19.4,957.0,645.07,495.18
2018,7,22,13,0,898.0,106.0,3.5,19.4,950.0,597.91,457.94
2018,7,22,13,15,896.0,105.5,3.5,19.4,936.5,549.39,418.33
2018,7,22,13,30,894.0,105.0,3.5,19.4,923.0,499.85,376.83
2018,7,22,13,45,890.0,103.5,3.55,19.4,902.0,447.94,332.5
2018,7,22,14,0,886.0,102.0,3.6,19.4,881.0,395.61,286.74
2018,7,22,14,15,880.0,100.5,3.6,19.3,853.5,342.42,239.66
2018,7,22,14,30,874.0,99.0,3.6,19.2,826.0,289.4,192.66
2018,7,22,14,45,866.0,97.5,3.6,19.15,793.0,236.36,147.06
2018,7,22,15,0,858.0,96.0,3.6,19.1,760.0,184.09,105.95
2018,7,22,15,15,847.0,94.5,3.6,19.1,721.5,132.54,73.61
2018,7,22,15,30,836.0,93.0,3.6,19.1,683.0,82.46,64.84
2018,7,22,15,45,822.5,90.5,3.6,18.9,640.0,77.1,60.55
2018,7,22,16,0,809.0,88.0,3.6,18.7,597.0,75.8,59.67
2018,7,22,16,15,792.0,85.0,3.6,18.6,551.0,64.68,50.34
2018,7,22,16,30,775.0,82.0,3.6,18.5,505.0,63.5,49.53
2018,7,22,16,45,752.0,78.5,3.55,18.35,456.5,61.8,48.26
2018,7,22,17,0,729.0,75.0,3.5,18.2,408.0,60.01,46.91
2018,7,22,17,15,698.0,71.0,3.5,18.0,359.0,57.67,45.07
2018,7,22,17,30,667.0,67.0,3.5,17.8,310.0,55.27,43.14
2018,7,22,17,45,623.5,62.0,3.45,17.6,261.5,47.64,36.53
2018,7,22,18,0,580.0,57.0,3.4,17.4,213.0,44.47,33.74
2018,7,22,18,15,516.0,50.5,3.35,17.1,167.5,39.93,29.62
2018,7,22,18,30,452.0,44.0,3.3,16.8,122.0,35.36,25.29
2018,7,22,18,45,355.0,35.0,3.25,16.55,84.0,28.49,18.68
2018,7,22,19,0,258.0,26.0,3.2,16.3,46.0,21.53,9.54
2018,7,22,19,15,145.0,15.5,3.15,16.1,25.0,13.23,0.0
2018,7,22,19,30,32.0,5.0,3.1,15.9,4.0,0.0,0.0
2018,7,22,19,45,16.0,2.5,3.1,15.7,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,23,4,45,7.0,1.0,2.5,13.15,1.0,0.0,0.0
2018,7,23,5,0,14.0,2.0,2.5,13.2,2.0,0.0,0.0
2018,7,23,5,15,54.5,7.5,2.55,13.45,10.5,41.97,0.0
2018,7,23,5,30,95.0,13.0,2.6,13.7,19.0,104.69,36.81
2018,7,23,5,45,115.0,19.5,2.6,14.0,33.0,138.61,108.93
2018,7,23,6,0,135.0,26.0,2.6,14.3,47.0,164.72,135.86
2018,7,23,6,15,125.5,35.0,2.6,14.6,60.0,173.39,144.8
2018,7,23,6,30,116.0,44.0,2.6,14.9,73.0,161.78,135.85
2018,7,23,6,45,89.5,67.0,2.6,15.25,92.5,156.18,130.32
2018,7,23,7,0,63.0,90.0,2.6,15.6,112.0,161.2,133.11
2018,7,23,7,15,157.5,117.0,2.6,15.95,183.5,301.35,250.59
2018,7,23,7,30,252.0,144.0,2.6,16.3,255.0,426.48,350.99
2018,7,23,7,45,293.0,158.0,2.55,16.6,302.0,484.55,394.74
2018,7,23,8,0,334.0,172.0,2.5,16.9,349.0,542.72,437.72
2018,7,23,8,15,368.0,187.5,2.55,17.25,399.5,619.53,492.98
2018,7,23,8,30,402.0,203.0,2.6,17.6,450.0,670.89,528.65
2018,7,23,8,45,607.0,153.0,2.6,17.9,558.0,829.47,642.97
2018,7,23,9,0,812.0,103.0,2.6,18.2,666.0,968.44,735.04
2018,7,23,9,15,847.0,96.5,2.6,18.5,714.0,978.57,737.94
2018,7,23,9,30,882.0,90.0,2.6,18.8,762.0,997.67,748.24
2018,7,23,9,45,892.0,90.5,2.65,19.1,797.0,996.21,745.31
2018,7,23,10,0,902.0,91.0,2.7,19.4,832.0,991.26,740.43
2018,7,23,10,15,908.0,92.5,2.75,19.65,861.0,979.98,731.65
2018,7,23,10,30,914.0,94.0,2.8,19.9,890.0,965.22,720.73
2018,7,23,10,45,918.5,94.5,2.85,20.1,912.0,944.64,706.18
2018,7,23,11,0,923.0,95.0,2.9,20.3,934.0,920.79,689.53
2018,7,23,11,15,925.5,96.5,2.95,20.4,950.0,892.98,670.5
2018,7,23,11,30,928.0,98.0,3.0,20.5,966.0,862.17,649.41
2018,7,23,11,45,928.5,98.5,3.05,20.6,973.5,826.04,624.6
2018,7,23,12,0,929.0,99.0,3.1,20.7,981.0,787.43,597.94
2018,7,23,12,15,926.0,101.5,3.2,20.75,981.0,745.72,568.44
2018,7,23,12,30,923.0,104.0,3.3,20.8,981.0,702.13,535.68
2018,7,23,12,45,918.0,106.5,3.35,20.8,973.5,655.65,499.92
2018,7,23,13,0,913.0,109.0,3.4,20.8,966.0,607.92,462.3
2018,7,23,13,15,910.5,108.5,3.5,20.7,952.0,558.27,422.53
2018,7,23,13,30,908.0,108.0,3.6,20.6,938.0,507.64,380.75
2018,7,23,13,45,903.5,107.5,3.65,20.5,917.0,455.35,336.41
2018,7,23,14,0,899.0,107.0,3.7,20.4,896.0,402.66,290.6
2018,7,23,14,15,894.0,104.5,3.75,20.3,868.0,348.26,242.72
2018,7,23,14,30,889.0,102.0,3.8,20.2,840.0,293.94,194.83
2018,7,23,14,45,854.0,114.0,3.85,20.05,799.0,243.2,152.37
2018,7,23,15,0,819.0,126.0,3.9,19.9,758.0,186.65,109.38
2018,7,23,15,15,822.5,115.5,3.9,19.9,722.5,131.6,73.8
2018,7,23,15,30,826.0,105.0,3.9,19.9,687.0,87.84,69.19
2018,7,23,15,45,827.5,96.5,3.9,19.7,648.0,80.83,63.52
2018,7,23,16,0,829.0,88.0,3.9,19.5,609.0,76.18,59.81
2018,7,23,16,15,812.0,85.0,3.85,19.35,562.0,65.06,50.52
2018,7,23,16,30,795.0,82.0,3.8,19.2,515.0,63.86,49.7
2018,7,23,16,45,772.0,78.5,3.75,19.05,465.5,62.13,48.42
2018,7,23,17,0,749.0,75.0,3.7,18.9,416.0,60.32,47.05
2018,7,23,17,15,714.5,72.0,3.65,18.65,365.5,58.68,45.83
2018,7,23,17,30,680.0,69.0,3.6,18.4,315.0,57.05,44.59
2018,7,23,17,45,573.5,69.5,3.55,18.1,254.5,52.85,41.03
2018,7,23,18,0,467.0,70.0,3.5,17.8,194.0,53.91,41.97
2018,7,23,18,15,356.5,62.5,3.45,17.4,145.5,47.08,35.84
2018,7,23,18,30,246.0,55.0,3.4,17.0,97.0,41.5,30.58
2018,7,23,18,45,133.5,39.0,3.3,16.55,61.0,30.37,20.23
2018,7,23,19,0,21.0,23.0,3.2,16.1,25.0,18.83,7.21
2018,7,23,19,15,17.5,12.5,3.2,15.85,13.5,10.67,0.0
2018,7,23,19,30,14.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,7,23,19,45,7.0,1.0,3.25,15.35,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,24,5,15,47.0,10.0,3.0,14.0,13.0,39.17,0.0
2018,7,24,5,30,94.0,20.0,3.0,14.2,26.0,119.89,33.08
2018,7,24,5,45,116.0,36.5,3.05,14.4,50.0,158.83,124.07
2018,7,24,6,0,138.0,53.0,3.1,14.6,74.0,199.14,163.53
2018,7,24,6,15,135.5,71.0,3.1,14.9,98.0,222.9,185.37
2018,7,24,6,30,133.0,89.0,3.1,15.2,122.0,228.14,190.83
2018,7,24,6,45,88.5,99.0,3.05,15.5,123.0,199.84,166.1
2018,7,24,7,0,44.0,109.0,3.0,15.8,124.0,152.54,124.92
2018,7,24,7,15,48.5,124.5,3.0,16.15,143.5,172.45,141.22
2018,7,24,7,30,53.0,140.0,3.0,16.5,163.0,192.29,157.02
2018,7,24,7,45,38.5,155.0,3.0,16.85,173.0,192.9,156.05
2018,7,24,8,0,24.0,170.0,3.0,17.2,183.0,192.78,154.51
2018,7,24,8,15,100.0,203.5,3.0,17.5,264.0,324.67,261.94
2018,7,24,8,30,176.0,237.0,3.0,17.8,345.0,437.06,349.94
2018,7,24,8,45,243.5,248.5,3.0,18.1,410.0,536.64,425.06
2018,7,24,9,0,311.0,260.0,3.0,18.4,475.0,613.06,481.21
2018,7,24,9,15,416.0,243.5,3.05,18.7,549.0,717.28,557.31
2018,7,24,9,30,521.0,227.0,3.1,19.0,623.0,796.58,613.84
2018,7,24,9,45,688.5,170.5,3.15,19.3,719.5,900.61,685.87
2018,7,24,10,0,856.0,114.0,3.2,19.6,816.0,970.43,731.03
2018,7,24,10,15,876.5,109.0,3.25,19.8,850.0,966.56,726.55
2018,7,24,10,30,897.0,104.0,3.3,20.0,884.0,959.05,720.41
2018,7,24,10,45,903.5,104.0,3.3,20.25,907.0,939.91,706.05
2018,7,24,11,0,910.0,104.0,3.3,20.5,930.0,917.47,689.67
2018,7,24,11,15,914.5,104.0,3.35,20.6,946.0,890.07,670.7
2018,7,24,11,30,919.0,104.0,3.4,20.7,962.0,859.65,649.68
2018,7,24,11,45,921.5,103.0,3.45,20.85,970.0,823.91,624.78
2018,7,24,12,0,924.0,102.0,3.5,21.0,978.0,785.63,598.03
2018,7,24,12,15,922.5,103.5,3.55,21.0,978.5,744.24,568.32
2018,7,24,12,30,921.0,105.0,3.6,21.0,979.0,700.9,535.5
2018,7,24,12,45,918.0,106.5,3.7,21.05,972.0,654.9,500.0
2018,7,24,13,0,915.0,108.0,3.8,21.1,965.0,607.5,462.51
2018,7,24,13,15,912.5,107.0,3.85,21.05,951.0,557.34,421.99
2018,7,24,13,30,910.0,106.0,3.9,21.0,937.0,506.2,379.55
2018,7,24,13,45,907.0,104.5,3.95,20.95,916.5,453.7,334.86
2018,7,24,14,0,904.0,103.0,4.0,20.9,896.0,400.65,288.62
2018,7,24,14,15,898.5,101.5,4.0,20.8,868.0,346.48,240.82
2018,7,24,14,30,893.0,100.0,4.0,20.7,840.0,292.4,193.09
2018,7,24,14,45,886.0,98.0,4.05,20.6,807.0,238.03,146.69
2018,7,24,15,0,879.0,96.0,4.1,20.5,774.0,184.33,104.92
2018,7,24,15,15,868.0,95.0,4.1,20.5,735.0,131.78,72.78
2018,7,24,15,30,857.0,94.0,4.1,20.5,696.0,80.7,63.01
2018,7,24,15,45,844.0,91.0,4.1,20.25,652.5,77.86,60.89
2018,7,24,16,0,831.0,88.0,4.1,20.0,609.0,76.23,59.74
2018,7,24,16,15,815.0,84.5,4.1,19.8,562.0,64.83,50.23
2018,7,24,16,30,799.0,81.0,4.1,19.6,515.0,63.28,49.12
2018,7,24,16,45,777.0,77.5,4.1,19.4,466.0,61.53,47.84
2018,7,24,17,0,755.0,74.0,4.1,19.2,417.0,59.7,46.46
2018,7,24,17,15,724.5,70.0,4.1,18.85,366.5,57.3,44.6
2018,7,24,17,30,694.0,66.0,4.1,18.5,316.0,54.85,42.65
2018,7,24,17,45,652.0,61.0,4.05,18.15,266.5,51.41,39.76
2018,7,24,18,0,610.0,56.0,4.0,17.8,217.0,44.01,33.26
2018,7,24,18,15,547.0,49.5,3.95,17.45,170.5,39.41,29.09
2018,7,24,18,30,484.0,43.0,3.9,17.1,124.0,34.78,24.7
2018,7,24,18,45,368.5,34.0,3.85,16.7,84.0,27.78,17.96
2018,7,24,19,0,253.0,25.0,3.8,16.3,44.0,20.74,7.93
2018,7,24,19,15,134.5,13.5,3.75,16.1,23.0,11.52,0.0
2018,7,24,19,30,16.0,2.0,3.7,15.9,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.0,3.65,15.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,25,5,15,60.5,8.0,2.8,14.35,11.5,46.23,0.0
2018,7,25,5,30,121.0,16.0,2.8,14.6,23.0,129.29,23.75
2018,7,25,5,45,180.5,27.5,2.85,14.9,49.0,206.41,161.74
2018,7,25,6,0,240.0,39.0,2.9,15.2,75.0,272.33,224.65
2018,7,25,6,15,220.0,56.5,2.8,15.5,99.5,287.87,239.91
2018,7,25,6,30,200.0,74.0,2.7,15.8,124.0,278.95,233.73
2018,7,25,6,45,235.0,97.0,2.65,16.1,168.5,344.18,287.67
2018,7,25,7,0,270.0,120.0,2.6,16.4,213.0,409.5,339.65
2018,7,25,7,15,364.0,124.5,2.6,16.85,271.0,527.48,432.06
2018,7,25,7,30,458.0,129.0,2.6,17.3,329.0,627.6,507.03
2018,7,25,7,45,462.5,145.0,2.6,17.75,368.0,657.36,526.07
2018,7,25,8,0,467.0,161.0,2.6,18.2,407.0,685.06,543.32
2018,7,25,8,15,545.0,154.0,2.6,18.75,467.5,766.93,600.07
2018,7,25,8,30,623.0,147.0,2.6,19.3,528.0,839.15,647.44
2018,7,25,8,45,678.0,138.5,2.6,19.85,582.0,883.94,674.7
2018,7,25,9,0,733.0,130.0,2.6,20.4,636.0,919.39,695.36
2018,7,25,9,15,777.0,123.5,2.6,20.8,688.0,950.78,713.51
2018,7,25,9,30,821.0,117.0,2.6,21.2,740.0,978.55,729.14
2018,7,25,9,45,858.0,107.0,2.6,21.55,785.0,979.96,727.46
2018,7,25,10,0,895.0,97.0,2.6,21.9,830.0,990.22,732.01
2018,7,25,10,15,901.0,98.0,2.7,22.05,858.5,978.31,723.51
2018,7,25,10,30,907.0,99.0,2.8,22.2,887.0,962.97,713.01
2018,7,25,10,45,910.5,101.0,2.9,22.3,909.5,942.92,699.6
2018,7,25,11,0,914.0,103.0,3.0,22.4,932.0,919.59,684.02
2018,7,25,11,15,917.0,104.5,3.15,22.35,948.0,892.17,666.39
2018,7,25,11,30,920.0,106.0,3.3,22.3,964.0,861.72,646.56
2018,7,25,11,45,921.5,106.0,3.4,22.2,972.0,825.92,622.71
2018,7,25,12,0,923.0,106.0,3.5,22.1,980.0,787.62,596.91
2018,7,25,12,15,925.0,105.5,3.65,21.95,981.5,746.94,568.5
2018,7,25,12,30,927.0,105.0,3.8,21.8,983.0,704.11,536.82
2018,7,25,12,45,928.0,103.0,3.9,21.6,976.5,657.53,501.46
2018,7,25,13,0,929.0,101.0,4.0,21.4,970.0,609.3,463.8
2018,7,25,13,15,926.0,100.5,4.05,21.25,956.0,558.61,422.94
2018,7,25,13,30,923.0,100.0,4.1,21.1,942.0,506.93,380.11
2018,7,25,13,45,905.0,107.5,4.2,20.95,917.0,453.87,335.17
2018,7,25,14,0,887.0,115.0,4.3,20.8,892.0,401.49,289.82
2018,7,25,14,15,822.0,145.0,4.3,20.55,847.0,344.71,241.84
2018,7,25,14,30,757.0,175.0,4.3,20.3,802.0,299.56,203.74
2018,7,25,14,45,779.5,155.0,4.35,20.1,777.0,244.58,156.53
2018,7,25,15,0,802.0,135.0,4.4,19.9,752.0,187.53,111.09
2018,7,25,15,15,793.5,129.0,4.4,19.9,713.0,135.09,78.45
2018,7,25,15,30,785.0,123.0,4.4,19.9,674.0,84.29,66.22
2018,7,25,15,45,776.5,117.0,4.45,19.4,632.5,82.36,64.93
2018,7,25,16,0,768.0,111.0,4.5,18.9,591.0,80.2,63.41
2018,7,25,16,15,680.5,126.0,4.45,18.6,526.5,82.77,65.9
2018,7,25,16,30,593.0,141.0,4.4,18.3,462.0,94.01,75.87
2018,7,25,16,45,606.0,121.0,4.4,18.0,421.5,83.15,66.84
2018,7,25,17,0,619.0,101.0,4.4,17.7,381.0,71.57,57.09
2018,7,25,17,15,593.0,92.5,4.35,17.45,334.0,67.08,53.42
2018,7,25,17,30,567.0,84.0,4.3,17.2,287.0,62.32,49.45
2018,7,25,17,45,469.0,78.0,4.2,16.9,228.0,58.59,46.29
2018,7,25,18,0,371.0,72.0,4.1,16.6,169.0,53.45,41.76
2018,7,25,18,15,190.5,58.5,4.05,16.35,108.0,45.1,34.22
2018,7,25,18,30,10.0,45.0,4.0,16.1,47.0,36.67,26.43
2018,7,25,18,45,15.0,31.5,3.9,15.85,33.0,25.83,16.31
2018,7,25,19,0,20.0,18.0,3.8,15.6,19.0,14.84,3.59
2018,7,25,19,15,15.0,9.5,3.7,15.45,10.0,8.11,0.0
2018,7,25,19,30,10.0,1.0,3.6,15.3,1.0,0.0,0.0
2018,7,25,19,45,5.0,0.5,3.5,15.15,0.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,26,5,15,53.0,7.0,2.6,13.7,10.0,40.45,0.0
2018,7,26,5,30,106.0,14.0,2.6,14.0,20.0,113.74,6.98
2018,7,26,5,45,198.0,25.0,2.55,14.25,49.5,222.96,174.2
2018,7,26,6,0,290.0,36.0,2.5,14.5,79.0,314.72,259.6
2018,7,26,6,15,233.0,37.0,2.45,14.8,80.0,265.04,222.21
2018,7,26,6,30,176.0,38.0,2.4,15.1,81.0,221.53,186.86
2018,7,26,6,45,93.5,60.0,2.35,15.4,83.5,150.86,125.83
2018,7,26,7,0,11.0,82.0,2.3,15.7,86.0,80.72,63.45
2018,7,26,7,15,18.0,111.5,2.2,16.1,119.0,116.67,93.67
2018,7,26,7,30,25.0,141.0,2.1,16.5,152.0,167.14,135.06
2018,7,26,7,45,31.5,162.0,2.05,16.9,177.5,194.85,157.03
2018,7,26,8,0,38.0,183.0,2.0,17.3,203.0,222.27,178.41
2018,7,26,8,15,51.5,210.0,2.0,17.7,240.0,263.39,210.55
2018,7,26,8,30,65.0,237.0,2.0,18.1,277.0,303.99,241.6
2018,7,26,8,45,136.5,242.0,1.95,18.45,333.5,398.75,315.73
2018,7,26,9,0,208.0,247.0,1.9,18.8,390.0,493.83,387.15
2018,7,26,9,15,228.0,257.5,1.95,19.0,423.0,520.03,405.22
2018,7,26,9,30,248.0,268.0,2.0,19.2,456.0,544.81,422.54
2018,7,26,9,45,268.0,285.0,2.05,19.45,497.0,574.88,443.35
2018,7,26,10,0,288.0,302.0,2.1,19.7,538.0,602.7,462.29
2018,7,26,10,15,329.0,311.0,2.2,19.8,589.5,639.98,488.98
2018,7,26,10,30,370.0,320.0,2.3,19.9,641.0,690.63,524.39
2018,7,26,10,45,416.5,312.0,2.4,20.0,682.0,708.35,537.08
2018,7,26,11,0,463.0,304.0,2.5,20.1,723.0,722.17,547.16
2018,7,26,11,15,467.5,303.0,2.65,20.1,732.5,702.17,533.09
2018,7,26,11,30,472.0,302.0,2.8,20.1,742.0,680.23,517.7
2018,7,26,11,45,429.0,328.0,2.9,20.05,730.5,642.23,489.31
2018,7,26,12,0,386.0,354.0,3.0,20.0,719.0,604.56,461.04
2018,7,26,12,15,453.0,330.5,3.1,19.95,759.0,606.29,463.09
2018,7,26,12,30,520.0,307.0,3.2,19.9,799.0,602.18,460.12
2018,7,26,12,45,503.0,308.0,3.25,19.85,781.0,559.11,427.22
2018,7,26,13,0,486.0,309.0,3.3,19.8,763.0,516.86,394.6
2018,7,26,13,15,430.5,336.0,3.4,19.7,733.5,474.13,361.05
2018,7,26,13,30,375.0,363.0,3.5,19.6,704.0,435.3,330.32
2018,7,26,13,45,417.0,335.0,3.55,19.5,706.0,405.1,305.14
2018,7,26,14,0,459.0,307.0,3.6,19.4,708.0,371.17,275.96
2018,7,26,14,15,665.5,211.0,3.65,19.3,772.0,334.75,239.2
2018,7,26,14,30,872.0,115.0,3.7,19.2,836.0,294.22,195.94
2018,7,26,14,45,867.0,111.0,3.7,19.15,802.5,239.82,149.47
2018,7,26,15,0,862.0,107.0,3.7,19.1,769.0,185.92,107.65
2018,7,26,15,15,850.0,105.0,3.7,19.1,729.5,133.37,76.02
2018,7,26,15,30,838.0,103.0,3.7,19.1,690.0,84.25,66.39
2018,7,26,15,45,827.5,99.0,3.75,18.85,647.0,71.95,56.2
2018,7,26,16,0,817.0,95.0,3.8,18.6,604.0,70.61,55.29
2018,7,26,16,15,803.5,90.5,3.85,18.4,558.0,68.73,53.9
2018,7,26,16,30,790.0,86.0,3.9,18.2,512.0,66.68,52.36
2018,7,26,16,45,769.5,81.5,3.9,18.05,463.0,64.38,50.58
2018,7,26,17,0,749.0,77.0,3.9,17.9,414.0,61.93,48.67
2018,7,26,17,15,717.5,72.5,3.85,17.6,363.0,59.23,46.54
2018,7,26,17,30,686.0,68.0,3.8,17.3,312.0,56.45,44.28
2018,7,26,17,45,641.0,63.0,3.8,16.95,262.5,48.71,37.57
2018,7,26,18,0,596.0,58.0,3.8,16.6,213.0,45.55,34.79
2018,7,26,18,15,527.5,51.0,3.75,16.3,166.0,40.6,30.26
2018,7,26,18,30,459.0,44.0,3.7,16.0,119.0,35.62,25.5
2018,7,26,18,45,341.5,34.5,3.65,15.65,79.5,28.25,18.32
2018,7,26,19,0,224.0,25.0,3.6,15.3,40.0,20.83,6.46
2018,7,26,19,15,119.5,13.5,3.6,15.15,21.0,11.52,0.0
2018,7,26,19,30,15.0,2.0,3.6,15.0,2.0,0.0,0.0
2018,7,26,19,45,7.5,1.0,3.6,14.8,1.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,27,5,15,17.0,4.0,3.65,13.0,5.0,14.46,0.0
2018,7,27,5,30,34.0,8.0,3.7,13.2,10.0,38.76,0.0
2018,7,27,5,45,55.0,16.0,3.7,13.4,22.5,71.43,52.58
2018,7,27,6,0,76.0,24.0,3.7,13.6,35.0,99.1,79.91
2018,7,27,6,15,60.0,29.5,3.65,13.9,40.5,93.94,76.45
2018,7,27,6,30,44.0,35.0,3.6,14.2,46.0,76.39,61.57
2018,7,27,6,45,49.0,57.0,3.6,14.5,71.5,108.01,88.75
2018,7,27,7,0,54.0,79.0,3.6,14.8,97.0,139.33,115.14
2018,7,27,7,15,102.5,91.5,3.55,15.15,133.5,198.69,166.18
2018,7,27,7,30,151.0,104.0,3.5,15.5,170.0,277.74,231.86
2018,7,27,7,45,157.5,115.0,3.45,15.8,191.0,297.8,247.0
2018,7,27,8,0,164.0,126.0,3.4,16.1,212.0,317.28,261.6
2018,7,27,8,15,171.5,146.5,3.35,16.4,244.0,348.67,285.29
2018,7,27,8,30,179.0,167.0,3.3,16.7,276.0,378.81,307.59
2018,7,27,8,45,185.5,182.5,3.3,16.95,303.0,400.74,323.37
2018,7,27,9,0,192.0,198.0,3.3,17.2,330.0,421.45,338.1
2018,7,27,9,15,202.0,216.0,3.35,17.45,362.0,447.18,356.69
2018,7,27,9,30,212.0,234.0,3.4,17.7,394.0,471.32,373.88
2018,7,27,9,45,225.5,256.0,3.4,17.95,433.5,501.5,395.41
2018,7,27,10,0,239.0,278.0,3.4,18.2,473.0,529.49,415.05
2018,7,27,10,15,243.0,286.5,3.45,18.4,491.0,532.11,415.89
2018,7,27,10,30,247.0,295.0,3.5,18.6,509.0,533.25,415.8
2018,7,27,10,45,246.5,298.0,3.5,18.75,516.0,523.34,407.5
2018,7,27,11,0,246.0,301.0,3.5,18.9,523.0,512.35,398.5
2018,7,27,11,15,249.5,308.0,3.55,19.0,536.5,507.46,394.24
2018,7,27,11,30,253.0,315.0,3.6,19.1,550.0,501.07,388.84
2018,7,27,11,45,263.0,330.0,3.65,19.2,576.5,505.32,391.33
2018,7,27,12,0,273.0,345.0,3.7,19.3,603.0,507.18,391.92
2018,7,27,12,15,308.5,350.5,3.75,19.35,642.0,516.84,398.76
2018,7,27,12,30,344.0,356.0,3.8,19.4,681.0,522.45,402.24
2018,7,27,12,45,384.5,348.0,3.9,19.4,709.0,515.94,396.73
2018,7,27,13,0,425.0,340.0,4.0,19.4,737.0,504.4,386.98
2018,7,27,13,15,458.0,322.5,4.05,19.4,744.0,478.26,365.65
2018,7,27,13,30,491.0,305.0,4.1,19.4,751.0,449.06,341.19
2018,7,27,13,45,486.5,293.5,4.1,19.4,727.0,405.42,305.26
2018,7,27,14,0,482.0,282.0,4.1,19.4,703.0,362.46,269.3
2018,7,27,14,15,691.0,196.0,4.1,19.35,777.5,331.5,236.16
2018,7,27,14,30,900.0,110.0,4.1,19.3,852.0,296.43,196.59
2018,7,27,14,45,893.0,107.5,4.1,19.25,818.0,241.0,149.28
2018,7,27,15,0,886.0,105.0,4.1,19.2,784.0,186.26,107.06
2018,7,27,15,15,874.5,102.5,4.1,19.2,743.5,132.06,74.77
2018,7,27,15,30,863.0,100.0,4.1,19.2,703.0,83.06,65.37
2018,7,27,15,45,850.0,97.5,4.05,19.05,659.0,81.96,64.69
2018,7,27,16,0,837.0,95.0,4.0,18.9,615.0,71.04,55.59
2018,7,27,16,15,747.5,109.5,4.0,18.7,546.5,80.89,64.28
2018,7,27,16,30,658.0,124.0,4.0,18.5,478.0,83.71,66.96
2018,7,27,16,45,688.0,106.0,4.0,18.3,444.0,74.19,59.03
2018,7,27,17,0,718.0,88.0,4.0,18.1,410.0,63.97,50.41
2018,7,27,17,15,678.5,84.0,4.05,17.65,358.0,62.1,49.04
2018,7,27,17,30,639.0,80.0,4.1,17.2,306.0,60.22,47.61
2018,7,27,17,45,541.0,77.5,4.1,16.8,247.5,59.01,46.69
2018,7,27,18,0,443.0,75.0,4.1,16.4,189.0,56.17,44.18
2018,7,27,18,15,374.5,63.5,4.1,15.95,145.0,48.0,36.8
2018,7,27,18,30,306.0,52.0,4.1,15.5,101.0,39.67,29.05
2018,7,27,18,45,206.0,37.5,4.1,15.0,65.5,28.81,18.76
2018,7,27,19,0,106.0,23.0,4.1,14.5,30.0,17.79,3.8
2018,7,27,19,15,57.0,12.0,4.1,14.25,15.5,10.24,0.0
2018,7,27,19,30,8.0,1.0,4.1,14.0,1.0,0.0,0.0
2018,7,27,19,45,4.0,0.5,4.1,13.75,0.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,21.0,6.5,2.4,12.15,7.5,19.18,0.0
2018,7,28,5,30,42.0,13.0,2.4,12.4,15.0,54.65,0.0
2018,7,28,5,45,87.0,31.5,2.4,12.7,42.0,129.59,98.28
2018,7,28,6,0,132.0,50.0,2.4,13.0,69.0,191.16,156.94
2018,7,28,6,15,123.5,65.5,2.35,13.25,89.0,205.52,171.2
2018,7,28,6,30,115.0,81.0,2.3,13.5,109.0,201.73,169.16
2018,7,28,6,45,88.5,103.0,2.2,13.75,127.5,207.14,172.91
2018,7,28,7,0,62.0,125.0,2.1,14.0,146.0,192.01,159.07
2018,7,28,7,15,109.5,151.0,2.05,14.35,195.5,284.37,235.71
2018,7,28,7,30,157.0,177.0,2.0,14.7,245.0,359.97,296.2
2018,7,28,7,45,185.0,198.0,1.95,15.0,287.5,410.51,334.81
2018,7,28,8,0,213.0,219.0,1.9,15.3,330.0,460.94,372.44
2018,7,28,8,15,180.5,237.0,1.9,15.55,337.5,446.72,358.44
2018,7,28,8,30,148.0,255.0,1.9,15.8,345.0,430.93,343.74
2018,7,28,8,45,156.5,272.0,1.9,16.1,373.5,454.15,360.18
2018,7,28,9,0,165.0,289.0,1.9,16.4,402.0,476.49,375.54
2018,7,28,9,15,186.5,308.0,1.95,16.65,443.0,513.16,402.02
2018,7,28,9,30,208.0,327.0,2.0,16.9,484.0,548.34,426.97
2018,7,28,9,45,256.0,342.5,2.05,17.15,545.0,624.59,481.78
2018,7,28,10,0,304.0,358.0,2.1,17.4,606.0,676.87,518.37
2018,7,28,10,15,371.5,352.5,2.15,17.65,666.5,723.03,551.1
2018,7,28,10,30,439.0,347.0,2.2,17.9,727.0,780.78,591.01
2018,7,28,10,45,408.5,368.5,2.3,18.15,729.0,753.18,569.61
2018,7,28,11,0,378.0,390.0,2.4,18.4,731.0,713.71,540.79
2018,7,28,11,15,346.5,404.5,2.5,18.65,721.5,679.3,515.28
2018,7,28,11,30,315.0,419.0,2.6,18.9,712.0,644.89,489.58
2018,7,28,11,45,399.0,390.0,2.65,19.1,764.0,669.82,508.43
2018,7,28,12,0,483.0,361.0,2.7,19.3,816.0,681.86,517.33
2018,7,28,12,15,607.0,301.5,2.8,19.4,874.0,687.62,522.68
2018,7,28,12,30,731.0,242.0,2.9,19.5,932.0,686.77,522.35
2018,7,28,12,45,768.0,217.0,3.0,19.6,937.0,647.83,492.91
2018,7,28,13,0,805.0,192.0,3.1,19.7,942.0,605.21,459.91
2018,7,28,13,15,807.0,187.5,3.2,19.7,929.5,557.02,421.53
2018,7,28,13,30,809.0,183.0,3.3,19.7,917.0,507.8,381.2
2018,7,28,13,45,811.0,176.0,3.35,19.65,897.0,455.96,337.68
2018,7,28,14,0,813.0,169.0,3.4,19.6,877.0,403.42,292.5
2018,7,28,14,15,807.5,165.5,3.45,19.5,849.5,350.5,246.45
2018,7,28,14,30,802.0,162.0,3.5,19.4,822.0,297.97,200.74
2018,7,28,14,45,794.5,157.5,3.55,19.3,788.5,244.98,156.24
2018,7,28,15,0,787.0,153.0,3.6,19.2,755.0,192.97,116.58
2018,7,28,15,15,773.0,150.0,3.6,19.2,715.5,142.66,86.85
2018,7,28,15,30,759.0,147.0,3.6,19.2,676.0,89.79,71.06
2018,7,28,15,45,683.0,159.0,3.6,18.95,611.5,98.38,78.66
2018,7,28,16,0,607.0,171.0,3.6,18.7,547.0,108.12,87.24
2018,7,28,16,15,605.0,158.0,3.65,18.45,507.5,102.99,83.22
2018,7,28,16,30,603.0,145.0,3.7,18.2,468.0,97.36,78.77
2018,7,28,16,45,555.5,139.0,3.7,18.0,414.0,95.01,77.08
2018,7,28,17,0,508.0,133.0,3.7,17.8,360.0,92.02,74.83
2018,7,28,17,15,488.5,119.5,3.65,17.4,315.5,84.33,68.5
2018,7,28,17,30,469.0,106.0,3.6,17.0,271.0,76.25,61.72
2018,7,28,17,45,444.5,94.0,3.6,16.65,230.0,68.77,55.3
2018,7,28,18,0,420.0,82.0,3.6,16.3,189.0,60.97,48.42
2018,7,28,18,15,352.5,68.5,3.55,15.9,144.5,51.5,39.87
2018,7,28,18,30,285.0,55.0,3.5,15.5,100.0,41.8,30.88
2018,7,28,18,45,198.0,39.0,3.45,15.05,65.0,29.93,19.61
2018,7,28,19,0,111.0,23.0,3.4,14.6,30.0,17.81,2.65
2018,7,28,19,15,58.5,12.0,3.45,14.4,15.5,10.24,0.0
2018,7,28,19,30,6.0,1.0,3.5,14.2,1.0,0.0,0.0
2018,7,28,19,45,3.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,29,5,15,30.0,7.5,2.6,12.6,9.0,25.86,0.0
2018,7,29,5,30,60.0,15.0,2.6,12.7,18.0,71.42,0.0
2018,7,29,5,45,120.0,33.0,2.6,12.85,47.5,158.32,120.07
2018,7,29,6,0,180.0,51.0,2.6,13.0,77.0,230.89,190.28
2018,7,29,6,15,197.5,69.0,2.6,13.15,107.5,272.07,227.9
2018,7,29,6,30,215.0,87.0,2.6,13.3,138.0,313.42,263.97
2018,7,29,6,45,174.5,107.5,2.6,13.5,155.5,307.88,258.57
2018,7,29,7,0,134.0,128.0,2.6,13.7,173.0,279.62,234.01
2018,7,29,7,15,161.5,148.5,2.55,14.0,211.5,329.57,274.72
2018,7,29,7,30,189.0,169.0,2.5,14.3,250.0,379.84,314.32
2018,7,29,7,45,166.0,192.5,2.5,14.6,270.0,385.02,315.78
2018,7,29,8,0,143.0,216.0,2.5,14.9,290.0,388.18,315.77
2018,7,29,8,15,121.5,239.5,2.45,15.25,307.0,391.08,315.46
2018,7,29,8,30,100.0,263.0,2.4,15.6,324.0,370.74,297.32
2018,7,29,8,45,166.5,276.5,2.4,15.95,386.5,469.69,374.19
2018,7,29,9,0,233.0,290.0,2.4,16.3,449.0,568.67,447.86
2018,7,29,9,15,385.5,264.5,2.4,16.5,546.5,708.67,551.91
2018,7,29,9,30,538.0,239.0,2.4,16.7,644.0,825.84,635.68
2018,7,29,9,45,642.0,210.5,2.45,16.85,716.5,895.74,683.64
2018,7,29,10,0,746.0,182.0,2.5,17.0,789.0,952.79,720.73
2018,7,29,10,15,760.5,181.5,2.55,17.0,819.5,938.87,710.13
2018,7,29,10,30,775.0,181.0,2.6,17.0,850.0,930.56,704.16
2018,7,29,10,45,773.5,186.5,2.65,17.0,869.0,909.65,689.66
2018,7,29,11,0,772.0,192.0,2.7,17.0,888.0,885.81,673.28
2018,7,29,11,15,777.0,192.0,2.75,16.9,902.5,859.86,655.71
2018,7,29,11,30,782.0,192.0,2.8,16.8,917.0,831.07,636.08
2018,7,29,11,45,813.0,177.0,2.85,16.75,937.0,807.18,619.34
2018,7,29,12,0,844.0,162.0,2.9,16.7,957.0,779.18,599.22
2018,7,29,12,15,819.5,175.0,3.0,16.6,947.0,731.32,563.84
2018,7,29,12,30,795.0,188.0,3.1,16.5,937.0,683.06,527.55
2018,7,29,12,45,664.5,254.0,3.15,16.4,877.0,611.99,472.41
2018,7,29,13,0,534.0,320.0,3.2,16.3,817.0,550.05,423.82
2018,7,29,13,15,516.5,320.0,3.25,16.2,794.5,505.14,388.44
2018,7,29,13,30,499.0,320.0,3.3,16.1,772.0,461.53,353.3
2018,7,29,13,45,416.5,354.0,3.35,16.05,725.0,415.35,316.3
2018,7,29,14,0,334.0,388.0,3.4,16.0,678.0,385.08,292.06
2018,7,29,14,15,320.5,380.0,3.45,15.95,651.0,349.43,262.86
2018,7,29,14,30,307.0,372.0,3.5,15.9,624.0,315.47,235.19
2018,7,29,14,45,280.5,360.5,3.55,15.85,583.5,278.91,206.79
2018,7,29,15,0,254.0,349.0,3.6,15.8,543.0,245.71,182.57
2018,7,29,15,15,300.5,314.0,3.6,15.8,531.5,208.82,155.63
2018,7,29,15,30,347.0,279.0,3.6,15.8,520.0,171.86,141.59
2018,7,29,15,45,382.5,253.0,3.7,15.65,502.5,160.75,132.74
2018,7,29,16,0,418.0,227.0,3.8,15.5,485.0,139.08,114.79
2018,7,29,16,15,357.5,218.0,3.85,15.4,426.5,143.92,119.37
2018,7,29,16,30,297.0,209.0,3.9,15.3,368.0,138.9,115.5
2018,7,29,16,45,284.0,190.0,3.95,15.15,329.5,128.63,107.11
2018,7,29,17,0,271.0,171.0,4.0,15.0,291.0,117.87,98.2
2018,7,29,17,15,288.5,145.0,4.0,14.8,258.5,102.7,85.33
2018,7,29,17,30,306.0,119.0,4.0,14.6,226.0,86.73,71.56
2018,7,29,17,45,348.5,98.0,4.0,14.4,201.0,70.73,57.54
2018,7,29,18,0,391.0,77.0,4.0,14.2,176.0,57.25,45.52
2018,7,29,18,15,316.0,64.5,3.9,14.0,133.0,48.42,37.43
2018,7,29,18,30,241.0,52.0,3.8,13.8,90.0,39.41,28.97
2018,7,29,18,45,177.0,37.0,3.7,13.6,59.5,28.37,18.31
2018,7,29,19,0,113.0,22.0,3.6,13.4,29.0,17.06,0.93
2018,7,29,19,15,56.5,11.0,3.55,13.3,14.5,9.39,0.0
2018,7,29,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,30,5,15,20.5,6.5,2.9,12.05,7.5,18.83,0.0
2018,7,30,5,30,41.0,13.0,2.9,12.2,15.0,53.89,0.0
2018,7,30,5,45,92.5,32.5,2.95,12.35,43.5,138.04,102.93
2018,7,30,6,0,144.0,52.0,3.0,12.5,72.0,205.83,169.19
2018,7,30,6,15,150.5,67.0,2.95,12.8,95.5,231.0,193.3
2018,7,30,6,30,157.0,82.0,2.9,13.1,119.0,256.74,216.32
2018,7,30,6,45,119.5,98.0,2.85,13.35,130.0,227.48,191.39
2018,7,30,7,0,82.0,114.0,2.8,13.6,141.0,212.63,177.5
2018,7,30,7,15,87.5,134.0,2.75,13.95,167.5,240.84,200.34
2018,7,30,7,30,93.0,154.0,2.7,14.3,194.0,268.49,222.07
2018,7,30,7,45,122.0,174.0,2.6,14.65,233.0,318.4,262.08
2018,7,30,8,0,151.0,194.0,2.5,15.0,272.0,368.39,301.09
2018,7,30,8,15,176.5,221.0,2.5,15.35,321.0,423.26,342.86
2018,7,30,8,30,202.0,248.0,2.5,15.7,370.0,477.12,382.88
2018,7,30,8,45,191.5,277.0,2.45,16.05,399.5,495.67,394.1
2018,7,30,9,0,181.0,306.0,2.4,16.4,429.0,512.47,404.11
2018,7,30,9,15,220.0,317.5,2.45,16.65,476.5,557.72,437.5
2018,7,30,9,30,259.0,329.0,2.5,16.9,524.0,622.76,484.26
2018,7,30,9,45,290.0,340.0,2.55,17.15,568.0,655.53,506.92
2018,7,30,10,0,321.0,351.0,2.6,17.4,612.0,685.98,527.89
2018,7,30,10,15,362.5,351.0,2.65,17.55,655.5,712.55,546.6
2018,7,30,10,30,404.0,351.0,2.7,17.7,699.0,751.19,573.34
2018,7,30,10,45,524.5,309.0,2.8,17.85,773.5,803.08,611.87
2018,7,30,11,0,645.0,267.0,2.9,18.0,848.0,850.09,646.12
2018,7,30,11,15,626.5,280.5,2.95,18.05,852.5,817.4,621.69
2018,7,30,11,30,608.0,294.0,3.0,18.1,857.0,783.01,596.55
2018,7,30,11,45,656.0,272.0,3.05,18.15,884.5,770.29,587.93
2018,7,30,12,0,704.0,250.0,3.1,18.2,912.0,752.49,575.19
2018,7,30,12,15,584.0,311.0,3.15,18.25,860.5,677.56,518.4
2018,7,30,12,30,464.0,372.0,3.2,18.3,809.0,613.22,469.04
2018,7,30,12,45,369.0,409.5,3.25,18.35,755.5,552.49,422.58
2018,7,30,13,0,274.0,447.0,3.3,18.4,702.0,498.56,381.05
2018,7,30,13,15,362.5,396.5,3.3,18.35,728.0,484.16,369.67
2018,7,30,13,30,451.0,346.0,3.3,18.3,754.0,456.4,346.76
2018,7,30,13,45,411.0,354.5,3.3,18.3,719.5,412.74,311.62
2018,7,30,14,0,371.0,363.0,3.3,18.3,685.0,381.56,286.0
2018,7,30,14,15,422.5,333.5,3.3,18.25,689.0,340.76,250.86
2018,7,30,14,30,474.0,304.0,3.3,18.2,693.0,303.74,217.8
2018,7,30,14,45,608.0,236.0,3.3,18.15,713.0,250.5,168.91
2018,7,30,15,0,742.0,168.0,3.3,18.1,733.0,185.18,112.99
2018,7,30,15,15,733.0,162.0,3.3,18.1,695.5,134.81,83.23
2018,7,30,15,30,724.0,156.0,3.3,18.1,658.0,94.62,75.49
2018,7,30,15,45,696.5,155.0,3.35,17.9,612.0,96.48,77.37
2018,7,30,16,0,669.0,154.0,3.4,17.7,566.0,98.44,79.34
2018,7,30,16,15,626.5,154.0,3.4,17.45,515.0,100.96,81.84
2018,7,30,16,30,584.0,154.0,3.4,17.2,464.0,103.76,84.6
2018,7,30,16,45,538.0,149.0,3.45,16.95,412.5,101.19,82.76
2018,7,30,17,0,492.0,144.0,3.5,16.7,361.0,99.05,81.28
2018,7,30,17,15,444.5,133.5,3.5,16.3,311.0,93.21,76.57
2018,7,30,17,30,397.0,123.0,3.5,15.9,261.0,87.14,71.56
2018,7,30,17,45,339.0,108.5,3.5,15.5,212.5,77.99,63.68
2018,7,30,18,0,281.0,94.0,3.5,15.1,164.0,69.88,56.51
2018,7,30,18,15,226.5,74.0,3.5,14.75,122.0,55.79,43.79
2018,7,30,18,30,172.0,54.0,3.5,14.4,80.0,41.36,30.56
2018,7,30,18,45,114.5,35.0,3.45,14.0,49.5,27.28,17.23
2018,7,30,19,0,57.0,16.0,3.4,13.6,19.0,12.84,0.0
2018,7,30,19,15,28.5,8.0,3.45,13.45,9.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,7,31,5,15,19.0,5.5,2.45,11.75,6.5,17.0,0.0
2018,7,31,5,30,38.0,11.0,2.5,12.0,13.0,35.53,0.0
2018,7,31,5,45,84.5,29.5,2.55,12.3,39.5,125.92,92.28
2018,7,31,6,0,131.0,48.0,2.6,12.6,66.0,188.48,154.36
2018,7,31,6,15,128.5,62.0,2.5,12.85,86.0,204.9,170.89
2018,7,31,6,30,126.0,76.0,2.4,13.1,106.0,204.22,171.83
2018,7,31,6,45,89.5,96.5,2.35,13.35,120.5,199.3,166.79
2018,7,31,7,0,53.0,117.0,2.3,13.6,135.0,173.6,143.8
2018,7,31,7,15,84.0,144.0,2.25,13.85,177.5,233.2,193.86
2018,7,31,7,30,115.0,171.0,2.2,14.1,220.0,312.61,258.18
2018,7,31,7,45,160.5,192.5,2.2,14.4,270.0,380.14,311.86
2018,7,31,8,0,206.0,214.0,2.2,14.7,320.0,448.16,364.46
2018,7,31,8,15,206.5,233.5,2.2,15.0,349.0,468.8,378.1
2018,7,31,8,30,207.0,253.0,2.2,15.3,378.0,488.3,390.98
2018,7,31,8,45,240.5,268.0,2.2,15.6,423.5,556.95,441.31
2018,7,31,9,0,274.0,283.0,2.2,15.9,469.0,602.12,473.23
2018,7,31,9,15,384.5,267.0,2.2,16.25,545.5,710.04,552.0
2018,7,31,9,30,495.0,251.0,2.2,16.6,622.0,795.27,612.02
2018,7,31,9,45,595.0,227.0,2.2,16.95,694.0,865.14,659.74
2018,7,31,10,0,695.0,203.0,2.2,17.3,766.0,924.22,698.15
2018,7,31,10,15,707.5,205.0,2.3,17.5,796.0,919.84,693.99
2018,7,31,10,30,720.0,207.0,2.4,17.7,826.0,912.06,688.28
2018,7,31,10,45,749.0,198.0,2.45,17.9,857.0,905.03,682.76
2018,7,31,11,0,778.0,189.0,2.5,18.1,888.0,887.18,669.97
2018,7,31,11,15,785.5,188.5,2.55,18.2,904.5,862.69,653.05
2018,7,31,11,30,793.0,188.0,2.6,18.3,921.0,835.2,634.09
2018,7,31,11,45,799.5,185.5,2.7,18.4,930.0,802.34,610.86
2018,7,31,12,0,806.0,183.0,2.8,18.5,939.0,766.92,585.29
2018,7,31,12,15,778.5,194.0,2.85,18.5,925.0,716.17,547.77
2018,7,31,12,30,751.0,205.0,2.9,18.5,911.0,665.59,509.78
2018,7,31,12,45,779.0,190.0,3.0,18.5,917.5,629.82,482.49
2018,7,31,13,0,807.0,175.0,3.1,18.5,924.0,590.53,451.48
2018,7,31,13,15,819.0,165.5,3.15,18.45,915.5,543.68,413.62
2018,7,31,13,30,831.0,156.0,3.2,18.4,907.0,494.87,373.05
2018,7,31,13,45,831.0,151.5,3.25,18.35,887.0,442.93,328.9
2018,7,31,14,0,831.0,147.0,3.3,18.3,867.0,390.4,283.19
2018,7,31,14,15,827.0,142.5,3.3,18.2,839.5,336.3,235.63
2018,7,31,14,30,823.0,138.0,3.3,18.1,812.0,282.4,188.35
2018,7,31,14,45,818.5,133.5,3.35,18.05,779.5,228.79,143.05
2018,7,31,15,0,814.0,129.0,3.4,18.0,747.0,175.8,102.84
2018,7,31,15,15,801.0,126.5,3.4,18.0,707.5,124.32,73.62
2018,7,31,15,30,788.0,124.0,3.4,18.0,668.0,85.6,67.87
2018,7,31,15,45,777.0,118.0,3.45,17.7,625.0,83.6,66.47
2018,7,31,16,0,766.0,112.0,3.5,17.4,582.0,81.37,64.84
2018,7,31,16,15,751.5,106.0,3.5,17.2,536.0,78.87,62.95
2018,7,31,16,30,737.0,100.0,3.5,17.0,490.0,76.15,60.87
2018,7,31,16,45,713.5,94.0,3.55,16.8,440.5,66.79,52.99
2018,7,31,17,0,690.0,88.0,3.6,16.6,391.0,63.88,50.68
2018,7,31,17,15,654.5,82.5,3.6,16.3,341.0,61.02,48.4
2018,7,31,17,30,619.0,77.0,3.6,16.0,291.0,58.06,45.96
2018,7,31,17,45,570.0,70.5,3.55,15.65,242.0,54.12,42.58
2018,7,31,18,0,521.0,64.0,3.5,15.3,193.0,50.11,38.98
2018,7,31,18,15,445.5,55.0,3.45,14.95,147.5,43.78,33.15
2018,7,31,18,30,370.0,46.0,3.4,14.6,102.0,37.34,26.99
2018,7,31,18,45,261.5,34.0,3.4,14.25,66.0,26.4,16.33
2018,7,31,19,0,153.0,22.0,3.4,13.9,30.0,17.15,0.0
2018,7,31,19,15,76.5,11.0,3.4,13.75,15.0,9.39,0.0
2018,7,31,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
