Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,1,5,15,37.5,8.0,2.7,11.75,9.5,6.83,0.0
2018,8,1,5,30,75.0,16.0,2.7,12.0,19.0,65.19,0.0
2018,8,1,5,45,159.5,32.0,2.7,12.25,50.0,205.22,150.71
2018,8,1,6,0,244.0,48.0,2.7,12.5,81.0,293.59,241.42
2018,8,1,6,15,223.5,51.5,2.6,12.75,91.5,284.09,238.22
2018,8,1,6,30,203.0,55.0,2.5,13.0,102.0,274.15,231.88
2018,8,1,6,45,104.5,67.0,2.4,13.3,91.5,170.37,143.4
2018,8,1,7,0,6.0,79.0,2.3,13.6,81.0,73.56,57.67
2018,8,1,7,15,16.5,110.5,2.25,13.95,117.0,114.97,93.04
2018,8,1,7,30,27.0,142.0,2.2,14.3,153.0,171.6,140.11
2018,8,1,7,45,61.0,170.5,2.2,14.65,200.5,235.29,192.79
2018,8,1,8,0,95.0,199.0,2.2,15.0,248.0,299.2,244.23
2018,8,1,8,15,205.0,207.0,2.2,15.4,326.0,456.73,369.39
2018,8,1,8,30,315.0,215.0,2.2,15.8,404.0,573.36,458.01
2018,8,1,8,45,280.5,241.0,2.25,16.15,419.0,565.53,448.18
2018,8,1,9,0,246.0,267.0,2.3,16.5,434.0,555.42,437.68
2018,8,1,9,15,260.0,279.0,2.4,16.8,465.0,576.44,452.28
2018,8,1,9,30,274.0,291.0,2.5,17.1,496.0,595.93,465.47
2018,8,1,9,45,380.0,274.0,2.6,17.35,573.0,694.36,538.24
2018,8,1,10,0,486.0,257.0,2.7,17.6,650.0,768.26,591.6
2018,8,1,10,15,455.0,285.0,2.8,17.8,663.5,751.8,577.19
2018,8,1,10,30,424.0,313.0,2.9,18.0,677.0,733.11,561.99
2018,8,1,10,45,548.5,257.0,3.0,18.2,741.0,778.16,596.55
2018,8,1,11,0,673.0,201.0,3.1,18.4,805.0,812.29,622.44
2018,8,1,11,15,715.5,187.0,3.15,18.5,839.0,800.99,614.01
2018,8,1,11,30,758.0,173.0,3.2,18.6,873.0,792.6,607.86
2018,8,1,11,45,763.5,175.5,3.3,18.7,886.0,764.83,587.46
2018,8,1,12,0,769.0,178.0,3.4,18.8,899.0,734.44,564.74
2018,8,1,12,15,841.0,148.0,3.45,18.9,936.5,715.36,550.7
2018,8,1,12,30,913.0,118.0,3.5,19.0,974.0,698.21,536.92
2018,8,1,12,45,911.5,117.5,3.55,19.1,967.0,651.14,499.93
2018,8,1,13,0,910.0,117.0,3.6,19.2,960.0,602.62,461.07
2018,8,1,13,15,908.5,115.0,3.65,19.25,945.5,551.74,419.47
2018,8,1,13,30,907.0,113.0,3.7,19.3,931.0,499.82,375.85
2018,8,1,13,45,903.5,112.0,3.75,19.35,910.0,446.9,330.27
2018,8,1,14,0,900.0,111.0,3.8,19.4,889.0,393.47,283.22
2018,8,1,14,15,893.5,109.5,3.85,19.35,860.5,338.52,234.54
2018,8,1,14,30,887.0,108.0,3.9,19.3,832.0,283.8,186.31
2018,8,1,14,45,878.5,105.5,3.95,19.3,797.0,228.51,139.73
2018,8,1,15,0,870.0,103.0,4.0,19.3,762.0,174.09,99.0
2018,8,1,15,15,858.0,101.0,4.0,19.3,722.0,120.81,69.74
2018,8,1,15,30,846.0,99.0,4.0,19.3,682.0,82.3,64.75
2018,8,1,15,45,828.5,97.5,4.05,19.0,637.0,71.45,55.79
2018,8,1,16,0,811.0,96.0,4.1,18.7,592.0,71.56,56.13
2018,8,1,16,15,785.0,95.0,4.1,18.45,543.0,71.87,56.65
2018,8,1,16,30,759.0,94.0,4.1,18.2,494.0,72.25,57.23
2018,8,1,16,45,726.0,91.0,4.1,17.9,442.5,71.12,56.52
2018,8,1,17,0,693.0,88.0,4.1,17.6,391.0,64.0,50.58
2018,8,1,17,15,647.0,84.5,4.15,17.15,339.0,62.46,49.5
2018,8,1,17,30,601.0,81.0,4.2,16.7,287.0,60.98,48.41
2018,8,1,17,45,539.0,75.0,4.2,16.2,236.5,57.48,45.44
2018,8,1,18,0,477.0,69.0,4.2,15.7,186.0,53.99,42.33
2018,8,1,18,15,399.5,58.5,4.15,15.25,141.0,46.58,35.55
2018,8,1,18,30,322.0,48.0,4.1,14.8,96.0,36.88,26.52
2018,8,1,18,45,220.5,34.0,4.05,14.35,61.0,26.29,16.06
2018,8,1,19,0,119.0,20.0,4.0,13.9,26.0,15.56,0.0
2018,8,1,19,15,59.5,10.0,4.0,13.7,13.0,8.54,0.0
2018,8,1,19,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,2,5,15,37.0,7.5,2.95,11.55,9.0,6.4,0.0
2018,8,2,5,30,74.0,15.0,3.0,11.8,18.0,63.59,0.0
2018,8,2,5,45,162.5,32.0,3.05,12.05,50.0,206.38,148.96
2018,8,2,6,0,251.0,49.0,3.1,12.3,82.0,300.97,247.48
2018,8,2,6,15,234.5,57.5,3.1,12.55,99.0,302.99,254.13
2018,8,2,6,30,218.0,66.0,3.1,12.8,116.0,283.36,240.4
2018,8,2,6,45,125.0,84.5,3.1,13.1,114.5,213.14,180.01
2018,8,2,7,0,32.0,103.0,3.1,13.4,113.0,135.98,111.7
2018,8,2,7,15,102.5,125.5,3.1,13.75,167.0,243.9,204.15
2018,8,2,7,30,173.0,148.0,3.1,14.1,221.0,337.27,281.5
2018,8,2,7,45,262.5,154.0,3.1,14.45,281.0,450.33,372.48
2018,8,2,8,0,352.0,160.0,3.1,14.8,341.0,569.73,464.67
2018,8,2,8,15,379.5,179.5,3.15,15.1,391.5,620.96,501.17
2018,8,2,8,30,407.0,199.0,3.2,15.4,442.0,670.46,536.08
2018,8,2,8,45,430.5,213.5,3.25,15.75,488.5,708.2,561.72
2018,8,2,9,0,454.0,228.0,3.3,16.1,535.0,743.77,585.52
2018,8,2,9,15,586.0,199.5,3.35,16.35,621.0,847.48,661.01
2018,8,2,9,30,718.0,171.0,3.4,16.6,707.0,939.91,723.45
2018,8,2,9,45,759.0,163.0,3.45,16.85,754.0,950.9,728.54
2018,8,2,10,0,800.0,155.0,3.5,17.1,801.0,967.33,738.18
2018,8,2,10,15,830.5,147.0,3.6,17.3,839.0,969.27,738.39
2018,8,2,10,30,861.0,139.0,3.7,17.5,877.0,954.84,727.61
2018,8,2,10,45,870.0,138.5,3.75,17.7,901.0,937.08,714.44
2018,8,2,11,0,879.0,138.0,3.8,17.9,925.0,915.97,699.07
2018,8,2,11,15,885.5,137.0,3.85,17.95,941.5,888.99,680.08
2018,8,2,11,30,892.0,136.0,3.9,18.0,958.0,858.96,658.98
2018,8,2,11,45,898.0,134.0,3.95,18.05,968.0,824.79,634.92
2018,8,2,12,0,904.0,132.0,4.0,18.1,978.0,787.92,608.65
2018,8,2,12,15,907.5,130.0,4.0,18.15,979.5,746.76,577.23
2018,8,2,12,30,911.0,128.0,4.0,18.2,981.0,703.41,543.59
2018,8,2,12,45,913.5,125.0,4.0,18.2,975.0,656.7,506.79
2018,8,2,13,0,916.0,122.0,4.0,18.2,969.0,608.25,467.75
2018,8,2,13,15,915.0,121.0,4.0,18.15,955.5,557.86,426.21
2018,8,2,13,30,914.0,120.0,4.0,18.1,942.0,506.33,382.6
2018,8,2,13,45,911.5,117.0,4.0,18.1,920.5,451.88,335.53
2018,8,2,14,0,909.0,114.0,4.0,18.1,899.0,396.86,286.93
2018,8,2,14,15,901.5,113.5,4.0,18.0,870.0,341.65,237.76
2018,8,2,14,30,894.0,113.0,4.0,17.9,841.0,286.74,189.18
2018,8,2,14,45,884.5,111.5,4.0,17.85,806.0,231.36,142.46
2018,8,2,15,0,875.0,110.0,4.0,17.8,771.0,176.93,101.9
2018,8,2,15,15,863.0,108.0,4.0,17.8,730.5,123.19,72.83
2018,8,2,15,30,851.0,106.0,4.0,17.8,690.0,75.79,59.6
2018,8,2,15,45,831.0,105.0,4.0,17.55,644.0,76.37,60.35
2018,8,2,16,0,811.0,104.0,4.0,17.3,598.0,76.97,61.11
2018,8,2,16,15,780.0,104.0,4.05,17.05,547.5,78.13,62.38
2018,8,2,16,30,749.0,104.0,4.1,16.8,497.0,72.48,57.76
2018,8,2,16,45,711.5,101.5,4.1,16.55,444.5,72.02,57.62
2018,8,2,17,0,674.0,99.0,4.1,16.3,392.0,71.61,57.53
2018,8,2,17,15,624.0,95.5,4.1,15.9,339.5,70.41,56.75
2018,8,2,17,30,574.0,92.0,4.1,15.5,287.0,69.31,56.01
2018,8,2,17,45,505.5,84.5,4.1,15.15,235.0,64.95,52.25
2018,8,2,18,0,437.0,77.0,4.1,14.8,183.0,57.72,45.79
2018,8,2,18,15,361.0,64.5,4.05,14.45,138.0,48.8,37.6
2018,8,2,18,30,285.0,52.0,4.0,14.1,93.0,39.71,29.01
2018,8,2,18,45,190.5,35.5,3.9,13.7,58.5,27.35,16.77
2018,8,2,19,0,96.0,19.0,3.8,13.3,24.0,14.76,0.0
2018,8,2,19,15,48.0,9.5,3.75,13.15,12.0,8.11,0.0
2018,8,2,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,5,15,10.0,3.5,2.5,11.4,4.0,0.0,0.0
2018,8,3,5,30,20.0,7.0,2.5,11.7,8.0,19.69,0.0
2018,8,3,5,45,50.0,22.0,2.55,12.0,27.5,83.37,55.86
2018,8,3,6,0,80.0,37.0,2.6,12.3,47.0,129.18,104.05
2018,8,3,6,15,114.0,61.0,2.55,12.55,83.0,176.93,147.4
2018,8,3,6,30,148.0,85.0,2.5,12.8,119.0,238.88,201.29
2018,8,3,6,45,172.0,107.5,2.45,13.1,156.5,289.69,244.21
2018,8,3,7,0,196.0,130.0,2.4,13.4,194.0,359.11,300.55
2018,8,3,7,15,205.0,151.5,2.25,13.7,228.5,375.76,312.85
2018,8,3,7,30,214.0,173.0,2.1,14.0,263.0,410.33,338.72
2018,8,3,7,45,229.0,194.5,2.0,14.35,302.0,470.95,383.83
2018,8,3,8,0,244.0,216.0,1.9,14.7,341.0,510.29,411.53
2018,8,3,8,15,259.5,236.5,1.85,15.2,381.0,547.76,437.28
2018,8,3,8,30,275.0,257.0,1.8,15.7,421.0,583.97,461.52
2018,8,3,8,45,308.0,273.0,1.7,16.15,470.0,631.0,493.47
2018,8,3,9,0,341.0,289.0,1.6,16.6,519.0,676.57,523.39
2018,8,3,9,15,452.0,273.0,1.6,17.2,597.5,783.7,597.92
2018,8,3,9,30,563.0,257.0,1.6,17.8,676.0,868.72,654.42
2018,8,3,9,45,642.0,228.5,1.55,18.35,728.5,911.8,680.74
2018,8,3,10,0,721.0,200.0,1.5,18.9,781.0,944.91,699.07
2018,8,3,10,15,733.0,201.5,1.55,19.3,810.5,938.98,693.38
2018,8,3,10,30,745.0,203.0,1.6,19.7,840.0,929.6,686.03
2018,8,3,10,45,755.0,203.0,1.6,20.15,863.5,913.44,673.62
2018,8,3,11,0,765.0,203.0,1.6,20.6,887.0,893.96,659.24
2018,8,3,11,15,770.5,204.0,1.7,20.75,903.0,868.33,642.8
2018,8,3,11,30,776.0,205.0,1.8,20.9,919.0,833.44,619.51
2018,8,3,11,45,780.5,204.0,1.9,21.1,927.5,800.44,596.82
2018,8,3,12,0,785.0,203.0,2.0,21.3,936.0,764.98,571.92
2018,8,3,12,15,773.0,210.0,2.2,21.3,932.0,722.09,542.1
2018,8,3,12,30,761.0,217.0,2.4,21.3,928.0,680.98,512.53
2018,8,3,12,45,743.5,225.5,2.55,21.3,916.0,633.38,477.22
2018,8,3,13,0,726.0,234.0,2.7,21.3,904.0,585.82,440.99
2018,8,3,13,15,723.0,231.5,2.8,21.25,890.0,538.02,403.59
2018,8,3,13,30,720.0,229.0,2.9,21.2,876.0,489.85,364.79
2018,8,3,13,45,715.5,225.0,3.0,21.1,854.5,439.86,323.63
2018,8,3,14,0,711.0,221.0,3.1,21.0,833.0,390.03,281.6
2018,8,3,14,15,705.5,215.5,3.2,20.9,806.0,339.26,238.29
2018,8,3,14,30,700.0,210.0,3.3,20.8,779.0,289.13,195.64
2018,8,3,14,45,687.5,204.0,3.4,20.65,743.0,238.27,154.38
2018,8,3,15,0,675.0,198.0,3.5,20.5,707.0,189.15,118.67
2018,8,3,15,15,660.0,191.5,3.5,20.5,667.0,141.48,92.44
2018,8,3,15,30,645.0,185.0,3.5,20.5,627.0,111.43,88.93
2018,8,3,15,45,632.5,174.5,3.6,20.1,583.5,108.31,86.73
2018,8,3,16,0,620.0,164.0,3.7,19.7,540.0,104.85,84.2
2018,8,3,16,15,605.0,154.0,3.7,19.4,496.0,101.33,81.58
2018,8,3,16,30,590.0,144.0,3.7,19.1,452.0,97.46,78.66
2018,8,3,16,45,563.0,136.0,3.75,18.75,405.5,94.56,76.55
2018,8,3,17,0,536.0,128.0,3.8,18.4,359.0,89.58,72.62
2018,8,3,17,15,494.0,118.0,3.8,17.95,309.5,83.79,67.94
2018,8,3,17,30,452.0,108.0,3.8,17.5,260.0,77.77,62.96
2018,8,3,17,45,398.0,95.5,3.8,17.05,212.5,69.7,56.03
2018,8,3,18,0,344.0,83.0,3.8,16.6,165.0,61.38,48.65
2018,8,3,18,15,280.0,66.0,3.7,16.25,122.5,49.47,37.87
2018,8,3,18,30,216.0,49.0,3.6,15.9,80.0,37.22,26.58
2018,8,3,18,45,141.5,32.0,3.5,15.55,49.0,24.58,14.14
2018,8,3,19,0,67.0,15.0,3.4,15.2,18.0,11.65,0.0
2018,8,3,19,15,33.5,7.5,3.35,15.05,9.0,6.4,0.0
2018,8,3,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,4,5,15,10.5,3.5,2.25,13.25,4.0,0.0,0.0
2018,8,4,5,30,21.0,7.0,2.3,13.5,8.0,20.36,0.0
2018,8,4,5,45,55.5,23.0,2.35,13.8,29.0,89.68,58.28
2018,8,4,6,0,90.0,39.0,2.4,14.1,50.0,141.54,113.39
2018,8,4,6,15,130.5,63.0,2.45,14.35,87.5,210.46,174.11
2018,8,4,6,30,171.0,87.0,2.5,14.6,125.0,278.87,232.95
2018,8,4,6,45,209.5,109.5,2.5,14.85,168.5,343.66,287.09
2018,8,4,7,0,248.0,132.0,2.5,15.1,212.0,409.24,340.04
2018,8,4,7,15,289.0,151.0,2.5,15.45,260.0,472.73,389.6
2018,8,4,7,30,330.0,170.0,2.5,15.8,308.0,536.93,438.1
2018,8,4,7,45,374.5,184.0,2.5,16.1,359.5,598.12,483.17
2018,8,4,8,0,419.0,198.0,2.5,16.4,411.0,680.56,542.19
2018,8,4,8,15,456.5,205.0,2.55,16.9,458.5,727.13,573.71
2018,8,4,8,30,494.0,212.0,2.6,17.4,506.0,772.34,603.89
2018,8,4,8,45,531.0,215.0,2.65,17.85,553.0,810.72,628.96
2018,8,4,9,0,568.0,218.0,2.7,18.3,600.0,846.96,652.23
2018,8,4,9,15,625.5,206.0,2.8,18.75,651.0,893.06,682.69
2018,8,4,9,30,683.0,194.0,2.9,19.2,702.0,928.95,705.01
2018,8,4,9,45,749.0,170.5,2.95,19.65,752.0,956.25,721.04
2018,8,4,10,0,815.0,147.0,3.0,20.1,802.0,972.34,729.56
2018,8,4,10,15,702.0,198.5,3.1,20.25,777.5,905.68,683.52
2018,8,4,10,30,589.0,250.0,3.2,20.4,753.0,829.05,628.61
2018,8,4,10,45,679.5,220.0,3.35,20.55,815.0,860.72,652.59
2018,8,4,11,0,770.0,190.0,3.5,20.7,877.0,878.05,664.55
2018,8,4,11,15,820.5,169.0,3.6,20.7,912.5,871.56,659.99
2018,8,4,11,30,871.0,148.0,3.7,20.7,948.0,850.03,645.26
2018,8,4,11,45,849.0,164.0,3.8,20.7,949.5,818.54,623.52
2018,8,4,12,0,827.0,180.0,3.9,20.7,951.0,775.95,592.01
2018,8,4,12,15,865.5,156.0,4.0,20.7,963.5,735.14,562.66
2018,8,4,12,30,904.0,132.0,4.1,20.7,976.0,699.32,535.69
2018,8,4,12,45,909.0,128.0,4.2,20.65,971.0,653.46,500.11
2018,8,4,13,0,914.0,124.0,4.3,20.6,966.0,605.65,462.06
2018,8,4,13,15,908.0,125.5,4.35,20.55,950.5,554.42,420.25
2018,8,4,13,30,902.0,127.0,4.4,20.5,935.0,502.47,376.7
2018,8,4,13,45,892.0,128.5,4.45,20.45,911.5,448.44,330.45
2018,8,4,14,0,882.0,130.0,4.5,20.4,888.0,394.53,283.32
2018,8,4,14,15,868.0,132.5,4.55,20.25,857.5,340.45,235.77
2018,8,4,14,30,854.0,135.0,4.6,20.1,827.0,280.36,184.09
2018,8,4,14,45,832.5,138.0,4.65,20.0,788.5,226.76,140.0
2018,8,4,15,0,811.0,141.0,4.7,19.9,750.0,175.61,103.28
2018,8,4,15,15,797.0,138.0,4.7,19.9,709.5,123.68,76.12
2018,8,4,15,30,783.0,135.0,4.7,19.9,669.0,93.14,73.82
2018,8,4,15,45,750.5,136.5,4.65,19.45,620.5,86.94,68.91
2018,8,4,16,0,718.0,138.0,4.6,19.0,572.0,89.83,71.71
2018,8,4,16,15,682.0,136.5,4.55,18.7,521.5,90.92,72.97
2018,8,4,16,30,646.0,135.0,4.5,18.4,471.0,92.15,74.37
2018,8,4,16,45,612.5,128.0,4.45,18.1,420.0,89.58,72.49
2018,8,4,17,0,579.0,121.0,4.4,17.8,369.0,86.85,70.46
2018,8,4,17,15,551.0,109.0,4.3,17.4,320.5,80.15,64.94
2018,8,4,17,30,523.0,97.0,4.2,17.0,272.0,73.05,58.96
2018,8,4,17,45,485.5,84.5,4.15,16.6,225.0,65.05,52.03
2018,8,4,18,0,448.0,72.0,4.1,16.2,178.0,54.31,42.49
2018,8,4,18,15,390.0,58.5,4.0,15.8,134.5,44.65,33.69
2018,8,4,18,30,332.0,45.0,3.9,15.4,91.0,36.74,26.17
2018,8,4,18,45,236.5,31.5,3.8,15.0,57.5,24.48,13.8
2018,8,4,19,0,141.0,18.0,3.7,14.6,24.0,14.07,0.0
2018,8,4,19,15,70.5,9.0,3.7,14.4,12.0,7.68,0.0
2018,8,4,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,5,5,15,6.5,3.0,2.75,11.85,3.0,0.0,0.0
2018,8,5,5,30,13.0,6.0,2.8,12.1,6.0,14.02,0.0
2018,8,5,5,45,24.5,14.0,2.85,12.35,16.0,36.14,19.59
2018,8,5,6,0,36.0,22.0,2.9,12.6,26.0,55.18,41.45
2018,8,5,6,15,62.0,37.0,2.85,12.85,49.0,95.88,77.98
2018,8,5,6,30,88.0,52.0,2.8,13.1,72.0,137.18,114.74
2018,8,5,6,45,45.0,62.5,2.75,13.4,73.0,99.25,81.32
2018,8,5,7,0,2.0,73.0,2.7,13.7,74.0,63.99,49.39
2018,8,5,7,15,40.0,108.0,2.6,14.05,124.5,146.07,120.29
2018,8,5,7,30,78.0,143.0,2.5,14.4,175.0,222.25,184.14
2018,8,5,7,45,123.0,172.5,2.45,14.7,231.0,318.62,262.5
2018,8,5,8,0,168.0,202.0,2.4,15.0,287.0,396.25,323.54
2018,8,5,8,15,238.5,221.0,2.35,15.4,355.0,507.73,409.19
2018,8,5,8,30,309.0,240.0,2.3,15.8,423.0,597.49,475.44
2018,8,5,8,45,402.0,238.5,2.3,16.2,496.0,706.9,554.6
2018,8,5,9,0,495.0,237.0,2.3,16.6,569.0,794.29,615.6
2018,8,5,9,15,568.5,227.5,2.3,16.95,631.5,850.84,653.57
2018,8,5,9,30,642.0,218.0,2.3,17.3,694.0,912.29,694.04
2018,8,5,9,45,674.0,215.0,2.35,17.65,736.0,928.79,702.83
2018,8,5,10,0,706.0,212.0,2.4,18.0,778.0,941.43,709.54
2018,8,5,10,15,701.0,219.0,2.45,18.35,798.5,924.8,696.66
2018,8,5,10,30,696.0,226.0,2.5,18.7,819.0,905.24,682.11
2018,8,5,10,45,683.0,236.5,2.55,19.0,831.5,878.92,662.52
2018,8,5,11,0,670.0,247.0,2.6,19.3,844.0,850.16,641.29
2018,8,5,11,15,703.0,237.0,2.7,19.45,873.0,839.81,634.35
2018,8,5,11,30,736.0,227.0,2.8,19.6,902.0,825.17,624.1
2018,8,5,11,45,696.0,248.5,2.85,19.8,891.5,776.87,588.42
2018,8,5,12,0,656.0,270.0,2.9,20.0,881.0,728.3,552.42
2018,8,5,12,15,661.0,267.5,2.95,20.05,883.0,692.44,526.09
2018,8,5,12,30,666.0,265.0,3.0,20.1,885.0,654.79,497.82
2018,8,5,12,45,754.5,216.0,3.05,20.2,913.5,630.21,479.11
2018,8,5,13,0,843.0,167.0,3.1,20.3,942.0,597.91,453.35
2018,8,5,13,15,842.0,164.5,3.15,20.35,928.0,547.52,412.68
2018,8,5,13,30,841.0,162.0,3.2,20.4,914.0,496.24,370.26
2018,8,5,13,45,838.5,158.5,3.25,20.45,893.0,442.97,325.18
2018,8,5,14,0,836.0,155.0,3.3,20.5,872.0,389.37,278.8
2018,8,5,14,15,827.5,153.0,3.35,20.45,842.5,334.94,231.47
2018,8,5,14,30,819.0,151.0,3.4,20.4,813.0,281.18,185.07
2018,8,5,14,45,807.0,149.0,3.45,20.35,778.0,227.72,141.27
2018,8,5,15,0,795.0,147.0,3.5,20.3,743.0,175.73,103.97
2018,8,5,15,15,781.0,143.0,3.5,20.3,702.0,124.0,77.53
2018,8,5,15,30,767.0,139.0,3.5,20.3,661.0,86.46,68.03
2018,8,5,15,45,740.5,138.5,3.55,20.0,614.5,88.13,69.75
2018,8,5,16,0,714.0,138.0,3.6,19.7,568.0,89.92,71.57
2018,8,5,16,15,674.0,137.0,3.6,19.45,516.0,91.29,73.05
2018,8,5,16,30,634.0,136.0,3.6,19.2,464.0,92.85,74.71
2018,8,5,16,45,588.5,132.0,3.6,18.95,411.5,92.34,74.61
2018,8,5,17,0,543.0,128.0,3.6,18.7,359.0,89.82,72.77
2018,8,5,17,15,492.0,119.0,3.55,18.2,307.5,84.57,68.58
2018,8,5,17,30,441.0,110.0,3.5,17.7,256.0,79.16,64.13
2018,8,5,17,45,377.0,97.0,3.45,17.2,206.5,70.69,56.85
2018,8,5,18,0,313.0,84.0,3.4,16.7,157.0,61.98,49.12
2018,8,5,18,15,248.0,65.5,3.35,16.25,114.5,49.02,37.41
2018,8,5,18,30,183.0,47.0,3.3,15.8,72.0,35.66,25.13
2018,8,5,18,45,115.5,29.5,3.25,15.35,43.0,23.14,12.38
2018,8,5,19,0,48.0,12.0,3.2,14.9,14.0,10.24,0.0
2018,8,5,19,15,24.0,6.0,3.2,14.7,7.0,5.12,0.0
2018,8,5,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,6,5,15,5.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,8,6,5,30,11.0,5.0,2.0,12.3,5.0,11.79,0.0
2018,8,6,5,45,34.5,18.0,1.95,12.6,21.5,50.95,28.39
2018,8,6,6,0,58.0,31.0,1.9,12.9,38.0,87.66,68.63
2018,8,6,6,15,87.5,53.5,1.85,13.2,70.0,143.84,118.43
2018,8,6,6,30,117.0,76.0,1.8,13.5,102.0,199.2,166.63
2018,8,6,6,45,147.5,102.0,1.7,13.85,143.5,260.9,218.65
2018,8,6,7,0,178.0,128.0,1.6,14.2,185.0,322.34,268.69
2018,8,6,7,15,214.0,153.0,1.55,14.55,233.0,406.56,334.87
2018,8,6,7,30,250.0,178.0,1.5,14.9,281.0,472.3,384.46
2018,8,6,7,45,277.5,198.0,1.4,15.25,326.5,522.93,420.7
2018,8,6,8,0,305.0,218.0,1.3,15.6,372.0,573.08,455.47
2018,8,6,8,15,335.0,236.0,1.3,16.1,421.0,622.35,489.09
2018,8,6,8,30,365.0,254.0,1.3,16.6,470.0,670.53,521.1
2018,8,6,8,45,391.5,267.0,1.3,17.1,515.0,707.77,544.75
2018,8,6,9,0,418.0,280.0,1.3,17.6,560.0,743.36,566.93
2018,8,6,9,15,444.0,286.5,1.35,18.15,600.5,788.95,595.74
2018,8,6,9,30,470.0,293.0,1.4,18.7,641.0,812.62,609.61
2018,8,6,9,45,495.5,294.5,1.5,19.25,677.0,827.9,618.68
2018,8,6,10,0,521.0,296.0,1.6,19.8,713.0,840.25,625.85
2018,8,6,10,15,538.0,298.5,1.7,20.25,743.0,842.35,626.25
2018,8,6,10,30,555.0,301.0,1.8,20.7,773.0,841.42,624.72
2018,8,6,10,45,571.0,300.5,1.9,21.1,797.5,833.57,618.74
2018,8,6,11,0,587.0,300.0,2.0,21.5,822.0,822.64,610.7
2018,8,6,11,15,599.0,299.0,2.1,21.7,839.5,805.09,598.52
2018,8,6,11,30,611.0,298.0,2.2,21.9,857.0,783.84,583.72
2018,8,6,11,45,622.5,294.0,2.35,22.15,868.0,756.87,565.03
2018,8,6,12,0,634.0,290.0,2.5,22.4,879.0,727.27,544.12
2018,8,6,12,15,671.0,267.5,2.65,22.5,891.0,698.3,523.96
2018,8,6,12,30,708.0,245.0,2.8,22.6,903.0,665.26,500.13
2018,8,6,12,45,755.5,214.0,2.9,22.7,911.5,627.94,472.3
2018,8,6,13,0,803.0,183.0,3.0,22.8,920.0,586.48,440.27
2018,8,6,13,15,803.5,179.5,3.1,22.8,907.0,537.79,401.61
2018,8,6,13,30,804.0,176.0,3.2,22.8,894.0,488.18,361.1
2018,8,6,13,45,793.5,177.0,3.3,22.75,871.0,436.68,318.19
2018,8,6,14,0,783.0,178.0,3.4,22.7,848.0,385.68,274.75
2018,8,6,14,15,736.5,194.5,3.45,22.6,808.0,329.29,227.91
2018,8,6,14,30,690.0,211.0,3.5,22.5,768.0,282.54,189.4
2018,8,6,14,45,696.5,197.5,3.55,22.4,738.5,230.49,146.95
2018,8,6,15,0,703.0,184.0,3.6,22.3,709.0,178.18,108.99
2018,8,6,15,15,691.5,175.5,3.6,22.3,668.5,127.89,82.85
2018,8,6,15,30,680.0,167.0,3.6,22.3,628.0,101.65,80.2
2018,8,6,15,45,640.5,166.5,3.6,21.9,577.0,103.98,82.53
2018,8,6,16,0,601.0,166.0,3.6,21.5,526.0,106.51,85.04
2018,8,6,16,15,563.0,164.0,3.6,21.1,479.0,107.91,86.64
2018,8,6,16,30,525.0,162.0,3.6,20.7,432.0,108.01,87.16
2018,8,6,16,45,476.0,157.0,3.55,20.3,382.5,106.08,85.96
2018,8,6,17,0,427.0,152.0,3.5,19.9,333.0,104.11,84.7
2018,8,6,17,15,380.5,138.0,3.45,19.25,283.5,96.11,78.26
2018,8,6,17,30,334.0,124.0,3.4,18.6,234.0,90.11,73.42
2018,8,6,17,45,279.5,105.5,3.3,17.95,186.5,77.56,62.67
2018,8,6,18,0,225.0,87.0,3.2,17.3,139.0,64.7,51.36
2018,8,6,18,15,173.5,65.5,3.2,16.85,99.5,49.54,37.73
2018,8,6,18,30,122.0,44.0,3.2,16.4,60.0,33.96,23.55
2018,8,6,18,45,74.5,26.5,3.15,15.9,35.0,20.84,10.16
2018,8,6,19,0,27.0,9.0,3.1,15.4,10.0,7.68,0.0
2018,8,6,19,15,13.5,4.5,3.1,15.15,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,7,5,15,16.5,4.0,2.2,12.1,4.5,0.0,0.0
2018,8,7,5,30,33.0,8.0,2.2,12.4,9.0,29.36,0.0
2018,8,7,5,45,89.5,24.5,2.2,12.7,34.0,117.78,68.55
2018,8,7,6,0,146.0,41.0,2.2,13.0,59.0,190.89,154.15
2018,8,7,6,15,200.0,59.0,2.2,13.25,95.5,260.71,217.15
2018,8,7,6,30,254.0,77.0,2.2,13.5,132.0,333.04,279.71
2018,8,7,6,45,255.5,95.0,2.15,13.7,163.0,362.06,303.95
2018,8,7,7,0,257.0,113.0,2.1,13.9,194.0,389.97,326.07
2018,8,7,7,15,274.0,133.0,2.05,14.2,233.5,433.9,360.03
2018,8,7,7,30,291.0,153.0,2.0,14.5,273.0,477.13,392.23
2018,8,7,7,45,291.0,175.0,1.95,14.8,308.0,505.68,411.73
2018,8,7,8,0,291.0,197.0,1.9,15.1,343.0,532.47,429.49
2018,8,7,8,15,326.0,212.5,1.95,15.5,392.0,584.1,466.85
2018,8,7,8,30,361.0,228.0,2.0,15.9,441.0,634.88,502.58
2018,8,7,8,45,445.5,223.5,2.0,16.3,507.0,733.47,572.7
2018,8,7,9,0,530.0,219.0,2.0,16.7,573.0,808.78,624.24
2018,8,7,9,15,526.5,238.5,2.1,16.85,608.5,820.04,629.68
2018,8,7,9,30,523.0,258.0,2.2,17.0,644.0,828.31,633.76
2018,8,7,9,45,473.5,294.5,2.25,17.15,657.0,805.81,614.94
2018,8,7,10,0,424.0,331.0,2.3,17.3,670.0,780.46,594.55
2018,8,7,10,15,431.5,337.5,2.4,17.4,693.5,778.56,592.88
2018,8,7,10,30,439.0,344.0,2.5,17.5,717.0,774.14,589.29
2018,8,7,10,45,456.0,347.0,2.6,17.55,743.5,772.53,588.05
2018,8,7,11,0,473.0,350.0,2.7,17.6,770.0,767.94,584.69
2018,8,7,11,15,515.0,340.5,2.75,17.65,805.0,770.35,586.55
2018,8,7,11,30,557.0,331.0,2.8,17.7,840.0,768.43,585.16
2018,8,7,11,45,587.5,320.0,2.9,17.7,861.0,751.85,573.54
2018,8,7,12,0,618.0,309.0,3.0,17.7,882.0,729.57,557.7
2018,8,7,12,15,625.5,304.5,3.05,17.75,884.5,694.7,531.75
2018,8,7,12,30,633.0,300.0,3.1,17.8,887.0,657.96,503.99
2018,8,7,12,45,639.5,294.0,3.1,17.85,883.0,617.85,472.97
2018,8,7,13,0,646.0,288.0,3.1,17.9,879.0,576.39,440.21
2018,8,7,13,15,648.5,281.0,3.15,17.95,866.5,531.02,403.87
2018,8,7,13,30,651.0,274.0,3.2,18.0,854.0,485.03,366.07
2018,8,7,13,45,618.5,278.0,3.25,18.05,818.0,432.47,322.88
2018,8,7,14,0,586.0,282.0,3.3,18.1,782.0,386.09,284.01
2018,8,7,14,15,618.0,259.5,3.35,18.05,771.0,337.64,241.73
2018,8,7,14,30,650.0,237.0,3.4,18.0,760.0,288.92,198.99
2018,8,7,14,45,646.5,227.5,3.45,17.95,728.5,239.75,158.9
2018,8,7,15,0,643.0,218.0,3.5,17.9,697.0,191.41,124.08
2018,8,7,15,15,627.0,211.0,3.5,17.9,657.0,145.05,100.38
2018,8,7,15,30,611.0,204.0,3.5,17.9,617.0,123.97,100.51
2018,8,7,15,45,599.0,194.5,3.5,17.65,576.0,121.9,99.16
2018,8,7,16,0,587.0,185.0,3.5,17.4,535.0,118.88,96.99
2018,8,7,16,15,572.5,172.5,3.5,17.15,490.5,113.32,92.64
2018,8,7,16,30,558.0,160.0,3.5,16.9,446.0,107.39,87.95
2018,8,7,16,45,533.0,148.0,3.45,16.7,398.0,101.25,83.02
2018,8,7,17,0,508.0,136.0,3.4,16.5,350.0,94.78,77.74
2018,8,7,17,15,470.0,123.5,3.35,16.1,301.0,87.5,71.73
2018,8,7,17,30,432.0,111.0,3.3,15.7,252.0,79.91,65.3
2018,8,7,17,45,383.0,96.0,3.25,15.35,204.5,70.17,56.8
2018,8,7,18,0,334.0,81.0,3.2,15.0,157.0,60.09,47.75
2018,8,7,18,15,269.0,64.0,3.15,14.65,115.0,48.12,36.79
2018,8,7,18,30,204.0,47.0,3.1,14.3,73.0,35.8,25.28
2018,8,7,18,45,131.0,29.5,3.05,13.9,43.5,22.74,11.18
2018,8,7,19,0,58.0,12.0,3.0,13.5,14.0,10.24,0.0
2018,8,7,19,15,29.0,6.0,3.0,13.35,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,8,5,15,15.5,4.0,2.0,11.9,4.5,0.0,0.0
2018,8,8,5,30,31.0,8.0,2.0,12.2,9.0,27.97,0.0
2018,8,8,5,45,88.5,25.5,1.95,12.45,34.5,119.46,64.58
2018,8,8,6,0,146.0,43.0,1.9,12.7,60.0,196.14,157.86
2018,8,8,6,15,184.5,61.5,1.8,13.0,94.0,253.54,210.48
2018,8,8,6,30,223.0,80.0,1.7,13.3,128.0,312.53,261.63
2018,8,8,6,45,190.0,99.5,1.6,13.6,148.0,312.47,261.19
2018,8,8,7,0,157.0,119.0,1.5,13.9,168.0,290.56,242.39
2018,8,8,7,15,154.5,141.5,1.45,14.2,197.0,316.15,262.15
2018,8,8,7,30,152.0,164.0,1.4,14.5,226.0,340.4,279.94
2018,8,8,7,45,174.0,185.0,1.35,14.85,265.0,385.05,313.97
2018,8,8,8,0,196.0,206.0,1.3,15.2,304.0,429.37,346.71
2018,8,8,8,15,257.0,219.0,1.3,15.55,361.5,523.74,417.33
2018,8,8,8,30,318.0,232.0,1.3,15.9,419.0,596.66,469.72
2018,8,8,8,45,376.0,239.0,1.25,16.25,477.0,658.74,512.62
2018,8,8,9,0,434.0,246.0,1.2,16.6,535.0,741.89,568.45
2018,8,8,9,15,550.0,225.0,1.2,16.9,614.5,828.27,627.33
2018,8,8,9,30,666.0,204.0,1.2,17.2,694.0,920.18,686.8
2018,8,8,9,45,663.5,216.0,1.25,17.55,724.5,917.58,682.4
2018,8,8,10,0,661.0,228.0,1.3,17.9,755.0,911.74,677.06
2018,8,8,10,15,675.0,230.0,1.3,18.15,785.5,908.71,673.42
2018,8,8,10,30,689.0,232.0,1.3,18.4,816.0,902.2,667.53
2018,8,8,10,45,702.0,232.0,1.35,18.6,840.5,889.37,658.45
2018,8,8,11,0,715.0,232.0,1.4,18.8,865.0,873.14,647.14
2018,8,8,11,15,723.5,231.5,1.5,18.95,881.5,849.27,631.36
2018,8,8,11,30,732.0,231.0,1.6,19.1,898.0,822.38,613.31
2018,8,8,11,45,739.5,229.0,1.65,19.25,908.0,790.54,591.06
2018,8,8,12,0,747.0,227.0,1.7,19.4,918.0,756.08,566.64
2018,8,8,12,15,747.0,227.0,1.75,19.45,918.5,715.68,537.71
2018,8,8,12,30,747.0,227.0,1.8,19.5,919.0,673.61,506.94
2018,8,8,12,45,744.5,226.5,1.85,19.6,911.5,628.22,472.92
2018,8,8,13,0,742.0,226.0,1.9,19.7,904.0,581.88,437.3
2018,8,8,13,15,741.0,222.5,1.95,19.7,890.5,533.36,399.23
2018,8,8,13,30,740.0,219.0,2.0,19.7,877.0,484.24,359.56
2018,8,8,13,45,738.0,214.5,2.05,19.7,856.5,433.63,317.63
2018,8,8,14,0,736.0,210.0,2.1,19.7,836.0,382.88,274.6
2018,8,8,14,15,729.5,205.0,2.2,19.6,808.0,330.6,230.14
2018,8,8,14,30,723.0,200.0,2.3,19.5,780.0,279.04,186.56
2018,8,8,14,45,714.0,195.0,2.4,19.4,746.5,227.96,145.54
2018,8,8,15,0,705.0,190.0,2.5,19.3,713.0,178.2,110.72
2018,8,8,15,15,689.5,184.5,2.5,19.3,672.5,129.33,87.01
2018,8,8,15,30,674.0,179.0,2.5,19.3,632.0,109.46,87.72
2018,8,8,15,45,656.5,171.5,2.6,18.95,588.0,107.98,86.87
2018,8,8,16,0,639.0,164.0,2.7,18.6,544.0,106.29,85.83
2018,8,8,16,15,617.0,155.5,2.75,18.35,497.0,103.62,83.92
2018,8,8,16,30,595.0,147.0,2.8,18.1,450.0,100.71,81.8
2018,8,8,16,45,564.5,137.5,2.85,17.8,400.5,95.09,77.35
2018,8,8,17,0,534.0,128.0,2.9,17.5,351.0,89.96,73.26
2018,8,8,17,15,493.0,117.0,2.9,17.1,301.5,83.48,67.94
2018,8,8,17,30,452.0,106.0,2.9,16.7,252.0,76.74,62.27
2018,8,8,17,45,400.0,92.0,2.9,16.3,204.0,67.57,54.28
2018,8,8,18,0,348.0,78.0,2.9,15.9,156.0,58.08,45.79
2018,8,8,18,15,279.5,61.0,2.85,15.5,113.5,46.02,34.78
2018,8,8,18,30,211.0,44.0,2.8,15.1,71.0,33.61,23.23
2018,8,8,18,45,132.0,27.0,2.75,14.65,41.5,20.85,9.1
2018,8,8,19,0,53.0,10.0,2.7,14.2,12.0,8.54,0.0
2018,8,8,19,15,26.5,5.0,2.7,14.0,6.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,9,5,15,15.0,3.0,1.7,11.95,3.5,0.0,0.0
2018,8,9,5,30,30.0,6.0,1.7,12.3,7.0,25.56,0.0
2018,8,9,5,45,84.0,21.5,1.65,12.6,30.0,106.44,51.65
2018,8,9,6,0,138.0,37.0,1.6,12.9,53.0,177.77,142.43
2018,8,9,6,15,189.5,57.0,1.55,13.25,90.5,249.7,207.06
2018,8,9,6,30,241.0,77.0,1.5,13.6,128.0,322.93,269.81
2018,8,9,6,45,272.0,93.5,1.45,13.9,166.0,374.58,312.65
2018,8,9,7,0,303.0,110.0,1.4,14.2,204.0,427.2,354.43
2018,8,9,7,15,313.5,130.0,1.35,14.65,243.0,466.38,383.27
2018,8,9,7,30,324.0,150.0,1.3,15.1,282.0,504.4,410.15
2018,8,9,7,45,337.0,169.5,1.25,15.55,323.0,542.87,436.54
2018,8,9,8,0,350.0,189.0,1.2,16.0,364.0,580.03,461.15
2018,8,9,8,15,385.5,202.5,1.2,16.4,413.0,630.51,495.91
2018,8,9,8,30,421.0,216.0,1.2,16.8,462.0,702.54,544.42
2018,8,9,8,45,466.0,222.5,1.2,17.25,515.0,752.31,576.62
2018,8,9,9,0,511.0,229.0,1.2,17.7,568.0,800.1,606.98
2018,8,9,9,15,535.0,234.0,1.2,18.15,608.5,822.74,619.49
2018,8,9,9,30,559.0,239.0,1.2,18.6,649.0,842.71,630.4
2018,8,9,9,45,580.0,243.0,1.2,19.05,687.0,855.73,636.64
2018,8,9,10,0,601.0,247.0,1.2,19.5,725.0,871.34,644.52
2018,8,9,10,15,653.0,234.5,1.2,19.85,771.5,891.4,656.5
2018,8,9,10,30,705.0,222.0,1.2,20.2,818.0,906.48,664.99
2018,8,9,10,45,723.5,219.0,1.2,20.6,845.0,895.4,655.84
2018,8,9,11,0,742.0,216.0,1.2,21.0,872.0,880.69,644.63
2018,8,9,11,15,747.5,217.5,1.3,21.2,888.0,855.54,628.18
2018,8,9,11,30,753.0,219.0,1.4,21.4,904.0,827.46,609.55
2018,8,9,11,45,756.5,219.0,1.5,21.65,912.5,793.69,586.63
2018,8,9,12,0,760.0,219.0,1.6,21.9,921.0,757.51,561.57
2018,8,9,12,15,762.0,218.0,1.7,21.95,922.0,717.24,533.51
2018,8,9,12,30,764.0,217.0,1.8,22.0,923.0,675.13,503.36
2018,8,9,12,45,764.5,215.0,1.9,22.05,916.5,629.73,469.98
2018,8,9,13,0,765.0,213.0,2.0,22.1,910.0,583.1,434.65
2018,8,9,13,15,762.5,210.5,2.1,22.1,896.0,533.59,396.17
2018,8,9,13,30,760.0,208.0,2.2,22.1,882.0,483.55,356.06
2018,8,9,13,45,725.0,218.0,2.3,22.05,848.0,429.29,312.17
2018,8,9,14,0,690.0,228.0,2.4,22.0,814.0,378.06,269.96
2018,8,9,14,15,604.5,253.5,2.45,22.0,754.0,326.84,229.23
2018,8,9,14,30,519.0,279.0,2.5,22.0,694.0,286.23,198.18
2018,8,9,14,45,518.0,265.5,2.6,21.95,664.5,241.58,163.02
2018,8,9,15,0,517.0,252.0,2.7,21.9,635.0,197.59,132.21
2018,8,9,15,15,513.0,239.0,2.7,21.9,601.0,154.48,109.96
2018,8,9,15,30,509.0,226.0,2.7,21.9,567.0,136.11,108.95
2018,8,9,15,45,514.0,208.5,2.7,21.7,532.5,129.1,103.55
2018,8,9,16,0,519.0,191.0,2.7,21.5,498.0,121.55,97.63
2018,8,9,16,15,487.5,179.5,2.7,21.25,448.5,116.47,93.79
2018,8,9,16,30,456.0,168.0,2.7,21.0,399.0,111.1,89.67
2018,8,9,16,45,447.0,150.5,2.7,20.75,357.0,101.9,82.25
2018,8,9,17,0,438.0,133.0,2.7,20.5,315.0,92.16,74.27
2018,8,9,17,15,430.5,115.0,2.65,20.0,273.5,81.54,65.48
2018,8,9,17,30,423.0,97.0,2.6,19.5,232.0,70.36,56.03
2018,8,9,17,45,386.0,83.0,2.5,18.95,189.0,61.19,48.14
2018,8,9,18,0,349.0,69.0,2.4,18.4,146.0,51.68,39.71
2018,8,9,18,15,283.0,55.5,2.45,17.9,107.5,42.04,30.95
2018,8,9,18,30,217.0,42.0,2.5,17.4,69.0,32.16,21.67
2018,8,9,18,45,129.5,26.5,2.5,16.9,40.5,20.48,7.9
2018,8,9,19,0,42.0,11.0,2.5,16.4,12.0,9.39,0.0
2018,8,9,19,15,21.0,5.5,2.55,16.15,6.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,30.0,4.5,2.05,12.75,5.0,0.0,0.0
2018,8,10,5,30,60.0,9.0,2.1,13.1,10.0,48.52,0.0
2018,8,10,5,45,151.0,22.5,2.15,13.45,36.5,171.54,75.32
2018,8,10,6,0,242.0,36.0,2.2,13.8,63.0,274.72,219.92
2018,8,10,6,15,271.5,49.5,2.1,14.05,94.5,321.64,266.03
2018,8,10,6,30,301.0,63.0,2.0,14.3,126.0,370.58,309.15
2018,8,10,6,45,258.5,86.0,1.95,14.6,151.0,351.36,293.97
2018,8,10,7,0,216.0,109.0,1.9,14.9,176.0,347.88,289.84
2018,8,10,7,15,252.0,127.5,1.9,15.3,219.5,406.22,336.27
2018,8,10,7,30,288.0,146.0,1.9,15.7,263.0,464.98,381.18
2018,8,10,7,45,314.5,163.5,1.9,16.1,306.5,513.27,416.51
2018,8,10,8,0,341.0,181.0,1.9,16.5,350.0,560.92,450.48
2018,8,10,8,15,346.5,199.5,1.9,17.05,386.5,588.03,467.64
2018,8,10,8,30,352.0,218.0,1.9,17.6,423.0,613.39,483.37
2018,8,10,8,45,367.5,235.0,1.9,18.1,464.0,645.13,503.85
2018,8,10,9,0,383.0,252.0,1.9,18.6,505.0,674.98,522.61
2018,8,10,9,15,425.5,254.5,1.9,19.0,552.5,735.17,563.13
2018,8,10,9,30,468.0,257.0,1.9,19.4,600.0,771.26,586.3
2018,8,10,9,45,560.5,233.0,1.95,19.75,663.5,825.29,623.72
2018,8,10,10,0,653.0,209.0,2.0,20.1,727.0,883.49,662.56
2018,8,10,10,15,668.0,213.5,2.05,20.35,760.5,884.14,661.24
2018,8,10,10,30,683.0,218.0,2.1,20.6,794.0,881.27,658.21
2018,8,10,10,45,743.0,194.0,2.15,20.85,836.0,887.45,661.55
2018,8,10,11,0,803.0,170.0,2.2,21.1,878.0,882.59,657.43
2018,8,10,11,15,828.5,158.0,2.3,21.2,899.5,861.54,643.45
2018,8,10,11,30,854.0,146.0,2.4,21.3,921.0,827.56,620.76
2018,8,10,11,45,857.5,145.5,2.5,21.35,929.5,793.3,597.9
2018,8,10,12,0,861.0,145.0,2.6,21.4,938.0,756.54,571.88
2018,8,10,12,15,856.5,147.5,2.75,21.4,937.0,714.28,541.26
2018,8,10,12,30,852.0,150.0,2.9,21.4,936.0,670.43,508.66
2018,8,10,12,45,844.0,153.5,3.0,21.35,926.5,626.89,475.14
2018,8,10,13,0,836.0,157.0,3.1,21.3,917.0,578.28,437.04
2018,8,10,13,15,835.0,154.0,3.2,21.25,903.0,527.65,396.4
2018,8,10,13,30,834.0,151.0,3.3,21.2,889.0,476.16,353.82
2018,8,10,13,45,832.0,147.0,3.4,21.1,867.5,422.87,308.73
2018,8,10,14,0,830.0,143.0,3.5,21.0,846.0,369.21,262.27
2018,8,10,14,15,825.0,140.0,3.6,20.9,818.5,315.23,215.13
2018,8,10,14,30,820.0,137.0,3.7,20.8,791.0,261.53,168.86
2018,8,10,14,45,813.0,133.0,3.75,20.7,757.0,207.35,125.04
2018,8,10,15,0,806.0,129.0,3.8,20.6,723.0,154.09,88.44
2018,8,10,15,15,785.0,128.5,3.8,20.6,680.5,103.62,67.1
2018,8,10,15,30,764.0,128.0,3.8,20.6,638.0,89.12,70.29
2018,8,10,15,45,625.5,159.0,3.9,20.3,557.5,99.79,79.62
2018,8,10,16,0,487.0,190.0,4.0,20.0,477.0,120.57,97.55
2018,8,10,16,15,586.5,148.5,4.0,19.8,464.5,98.71,79.34
2018,8,10,16,30,686.0,107.0,4.0,19.6,452.0,74.43,58.87
2018,8,10,16,45,665.5,99.5,4.0,19.4,404.5,70.9,56.1
2018,8,10,17,0,645.0,92.0,4.0,19.2,357.0,67.12,53.06
2018,8,10,17,15,579.0,87.5,3.9,18.85,301.0,64.88,51.33
2018,8,10,17,30,513.0,83.0,3.8,18.5,245.0,62.72,49.6
2018,8,10,17,45,479.0,72.0,3.7,18.1,201.5,55.62,43.42
2018,8,10,18,0,445.0,61.0,3.6,17.7,158.0,48.18,36.74
2018,8,10,18,15,365.0,50.0,3.5,17.35,115.5,40.17,29.35
2018,8,10,18,30,285.0,39.0,3.4,17.0,73.0,30.18,19.92
2018,8,10,18,45,178.0,25.5,3.25,16.6,43.5,19.83,6.44
2018,8,10,19,0,71.0,12.0,3.1,16.2,14.0,10.24,0.0
2018,8,10,19,15,35.5,6.0,3.05,16.05,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
