Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,11,5,15,14.5,4.0,2.7,13.95,4.0,0.0,0.0
2018,8,11,5,30,29.0,8.0,2.8,14.2,8.0,26.55,0.0
2018,8,11,5,45,138.5,23.5,2.9,14.4,37.0,163.68,58.94
2018,8,11,6,0,248.0,39.0,3.0,14.6,66.0,285.47,227.25
2018,8,11,6,15,335.0,51.5,3.0,14.9,109.0,376.0,310.38
2018,8,11,6,30,422.0,64.0,3.0,15.2,152.0,476.88,395.16
2018,8,11,6,45,480.0,73.5,2.95,15.45,200.0,552.52,456.29
2018,8,11,7,0,538.0,83.0,2.9,15.7,248.0,629.48,515.54
2018,8,11,7,15,579.0,91.0,2.95,16.15,298.5,689.85,559.64
2018,8,11,7,30,620.0,99.0,3.0,16.6,349.0,749.71,601.77
2018,8,11,7,45,650.0,106.0,3.05,17.05,399.0,796.8,633.24
2018,8,11,8,0,680.0,113.0,3.1,17.5,449.0,842.15,662.75
2018,8,11,8,15,703.0,118.0,3.15,17.9,497.0,875.98,683.62
2018,8,11,8,30,726.0,123.0,3.2,18.3,545.0,907.27,702.52
2018,8,11,8,45,743.0,128.0,3.2,18.7,590.0,929.73,714.78
2018,8,11,9,0,760.0,133.0,3.2,19.1,635.0,949.1,724.94
2018,8,11,9,15,771.5,138.0,3.25,19.4,675.0,952.69,725.0
2018,8,11,9,30,783.0,143.0,3.3,19.7,715.0,960.06,727.94
2018,8,11,9,45,790.5,148.0,3.3,20.0,750.0,959.96,725.53
2018,8,11,10,0,798.0,153.0,3.3,20.3,785.0,956.32,720.96
2018,8,11,10,15,806.5,155.5,3.35,20.45,814.5,947.53,713.86
2018,8,11,10,30,815.0,158.0,3.4,20.6,844.0,935.21,704.55
2018,8,11,10,45,821.0,159.0,3.4,20.75,866.0,915.67,690.13
2018,8,11,11,0,827.0,160.0,3.4,20.9,888.0,892.85,673.63
2018,8,11,11,15,831.0,161.5,3.45,20.95,904.0,865.61,654.73
2018,8,11,11,30,835.0,163.0,3.5,21.0,920.0,835.37,633.76
2018,8,11,11,45,837.5,163.5,3.55,21.0,928.0,800.27,608.9
2018,8,11,12,0,840.0,164.0,3.6,21.0,936.0,762.64,581.18
2018,8,11,12,15,841.5,162.5,3.65,21.0,936.5,720.35,549.64
2018,8,11,12,30,843.0,161.0,3.7,21.0,937.0,676.12,515.99
2018,8,11,12,45,842.5,160.0,3.75,21.05,930.0,629.36,479.55
2018,8,11,13,0,842.0,159.0,3.8,21.1,923.0,581.21,441.12
2018,8,11,13,15,837.5,157.5,3.85,21.05,907.0,529.57,399.21
2018,8,11,13,30,833.0,156.0,3.9,21.0,891.0,477.36,355.7
2018,8,11,13,45,826.5,155.0,3.9,21.0,868.5,424.39,310.38
2018,8,11,14,0,820.0,154.0,3.9,21.0,846.0,371.47,264.26
2018,8,11,14,15,811.0,151.5,3.9,20.9,816.5,317.1,216.92
2018,8,11,14,30,802.0,149.0,3.9,20.8,787.0,263.5,170.99
2018,8,11,14,45,790.5,147.0,3.95,20.7,752.0,210.82,128.82
2018,8,11,15,0,779.0,145.0,4.0,20.6,717.0,159.59,94.37
2018,8,11,15,15,764.0,141.5,4.0,20.6,676.5,108.88,73.22
2018,8,11,15,30,749.0,138.0,4.0,20.6,636.0,86.53,68.11
2018,8,11,15,45,729.0,134.0,3.95,20.3,590.5,86.16,68.09
2018,8,11,16,0,709.0,130.0,3.9,20.0,545.0,85.71,68.01
2018,8,11,16,15,683.5,124.5,3.9,19.75,496.5,84.11,66.93
2018,8,11,16,30,658.0,119.0,3.9,19.5,448.0,82.38,65.75
2018,8,11,16,45,625.0,113.0,3.85,19.25,398.5,80.08,64.07
2018,8,11,17,0,592.0,107.0,3.8,19.0,349.0,77.67,62.27
2018,8,11,17,15,548.0,99.0,3.75,18.6,298.5,73.5,58.91
2018,8,11,17,30,504.0,91.0,3.7,18.2,248.0,69.19,55.32
2018,8,11,17,45,444.5,80.5,3.65,17.8,200.0,59.99,47.3
2018,8,11,18,0,385.0,70.0,3.6,17.4,152.0,52.71,40.73
2018,8,11,18,15,306.0,56.0,3.55,17.0,110.0,42.59,31.44
2018,8,11,18,30,227.0,42.0,3.5,16.6,68.0,32.25,21.59
2018,8,11,18,45,138.5,26.0,3.5,16.2,39.5,20.15,5.24
2018,8,11,19,0,50.0,10.0,3.5,15.8,11.0,8.54,0.0
2018,8,11,19,15,25.0,5.0,3.5,15.55,5.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,5,15,10.0,3.0,2.1,13.25,3.0,0.0,0.0
2018,8,12,5,30,20.0,6.0,2.1,13.5,6.0,18.71,0.0
2018,8,12,5,45,74.5,22.0,2.1,13.75,29.0,100.65,24.86
2018,8,12,6,0,129.0,38.0,2.1,14.0,52.0,175.89,138.37
2018,8,12,6,15,187.5,57.0,1.95,14.25,89.5,249.97,206.12
2018,8,12,6,30,246.0,76.0,1.8,14.5,127.0,326.65,272.13
2018,8,12,6,45,261.5,92.5,1.7,14.75,160.0,364.7,303.96
2018,8,12,7,0,277.0,109.0,1.6,15.0,193.0,402.9,334.34
2018,8,12,7,15,255.5,132.5,1.55,15.4,221.5,416.86,343.17
2018,8,12,7,30,234.0,156.0,1.5,15.8,250.0,427.93,349.25
2018,8,12,7,45,243.0,177.0,1.45,16.25,286.0,462.43,373.79
2018,8,12,8,0,252.0,198.0,1.4,16.7,322.0,495.75,396.58
2018,8,12,8,15,267.0,217.5,1.4,17.1,361.0,531.79,421.39
2018,8,12,8,30,282.0,237.0,1.4,17.5,400.0,566.55,444.74
2018,8,12,8,45,375.0,235.0,1.4,17.9,470.5,652.23,506.68
2018,8,12,9,0,468.0,233.0,1.4,18.3,541.0,760.19,580.93
2018,8,12,9,15,572.5,211.0,1.5,18.6,611.5,833.05,631.06
2018,8,12,9,30,677.0,189.0,1.6,18.9,682.0,912.53,683.21
2018,8,12,9,45,647.5,207.5,1.7,19.2,698.0,890.3,666.55
2018,8,12,10,0,618.0,226.0,1.8,19.5,714.0,865.16,648.39
2018,8,12,10,15,538.5,270.5,1.9,19.65,707.0,810.91,609.17
2018,8,12,10,30,459.0,315.0,2.0,19.8,700.0,762.02,573.28
2018,8,12,10,45,544.0,284.0,2.1,20.0,752.5,788.78,593.62
2018,8,12,11,0,629.0,253.0,2.2,20.2,805.0,813.38,611.37
2018,8,12,11,15,651.0,243.5,2.35,20.25,824.0,794.87,598.91
2018,8,12,11,30,673.0,234.0,2.5,20.3,843.0,772.88,584.12
2018,8,12,11,45,709.0,219.0,2.6,20.3,865.5,753.39,570.76
2018,8,12,12,0,745.0,204.0,2.7,20.3,888.0,729.61,553.92
2018,8,12,12,15,783.5,185.0,2.8,20.25,904.5,697.7,530.99
2018,8,12,12,30,822.0,166.0,2.9,20.2,921.0,665.09,506.67
2018,8,12,12,45,827.5,161.0,3.0,20.15,915.5,619.54,471.72
2018,8,12,13,0,833.0,156.0,3.1,20.1,910.0,572.21,434.42
2018,8,12,13,15,832.5,153.0,3.2,19.95,896.0,521.83,393.79
2018,8,12,13,30,832.0,150.0,3.3,19.8,882.0,470.53,351.15
2018,8,12,13,45,830.5,146.5,3.4,19.65,861.5,417.75,306.13
2018,8,12,14,0,829.0,143.0,3.5,19.5,841.0,364.53,259.69
2018,8,12,14,15,824.0,139.5,3.55,19.3,813.0,310.11,211.99
2018,8,12,14,30,819.0,136.0,3.6,19.1,785.0,256.01,165.32
2018,8,12,14,45,812.0,131.5,3.65,18.95,750.5,201.45,121.39
2018,8,12,15,0,805.0,127.0,3.7,18.8,716.0,147.83,85.24
2018,8,12,15,15,791.0,124.5,3.7,18.8,676.0,96.36,65.0
2018,8,12,15,30,777.0,122.0,3.7,18.8,636.0,85.76,67.97
2018,8,12,15,45,761.5,117.0,3.75,18.4,591.5,84.21,66.96
2018,8,12,16,0,746.0,112.0,3.8,18.0,547.0,82.51,65.82
2018,8,12,16,15,725.5,107.0,3.8,17.75,499.5,73.42,58.27
2018,8,12,16,30,705.0,102.0,3.8,17.5,452.0,71.6,56.97
2018,8,12,16,45,675.5,96.0,3.8,17.25,402.0,68.84,54.82
2018,8,12,17,0,646.0,90.0,3.8,17.0,352.0,65.93,52.52
2018,8,12,17,15,604.0,84.0,3.75,16.65,301.5,62.76,49.95
2018,8,12,17,30,562.0,78.0,3.7,16.3,251.0,59.51,47.22
2018,8,12,17,45,503.0,70.0,3.7,16.0,203.0,54.45,42.74
2018,8,12,18,0,444.0,62.0,3.7,15.7,155.0,49.29,37.98
2018,8,12,18,15,354.0,50.5,3.6,15.35,111.5,38.79,28.31
2018,8,12,18,30,264.0,39.0,3.5,15.0,68.0,30.14,19.82
2018,8,12,18,45,151.0,23.5,3.45,14.7,38.5,18.27,2.56
2018,8,12,19,0,38.0,8.0,3.4,14.4,9.0,6.83,0.0
2018,8,12,19,15,19.0,4.0,3.35,14.25,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,13,5,15,14.0,3.5,2.65,12.35,3.5,0.0,0.0
2018,8,13,5,30,28.0,7.0,2.7,12.6,7.0,24.98,0.0
2018,8,13,5,45,102.0,23.5,2.75,12.85,32.5,124.1,17.83
2018,8,13,6,0,176.0,40.0,2.8,13.1,58.0,233.67,184.31
2018,8,13,6,15,225.5,54.0,2.8,13.4,91.0,293.17,242.6
2018,8,13,6,30,275.0,68.0,2.8,13.7,124.0,356.94,298.99
2018,8,13,6,45,157.5,75.5,2.85,14.0,109.5,248.19,208.81
2018,8,13,7,0,40.0,83.0,2.9,14.3,95.0,119.39,97.73
2018,8,13,7,15,30.0,95.5,2.85,14.6,105.5,122.68,100.03
2018,8,13,7,30,20.0,108.0,2.8,14.9,116.0,125.4,101.47
2018,8,13,7,45,13.0,115.5,2.8,15.15,121.0,113.71,90.96
2018,8,13,8,0,6.0,123.0,2.8,15.4,126.0,112.94,89.58
2018,8,13,8,15,9.5,146.5,2.8,15.65,151.5,138.34,110.29
2018,8,13,8,30,13.0,170.0,2.8,15.9,177.0,163.6,130.55
2018,8,13,8,45,25.0,200.5,2.8,16.1,216.0,220.62,176.49
2018,8,13,9,0,37.0,231.0,2.8,16.3,255.0,262.57,209.51
2018,8,13,9,15,34.5,253.5,2.8,16.45,277.0,280.52,222.65
2018,8,13,9,30,32.0,276.0,2.8,16.6,299.0,297.83,235.27
2018,8,13,9,45,40.5,293.0,2.8,16.8,324.0,319.47,251.62
2018,8,13,10,0,49.0,310.0,2.8,17.0,349.0,340.33,267.21
2018,8,13,10,15,43.5,314.5,2.85,17.1,350.0,334.54,261.93
2018,8,13,10,30,38.0,319.0,2.9,17.2,351.0,328.87,256.91
2018,8,13,10,45,34.0,325.0,2.95,17.3,354.0,326.08,254.22
2018,8,13,11,0,30.0,331.0,3.0,17.4,357.0,323.26,251.54
2018,8,13,11,15,71.5,337.5,3.05,17.45,401.5,358.85,279.82
2018,8,13,11,30,113.0,344.0,3.1,17.5,446.0,400.93,312.38
2018,8,13,11,45,169.0,346.0,3.15,17.55,500.0,434.85,338.7
2018,8,13,12,0,225.0,348.0,3.2,17.6,554.0,467.98,363.85
2018,8,13,12,15,239.5,358.0,3.25,17.6,577.5,467.68,362.94
2018,8,13,12,30,254.0,368.0,3.3,17.6,601.0,464.99,360.22
2018,8,13,12,45,261.5,362.0,3.35,17.6,600.0,443.71,343.41
2018,8,13,13,0,269.0,356.0,3.4,17.6,599.0,421.61,325.73
2018,8,13,13,15,262.5,344.5,3.5,17.55,578.5,388.08,299.18
2018,8,13,13,30,256.0,333.0,3.6,17.5,558.0,355.54,273.05
2018,8,13,13,45,294.0,308.0,3.65,17.45,560.0,331.64,252.44
2018,8,13,14,0,332.0,283.0,3.7,17.4,562.0,296.49,222.17
2018,8,13,14,15,580.5,207.5,3.75,17.35,674.5,283.4,201.11
2018,8,13,14,30,829.0,132.0,3.8,17.3,787.0,252.97,163.61
2018,8,13,14,45,821.0,128.0,3.85,17.2,752.0,198.0,119.21
2018,8,13,15,0,813.0,124.0,3.9,17.1,717.0,144.07,83.17
2018,8,13,15,15,798.5,121.5,3.9,17.1,676.5,92.12,63.7
2018,8,13,15,30,784.0,119.0,3.9,17.1,636.0,84.09,67.02
2018,8,13,15,45,767.5,115.0,3.95,16.85,591.0,83.11,66.45
2018,8,13,16,0,751.0,111.0,4.0,16.6,546.0,82.04,65.8
2018,8,13,16,15,695.5,112.0,3.95,16.4,487.5,76.35,61.14
2018,8,13,16,30,640.0,113.0,3.9,16.2,429.0,78.3,63.11
2018,8,13,16,45,537.5,117.0,3.9,15.95,362.5,82.19,66.8
2018,8,13,17,0,435.0,121.0,3.9,15.7,296.0,84.64,69.24
2018,8,13,17,15,393.0,110.0,3.9,15.4,251.0,78.13,63.77
2018,8,13,17,30,351.0,99.0,3.9,15.1,206.0,71.37,57.95
2018,8,13,17,45,321.0,83.5,3.85,14.8,167.0,61.28,49.0
2018,8,13,18,0,291.0,68.0,3.8,14.5,128.0,50.78,39.45
2018,8,13,18,15,203.0,52.0,3.75,14.25,88.0,39.23,28.77
2018,8,13,18,30,115.0,36.0,3.7,14.0,48.0,28.02,17.96
2018,8,13,18,45,64.0,21.0,3.6,13.7,27.0,16.56,0.0
2018,8,13,19,0,13.0,6.0,3.5,13.4,6.0,5.12,0.0
2018,8,13,19,15,6.5,3.0,3.45,13.3,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,5,15,1.0,1.5,3.0,12.9,1.5,0.0,0.0
2018,8,14,5,30,2.0,3.0,3.1,13.1,3.0,3.92,0.0
2018,8,14,5,45,5.0,13.0,3.15,13.35,13.5,14.58,0.0
2018,8,14,6,0,8.0,23.0,3.2,13.6,24.0,27.27,16.43
2018,8,14,6,15,22.0,40.5,3.25,13.85,44.5,59.66,45.28
2018,8,14,6,30,36.0,58.0,3.3,14.1,65.0,91.34,73.38
2018,8,14,6,45,18.0,70.5,3.35,14.35,74.0,88.11,70.36
2018,8,14,7,0,0.0,83.0,3.4,14.6,83.0,74.39,57.98
2018,8,14,7,15,0.0,92.5,3.4,14.85,92.5,81.75,64.1
2018,8,14,7,30,0.0,102.0,3.4,15.1,102.0,89.39,70.31
2018,8,14,7,45,0.0,108.5,3.4,15.35,108.5,94.17,74.0
2018,8,14,8,0,0.0,115.0,3.4,15.6,115.0,99.22,77.87
2018,8,14,8,15,0.0,131.0,3.4,15.8,131.0,113.66,89.49
2018,8,14,8,30,0.0,147.0,3.4,16.0,147.0,128.01,100.9
2018,8,14,8,45,2.0,162.0,3.35,16.25,163.5,143.27,113.02
2018,8,14,9,0,4.0,177.0,3.3,16.5,180.0,158.43,124.94
2018,8,14,9,15,6.5,194.5,3.3,16.65,199.5,176.33,139.04
2018,8,14,9,30,9.0,212.0,3.3,16.8,219.0,194.03,152.86
2018,8,14,9,45,11.0,226.5,3.3,17.0,235.0,208.17,163.69
2018,8,14,10,0,13.0,241.0,3.3,17.2,251.0,222.07,174.29
2018,8,14,10,15,14.0,252.5,3.3,17.3,264.0,232.0,181.74
2018,8,14,10,30,15.0,264.0,3.3,17.4,277.0,241.72,189.01
2018,8,14,10,45,17.0,279.0,3.35,17.5,294.0,255.21,199.27
2018,8,14,11,0,19.0,294.0,3.4,17.6,311.0,268.28,209.16
2018,8,14,11,15,17.0,285.0,3.45,17.65,300.5,256.63,199.8
2018,8,14,11,30,15.0,276.0,3.5,17.7,290.0,245.33,190.8
2018,8,14,11,45,17.0,293.5,3.5,17.75,309.0,259.82,201.96
2018,8,14,12,0,19.0,311.0,3.5,17.8,328.0,273.71,212.55
2018,8,14,12,15,21.5,323.5,3.55,17.8,343.0,283.15,219.77
2018,8,14,12,30,24.0,336.0,3.6,17.8,358.0,292.31,226.77
2018,8,14,12,45,29.0,349.5,3.65,17.85,376.0,300.44,232.95
2018,8,14,13,0,34.0,363.0,3.7,17.9,394.0,307.35,238.15
2018,8,14,13,15,36.0,362.5,3.75,17.85,394.5,301.34,233.48
2018,8,14,13,30,38.0,362.0,3.8,17.8,395.0,294.99,228.55
2018,8,14,13,45,46.5,337.5,3.85,17.75,377.0,274.3,212.39
2018,8,14,14,0,55.0,313.0,3.9,17.7,359.0,253.42,195.86
2018,8,14,14,15,302.0,251.5,3.9,17.6,490.5,241.83,178.06
2018,8,14,14,30,549.0,190.0,3.9,17.5,622.0,225.25,153.14
2018,8,14,14,45,613.5,175.0,3.95,17.45,637.5,188.28,120.45
2018,8,14,15,0,678.0,160.0,4.0,17.4,653.0,144.41,88.74
2018,8,14,15,15,442.5,186.0,4.0,17.4,500.5,114.38,92.5
2018,8,14,15,30,207.0,212.0,4.0,17.4,348.0,135.15,110.4
2018,8,14,15,45,390.0,176.0,3.95,17.15,409.0,108.97,88.49
2018,8,14,16,0,573.0,140.0,3.9,16.9,470.0,90.51,73.02
2018,8,14,16,15,560.0,133.5,3.9,16.65,432.5,88.83,71.9
2018,8,14,16,30,547.0,127.0,3.9,16.4,395.0,86.96,70.61
2018,8,14,16,45,582.5,111.5,3.9,16.2,368.5,78.96,63.92
2018,8,14,17,0,618.0,96.0,3.9,16.0,342.0,70.26,56.56
2018,8,14,17,15,574.5,89.0,3.85,15.7,292.0,66.53,53.48
2018,8,14,17,30,531.0,82.0,3.8,15.4,242.0,62.68,50.21
2018,8,14,17,45,471.0,72.5,3.75,15.1,194.0,56.56,44.75
2018,8,14,18,0,411.0,63.0,3.7,14.8,146.0,47.92,36.85
2018,8,14,18,15,325.0,50.0,3.6,14.55,104.0,38.34,27.9
2018,8,14,18,30,239.0,37.0,3.5,14.3,62.0,28.59,18.23
2018,8,14,18,45,140.5,22.5,3.4,14.05,35.0,17.51,0.0
2018,8,14,19,0,42.0,8.0,3.3,13.8,8.0,6.83,0.0
2018,8,14,19,15,21.0,4.0,3.25,13.7,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,1.5,2.6,13.5,1.5,0.0,0.0
2018,8,15,5,30,5.0,3.0,2.7,13.7,3.0,5.95,0.0
2018,8,15,5,45,2.5,9.5,2.75,13.95,9.5,9.61,0.0
2018,8,15,6,0,0.0,16.0,2.8,14.2,16.0,13.17,4.78
2018,8,15,6,15,0.0,27.0,2.9,14.45,27.0,22.28,13.04
2018,8,15,6,30,0.0,38.0,3.0,14.7,38.0,31.4,21.08
2018,8,15,6,45,0.0,53.5,3.05,14.95,53.5,44.46,32.39
2018,8,15,7,0,0.0,69.0,3.1,15.2,69.0,58.95,44.77
2018,8,15,7,15,0.0,86.0,3.05,15.45,86.0,74.85,58.14
2018,8,15,7,30,0.0,103.0,3.0,15.7,103.0,90.56,71.13
2018,8,15,7,45,0.5,119.5,2.95,16.0,119.5,106.05,83.74
2018,8,15,8,0,1.0,136.0,2.9,16.3,136.0,121.43,96.08
2018,8,15,8,15,2.0,150.5,2.85,16.5,151.5,135.15,106.96
2018,8,15,8,30,3.0,165.0,2.8,16.7,167.0,148.81,117.68
2018,8,15,8,45,7.5,187.0,2.75,16.9,192.0,173.32,137.22
2018,8,15,9,0,12.0,209.0,2.7,17.1,217.0,197.61,156.31
2018,8,15,9,15,29.0,254.0,2.7,17.3,274.5,275.78,218.17
2018,8,15,9,30,46.0,299.0,2.7,17.5,332.0,336.59,264.95
2018,8,15,9,45,66.5,330.0,2.7,17.7,380.5,384.11,300.94
2018,8,15,10,0,87.0,361.0,2.7,17.9,429.0,429.87,335.03
2018,8,15,10,15,107.5,381.0,2.75,17.95,468.5,462.21,359.0
2018,8,15,10,30,128.0,401.0,2.8,18.0,508.0,509.19,393.46
2018,8,15,10,45,149.0,414.0,2.9,18.1,541.5,529.54,408.19
2018,8,15,11,0,170.0,427.0,3.0,18.2,575.0,547.6,421.29
2018,8,15,11,15,211.5,405.5,3.05,18.25,593.0,548.67,422.76
2018,8,15,11,30,253.0,384.0,3.1,18.3,611.0,556.14,428.73
2018,8,15,11,45,284.5,376.0,3.2,18.3,633.5,554.02,427.41
2018,8,15,12,0,316.0,368.0,3.3,18.3,656.0,548.97,423.75
2018,8,15,12,15,440.5,315.5,3.35,18.3,717.0,571.04,441.23
2018,8,15,12,30,565.0,263.0,3.4,18.3,778.0,576.59,445.42
2018,8,15,12,45,727.0,191.0,3.45,18.3,848.0,578.87,446.3
2018,8,15,13,0,889.0,119.0,3.5,18.3,918.0,567.95,435.42
2018,8,15,13,15,887.0,117.5,3.5,18.3,903.0,517.02,392.74
2018,8,15,13,30,885.0,116.0,3.5,18.3,888.0,465.1,348.28
2018,8,15,13,45,881.0,114.0,3.55,18.25,866.0,411.28,301.38
2018,8,15,14,0,877.0,112.0,3.6,18.2,844.0,357.07,253.24
2018,8,15,14,15,871.0,110.0,3.6,18.15,815.0,302.16,204.36
2018,8,15,14,30,865.0,108.0,3.6,18.1,786.0,247.46,156.89
2018,8,15,14,45,856.5,106.0,3.6,18.05,751.5,192.83,113.44
2018,8,15,15,0,848.0,104.0,3.6,18.0,717.0,139.09,79.21
2018,8,15,15,15,835.0,101.5,3.6,18.0,676.5,86.02,68.23
2018,8,15,15,30,822.0,99.0,3.6,18.0,636.0,72.21,56.66
2018,8,15,15,45,806.5,95.5,3.6,17.8,591.0,71.06,55.9
2018,8,15,16,0,791.0,92.0,3.6,17.6,546.0,69.81,55.04
2018,8,15,16,15,770.5,88.5,3.6,17.45,498.0,68.38,54.03
2018,8,15,16,30,750.0,85.0,3.6,17.3,450.0,66.88,52.95
2018,8,15,16,45,721.0,80.5,3.55,17.1,399.5,64.44,51.06
2018,8,15,17,0,692.0,76.0,3.5,16.9,349.0,56.76,44.53
2018,8,15,17,15,651.0,71.0,3.45,16.6,298.5,53.88,42.17
2018,8,15,17,30,610.0,66.0,3.4,16.3,248.0,50.96,39.67
2018,8,15,17,45,550.0,59.0,3.35,16.0,199.0,46.28,35.49
2018,8,15,18,0,490.0,52.0,3.3,15.7,150.0,41.54,31.07
2018,8,15,18,15,398.0,42.5,3.2,15.4,107.0,34.46,24.38
2018,8,15,18,30,306.0,33.0,3.1,15.1,64.0,27.29,16.85
2018,8,15,18,45,183.5,20.5,3.05,14.8,36.0,17.14,0.0
2018,8,15,19,0,61.0,8.0,3.0,14.5,8.0,6.83,0.0
2018,8,15,19,15,30.5,4.0,2.95,14.35,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,5,15,25.0,3.5,2.0,12.6,3.5,0.0,0.0
2018,8,16,5,30,50.0,7.0,2.1,13.0,7.0,39.81,0.0
2018,8,16,5,45,164.0,20.0,2.2,13.35,33.5,170.85,0.0
2018,8,16,6,0,278.0,33.0,2.3,13.7,60.0,299.45,231.22
2018,8,16,6,15,371.0,43.5,2.35,14.05,102.5,396.29,324.68
2018,8,16,6,30,464.0,54.0,2.4,14.4,145.0,498.99,411.21
2018,8,16,6,45,526.5,62.0,2.4,14.7,194.0,576.95,474.17
2018,8,16,7,0,589.0,70.0,2.4,15.0,243.0,656.65,535.26
2018,8,16,7,15,458.5,98.5,2.4,15.3,249.0,577.94,473.55
2018,8,16,7,30,328.0,127.0,2.4,15.6,255.0,499.58,409.95
2018,8,16,7,45,205.0,162.5,2.4,15.9,246.5,406.97,333.02
2018,8,16,8,0,82.0,198.0,2.4,16.2,238.0,288.84,234.4
2018,8,16,8,15,85.0,216.5,2.35,16.45,261.5,308.77,249.6
2018,8,16,8,30,88.0,235.0,2.3,16.7,285.0,328.32,263.76
2018,8,16,8,45,151.5,248.5,2.3,16.95,343.5,422.89,337.84
2018,8,16,9,0,215.0,262.0,2.3,17.2,402.0,495.91,393.27
2018,8,16,9,15,368.0,236.5,2.25,17.45,494.0,655.93,513.07
2018,8,16,9,30,521.0,211.0,2.2,17.7,586.0,770.19,595.01
2018,8,16,9,45,669.5,173.0,2.15,17.95,680.0,871.77,663.63
2018,8,16,10,0,818.0,135.0,2.1,18.2,774.0,951.15,713.94
2018,8,16,10,15,822.5,139.0,2.1,18.4,802.5,939.79,703.85
2018,8,16,10,30,827.0,143.0,2.1,18.6,831.0,924.96,692.59
2018,8,16,10,45,864.5,128.5,2.15,18.75,865.0,907.24,680.19
2018,8,16,11,0,902.0,114.0,2.2,18.9,899.0,896.91,672.87
2018,8,16,11,15,905.5,115.0,2.25,19.05,914.5,868.1,653.04
2018,8,16,11,30,909.0,116.0,2.3,19.2,930.0,836.24,631.26
2018,8,16,11,45,910.5,116.5,2.4,19.3,938.0,799.52,606.52
2018,8,16,12,0,912.0,117.0,2.5,19.4,946.0,760.23,578.91
2018,8,16,12,15,913.0,116.5,2.6,19.4,946.5,717.41,547.36
2018,8,16,12,30,914.0,116.0,2.7,19.4,947.0,672.47,513.4
2018,8,16,12,45,913.0,115.5,2.75,19.4,939.5,624.44,475.96
2018,8,16,13,0,912.0,115.0,2.8,19.4,932.0,574.86,436.26
2018,8,16,13,15,909.0,113.5,2.85,19.35,916.0,522.25,393.17
2018,8,16,13,30,906.0,112.0,2.9,19.3,900.0,468.7,348.03
2018,8,16,13,45,901.0,110.5,2.95,19.2,877.0,413.7,300.59
2018,8,16,14,0,896.0,109.0,3.0,19.1,854.0,358.37,251.93
2018,8,16,14,15,888.5,107.5,3.05,19.0,824.5,302.29,202.53
2018,8,16,14,30,881.0,106.0,3.1,18.9,795.0,246.59,154.7
2018,8,16,14,45,872.0,104.0,3.15,18.75,759.5,190.93,111.05
2018,8,16,15,0,863.0,102.0,3.2,18.6,724.0,136.22,77.07
2018,8,16,15,15,850.0,99.5,3.2,18.6,682.5,82.72,65.27
2018,8,16,15,30,837.0,97.0,3.2,18.6,641.0,71.35,55.79
2018,8,16,15,45,821.0,94.0,3.2,18.3,595.5,70.45,55.27
2018,8,16,16,0,805.0,91.0,3.2,18.0,550.0,69.47,54.67
2018,8,16,16,15,783.5,87.5,3.2,17.8,501.0,67.98,53.62
2018,8,16,16,30,762.0,84.0,3.2,17.6,452.0,66.42,52.5
2018,8,16,16,45,732.0,80.0,3.2,17.4,401.0,64.3,50.88
2018,8,16,17,0,702.0,76.0,3.2,17.2,350.0,56.96,44.66
2018,8,16,17,15,658.5,70.5,3.15,16.9,298.0,53.68,41.94
2018,8,16,17,30,615.0,65.0,3.1,16.6,246.0,50.33,39.07
2018,8,16,17,45,552.0,58.5,3.05,16.3,196.5,46.0,35.18
2018,8,16,18,0,489.0,52.0,3.0,16.0,147.0,41.64,31.1
2018,8,16,18,15,393.0,42.5,2.9,15.7,104.0,34.56,24.37
2018,8,16,18,30,297.0,33.0,2.8,15.4,61.0,27.4,16.62
2018,8,16,18,45,170.0,19.5,2.7,15.05,33.5,16.32,0.0
2018,8,16,19,0,43.0,6.0,2.6,14.7,6.0,5.12,0.0
2018,8,16,19,15,21.5,3.0,2.6,14.55,3.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,17,5,15,7.0,1.5,1.7,12.55,1.5,0.0,0.0
2018,8,17,5,30,14.0,3.0,1.8,12.9,3.0,12.02,0.0
2018,8,17,5,45,32.5,8.5,1.85,13.3,11.0,39.79,0.0
2018,8,17,6,0,51.0,14.0,1.9,13.7,19.0,66.74,47.86
2018,8,17,6,15,25.5,19.0,1.85,14.05,21.5,42.42,30.85
2018,8,17,6,30,0.0,24.0,1.8,14.4,24.0,19.77,11.21
2018,8,17,6,45,0.0,35.0,1.7,14.75,35.0,28.89,19.14
2018,8,17,7,0,0.0,46.0,1.6,15.1,46.0,38.03,26.98
2018,8,17,7,15,0.0,60.0,1.55,15.45,60.0,49.69,36.84
2018,8,17,7,30,0.0,74.0,1.5,15.8,74.0,61.42,46.6
2018,8,17,7,45,16.5,108.5,1.5,16.2,116.5,110.2,87.9
2018,8,17,8,0,33.0,143.0,1.5,16.6,159.0,173.54,139.98
2018,8,17,8,15,127.5,168.5,1.45,16.95,239.5,312.08,253.2
2018,8,17,8,30,222.0,194.0,1.4,17.3,320.0,454.04,362.74
2018,8,17,8,45,217.0,187.0,1.4,17.7,318.5,436.67,347.07
2018,8,17,9,0,212.0,180.0,1.4,18.1,317.0,419.2,332.59
2018,8,17,9,15,232.0,213.0,1.45,18.4,372.0,471.7,370.83
2018,8,17,9,30,252.0,246.0,1.5,18.7,427.0,521.54,405.92
2018,8,17,9,45,360.0,253.5,1.5,19.05,526.5,647.35,496.49
2018,8,17,10,0,468.0,261.0,1.5,19.4,626.0,746.58,564.68
2018,8,17,10,15,543.0,246.5,1.55,19.6,685.5,786.51,591.55
2018,8,17,10,30,618.0,232.0,1.6,19.8,745.0,827.87,619.4
2018,8,17,10,45,556.0,274.5,1.65,20.05,745.5,785.5,587.38
2018,8,17,11,0,494.0,317.0,1.7,20.3,746.0,747.73,559.11
2018,8,17,11,15,604.5,263.0,1.75,20.45,797.0,767.42,574.71
2018,8,17,11,30,715.0,209.0,1.8,20.6,848.0,777.09,582.5
2018,8,17,11,45,752.5,193.0,1.9,20.75,870.5,751.7,564.94
2018,8,17,12,0,790.0,177.0,2.0,20.9,893.0,727.66,547.93
2018,8,17,12,15,796.0,175.5,2.05,20.95,897.0,689.81,520.04
2018,8,17,12,30,802.0,174.0,2.1,21.0,901.0,649.71,489.94
2018,8,17,12,45,794.5,177.0,2.2,21.0,892.0,603.25,454.68
2018,8,17,13,0,787.0,180.0,2.3,21.0,883.0,556.05,417.84
2018,8,17,13,15,778.5,179.0,2.35,20.95,864.5,504.93,376.98
2018,8,17,13,30,770.0,178.0,2.4,20.9,846.0,453.79,334.97
2018,8,17,13,45,722.0,196.0,2.45,20.9,809.5,397.22,288.49
2018,8,17,14,0,674.0,214.0,2.5,20.9,773.0,348.11,247.47
2018,8,17,14,15,798.0,154.0,2.55,20.8,792.5,301.24,202.81
2018,8,17,14,30,922.0,94.0,2.6,20.7,812.0,243.84,149.42
2018,8,17,14,45,889.5,101.5,2.65,20.6,768.0,188.82,107.95
2018,8,17,15,0,857.0,109.0,2.7,20.5,724.0,137.03,78.23
2018,8,17,15,15,847.5,105.0,2.7,20.5,683.5,75.26,58.47
2018,8,17,15,30,838.0,101.0,2.7,20.5,643.0,74.03,57.65
2018,8,17,15,45,843.0,92.0,2.7,20.15,603.5,69.63,54.16
2018,8,17,16,0,848.0,83.0,2.7,19.8,564.0,73.77,57.96
2018,8,17,16,15,826.0,80.5,2.65,19.5,514.0,63.81,49.66
2018,8,17,16,30,804.0,78.0,2.6,19.2,464.0,62.72,48.98
2018,8,17,16,45,773.5,74.5,2.55,18.9,411.5,60.75,47.5
2018,8,17,17,0,743.0,71.0,2.5,18.6,359.0,58.75,45.97
2018,8,17,17,15,656.0,71.0,2.4,18.2,297.5,54.12,42.11
2018,8,17,17,30,569.0,71.0,2.3,17.8,236.0,54.71,42.72
2018,8,17,17,45,519.0,61.5,2.25,17.35,189.0,48.29,37.04
2018,8,17,18,0,469.0,52.0,2.2,16.9,142.0,41.65,30.95
2018,8,17,18,15,397.0,42.0,2.1,16.45,102.0,34.27,23.98
2018,8,17,18,30,325.0,32.0,2.0,16.0,62.0,26.71,15.65
2018,8,17,18,45,185.5,19.0,1.95,15.55,34.0,16.0,0.0
2018,8,17,19,0,46.0,6.0,1.9,15.1,6.0,5.12,0.0
2018,8,17,19,15,23.0,3.0,1.9,14.95,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,18,5,15,12.5,2.5,1.7,12.4,2.5,0.0,0.0
2018,8,18,5,30,25.0,5.0,1.7,12.8,5.0,4.27,0.0
2018,8,18,5,45,120.0,20.0,1.7,13.25,30.0,102.72,0.0
2018,8,18,6,0,215.0,35.0,1.7,13.7,55.0,257.43,193.58
2018,8,18,6,15,284.5,49.5,1.65,14.1,93.0,334.2,272.75
2018,8,18,6,30,354.0,64.0,1.6,14.5,131.0,416.9,343.96
2018,8,18,6,45,356.0,79.5,1.55,14.9,165.0,447.04,369.35
2018,8,18,7,0,358.0,95.0,1.5,15.3,199.0,476.04,391.93
2018,8,18,7,15,379.0,111.0,1.45,15.7,240.5,521.72,426.07
2018,8,18,7,30,400.0,127.0,1.4,16.1,282.0,566.69,458.02
2018,8,18,7,45,407.5,145.0,1.35,16.55,322.0,600.22,479.9
2018,8,18,8,0,415.0,163.0,1.3,17.0,362.0,631.86,499.76
2018,8,18,8,15,421.0,181.0,1.3,17.4,401.5,659.98,517.06
2018,8,18,8,30,427.0,199.0,1.3,17.8,441.0,685.89,532.51
2018,8,18,8,45,425.5,216.5,1.25,18.2,474.5,701.43,539.87
2018,8,18,9,0,424.0,234.0,1.2,18.6,508.0,714.53,545.57
2018,8,18,9,15,427.5,250.5,1.25,19.0,542.0,729.0,553.4
2018,8,18,9,30,431.0,267.0,1.3,19.4,576.0,740.92,559.49
2018,8,18,9,45,413.0,286.0,1.3,19.75,594.0,731.92,550.45
2018,8,18,10,0,395.0,305.0,1.3,20.1,612.0,720.73,540.29
2018,8,18,10,15,409.5,313.5,1.4,20.35,642.5,727.74,544.75
2018,8,18,10,30,424.0,322.0,1.5,20.6,673.0,731.96,547.11
2018,8,18,10,45,437.5,327.0,1.55,20.9,697.5,729.13,544.19
2018,8,18,11,0,451.0,332.0,1.6,21.2,722.0,723.5,539.41
2018,8,18,11,15,429.5,346.0,1.7,21.3,723.0,694.07,518.36
2018,8,18,11,30,408.0,360.0,1.8,21.4,724.0,663.76,496.7
2018,8,18,11,45,432.0,354.5,1.9,21.45,742.5,650.94,488.05
2018,8,18,12,0,456.0,349.0,2.0,21.5,761.0,635.09,476.82
2018,8,18,12,15,458.5,350.5,2.1,21.45,765.0,607.39,456.74
2018,8,18,12,30,461.0,352.0,2.2,21.4,769.0,578.33,435.31
2018,8,18,12,45,456.0,347.5,2.25,21.35,757.0,539.37,406.1
2018,8,18,13,0,451.0,343.0,2.3,21.3,745.0,500.42,376.32
2018,8,18,13,15,443.5,338.5,2.4,21.2,728.0,460.46,345.35
2018,8,18,13,30,436.0,334.0,2.5,21.1,711.0,421.08,314.1
2018,8,18,13,45,438.0,324.5,2.55,20.95,694.5,382.58,282.69
2018,8,18,14,0,440.0,315.0,2.6,20.8,678.0,344.02,250.68
2018,8,18,14,15,508.0,277.5,2.65,20.6,682.5,304.33,215.38
2018,8,18,14,30,576.0,240.0,2.7,20.4,687.0,255.72,173.01
2018,8,18,14,45,591.0,224.0,2.75,20.2,664.0,208.4,136.2
2018,8,18,15,0,606.0,208.0,2.8,20.0,641.0,159.9,105.11
2018,8,18,15,15,626.5,190.0,2.8,20.0,614.5,114.72,91.82
2018,8,18,15,30,647.0,172.0,2.8,20.0,588.0,107.32,85.9
2018,8,18,15,45,644.0,160.5,2.8,19.55,549.0,103.19,82.82
2018,8,18,16,0,641.0,149.0,2.8,19.1,510.0,98.67,79.39
2018,8,18,16,15,614.5,141.0,2.8,18.85,461.5,95.84,77.32
2018,8,18,16,30,588.0,133.0,2.8,18.6,413.0,92.8,75.07
2018,8,18,16,45,558.5,122.5,2.8,18.3,364.0,87.64,70.95
2018,8,18,17,0,529.0,112.0,2.8,18.0,315.0,80.23,64.82
2018,8,18,17,15,495.0,100.0,2.7,17.65,267.5,72.79,58.56
2018,8,18,17,30,461.0,88.0,2.6,17.3,220.0,65.05,51.88
2018,8,18,17,45,402.0,75.5,2.55,16.9,173.5,56.48,44.28
2018,8,18,18,0,343.0,63.0,2.5,16.5,127.0,47.68,36.24
2018,8,18,18,15,244.5,47.5,2.45,16.1,86.0,36.26,25.66
2018,8,18,18,30,146.0,32.0,2.4,15.7,45.0,24.63,13.57
2018,8,18,18,45,81.0,18.0,2.35,15.3,24.5,15.36,0.0
2018,8,18,19,0,16.0,4.0,2.3,14.9,4.0,0.0,0.0
2018,8,18,19,15,8.0,2.0,2.3,14.75,2.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,19,5,15,0.5,0.5,2.25,12.15,0.5,0.0,0.0
2018,8,19,5,30,1.0,1.0,2.3,12.5,1.0,0.85,0.0
2018,8,19,5,45,2.0,8.0,2.35,12.85,8.0,8.25,0.0
2018,8,19,6,0,3.0,15.0,2.4,13.2,15.0,14.61,5.56
2018,8,19,6,15,13.5,27.0,2.35,13.55,29.5,34.34,23.61
2018,8,19,6,30,24.0,39.0,2.3,13.9,44.0,55.88,42.87
2018,8,19,6,45,15.5,49.5,2.25,14.2,53.0,59.49,45.97
2018,8,19,7,0,7.0,60.0,2.2,14.5,62.0,56.06,42.75
2018,8,19,7,15,5.0,69.5,2.2,14.8,71.0,62.66,48.2
2018,8,19,7,30,3.0,79.0,2.2,15.1,80.0,69.18,53.45
2018,8,19,7,45,3.0,88.5,2.15,15.4,89.5,77.53,60.23
2018,8,19,8,0,3.0,98.0,2.1,15.7,99.0,85.88,66.91
2018,8,19,8,15,3.5,115.0,2.1,15.95,116.5,101.84,79.86
2018,8,19,8,30,4.0,132.0,2.1,16.2,134.0,117.72,92.57
2018,8,19,8,45,8.5,156.0,2.05,16.45,161.0,144.18,113.92
2018,8,19,9,0,13.0,180.0,2.0,16.7,188.0,170.47,134.82
2018,8,19,9,15,34.5,205.5,2.05,17.0,229.5,229.66,182.3
2018,8,19,9,30,56.0,231.0,2.1,17.3,271.0,274.22,217.27
2018,8,19,9,45,64.5,231.0,2.1,17.6,279.5,278.97,220.41
2018,8,19,10,0,73.0,231.0,2.1,17.9,288.0,300.13,236.32
2018,8,19,10,15,151.5,237.0,2.15,18.1,360.5,390.03,306.94
2018,8,19,10,30,230.0,243.0,2.2,18.3,433.0,459.05,359.82
2018,8,19,10,45,233.0,250.0,2.25,18.55,447.0,457.23,357.18
2018,8,19,11,0,236.0,257.0,2.3,18.8,461.0,454.03,353.93
2018,8,19,11,15,236.5,257.0,2.3,18.9,464.5,440.82,343.35
2018,8,19,11,30,237.0,257.0,2.3,19.0,468.0,426.76,332.17
2018,8,19,11,45,242.0,277.0,2.35,19.15,494.0,432.93,335.92
2018,8,19,12,0,247.0,297.0,2.4,19.3,520.0,436.88,337.84
2018,8,19,12,15,251.5,308.5,2.45,19.3,535.5,431.3,332.87
2018,8,19,12,30,256.0,320.0,2.5,19.3,551.0,424.11,326.6
2018,8,19,12,45,269.5,325.5,2.5,19.3,566.5,415.88,319.4
2018,8,19,13,0,283.0,331.0,2.5,19.3,582.0,405.59,310.34
2018,8,19,13,15,319.0,334.0,2.55,19.25,612.5,401.94,305.89
2018,8,19,13,30,355.0,337.0,2.6,19.2,643.0,393.9,297.4
2018,8,19,13,45,391.0,316.5,2.65,19.1,645.5,359.11,268.11
2018,8,19,14,0,427.0,296.0,2.7,19.0,648.0,326.48,239.54
2018,8,19,14,15,643.5,214.0,2.75,18.85,722.0,291.89,202.36
2018,8,19,14,30,860.0,132.0,2.8,18.7,796.0,242.79,152.15
2018,8,19,14,45,755.0,160.0,2.85,18.5,723.0,186.29,113.0
2018,8,19,15,0,650.0,188.0,2.9,18.3,650.0,147.94,95.82
2018,8,19,15,15,465.5,222.5,2.9,18.3,543.5,132.76,107.68
2018,8,19,15,30,281.0,257.0,2.9,18.3,437.0,161.66,132.27
2018,8,19,15,45,215.5,246.5,2.9,17.9,378.5,166.58,136.93
2018,8,19,16,0,150.0,236.0,2.9,17.5,320.0,159.45,131.55
2018,8,19,16,15,188.5,210.0,2.9,17.2,305.5,145.47,120.27
2018,8,19,16,30,227.0,184.0,2.9,16.9,291.0,124.59,102.95
2018,8,19,16,45,282.5,158.0,2.9,16.6,275.5,110.38,91.16
2018,8,19,17,0,338.0,132.0,2.9,16.3,260.0,95.26,78.4
2018,8,19,17,15,415.5,108.0,2.9,15.9,241.5,77.55,63.16
2018,8,19,17,30,493.0,84.0,2.9,15.5,223.0,64.87,52.09
2018,8,19,17,45,414.5,73.0,2.9,15.15,173.0,54.83,43.12
2018,8,19,18,0,336.0,62.0,2.9,14.8,123.0,46.96,35.81
2018,8,19,18,15,254.5,47.0,2.85,14.5,84.5,35.96,25.49
2018,8,19,18,30,173.0,32.0,2.8,14.2,46.0,24.73,13.15
2018,8,19,18,45,95.0,17.5,2.7,13.95,24.5,14.94,0.0
2018,8,19,19,0,17.0,3.0,2.6,13.7,3.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,2.6,13.6,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,20,5,15,4.0,1.0,2.15,12.6,1.0,0.0,0.0
2018,8,20,5,30,8.0,2.0,2.2,12.8,2.0,0.0,0.0
2018,8,20,5,45,33.0,12.5,2.2,13.0,15.0,34.17,0.0
2018,8,20,6,0,58.0,23.0,2.2,13.2,28.0,94.03,65.95
2018,8,20,6,15,81.0,37.0,2.2,13.4,49.0,131.27,105.87
2018,8,20,6,30,104.0,51.0,2.2,13.6,70.0,168.77,140.11
2018,8,20,6,45,60.5,49.0,2.15,13.75,61.0,110.13,90.7
2018,8,20,7,0,17.0,47.0,2.1,13.9,52.0,56.78,43.91
2018,8,20,7,15,8.5,45.0,2.0,14.15,47.5,44.95,33.4
2018,8,20,7,30,0.0,43.0,1.9,14.4,43.0,35.54,24.85
2018,8,20,7,45,0.0,52.0,1.85,14.65,52.0,43.04,31.12
2018,8,20,8,0,0.0,61.0,1.8,14.9,61.0,50.55,37.32
2018,8,20,8,15,0.0,74.0,1.75,15.15,74.0,61.42,46.26
2018,8,20,8,30,0.0,87.0,1.7,15.4,87.0,72.32,55.12
2018,8,20,8,45,0.0,102.0,1.65,15.7,102.0,85.47,65.74
2018,8,20,9,0,0.0,117.0,1.6,16.0,117.0,98.78,76.37
2018,8,20,9,15,1.0,138.5,1.65,16.2,139.0,118.92,92.55
2018,8,20,9,30,2.0,160.0,1.7,16.4,161.0,139.0,108.48
2018,8,20,9,45,4.5,176.5,1.7,16.65,179.5,155.82,121.69
2018,8,20,10,0,7.0,193.0,1.7,16.9,198.0,172.42,134.61
2018,8,20,10,15,9.5,208.5,1.75,17.05,216.0,187.84,146.57
2018,8,20,10,30,12.0,224.0,1.8,17.2,234.0,202.94,158.21
2018,8,20,10,45,19.5,246.5,1.85,17.35,263.0,238.85,186.19
2018,8,20,11,0,27.0,269.0,1.9,17.5,292.0,262.89,204.59
2018,8,20,11,15,29.5,271.0,1.95,17.6,296.5,263.04,204.44
2018,8,20,11,30,32.0,273.0,2.0,17.7,301.0,262.86,204.14
2018,8,20,11,45,32.0,273.0,2.05,17.75,301.5,258.73,200.78
2018,8,20,12,0,32.0,273.0,2.1,17.8,302.0,254.5,197.36
2018,8,20,12,15,26.0,266.0,2.2,17.8,289.5,240.41,186.3
2018,8,20,12,30,20.0,259.0,2.3,17.8,277.0,227.05,175.84
2018,8,20,12,45,17.5,262.5,2.35,17.75,278.0,225.73,174.81
2018,8,20,13,0,15.0,266.0,2.4,17.7,279.0,225.06,174.3
2018,8,20,13,15,16.0,273.0,2.45,17.65,287.0,228.83,177.28
2018,8,20,13,30,17.0,280.0,2.5,17.6,295.0,232.18,179.94
2018,8,20,13,45,80.0,260.0,2.55,17.55,326.0,224.83,173.01
2018,8,20,14,0,143.0,240.0,2.6,17.5,357.0,221.22,167.91
2018,8,20,14,15,495.5,184.5,2.65,17.3,569.5,234.9,164.68
2018,8,20,14,30,848.0,129.0,2.7,17.1,782.0,235.67,147.96
2018,8,20,14,45,602.0,141.5,2.75,16.95,594.0,153.51,94.12
2018,8,20,15,0,356.0,154.0,2.8,16.8,406.0,111.08,75.7
2018,8,20,15,15,277.0,148.5,2.8,16.8,337.5,88.03,70.36
2018,8,20,15,30,198.0,143.0,2.8,16.8,269.0,95.81,77.24
2018,8,20,15,45,223.5,147.5,2.85,16.4,279.5,100.06,81.24
2018,8,20,16,0,249.0,152.0,2.9,16.0,290.0,104.21,85.2
2018,8,20,16,15,221.0,145.5,2.95,15.7,259.5,100.7,82.55
2018,8,20,16,30,193.0,139.0,3.0,15.4,229.0,97.05,79.76
2018,8,20,16,45,243.0,135.5,3.0,15.15,235.5,96.09,79.28
2018,8,20,17,0,293.0,132.0,3.0,14.9,242.0,94.77,78.43
2018,8,20,17,15,320.0,111.0,3.0,14.55,214.5,78.78,64.59
2018,8,20,17,30,347.0,90.0,3.0,14.2,187.0,65.64,53.04
2018,8,20,17,45,289.5,75.0,3.0,13.9,144.0,55.48,43.88
2018,8,20,18,0,232.0,60.0,3.0,13.6,101.0,44.99,34.21
2018,8,20,18,15,163.0,44.5,2.95,13.4,68.5,34.42,24.19
2018,8,20,18,30,94.0,29.0,2.9,13.2,36.0,22.62,10.88
2018,8,20,18,45,50.0,15.0,2.8,12.95,18.5,12.8,0.0
2018,8,20,19,0,6.0,1.0,2.7,12.7,1.0,0.0,0.0
2018,8,20,19,15,3.0,0.5,2.65,12.65,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
