Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,21,5,15,1.0,1.0,2.0,12.8,1.0,0.0,0.0
2018,8,21,5,30,2.0,2.0,2.1,13.0,2.0,0.0,0.0
2018,8,21,5,45,1.0,12.5,2.2,13.15,12.5,11.38,0.0
2018,8,21,6,0,0.0,23.0,2.3,13.3,23.0,19.93,8.92
2018,8,21,6,15,8.0,43.0,2.3,13.5,44.5,49.5,35.87
2018,8,21,6,30,16.0,63.0,2.3,13.7,66.0,86.81,68.51
2018,8,21,6,45,29.5,83.5,2.3,13.9,91.0,120.82,98.34
2018,8,21,7,0,43.0,104.0,2.3,14.1,116.0,154.55,127.42
2018,8,21,7,15,39.0,121.5,2.25,14.35,134.0,167.96,138.19
2018,8,21,7,30,35.0,139.0,2.2,14.6,152.0,181.02,148.34
2018,8,21,7,45,27.0,154.0,2.15,14.8,165.0,186.67,151.99
2018,8,21,8,0,19.0,169.0,2.1,15.0,178.0,175.2,141.57
2018,8,21,8,15,18.5,183.5,2.1,15.25,193.0,186.7,150.3
2018,8,21,8,30,18.0,198.0,2.1,15.5,208.0,198.21,158.89
2018,8,21,8,45,22.0,218.5,2.05,15.75,232.0,220.35,176.09
2018,8,21,9,0,26.0,239.0,2.0,16.0,256.0,242.21,192.81
2018,8,21,9,15,30.0,259.5,2.0,16.25,280.0,283.36,224.46
2018,8,21,9,30,34.0,280.0,2.0,16.5,304.0,304.69,240.21
2018,8,21,9,45,39.0,301.0,2.0,16.75,330.0,326.79,256.52
2018,8,21,10,0,44.0,322.0,2.0,17.0,356.0,348.04,272.01
2018,8,21,10,15,44.5,335.5,2.05,17.15,371.0,356.51,277.76
2018,8,21,10,30,45.0,349.0,2.1,17.3,386.0,364.47,283.18
2018,8,21,10,45,47.0,359.0,2.15,17.5,398.5,369.77,286.65
2018,8,21,11,0,49.0,369.0,2.2,17.7,411.0,374.51,289.72
2018,8,21,11,15,34.0,331.0,2.25,17.75,360.5,320.9,248.51
2018,8,21,11,30,19.0,293.0,2.3,17.8,310.0,262.7,203.56
2018,8,21,11,45,17.5,287.5,2.3,17.9,303.0,254.67,197.3
2018,8,21,12,0,16.0,282.0,2.3,18.0,296.0,246.86,191.08
2018,8,21,12,15,15.5,276.0,2.35,18.05,289.5,239.5,185.32
2018,8,21,12,30,15.0,270.0,2.4,18.1,283.0,232.27,179.66
2018,8,21,12,45,14.0,258.0,2.45,18.1,270.0,220.05,170.18
2018,8,21,13,0,13.0,246.0,2.5,18.1,257.0,208.12,160.92
2018,8,21,13,15,12.5,238.5,2.5,18.05,249.0,200.22,154.81
2018,8,21,13,30,12.0,231.0,2.5,18.0,241.0,192.45,148.8
2018,8,21,13,45,11.5,228.5,2.55,17.9,238.0,188.63,145.94
2018,8,21,14,0,11.0,226.0,2.6,17.8,235.0,184.82,143.1
2018,8,21,14,15,9.5,212.5,2.6,17.65,220.0,172.61,133.7
2018,8,21,14,30,8.0,199.0,2.6,17.5,205.0,160.72,124.58
2018,8,21,14,45,6.0,186.5,2.6,17.4,191.0,149.81,116.25
2018,8,21,15,0,4.0,174.0,2.6,17.3,177.0,139.23,108.21
2018,8,21,15,15,4.0,174.5,2.6,17.3,177.5,138.52,112.99
2018,8,21,15,30,4.0,175.0,2.6,17.3,178.0,138.32,113.12
2018,8,21,15,45,11.0,181.5,2.6,16.9,188.0,142.17,116.89
2018,8,21,16,0,18.0,188.0,2.6,16.5,198.0,145.58,120.34
2018,8,21,16,15,52.5,187.0,2.6,16.3,212.0,136.9,113.4
2018,8,21,16,30,87.0,186.0,2.6,16.1,226.0,135.22,112.46
2018,8,21,16,45,152.0,165.0,2.55,15.85,225.5,117.77,97.85
2018,8,21,17,0,217.0,144.0,2.5,15.6,225.0,101.37,83.96
2018,8,21,17,15,215.5,128.5,2.45,15.35,198.5,91.77,75.79
2018,8,21,17,30,214.0,113.0,2.4,15.1,172.0,81.74,67.03
2018,8,21,17,45,175.5,89.5,2.35,14.85,131.0,65.92,52.89
2018,8,21,18,0,137.0,66.0,2.3,14.6,90.0,49.6,38.05
2018,8,21,18,15,95.5,43.5,2.25,14.5,57.5,33.42,23.1
2018,8,21,18,30,54.0,21.0,2.2,14.4,25.0,16.69,5.76
2018,8,21,18,45,28.5,11.0,2.15,14.25,13.0,9.39,0.0
2018,8,21,19,0,3.0,1.0,2.1,14.1,1.0,0.0,0.0
2018,8,21,19,15,1.5,0.5,2.05,14.05,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,5,15,0.5,0.5,1.05,13.5,0.5,0.0,0.0
2018,8,22,5,30,1.0,1.0,1.1,13.7,1.0,0.0,0.0
2018,8,22,5,45,0.5,7.0,1.1,13.9,7.0,6.33,0.0
2018,8,22,6,0,0.0,13.0,1.1,14.1,13.0,10.7,1.96
2018,8,22,6,15,0.0,24.0,1.15,14.25,24.0,19.79,10.82
2018,8,22,6,30,0.0,35.0,1.2,14.4,35.0,28.91,18.92
2018,8,22,6,45,0.0,50.0,1.2,14.6,50.0,41.43,29.83
2018,8,22,7,0,0.0,65.0,1.2,14.8,65.0,55.45,41.87
2018,8,22,7,15,0.0,78.5,1.2,15.0,78.5,67.65,52.17
2018,8,22,7,30,0.0,92.0,1.2,15.2,92.0,79.76,62.21
2018,8,22,7,45,0.0,109.5,1.15,15.4,109.5,95.91,75.45
2018,8,22,8,0,0.0,127.0,1.1,15.6,127.0,111.9,88.33
2018,8,22,8,15,2.5,149.0,1.15,15.85,150.5,134.78,106.8
2018,8,22,8,30,5.0,171.0,1.2,16.1,174.0,157.47,124.82
2018,8,22,8,45,6.5,182.5,1.2,16.3,186.5,168.38,133.11
2018,8,22,9,0,8.0,194.0,1.2,16.5,199.0,179.31,141.38
2018,8,22,9,15,12.0,214.5,1.25,16.75,222.5,201.39,158.54
2018,8,22,9,30,16.0,235.0,1.3,17.0,246.0,223.15,175.22
2018,8,22,9,45,20.5,257.5,1.35,17.2,272.5,246.91,193.35
2018,8,22,10,0,25.0,280.0,1.4,17.4,299.0,286.89,223.74
2018,8,22,10,15,23.0,280.5,1.45,17.55,298.5,266.22,207.17
2018,8,22,10,30,21.0,281.0,1.5,17.7,298.0,262.53,203.96
2018,8,22,10,45,19.0,278.5,1.6,17.9,294.5,256.33,198.81
2018,8,22,11,0,17.0,276.0,1.7,18.1,291.0,250.37,193.9
2018,8,22,11,15,15.5,259.0,1.75,18.2,272.5,232.45,179.85
2018,8,22,11,30,14.0,242.0,1.8,18.3,254.0,215.06,166.22
2018,8,22,11,45,16.5,256.0,1.9,18.35,270.5,227.24,175.69
2018,8,22,12,0,19.0,270.0,2.0,18.4,287.0,238.88,184.62
2018,8,22,12,15,24.5,303.5,2.05,18.4,325.5,270.12,208.61
2018,8,22,12,30,30.0,337.0,2.1,18.4,364.0,295.61,227.94
2018,8,22,12,45,42.5,365.5,2.15,18.35,403.0,318.9,245.59
2018,8,22,13,0,55.0,394.0,2.2,18.3,442.0,339.24,260.81
2018,8,22,13,15,64.5,392.5,2.25,18.2,448.0,333.79,256.49
2018,8,22,13,30,74.0,391.0,2.3,18.1,454.0,327.12,251.19
2018,8,22,13,45,113.5,357.0,2.35,18.0,451.0,300.64,230.0
2018,8,22,14,0,153.0,323.0,2.4,17.9,448.0,277.41,210.49
2018,8,22,14,15,464.5,243.5,2.4,17.75,602.0,265.58,188.82
2018,8,22,14,30,776.0,164.0,2.4,17.6,756.0,233.04,148.28
2018,8,22,14,45,765.0,159.5,2.4,17.4,720.0,178.84,108.03
2018,8,22,15,0,754.0,155.0,2.4,17.2,684.0,126.15,79.07
2018,8,22,15,15,737.0,151.0,2.4,17.2,642.0,93.96,75.3
2018,8,22,15,30,720.0,147.0,2.4,17.2,600.0,93.89,75.49
2018,8,22,15,45,699.0,142.0,2.45,16.75,554.5,93.05,75.14
2018,8,22,16,0,678.0,137.0,2.5,16.3,509.0,92.12,74.72
2018,8,22,16,15,648.5,131.5,2.5,16.05,460.0,90.64,73.77
2018,8,22,16,30,619.0,126.0,2.5,15.8,411.0,89.09,72.75
2018,8,22,16,45,580.5,118.0,2.45,15.55,360.0,85.47,69.9
2018,8,22,17,0,542.0,110.0,2.4,15.3,309.0,79.38,64.83
2018,8,22,17,15,489.0,100.0,2.4,15.0,258.5,73.03,59.42
2018,8,22,17,30,436.0,90.0,2.4,14.7,208.0,66.51,53.69
2018,8,22,17,45,365.5,76.0,2.35,14.45,160.0,56.82,44.92
2018,8,22,18,0,295.0,62.0,2.3,14.2,112.0,46.88,35.68
2018,8,22,18,15,210.0,44.5,2.2,13.95,74.0,34.03,23.56
2018,8,22,18,30,125.0,27.0,2.1,13.7,36.0,20.87,7.39
2018,8,22,18,45,65.5,14.0,2.0,13.5,18.5,11.95,0.0
2018,8,22,19,0,6.0,1.0,1.9,13.3,1.0,0.0,0.0
2018,8,22,19,15,3.0,0.5,1.85,13.2,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,1.75,13.1,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,1.8,13.4,1.0,0.0,0.0
2018,8,23,5,45,0.0,8.5,1.9,13.65,8.5,7.26,0.0
2018,8,23,6,0,0.0,16.0,2.0,13.9,16.0,13.19,3.43
2018,8,23,6,15,0.0,31.0,2.05,14.1,31.0,25.78,15.73
2018,8,23,6,30,0.0,46.0,2.1,14.3,46.0,40.39,28.6
2018,8,23,6,45,0.0,63.5,2.15,14.5,63.5,57.47,43.44
2018,8,23,7,0,0.0,81.0,2.2,14.7,81.0,73.99,57.61
2018,8,23,7,15,1.0,99.5,2.2,14.9,100.0,92.23,73.01
2018,8,23,7,30,2.0,118.0,2.2,15.1,119.0,110.21,87.91
2018,8,23,7,45,12.0,144.0,2.15,15.25,149.5,144.99,116.94
2018,8,23,8,0,22.0,170.0,2.1,15.4,180.0,179.61,145.26
2018,8,23,8,15,35.5,197.0,2.1,15.6,215.5,237.55,191.96
2018,8,23,8,30,49.0,224.0,2.1,15.8,251.0,277.75,223.5
2018,8,23,8,45,47.5,241.0,2.1,16.0,269.0,290.53,232.42
2018,8,23,9,0,46.0,258.0,2.1,16.2,287.0,302.97,241.12
2018,8,23,9,15,49.5,279.0,2.1,16.4,312.0,324.41,256.95
2018,8,23,9,30,53.0,300.0,2.1,16.6,337.0,345.13,272.04
2018,8,23,9,45,57.0,318.5,2.1,16.8,360.5,362.85,284.75
2018,8,23,10,0,61.0,337.0,2.1,17.0,384.0,379.79,296.79
2018,8,23,10,15,90.5,362.5,2.15,17.15,435.0,426.63,332.28
2018,8,23,10,30,120.0,388.0,2.2,17.3,486.0,487.22,377.07
2018,8,23,10,45,149.0,403.5,2.2,17.45,528.5,516.93,398.45
2018,8,23,11,0,178.0,419.0,2.2,17.6,571.0,543.74,417.62
2018,8,23,11,15,217.0,417.5,2.25,17.65,606.0,559.95,429.67
2018,8,23,11,30,256.0,416.0,2.3,17.7,641.0,581.54,445.34
2018,8,23,11,45,419.5,362.0,2.35,17.8,734.5,641.95,491.21
2018,8,23,12,0,583.0,308.0,2.4,17.9,828.0,683.74,522.06
2018,8,23,12,15,625.5,290.0,2.45,17.9,847.5,660.47,504.32
2018,8,23,12,30,668.0,272.0,2.5,17.9,867.0,633.79,483.85
2018,8,23,12,45,675.5,264.5,2.55,17.9,861.5,590.69,450.43
2018,8,23,13,0,683.0,257.0,2.6,17.9,856.0,546.03,414.98
2018,8,23,13,15,681.0,253.0,2.65,17.85,841.0,498.17,376.17
2018,8,23,13,30,679.0,249.0,2.7,17.8,826.0,449.96,336.03
2018,8,23,13,45,675.0,243.5,2.75,17.75,804.0,399.85,293.55
2018,8,23,14,0,671.0,238.0,2.8,17.7,782.0,349.99,250.64
2018,8,23,14,15,662.5,232.0,2.85,17.6,752.5,299.2,207.37
2018,8,23,14,30,654.0,226.0,2.9,17.5,723.0,249.53,166.61
2018,8,23,14,45,643.0,219.0,2.95,17.35,688.0,200.2,130.52
2018,8,23,15,0,632.0,212.0,3.0,17.2,653.0,152.62,104.61
2018,8,23,15,15,614.0,205.0,3.0,17.2,612.0,126.19,102.7
2018,8,23,15,30,596.0,198.0,3.0,17.2,571.0,124.96,101.98
2018,8,23,15,45,576.0,188.5,3.1,16.8,526.5,121.35,99.37
2018,8,23,16,0,556.0,179.0,3.2,16.4,482.0,117.5,96.56
2018,8,23,16,15,530.0,168.0,3.25,16.15,434.5,112.38,92.57
2018,8,23,16,30,504.0,157.0,3.3,15.9,387.0,106.98,88.3
2018,8,23,16,45,467.5,143.5,3.3,15.6,337.0,99.52,82.2
2018,8,23,17,0,431.0,130.0,3.3,15.3,287.0,91.73,75.7
2018,8,23,17,15,380.5,115.5,3.3,15.0,238.0,82.78,68.03
2018,8,23,17,30,330.0,101.0,3.3,14.7,189.0,73.5,59.86
2018,8,23,17,45,234.5,81.0,3.3,14.4,136.5,60.65,48.27
2018,8,23,18,0,139.0,61.0,3.3,14.1,84.0,46.13,34.96
2018,8,23,18,15,81.5,40.0,3.2,13.9,52.5,31.45,21.2
2018,8,23,18,30,24.0,19.0,3.1,13.7,21.0,15.53,2.73
2018,8,23,18,45,13.5,10.0,3.05,13.55,11.0,8.54,0.0
2018,8,23,19,0,3.0,1.0,3.0,13.4,1.0,0.0,0.0
2018,8,23,19,15,1.5,0.5,3.0,13.35,0.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,2.4,12.75,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,2.5,12.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,7.0,2.55,13.0,7.0,5.97,0.0
2018,8,24,6,0,0.0,13.0,2.6,13.1,13.0,10.7,1.44
2018,8,24,6,15,3.0,25.5,2.6,13.3,26.0,23.41,13.88
2018,8,24,6,30,6.0,38.0,2.6,13.5,39.0,36.35,25.49
2018,8,24,6,45,3.0,52.5,2.6,13.7,53.0,47.06,34.83
2018,8,24,7,0,0.0,67.0,2.6,13.9,67.0,57.92,44.1
2018,8,24,7,15,0.0,71.0,2.5,14.15,71.0,59.99,45.83
2018,8,24,7,30,0.0,75.0,2.4,14.4,75.0,62.7,47.99
2018,8,24,7,45,0.0,85.0,2.35,14.65,85.0,71.5,55.23
2018,8,24,8,0,0.0,95.0,2.3,14.9,95.0,80.3,62.36
2018,8,24,8,15,0.0,113.5,2.25,15.2,113.5,97.19,76.14
2018,8,24,8,30,0.0,132.0,2.2,15.5,132.0,114.01,89.66
2018,8,24,8,45,1.0,147.5,2.15,15.75,148.0,128.81,101.43
2018,8,24,9,0,2.0,163.0,2.1,16.0,164.0,143.51,113.0
2018,8,24,9,15,4.0,177.5,2.1,16.2,180.0,158.11,124.46
2018,8,24,9,30,6.0,192.0,2.1,16.4,196.0,172.56,135.71
2018,8,24,9,45,6.5,194.5,2.1,16.6,199.0,174.27,136.66
2018,8,24,10,0,7.0,197.0,2.1,16.8,202.0,176.05,137.72
2018,8,24,10,15,9.5,217.5,2.15,16.95,225.0,195.93,153.26
2018,8,24,10,30,12.0,238.0,2.2,17.1,248.0,215.42,168.32
2018,8,24,10,45,17.5,275.5,2.25,17.25,290.5,252.26,196.88
2018,8,24,11,0,23.0,313.0,2.3,17.4,333.0,288.13,224.29
2018,8,24,11,15,24.0,319.5,2.35,17.5,340.5,302.01,234.55
2018,8,24,11,30,25.0,326.0,2.4,17.6,348.0,303.79,235.63
2018,8,24,11,45,28.5,340.0,2.45,17.7,365.0,313.47,242.86
2018,8,24,12,0,32.0,354.0,2.5,17.8,382.0,322.18,249.3
2018,8,24,12,15,60.0,363.0,2.55,17.8,416.0,341.68,264.5
2018,8,24,12,30,88.0,372.0,2.6,17.8,450.0,358.03,276.96
2018,8,24,12,45,155.5,359.5,2.65,17.85,496.0,375.97,290.61
2018,8,24,13,0,223.0,347.0,2.7,17.9,542.0,382.25,294.56
2018,8,24,13,15,211.5,345.5,2.7,17.85,527.5,356.0,273.41
2018,8,24,13,30,200.0,344.0,2.7,17.8,513.0,338.03,258.57
2018,8,24,13,45,187.0,330.0,2.75,17.75,485.0,306.8,233.66
2018,8,24,14,0,174.0,316.0,2.8,17.7,457.0,277.39,210.2
2018,8,24,14,15,395.5,278.0,2.85,17.55,582.0,267.89,193.4
2018,8,24,14,30,617.0,240.0,2.9,17.4,707.0,250.23,168.87
2018,8,24,14,45,573.0,235.0,2.9,17.3,652.0,201.54,134.79
2018,8,24,15,0,529.0,230.0,2.9,17.2,597.0,156.76,111.29
2018,8,24,15,15,342.0,228.5,2.9,17.2,460.0,146.7,120.02
2018,8,24,15,30,155.0,227.0,2.9,17.2,323.0,155.15,127.49
2018,8,24,15,45,170.0,222.5,2.95,16.8,320.5,152.82,126.09
2018,8,24,16,0,185.0,218.0,3.0,16.4,318.0,150.16,124.43
2018,8,24,16,15,226.5,198.5,3.05,16.15,309.0,132.56,109.9
2018,8,24,16,30,268.0,179.0,3.1,15.9,300.0,122.46,101.7
2018,8,24,16,45,304.0,154.0,3.1,15.6,275.5,108.34,89.88
2018,8,24,17,0,340.0,129.0,3.1,15.3,251.0,93.4,77.17
2018,8,24,17,15,300.0,112.0,3.05,15.0,207.0,82.11,67.43
2018,8,24,17,30,260.0,95.0,3.0,14.7,163.0,70.48,57.17
2018,8,24,17,45,203.5,74.0,3.0,14.4,120.0,55.76,43.91
2018,8,24,18,0,147.0,53.0,3.0,14.1,77.0,40.65,30.1
2018,8,24,18,15,100.0,35.0,2.9,13.85,48.5,27.3,17.53
2018,8,24,18,30,53.0,17.0,2.8,13.6,20.0,13.61,0.07
2018,8,24,18,45,26.5,8.5,2.7,13.35,10.0,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,25,5,15,3.0,0.5,1.75,11.25,0.5,0.0,0.0
2018,8,25,5,30,6.0,1.0,1.7,11.6,1.0,0.0,0.0
2018,8,25,5,45,43.5,12.0,1.7,11.95,15.0,41.02,0.0
2018,8,25,6,0,81.0,23.0,1.7,12.3,29.0,110.77,65.91
2018,8,25,6,15,110.5,41.0,1.7,12.65,56.0,166.21,133.91
2018,8,25,6,30,140.0,59.0,1.7,13.0,83.0,215.01,178.53
2018,8,25,6,45,111.5,72.5,1.7,13.35,96.0,190.4,159.17
2018,8,25,7,0,83.0,86.0,1.7,13.7,109.0,180.69,150.68
2018,8,25,7,15,42.5,92.5,1.65,14.05,104.5,132.56,108.87
2018,8,25,7,30,2.0,99.0,1.6,14.4,100.0,89.4,70.57
2018,8,25,7,45,1.5,114.0,1.5,14.7,114.5,102.38,81.19
2018,8,25,8,0,1.0,129.0,1.4,15.0,129.0,115.25,91.45
2018,8,25,8,15,4.5,152.5,1.4,15.3,154.5,140.66,112.07
2018,8,25,8,30,8.0,176.0,1.4,15.6,180.0,165.86,132.15
2018,8,25,8,45,10.0,190.5,1.35,15.95,196.5,180.14,143.03
2018,8,25,9,0,12.0,205.0,1.3,16.3,213.0,194.34,153.75
2018,8,25,9,15,17.0,228.5,1.25,16.6,240.0,220.21,173.73
2018,8,25,9,30,22.0,252.0,1.2,16.9,267.0,245.66,193.01
2018,8,25,9,45,26.0,269.5,1.2,17.2,288.5,281.35,219.95
2018,8,25,10,0,30.0,287.0,1.2,17.5,310.0,298.77,232.51
2018,8,25,10,15,36.0,304.5,1.2,17.75,333.0,317.31,246.03
2018,8,25,10,30,42.0,322.0,1.2,18.0,356.0,334.93,258.73
2018,8,25,10,45,91.5,336.5,1.25,18.25,413.5,386.6,298.32
2018,8,25,11,0,141.0,351.0,1.3,18.5,471.0,447.68,343.63
2018,8,25,11,15,178.5,351.5,1.35,18.7,506.0,467.35,357.89
2018,8,25,11,30,216.0,352.0,1.4,18.9,541.0,492.28,375.91
2018,8,25,11,45,233.5,366.5,1.5,19.05,572.5,500.55,381.43
2018,8,25,12,0,251.0,381.0,1.6,19.2,604.0,505.85,384.79
2018,8,25,12,15,249.5,376.5,1.7,19.25,598.0,480.57,365.93
2018,8,25,12,30,248.0,372.0,1.8,19.3,592.0,455.11,346.85
2018,8,25,12,45,242.5,358.5,1.9,19.35,572.0,420.58,320.78
2018,8,25,13,0,237.0,345.0,2.0,19.4,552.0,386.92,294.96
2018,8,25,13,15,250.0,347.5,2.1,19.3,562.0,373.75,284.01
2018,8,25,13,30,263.0,350.0,2.2,19.2,572.0,358.75,271.13
2018,8,25,13,45,308.5,334.0,2.35,19.1,587.5,340.83,254.99
2018,8,25,14,0,354.0,318.0,2.5,19.0,603.0,318.25,234.39
2018,8,25,14,15,540.5,254.0,2.6,18.8,670.0,283.5,198.53
2018,8,25,14,30,727.0,190.0,2.7,18.6,737.0,232.95,149.73
2018,8,25,14,45,714.0,185.0,2.75,18.4,700.5,180.68,112.56
2018,8,25,15,0,701.0,180.0,2.8,18.2,664.0,130.27,87.47
2018,8,25,15,15,683.0,174.5,2.8,18.2,622.0,108.45,87.37
2018,8,25,15,30,665.0,169.0,2.8,18.2,580.0,107.99,87.25
2018,8,25,15,45,568.0,165.5,2.95,17.75,497.5,107.49,87.26
2018,8,25,16,0,471.0,162.0,3.1,17.3,415.0,106.16,86.57
2018,8,25,16,15,326.5,159.5,3.15,16.95,327.0,111.12,91.26
2018,8,25,16,30,182.0,157.0,3.2,16.6,239.0,114.1,94.27
2018,8,25,16,45,197.0,144.0,3.25,16.25,222.5,100.98,83.3
2018,8,25,17,0,212.0,131.0,3.3,15.9,206.0,93.32,76.94
2018,8,25,17,15,239.0,111.0,3.25,15.5,182.5,80.9,66.24
2018,8,25,17,30,266.0,91.0,3.2,15.1,159.0,67.87,54.76
2018,8,25,17,45,229.5,73.5,3.2,14.7,122.5,55.53,43.62
2018,8,25,18,0,193.0,56.0,3.2,14.3,86.0,42.87,31.95
2018,8,25,18,15,125.5,38.5,3.05,14.05,55.0,29.8,19.42
2018,8,25,18,30,58.0,21.0,2.9,13.8,24.0,16.53,0.0
2018,8,25,18,45,29.0,10.5,2.8,13.55,12.0,8.96,0.0
2018,8,25,19,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,5,15,3.0,0.5,2.15,11.1,0.5,0.0,0.0
2018,8,26,5,30,6.0,1.0,2.2,11.5,1.0,0.0,0.0
2018,8,26,5,45,17.5,6.0,2.25,11.85,7.0,17.49,0.0
2018,8,26,6,0,29.0,11.0,2.3,12.2,13.0,44.08,21.18
2018,8,26,6,15,23.0,15.5,2.3,12.5,18.0,36.43,25.35
2018,8,26,6,30,17.0,20.0,2.3,12.8,23.0,30.81,21.29
2018,8,26,6,45,8.5,24.5,2.3,13.15,26.0,27.95,18.77
2018,8,26,7,0,0.0,29.0,2.3,13.5,29.0,23.91,14.99
2018,8,26,7,15,0.0,31.5,2.25,13.75,31.5,25.99,16.78
2018,8,26,7,30,0.0,34.0,2.2,14.0,34.0,28.07,18.51
2018,8,26,7,45,0.0,41.0,2.15,14.3,41.0,33.89,23.4
2018,8,26,8,0,0.0,48.0,2.1,14.6,48.0,39.72,28.23
2018,8,26,8,15,0.0,65.5,2.05,14.85,65.5,54.32,40.4
2018,8,26,8,30,0.0,83.0,2.0,15.1,83.0,68.96,52.46
2018,8,26,8,45,0.0,100.5,1.95,15.4,100.5,84.17,64.83
2018,8,26,9,0,0.0,118.0,1.9,15.7,118.0,99.75,77.37
2018,8,26,9,15,1.0,138.0,1.95,15.95,138.5,118.55,92.46
2018,8,26,9,30,2.0,158.0,2.0,16.2,159.0,137.26,107.32
2018,8,26,9,45,5.5,184.0,2.0,16.5,188.0,163.69,128.3
2018,8,26,10,0,9.0,210.0,2.0,16.8,217.0,189.8,148.76
2018,8,26,10,15,10.5,225.0,2.1,16.95,233.5,203.64,159.36
2018,8,26,10,30,12.0,240.0,2.2,17.1,250.0,217.18,169.72
2018,8,26,10,45,14.0,255.0,2.25,17.3,267.0,230.83,180.09
2018,8,26,11,0,16.0,270.0,2.3,17.5,284.0,244.06,190.08
2018,8,26,11,15,14.5,258.5,2.35,17.6,271.0,231.01,179.62
2018,8,26,11,30,13.0,247.0,2.4,17.7,258.0,218.34,169.55
2018,8,26,11,45,12.5,242.0,2.5,17.75,253.0,212.22,164.7
2018,8,26,12,0,12.0,237.0,2.6,17.8,248.0,206.22,159.93
2018,8,26,12,15,12.0,239.0,2.65,17.85,250.0,206.4,160.01
2018,8,26,12,30,12.0,241.0,2.7,17.9,252.0,206.49,160.02
2018,8,26,12,45,13.0,249.5,2.8,17.9,261.0,212.25,164.54
2018,8,26,13,0,14.0,258.0,2.9,17.9,270.0,217.64,168.77
2018,8,26,13,15,14.0,258.5,2.95,17.85,270.5,215.99,167.51
2018,8,26,13,30,14.0,259.0,3.0,17.8,271.0,214.22,166.2
2018,8,26,13,45,31.5,261.0,3.1,17.75,286.5,212.47,164.52
2018,8,26,14,0,49.0,263.0,3.2,17.7,302.0,213.84,165.02
2018,8,26,14,15,276.0,224.5,3.25,17.55,432.5,214.03,156.08
2018,8,26,14,30,503.0,186.0,3.3,17.4,563.0,191.85,127.93
2018,8,26,14,45,671.5,147.0,3.4,17.3,624.0,149.9,90.68
2018,8,26,15,0,840.0,108.0,3.5,17.2,685.0,96.86,59.99
2018,8,26,15,15,825.0,105.0,3.5,17.2,642.5,76.14,60.21
2018,8,26,15,30,810.0,102.0,3.5,17.2,600.0,75.42,59.77
2018,8,26,15,45,728.5,110.5,3.55,16.9,532.0,74.23,59.01
2018,8,26,16,0,647.0,119.0,3.6,16.6,464.0,80.43,64.66
2018,8,26,16,15,487.0,133.0,3.6,16.35,378.0,90.31,73.53
2018,8,26,16,30,327.0,147.0,3.6,16.1,292.0,104.09,85.84
2018,8,26,16,45,301.0,135.0,3.65,15.9,255.5,96.65,79.68
2018,8,26,17,0,275.0,123.0,3.7,15.7,219.0,88.95,73.2
2018,8,26,17,15,259.5,105.0,3.65,15.4,184.0,77.21,63.02
2018,8,26,17,30,244.0,87.0,3.6,15.1,149.0,65.04,52.24
2018,8,26,17,45,209.5,69.5,3.6,14.8,114.0,52.68,41.04
2018,8,26,18,0,175.0,52.0,3.6,14.5,79.0,39.98,29.33
2018,8,26,18,15,113.0,35.5,3.5,14.25,50.5,27.59,17.31
2018,8,26,18,30,51.0,19.0,3.4,14.0,22.0,15.02,0.0
2018,8,26,18,45,25.5,9.5,3.35,13.8,11.0,8.11,0.0
2018,8,26,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,27,5,15,2.0,0.5,2.35,12.95,0.5,0.0,0.0
2018,8,27,5,30,4.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,8,27,5,45,25.0,7.5,2.5,13.45,9.0,24.04,0.0
2018,8,27,6,0,46.0,14.0,2.6,13.7,17.0,63.3,29.5
2018,8,27,6,15,55.0,21.5,2.6,13.9,28.5,83.38,64.45
2018,8,27,6,30,64.0,29.0,2.6,14.1,40.0,99.95,80.92
2018,8,27,6,45,55.0,31.0,2.6,14.35,42.5,81.94,66.47
2018,8,27,7,0,46.0,33.0,2.6,14.6,45.0,76.69,62.02
2018,8,27,7,15,23.0,38.0,2.5,14.8,44.0,53.03,40.88
2018,8,27,7,30,0.0,43.0,2.4,15.0,43.0,35.54,24.79
2018,8,27,7,45,0.0,59.0,2.35,15.25,59.0,48.86,36.01
2018,8,27,8,0,0.0,75.0,2.3,15.5,75.0,62.23,47.1
2018,8,27,8,15,0.0,69.0,2.25,15.75,69.0,57.24,42.69
2018,8,27,8,30,0.0,63.0,2.2,16.0,63.0,52.26,38.33
2018,8,27,8,45,0.0,80.0,2.15,16.25,80.0,66.49,50.0
2018,8,27,9,0,0.0,97.0,2.1,16.5,97.0,80.93,61.7
2018,8,27,9,15,1.0,127.0,2.1,16.75,127.5,108.58,84.12
2018,8,27,9,30,2.0,157.0,2.1,17.0,158.0,136.36,106.32
2018,8,27,9,45,4.0,170.0,2.05,17.2,173.0,149.49,116.57
2018,8,27,10,0,6.0,183.0,2.0,17.4,188.0,162.43,126.63
2018,8,27,10,15,8.0,202.5,2.05,17.55,209.0,181.0,141.12
2018,8,27,10,30,10.0,222.0,2.1,17.7,230.0,199.23,155.22
2018,8,27,10,45,13.5,250.5,2.1,17.85,261.5,226.35,176.2
2018,8,27,11,0,17.0,279.0,2.1,18.0,293.0,252.79,196.41
2018,8,27,11,15,14.0,255.5,2.15,18.05,267.5,227.95,176.8
2018,8,27,11,30,11.0,232.0,2.2,18.1,242.0,203.94,157.95
2018,8,27,11,45,10.5,226.5,2.2,18.2,236.0,197.64,152.91
2018,8,27,12,0,10.0,221.0,2.2,18.3,230.0,191.45,147.94
2018,8,27,12,15,9.5,211.0,2.25,18.25,219.5,181.65,140.26
2018,8,27,12,30,9.0,201.0,2.3,18.2,209.0,172.03,132.72
2018,8,27,12,45,10.5,218.0,2.3,18.2,227.0,185.49,143.32
2018,8,27,13,0,12.0,235.0,2.3,18.2,245.0,198.38,153.38
2018,8,27,13,15,13.0,235.5,2.35,18.15,246.5,197.54,152.74
2018,8,27,13,30,14.0,236.0,2.4,18.1,248.0,196.49,151.97
2018,8,27,13,45,72.5,238.0,2.4,18.05,296.5,204.25,156.72
2018,8,27,14,0,131.0,240.0,2.4,18.0,345.0,213.53,161.64
2018,8,27,14,15,464.0,185.5,2.45,17.85,535.5,215.89,149.46
2018,8,27,14,30,797.0,131.0,2.5,17.7,726.0,207.23,127.08
2018,8,27,14,45,705.5,134.0,2.5,17.6,641.0,150.06,89.87
2018,8,27,15,0,614.0,137.0,2.5,17.5,556.0,95.09,63.66
2018,8,27,15,15,455.5,146.0,2.5,17.5,446.0,86.91,69.35
2018,8,27,15,30,297.0,155.0,2.5,17.5,336.0,95.46,76.86
2018,8,27,15,45,161.5,171.5,2.55,17.1,269.0,123.38,101.1
2018,8,27,16,0,26.0,188.0,2.6,16.7,202.0,137.62,113.72
2018,8,27,16,15,64.0,181.5,2.6,16.45,211.0,133.09,110.31
2018,8,27,16,30,102.0,175.0,2.6,16.2,220.0,123.32,102.37
2018,8,27,16,45,178.0,151.0,2.6,15.95,217.5,109.38,90.7
2018,8,27,17,0,254.0,127.0,2.6,15.7,215.0,91.25,75.18
2018,8,27,17,15,253.0,107.0,2.6,15.4,182.0,78.42,64.07
2018,8,27,17,30,252.0,87.0,2.6,15.1,149.0,65.06,52.24
2018,8,27,17,45,205.5,69.0,2.6,14.8,112.0,52.27,40.64
2018,8,27,18,0,159.0,51.0,2.6,14.5,75.0,39.16,28.55
2018,8,27,18,15,97.0,34.0,2.6,14.3,47.0,26.42,16.05
2018,8,27,18,30,35.0,17.0,2.6,14.1,19.0,13.79,0.0
2018,8,27,18,45,17.5,8.5,2.6,13.9,9.5,7.26,0.0
2018,8,27,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,28,5,15,0.5,0.0,1.8,12.95,0.0,0.0,0.0
2018,8,28,5,30,1.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,28,5,45,1.0,2.0,2.0,13.45,2.0,2.41,0.0
2018,8,28,6,0,1.0,4.0,2.1,13.7,4.0,4.02,0.0
2018,8,28,6,15,6.0,8.5,2.1,13.95,9.5,11.85,4.28
2018,8,28,6,30,11.0,13.0,2.1,14.2,15.0,19.94,11.69
2018,8,28,6,45,5.5,17.5,2.15,14.45,18.5,19.44,11.25
2018,8,28,7,0,0.0,22.0,2.2,14.7,22.0,18.12,9.93
2018,8,28,7,15,0.0,25.5,2.15,14.95,25.5,21.02,12.42
2018,8,28,7,30,0.0,29.0,2.1,15.2,29.0,23.92,14.87
2018,8,28,7,45,0.0,45.0,2.1,15.45,45.0,37.21,26.11
2018,8,28,8,0,0.0,61.0,2.1,15.7,61.0,50.54,37.24
2018,8,28,8,15,0.0,85.0,2.1,15.95,85.0,70.61,53.87
2018,8,28,8,30,0.0,109.0,2.1,16.2,109.0,92.34,71.63
2018,8,28,8,45,0.5,126.0,2.05,16.5,126.5,108.11,84.27
2018,8,28,9,0,1.0,143.0,2.0,16.8,144.0,123.8,96.71
2018,8,28,9,15,1.5,152.5,2.05,17.0,153.5,132.4,103.34
2018,8,28,9,30,2.0,162.0,2.1,17.2,163.0,140.95,109.91
2018,8,28,9,45,3.0,164.5,2.1,17.4,166.5,143.55,111.7
2018,8,28,10,0,4.0,167.0,2.1,17.6,170.0,146.18,113.53
2018,8,28,10,15,3.5,164.0,2.15,17.75,166.5,142.54,110.35
2018,8,28,10,30,3.0,161.0,2.2,17.9,163.0,139.03,107.31
2018,8,28,10,45,4.0,167.0,2.25,18.05,170.0,144.71,111.69
2018,8,28,11,0,5.0,173.0,2.3,18.2,177.0,150.25,115.93
2018,8,28,11,15,4.5,167.0,2.35,18.25,170.5,144.18,110.97
2018,8,28,11,30,4.0,161.0,2.4,18.3,164.0,138.22,106.14
2018,8,28,11,45,12.0,213.5,2.45,18.35,224.0,187.73,145.38
2018,8,28,12,0,20.0,266.0,2.5,18.4,284.0,239.26,185.51
2018,8,28,12,15,26.0,307.5,2.5,18.4,330.5,273.47,211.71
2018,8,28,12,30,32.0,349.0,2.5,18.4,377.0,305.13,235.74
2018,8,28,12,45,29.5,339.5,2.55,18.4,365.0,290.25,224.17
2018,8,28,13,0,27.0,330.0,2.6,18.4,353.0,275.93,213.2
2018,8,28,13,15,37.0,340.5,2.6,18.35,371.5,282.13,217.9
2018,8,28,13,30,47.0,351.0,2.6,18.3,390.0,286.46,220.95
2018,8,28,13,45,109.0,353.5,2.6,18.25,441.0,292.96,224.26
2018,8,28,14,0,171.0,356.0,2.6,18.2,492.0,297.74,225.23
2018,8,28,14,15,500.5,237.0,2.65,18.05,613.0,257.9,180.47
2018,8,28,14,30,830.0,118.0,2.7,17.9,734.0,200.44,120.22
2018,8,28,14,45,846.0,106.0,2.7,17.8,707.0,151.54,86.52
2018,8,28,15,0,862.0,94.0,2.7,17.7,680.0,92.62,60.53
2018,8,28,15,15,848.0,92.0,2.7,17.7,638.0,78.82,62.41
2018,8,28,15,30,834.0,90.0,2.7,17.7,596.0,68.2,53.47
2018,8,28,15,45,817.0,86.5,2.7,17.25,549.5,66.71,52.47
2018,8,28,16,0,800.0,83.0,2.7,16.8,503.0,65.14,51.38
2018,8,28,16,15,777.5,79.5,2.7,16.55,454.0,63.4,50.1
2018,8,28,16,30,755.0,76.0,2.7,16.3,405.0,61.6,48.75
2018,8,28,16,45,722.0,71.0,2.65,16.05,353.5,58.45,46.19
2018,8,28,17,0,689.0,66.0,2.6,15.8,302.0,55.21,43.49
2018,8,28,17,15,638.0,61.0,2.55,15.5,250.5,47.5,36.73
2018,8,28,17,30,587.0,56.0,2.5,15.2,199.0,44.28,33.83
2018,8,28,17,45,509.0,48.5,2.45,14.9,151.0,38.89,28.81
2018,8,28,18,0,431.0,41.0,2.4,14.6,103.0,33.48,23.53
2018,8,28,18,15,298.0,30.0,2.3,14.4,64.5,24.78,14.34
2018,8,28,18,30,165.0,19.0,2.2,14.2,26.0,15.96,0.0
2018,8,28,18,45,82.5,9.5,2.15,14.05,13.0,8.11,0.0
2018,8,28,19,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,29,5,45,116.5,11.5,1.45,13.7,19.0,91.81,0.0
2018,8,29,6,0,233.0,23.0,1.4,14.1,38.0,237.03,92.2
2018,8,29,6,15,355.0,33.0,1.45,14.5,79.0,367.63,290.94
2018,8,29,6,30,477.0,43.0,1.5,14.9,120.0,490.33,396.71
2018,8,29,6,45,340.0,62.5,1.6,15.25,127.5,406.99,335.67
2018,8,29,7,0,203.0,82.0,1.7,15.6,135.0,298.74,248.75
2018,8,29,7,15,195.5,108.0,1.7,15.9,168.5,328.71,272.81
2018,8,29,7,30,188.0,134.0,1.7,16.2,202.0,336.41,277.84
2018,8,29,7,45,471.0,107.0,1.7,16.45,311.5,606.26,490.81
2018,8,29,8,0,754.0,80.0,1.7,16.7,421.0,850.61,663.42
2018,8,29,8,15,788.0,81.0,1.7,16.95,473.5,890.09,685.21
2018,8,29,8,30,822.0,82.0,1.7,17.2,526.0,926.91,707.03
2018,8,29,8,45,830.5,87.5,1.75,17.45,569.5,941.64,714.38
2018,8,29,9,0,839.0,93.0,1.8,17.7,613.0,952.86,719.71
2018,8,29,9,15,737.5,136.5,1.85,17.9,616.0,904.3,685.14
2018,8,29,9,30,636.0,180.0,1.9,18.1,619.0,844.51,643.38
2018,8,29,9,45,597.0,204.0,1.95,18.3,633.0,819.35,624.81
2018,8,29,10,0,558.0,228.0,2.0,18.5,647.0,784.84,598.8
2018,8,29,10,15,382.0,304.5,2.05,18.65,596.5,667.04,510.77
2018,8,29,10,30,206.0,381.0,2.1,18.8,546.0,555.08,425.33
2018,8,29,10,45,205.0,394.0,2.15,18.9,562.0,553.7,424.22
2018,8,29,11,0,204.0,407.0,2.2,19.0,578.0,551.04,421.47
2018,8,29,11,15,215.5,414.5,2.25,19.1,598.0,552.08,421.78
2018,8,29,11,30,227.0,422.0,2.3,19.2,618.0,551.24,420.65
2018,8,29,11,45,217.5,426.5,2.4,19.25,615.5,530.67,405.09
2018,8,29,12,0,208.0,431.0,2.5,19.3,613.0,510.0,389.46
2018,8,29,12,15,185.0,428.0,2.5,19.3,590.0,474.82,362.79
2018,8,29,12,30,162.0,425.0,2.5,19.3,567.0,441.46,337.43
2018,8,29,12,45,172.0,423.5,2.55,19.3,572.5,428.98,327.75
2018,8,29,13,0,182.0,422.0,2.6,19.3,578.0,415.18,316.72
2018,8,29,13,15,390.0,329.5,2.6,19.2,656.0,413.69,313.27
2018,8,29,13,30,598.0,237.0,2.6,19.1,734.0,396.46,294.47
2018,8,29,13,45,569.0,239.5,2.6,19.05,701.5,348.28,254.08
2018,8,29,14,0,540.0,242.0,2.6,19.0,669.0,305.14,217.79
2018,8,29,14,15,707.5,174.5,2.6,18.9,711.0,255.28,169.33
2018,8,29,14,30,875.0,107.0,2.6,18.8,753.0,205.28,121.78
2018,8,29,14,45,863.0,105.0,2.55,18.7,715.5,149.04,84.41
2018,8,29,15,0,851.0,103.0,2.5,18.6,678.0,83.78,55.63
2018,8,29,15,15,835.5,101.0,2.5,18.6,635.5,74.23,58.29
2018,8,29,15,30,820.0,99.0,2.5,18.6,593.0,74.04,58.31
2018,8,29,15,45,798.5,95.5,2.4,18.3,545.0,72.71,57.41
2018,8,29,16,0,777.0,92.0,2.3,18.0,497.0,71.3,56.47
2018,8,29,16,15,746.0,89.5,2.25,17.75,446.5,70.46,56.0
2018,8,29,16,30,715.0,87.0,2.2,17.5,396.0,63.74,50.39
2018,8,29,16,45,674.0,83.0,2.15,17.3,344.0,61.83,48.93
2018,8,29,17,0,633.0,79.0,2.1,17.1,292.0,59.95,47.43
2018,8,29,17,15,576.5,72.0,2.05,16.85,240.5,55.62,43.69
2018,8,29,17,30,520.0,65.0,2.0,16.6,189.0,51.23,39.74
2018,8,29,17,45,435.5,55.0,1.9,16.3,141.5,44.09,33.15
2018,8,29,18,0,351.0,45.0,1.8,16.0,94.0,36.83,26.2
2018,8,29,18,15,233.5,31.0,1.75,15.75,58.0,24.1,13.22
2018,8,29,18,30,116.0,17.0,1.7,15.5,22.0,14.51,0.0
2018,8,29,18,45,58.0,8.5,1.6,15.25,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,30,5,45,0.0,1.5,1.4,14.45,1.5,1.28,0.0
2018,8,30,6,0,0.0,3.0,1.4,14.7,3.0,2.46,0.0
2018,8,30,6,15,0.0,6.0,1.4,14.95,6.0,4.92,0.0
2018,8,30,6,30,0.0,9.0,1.4,15.2,9.0,7.39,0.57
2018,8,30,6,45,0.0,13.0,1.35,15.45,13.0,10.68,3.47
2018,8,30,7,0,0.0,17.0,1.3,15.7,17.0,13.99,6.35
2018,8,30,7,15,0.0,21.0,1.25,15.9,21.0,17.3,9.19
2018,8,30,7,30,0.0,25.0,1.2,16.1,25.0,20.61,12.0
2018,8,30,7,45,1.0,37.0,1.1,16.25,37.5,31.51,21.27
2018,8,30,8,0,2.0,49.0,1.0,16.4,50.0,42.46,30.47
2018,8,30,8,15,3.0,59.5,0.95,16.6,61.0,52.2,38.54
2018,8,30,8,30,4.0,70.0,0.9,16.8,72.0,61.98,46.54
2018,8,30,8,45,19.5,126.5,0.85,17.0,138.5,137.01,108.51
2018,8,30,9,0,35.0,183.0,0.8,17.2,205.0,209.44,166.17
2018,8,30,9,15,54.5,236.0,0.85,17.35,272.5,282.06,222.46
2018,8,30,9,30,74.0,289.0,0.9,17.5,340.0,353.56,276.29
2018,8,30,9,45,73.0,305.5,0.9,17.7,358.0,364.14,282.73
2018,8,30,10,0,72.0,322.0,0.9,17.9,376.0,374.11,289.14
2018,8,30,10,15,89.5,342.5,1.0,18.05,412.0,404.37,311.61
2018,8,30,10,30,107.0,363.0,1.1,18.2,448.0,448.76,343.94
2018,8,30,10,45,74.5,338.5,1.2,18.35,398.5,372.79,286.64
2018,8,30,11,0,42.0,314.0,1.3,18.5,349.0,316.08,243.48
2018,8,30,11,15,62.5,335.5,1.4,18.6,388.5,346.58,267.06
2018,8,30,11,30,83.0,357.0,1.5,18.7,428.0,374.55,288.0
2018,8,30,11,45,99.0,379.5,1.6,18.8,465.0,397.35,304.77
2018,8,30,12,0,115.0,402.0,1.7,18.9,502.0,422.35,322.97
2018,8,30,12,15,180.5,411.5,1.8,18.95,568.5,458.1,349.67
2018,8,30,12,30,246.0,421.0,1.9,19.0,635.0,486.85,370.38
2018,8,30,12,45,465.5,320.0,2.0,19.05,720.0,505.67,384.26
2018,8,30,13,0,685.0,219.0,2.1,19.1,805.0,502.62,379.43
2018,8,30,13,15,784.0,169.5,2.2,19.15,828.0,468.0,349.02
2018,8,30,13,30,883.0,120.0,2.3,19.2,851.0,424.9,310.01
2018,8,30,13,45,877.0,118.5,2.35,19.2,827.0,369.66,261.8
2018,8,30,14,0,871.0,117.0,2.4,19.2,803.0,314.28,213.09
2018,8,30,14,15,861.0,116.0,2.5,19.1,771.5,258.45,165.21
2018,8,30,14,30,851.0,115.0,2.6,19.0,740.0,194.85,114.58
2018,8,30,14,45,838.0,113.0,2.7,18.95,702.5,138.93,78.03
2018,8,30,15,0,825.0,111.0,2.8,18.9,665.0,84.64,66.88
2018,8,30,15,15,809.0,108.5,2.8,18.9,622.5,78.79,62.12
2018,8,30,15,30,793.0,106.0,2.8,18.9,580.0,78.46,62.03
2018,8,30,15,45,769.0,103.5,3.0,18.55,533.0,77.99,61.92
2018,8,30,16,0,745.0,101.0,3.2,18.2,486.0,70.77,55.99
2018,8,30,16,15,711.0,98.0,3.3,17.9,435.0,69.9,55.5
2018,8,30,16,30,677.0,95.0,3.4,17.6,384.0,69.06,55.03
2018,8,30,16,45,633.0,90.0,3.5,17.35,332.5,66.68,53.18
2018,8,30,17,0,589.0,85.0,3.6,17.1,281.0,64.3,51.26
2018,8,30,17,15,531.5,77.0,3.65,16.7,230.5,59.41,47.04
2018,8,30,17,30,474.0,69.0,3.7,16.3,180.0,54.43,42.56
2018,8,30,17,45,363.5,58.5,3.75,15.95,131.0,44.54,33.53
2018,8,30,18,0,253.0,48.0,3.8,15.6,82.0,36.7,26.0
2018,8,30,18,15,130.5,29.5,3.75,15.3,46.5,22.72,11.54
2018,8,30,18,30,8.0,11.0,3.7,15.0,11.0,9.39,0.0
2018,8,30,18,45,4.0,5.5,3.6,14.75,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
