Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,5,45,4.0,6.0,2.55,13.5,6.0,7.93,0.0
2018,8,31,6,0,8.0,12.0,2.6,13.8,12.0,16.05,0.0
2018,8,31,6,15,30.0,28.0,2.6,14.1,32.0,64.86,47.58
2018,8,31,6,30,52.0,44.0,2.6,14.4,52.0,102.75,82.28
2018,8,31,6,45,62.0,63.5,2.55,14.7,76.5,136.12,111.74
2018,8,31,7,0,72.0,83.0,2.5,15.0,101.0,168.45,139.63
2018,8,31,7,15,110.0,111.5,2.4,15.35,146.5,238.67,198.85
2018,8,31,7,30,148.0,140.0,2.3,15.7,192.0,308.6,255.94
2018,8,31,7,45,297.5,142.0,2.2,16.05,268.0,466.18,383.46
2018,8,31,8,0,447.0,144.0,2.1,16.4,344.0,632.76,510.03
2018,8,31,8,15,621.0,116.5,2.0,16.85,429.0,777.68,611.99
2018,8,31,8,30,795.0,89.0,1.9,17.3,514.0,906.83,697.0
2018,8,31,8,45,816.0,90.5,1.8,17.8,560.5,928.29,705.56
2018,8,31,9,0,837.0,92.0,1.7,18.3,607.0,946.44,712.92
2018,8,31,9,15,851.5,93.5,1.6,18.75,648.0,943.99,706.71
2018,8,31,9,30,866.0,95.0,1.5,19.2,689.0,949.04,705.83
2018,8,31,9,45,877.5,96.5,1.4,19.7,725.0,947.61,700.57
2018,8,31,10,0,889.0,98.0,1.3,20.2,761.0,942.48,693.13
2018,8,31,10,15,897.0,98.5,1.35,20.55,790.0,929.35,683.39
2018,8,31,10,30,905.0,99.0,1.4,20.9,819.0,912.63,671.53
2018,8,31,10,45,910.5,99.5,1.4,21.2,841.0,890.18,655.5
2018,8,31,11,0,916.0,100.0,1.4,21.5,863.0,864.34,637.41
2018,8,31,11,15,920.0,100.0,1.65,21.6,878.0,833.51,619.38
2018,8,31,11,30,924.0,100.0,1.9,21.7,893.0,799.6,598.62
2018,8,31,11,45,926.0,100.0,2.1,21.75,900.0,761.28,573.77
2018,8,31,12,0,928.0,100.0,2.3,21.8,907.0,720.32,544.57
2018,8,31,12,15,930.5,98.5,2.5,21.75,906.5,675.92,512.1
2018,8,31,12,30,933.0,97.0,2.7,21.7,906.0,629.24,476.76
2018,8,31,12,45,934.5,95.0,2.95,21.65,898.5,579.51,438.0
2018,8,31,13,0,936.0,93.0,3.2,21.6,891.0,527.97,396.33
2018,8,31,13,15,933.0,92.0,3.35,21.5,874.5,473.64,350.9
2018,8,31,13,30,930.0,91.0,3.5,21.4,858.0,418.33,303.29
2018,8,31,13,45,925.5,90.0,3.65,21.25,834.5,361.77,253.66
2018,8,31,14,0,921.0,89.0,3.8,21.1,811.0,304.82,203.28
2018,8,31,14,15,914.5,87.5,3.95,20.9,780.5,246.95,153.37
2018,8,31,14,30,908.0,86.0,4.1,20.7,750.0,189.37,107.59
2018,8,31,14,45,898.5,84.5,4.2,20.45,713.0,132.05,71.18
2018,8,31,15,0,889.0,83.0,4.3,20.2,676.0,75.77,59.09
2018,8,31,15,15,875.0,81.0,4.3,20.2,633.5,72.61,56.59
2018,8,31,15,30,861.0,79.0,4.3,20.2,591.0,71.3,55.64
2018,8,31,15,45,844.5,76.0,4.45,19.7,544.0,69.17,54.12
2018,8,31,16,0,828.0,73.0,4.6,19.2,497.0,66.92,52.47
2018,8,31,16,15,794.5,71.5,4.55,18.85,444.5,58.11,45.09
2018,8,31,16,30,761.0,70.0,4.5,18.5,392.0,57.43,44.73
2018,8,31,16,45,732.5,65.5,4.5,18.2,342.0,54.55,42.4
2018,8,31,17,0,704.0,61.0,4.5,17.9,292.0,51.59,39.94
2018,8,31,17,15,588.5,61.0,4.4,17.45,230.5,47.39,36.31
2018,8,31,17,30,473.0,61.0,4.3,17.0,169.0,47.94,36.71
2018,8,31,17,45,455.5,49.0,4.25,16.6,131.0,39.4,28.89
2018,8,31,18,0,438.0,37.0,4.2,16.2,93.0,30.42,20.45
2018,8,31,18,15,287.5,26.0,4.1,15.85,56.0,21.57,9.83
2018,8,31,18,30,137.0,15.0,4.0,15.5,19.0,12.8,0.0
2018,8,31,18,45,68.5,7.5,3.9,15.15,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,5,45,29.0,9.0,2.25,13.6,10.5,28.01,0.0
2018,9,1,6,0,58.0,18.0,2.3,13.9,21.0,81.02,0.0
2018,9,1,6,15,181.5,35.5,2.25,14.2,60.5,234.23,183.89
2018,9,1,6,30,305.0,53.0,2.2,14.5,100.0,360.17,296.33
2018,9,1,6,45,261.5,69.5,2.15,14.8,120.5,351.29,291.83
2018,9,1,7,0,218.0,86.0,2.1,15.1,141.0,318.52,266.18
2018,9,1,7,15,182.5,112.5,1.95,15.45,166.0,324.13,269.35
2018,9,1,7,30,147.0,139.0,1.8,15.8,191.0,306.46,253.1
2018,9,1,7,45,229.0,154.0,1.7,16.2,249.0,418.29,342.46
2018,9,1,8,0,311.0,169.0,1.6,16.6,307.0,512.58,414.12
2018,9,1,8,15,454.0,160.0,1.5,16.95,388.0,658.89,522.32
2018,9,1,8,30,597.0,151.0,1.4,17.3,469.0,794.14,614.91
2018,9,1,8,45,651.0,149.5,1.35,17.7,524.5,843.48,643.99
2018,9,1,9,0,705.0,148.0,1.3,18.1,580.0,889.57,671.09
2018,9,1,9,15,728.0,150.0,1.4,18.4,622.5,906.2,680.54
2018,9,1,9,30,751.0,152.0,1.5,18.7,665.0,919.3,688.08
2018,9,1,9,45,771.0,152.0,1.6,18.95,702.5,923.64,690.05
2018,9,1,10,0,791.0,152.0,1.7,19.2,740.0,917.9,685.54
2018,9,1,10,15,802.0,153.0,1.85,19.35,769.5,908.23,679.44
2018,9,1,10,30,813.0,154.0,2.0,19.5,799.0,894.93,670.92
2018,9,1,10,45,821.5,155.0,2.1,19.65,822.0,875.84,658.02
2018,9,1,11,0,830.0,156.0,2.2,19.8,845.0,853.3,642.81
2018,9,1,11,15,835.5,156.5,2.4,19.85,860.5,824.52,624.32
2018,9,1,11,30,841.0,157.0,2.6,19.9,876.0,792.66,602.64
2018,9,1,11,45,844.5,156.5,2.75,19.95,883.5,755.54,575.91
2018,9,1,12,0,848.0,156.0,2.9,20.0,891.0,715.84,546.65
2018,9,1,12,15,845.5,157.5,3.0,19.95,889.5,671.65,513.26
2018,9,1,12,30,843.0,159.0,3.1,19.9,888.0,625.69,477.68
2018,9,1,12,45,837.0,160.5,3.2,19.9,878.0,576.36,438.48
2018,9,1,13,0,831.0,162.0,3.3,19.9,868.0,526.09,397.43
2018,9,1,13,15,830.5,158.0,3.4,19.85,851.5,473.35,353.36
2018,9,1,13,30,830.0,154.0,3.5,19.8,835.0,419.73,307.35
2018,9,1,13,45,818.0,153.5,3.55,19.7,808.5,364.35,259.29
2018,9,1,14,0,806.0,153.0,3.6,19.6,782.0,309.7,211.61
2018,9,1,14,15,809.5,145.5,3.6,19.55,755.5,254.19,163.78
2018,9,1,14,30,813.0,138.0,3.6,19.5,729.0,198.18,119.23
2018,9,1,14,45,804.5,133.0,3.65,19.4,692.5,142.6,84.09
2018,9,1,15,0,796.0,128.0,3.7,19.3,656.0,89.98,71.36
2018,9,1,15,15,779.0,124.0,3.7,19.3,613.0,89.05,70.81
2018,9,1,15,30,762.0,120.0,3.7,19.3,570.0,80.05,63.34
2018,9,1,15,45,742.0,115.0,3.7,18.9,523.5,78.47,62.29
2018,9,1,16,0,722.0,110.0,3.7,18.5,477.0,76.78,61.15
2018,9,1,16,15,695.0,104.0,3.7,18.2,427.5,74.18,59.19
2018,9,1,16,30,668.0,98.0,3.7,17.9,378.0,71.47,57.1
2018,9,1,16,45,628.0,91.0,3.7,17.6,326.0,67.73,54.07
2018,9,1,17,0,588.0,84.0,3.7,17.3,274.0,63.88,50.86
2018,9,1,17,15,529.0,75.0,3.7,16.85,223.0,58.14,45.88
2018,9,1,17,30,470.0,66.0,3.7,16.4,172.0,52.27,40.59
2018,9,1,17,45,384.0,54.5,3.65,15.95,126.0,43.94,32.89
2018,9,1,18,0,298.0,43.0,3.6,15.5,80.0,33.19,22.78
2018,9,1,18,15,186.0,28.0,3.6,15.15,47.5,21.75,8.86
2018,9,1,18,30,74.0,13.0,3.6,14.8,15.0,11.1,0.0
2018,9,1,18,45,37.0,6.5,3.6,14.5,7.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,5,45,31.0,8.0,1.35,12.95,9.5,28.53,0.0
2018,9,2,6,0,62.0,16.0,1.3,13.2,19.0,79.2,0.0
2018,9,2,6,15,153.0,34.0,1.2,13.55,54.0,209.81,163.01
2018,9,2,6,30,244.0,52.0,1.1,13.9,89.0,309.24,253.25
2018,9,2,6,45,211.5,65.5,1.0,14.25,106.5,283.03,234.85
2018,9,2,7,0,179.0,79.0,0.9,14.6,124.0,273.65,227.68
2018,9,2,7,15,121.0,102.0,0.85,14.95,135.5,234.89,194.59
2018,9,2,7,30,63.0,125.0,0.8,15.3,147.0,191.66,156.96
2018,9,2,7,45,67.0,146.5,0.75,15.7,173.0,217.89,177.78
2018,9,2,8,0,71.0,168.0,0.7,16.1,199.0,243.49,197.24
2018,9,2,8,15,81.5,188.5,0.7,16.55,228.5,273.44,219.99
2018,9,2,8,30,92.0,209.0,0.7,17.0,258.0,302.9,241.86
2018,9,2,8,45,80.0,227.5,0.75,17.45,272.5,307.57,243.63
2018,9,2,9,0,68.0,246.0,0.8,17.9,287.0,311.64,245.13
2018,9,2,9,15,65.0,266.5,0.85,18.25,308.0,326.12,255.0
2018,9,2,9,30,62.0,287.0,0.9,18.6,329.0,339.91,264.24
2018,9,2,9,45,125.5,292.5,0.9,19.0,383.5,418.31,323.54
2018,9,2,10,0,189.0,298.0,0.9,19.4,438.0,474.84,364.83
2018,9,2,10,15,212.5,311.0,1.0,19.65,474.0,516.71,394.21
2018,9,2,10,30,236.0,324.0,1.1,19.9,510.0,538.0,408.95
2018,9,2,10,45,275.5,335.0,1.15,20.2,558.5,568.22,430.03
2018,9,2,11,0,315.0,346.0,1.2,20.5,607.0,594.56,447.97
2018,9,2,11,15,327.5,352.0,1.35,20.6,627.5,590.79,445.25
2018,9,2,11,30,340.0,358.0,1.5,20.7,648.0,584.7,441.01
2018,9,2,11,45,360.0,358.5,1.65,20.85,667.5,576.86,435.41
2018,9,2,12,0,380.0,359.0,1.8,21.0,687.0,566.3,427.56
2018,9,2,12,15,381.5,358.0,1.95,20.95,687.0,540.23,408.44
2018,9,2,12,30,383.0,357.0,2.1,20.9,687.0,513.2,388.22
2018,9,2,12,45,364.5,355.5,2.25,20.9,667.0,474.43,358.81
2018,9,2,13,0,346.0,354.0,2.4,20.9,647.0,436.98,329.91
2018,9,2,13,15,337.5,347.5,2.5,20.75,628.5,401.75,302.22
2018,9,2,13,30,329.0,341.0,2.6,20.6,610.0,367.34,274.67
2018,9,2,13,45,351.0,318.5,2.75,20.5,598.0,332.88,245.97
2018,9,2,14,0,373.0,296.0,2.9,20.4,586.0,296.6,215.31
2018,9,2,14,15,572.5,224.5,2.95,20.2,648.5,251.22,170.42
2018,9,2,14,30,772.0,153.0,3.0,20.0,711.0,191.66,115.68
2018,9,2,14,45,759.0,149.0,3.1,19.75,674.0,137.82,82.61
2018,9,2,15,0,746.0,145.0,3.2,19.5,637.0,91.01,72.19
2018,9,2,15,15,727.5,141.0,3.2,19.5,594.5,90.65,72.12
2018,9,2,15,30,709.0,137.0,3.2,19.5,552.0,90.25,71.99
2018,9,2,15,45,686.5,130.5,3.25,18.95,505.0,88.07,70.52
2018,9,2,16,0,664.0,124.0,3.3,18.4,458.0,85.75,68.92
2018,9,2,16,15,634.5,117.0,3.3,18.05,409.0,82.83,66.73
2018,9,2,16,30,605.0,110.0,3.3,17.7,360.0,79.77,64.39
2018,9,2,16,45,563.5,101.5,3.3,17.3,309.5,75.29,60.76
2018,9,2,17,0,522.0,93.0,3.3,16.9,259.0,70.63,56.87
2018,9,2,17,15,464.0,82.0,3.25,16.45,209.5,61.11,48.56
2018,9,2,17,30,406.0,71.0,3.2,16.0,160.0,53.49,41.7
2018,9,2,17,45,306.0,56.0,3.2,15.55,113.0,42.54,31.67
2018,9,2,18,0,206.0,41.0,3.2,15.1,66.0,31.4,21.15
2018,9,2,18,15,115.0,24.0,3.1,14.8,37.0,18.56,5.36
2018,9,2,18,30,24.0,7.0,3.0,14.5,8.0,5.97,0.0
2018,9,2,18,45,12.0,3.5,2.95,14.25,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,3,5,45,0.0,2.5,1.7,12.45,2.5,2.13,0.0
2018,9,3,6,0,0.0,5.0,1.7,12.7,5.0,4.1,0.0
2018,9,3,6,15,0.0,12.0,1.7,13.05,12.0,9.86,2.18
2018,9,3,6,30,0.0,19.0,1.7,13.4,19.0,15.64,7.54
2018,9,3,6,45,0.0,29.5,1.7,13.75,29.5,24.33,15.17
2018,9,3,7,0,0.0,40.0,1.7,14.1,40.0,33.04,22.77
2018,9,3,7,15,0.0,56.0,1.65,14.45,56.0,46.36,34.19
2018,9,3,7,30,0.0,72.0,1.6,14.8,72.0,60.32,45.97
2018,9,3,7,45,1.5,89.5,1.6,15.2,90.0,77.95,60.71
2018,9,3,8,0,3.0,107.0,1.6,15.6,108.0,95.5,75.14
2018,9,3,8,15,13.0,138.5,1.55,15.9,145.0,135.3,108.11
2018,9,3,8,30,23.0,170.0,1.5,16.2,182.0,175.13,140.36
2018,9,3,8,45,31.5,198.5,1.5,16.5,216.5,226.99,181.46
2018,9,3,9,0,40.0,227.0,1.5,16.8,251.0,262.96,209.14
2018,9,3,9,15,49.5,250.0,1.55,17.1,282.0,292.8,231.78
2018,9,3,9,30,59.0,273.0,1.6,17.4,313.0,321.72,253.43
2018,9,3,9,45,56.5,283.0,1.6,17.65,323.0,324.47,254.43
2018,9,3,10,0,54.0,293.0,1.6,17.9,333.0,327.06,255.47
2018,9,3,10,15,46.0,297.0,1.65,18.1,332.0,318.44,247.99
2018,9,3,10,30,38.0,301.0,1.7,18.3,331.0,310.13,240.87
2018,9,3,10,45,52.5,322.0,1.8,18.5,364.5,337.47,261.69
2018,9,3,11,0,67.0,343.0,1.9,18.7,398.0,363.01,280.76
2018,9,3,11,15,51.5,335.0,1.95,18.8,378.0,336.58,259.94
2018,9,3,11,30,36.0,327.0,2.0,18.9,358.0,311.61,240.44
2018,9,3,11,45,50.5,331.5,2.05,19.05,375.0,320.12,247.04
2018,9,3,12,0,65.0,336.0,2.1,19.2,392.0,327.09,252.23
2018,9,3,12,15,151.0,325.0,2.2,19.2,454.5,367.46,283.76
2018,9,3,12,30,237.0,314.0,2.3,19.2,517.0,394.72,304.23
2018,9,3,12,45,240.5,315.0,2.4,19.2,519.0,377.82,290.35
2018,9,3,13,0,244.0,316.0,2.5,19.2,521.0,360.1,275.75
2018,9,3,13,15,249.5,316.0,2.6,19.1,522.0,341.72,260.4
2018,9,3,13,30,255.0,316.0,2.7,19.0,523.0,322.43,243.99
2018,9,3,13,45,234.0,310.5,2.8,18.9,496.0,290.61,218.44
2018,9,3,14,0,213.0,305.0,2.9,18.8,469.0,261.24,195.06
2018,9,3,14,15,503.0,222.5,3.0,18.6,589.5,236.36,162.78
2018,9,3,14,30,793.0,140.0,3.1,18.4,710.0,190.24,114.74
2018,9,3,14,45,780.5,136.0,3.15,18.15,672.5,136.19,82.38
2018,9,3,15,0,768.0,132.0,3.2,17.9,635.0,92.63,74.05
2018,9,3,15,15,749.5,128.5,3.2,17.9,592.5,83.54,66.53
2018,9,3,15,30,731.0,125.0,3.2,17.9,550.0,83.14,66.39
2018,9,3,15,45,520.5,140.0,3.25,17.35,430.0,92.2,74.56
2018,9,3,16,0,310.0,155.0,3.3,16.8,310.0,108.07,88.68
2018,9,3,16,15,274.5,146.0,3.25,16.5,272.5,102.67,84.38
2018,9,3,16,30,239.0,137.0,3.2,16.2,235.0,97.1,79.91
2018,9,3,16,45,375.5,112.5,3.15,15.95,242.0,79.41,64.7
2018,9,3,17,0,512.0,88.0,3.1,15.7,249.0,66.75,53.73
2018,9,3,17,15,454.0,78.0,3.0,15.35,201.0,58.28,46.27
2018,9,3,17,30,396.0,68.0,2.9,15.0,153.0,51.32,39.93
2018,9,3,17,45,288.5,54.0,2.8,14.7,107.0,41.03,30.4
2018,9,3,18,0,181.0,40.0,2.7,14.4,61.0,30.6,20.38
2018,9,3,18,15,100.5,24.0,2.65,14.15,34.5,18.86,3.51
2018,9,3,18,30,20.0,8.0,2.6,13.9,8.0,6.83,0.0
2018,9,3,18,45,10.0,4.0,2.5,13.7,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,45,14.0,3.5,2.05,12.9,4.0,12.76,0.0
2018,9,4,6,0,28.0,7.0,2.1,13.2,8.0,34.23,0.0
2018,9,4,6,15,25.0,9.5,2.1,13.55,11.5,38.14,25.11
2018,9,4,6,30,22.0,12.0,2.1,13.9,15.0,30.84,21.14
2018,9,4,6,45,11.0,16.0,2.1,14.2,17.5,22.72,14.23
2018,9,4,7,0,0.0,20.0,2.1,14.5,20.0,16.46,8.5
2018,9,4,7,15,0.0,23.0,2.05,14.85,23.0,18.95,10.65
2018,9,4,7,30,0.0,26.0,2.0,15.2,26.0,21.44,12.76
2018,9,4,7,45,0.0,38.5,1.95,15.5,38.5,31.81,21.54
2018,9,4,8,0,0.0,51.0,1.9,15.8,51.0,42.21,30.24
2018,9,4,8,15,0.0,67.0,1.85,16.1,67.0,55.56,41.31
2018,9,4,8,30,0.0,83.0,1.8,16.4,83.0,68.95,52.27
2018,9,4,8,45,0.0,98.5,1.8,16.7,98.5,82.46,63.19
2018,9,4,9,0,0.0,114.0,1.8,17.0,114.0,96.25,74.23
2018,9,4,9,15,1.0,137.5,1.8,17.25,138.0,118.25,91.89
2018,9,4,9,30,2.0,161.0,1.8,17.5,162.0,140.17,109.26
2018,9,4,9,45,4.0,175.0,1.8,17.75,177.5,154.13,120.12
2018,9,4,10,0,6.0,189.0,1.8,18.0,193.0,167.88,130.75
2018,9,4,10,15,15.5,222.0,1.85,18.15,234.0,205.33,160.34
2018,9,4,10,30,25.0,255.0,1.9,18.3,275.0,254.14,198.25
2018,9,4,10,45,35.0,282.0,1.9,18.5,310.5,284.46,221.26
2018,9,4,11,0,45.0,309.0,1.9,18.7,346.0,313.16,242.81
2018,9,4,11,15,49.0,317.5,1.95,18.75,358.5,318.55,246.59
2018,9,4,11,30,53.0,326.0,2.0,18.8,371.0,323.2,249.9
2018,9,4,11,45,46.5,328.0,2.05,18.85,367.5,314.04,242.52
2018,9,4,12,0,40.0,330.0,2.1,18.9,364.0,305.23,235.5
2018,9,4,12,15,221.5,291.0,2.15,18.9,480.0,384.48,297.99
2018,9,4,12,30,403.0,252.0,2.2,18.9,596.0,441.17,340.41
2018,9,4,12,45,436.5,246.5,2.3,18.85,615.5,426.21,327.17
2018,9,4,13,0,470.0,241.0,2.4,18.8,635.0,407.35,310.57
2018,9,4,13,15,467.0,235.5,2.5,18.7,620.5,369.53,279.2
2018,9,4,13,30,464.0,230.0,2.6,18.6,606.0,331.75,247.26
2018,9,4,13,45,335.5,242.0,2.65,18.5,509.5,268.26,198.5
2018,9,4,14,0,207.0,254.0,2.7,18.4,413.0,226.4,168.35
2018,9,4,14,15,530.0,183.5,2.8,18.2,568.0,211.25,142.06
2018,9,4,14,30,853.0,113.0,2.9,18.0,723.0,176.15,101.49
2018,9,4,14,45,839.5,111.0,3.0,17.8,685.0,120.08,69.09
2018,9,4,15,0,826.0,109.0,3.1,17.6,647.0,78.77,62.34
2018,9,4,15,15,809.5,105.5,3.1,17.6,603.5,77.71,61.64
2018,9,4,15,30,793.0,102.0,3.1,17.6,560.0,76.59,60.86
2018,9,4,15,45,770.0,99.5,3.15,17.15,513.0,76.02,60.68
2018,9,4,16,0,747.0,97.0,3.2,16.7,466.0,68.95,54.85
2018,9,4,16,15,707.5,94.0,3.15,16.4,413.5,67.91,54.2
2018,9,4,16,30,668.0,91.0,3.1,16.1,361.0,66.92,53.58
2018,9,4,16,45,634.5,83.5,3.1,15.85,311.5,62.69,50.05
2018,9,4,17,0,601.0,76.0,3.1,15.6,262.0,58.28,46.27
2018,9,4,17,15,539.5,68.5,3.0,15.25,211.5,53.49,42.03
2018,9,4,17,30,478.0,61.0,2.9,14.9,161.0,48.66,37.56
2018,9,4,17,45,385.5,49.5,2.8,14.55,115.5,40.15,29.58
2018,9,4,18,0,293.0,38.0,2.7,14.2,70.0,31.45,20.92
2018,9,4,18,15,172.0,23.0,2.65,14.0,39.5,17.94,0.22
2018,9,4,18,30,51.0,8.0,2.6,13.8,9.0,6.83,0.0
2018,9,4,18,45,25.5,4.0,2.5,13.6,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,5,5,45,6.0,2.0,2.05,12.3,2.5,1.71,0.0
2018,9,5,6,0,12.0,4.0,2.1,12.6,5.0,12.2,0.0
2018,9,5,6,15,52.5,13.0,2.15,12.9,20.0,67.01,48.05
2018,9,5,6,30,93.0,22.0,2.2,13.2,35.0,129.86,105.93
2018,9,5,6,45,143.5,27.0,2.25,13.5,57.0,178.53,150.24
2018,9,5,7,0,194.0,32.0,2.3,13.8,79.0,230.58,195.91
2018,9,5,7,15,97.0,27.0,2.3,14.1,50.5,136.32,114.59
2018,9,5,7,30,0.0,22.0,2.3,14.4,22.0,18.13,9.93
2018,9,5,7,45,0.0,33.5,2.3,14.65,33.5,27.66,18.08
2018,9,5,8,0,0.0,45.0,2.3,14.9,45.0,37.22,26.12
2018,9,5,8,15,0.0,57.5,2.35,15.15,57.5,47.64,34.8
2018,9,5,8,30,0.0,70.0,2.4,15.4,70.0,58.08,43.4
2018,9,5,8,45,0.0,78.5,2.4,15.65,78.5,65.21,49.15
2018,9,5,9,0,0.0,87.0,2.4,15.9,87.0,72.36,54.87
2018,9,5,9,15,0.0,100.0,2.45,16.1,100.0,83.55,63.9
2018,9,5,9,30,0.0,113.0,2.5,16.3,113.0,94.95,73.03
2018,9,5,9,45,0.0,122.5,2.55,16.5,122.5,103.21,79.54
2018,9,5,10,0,0.0,132.0,2.6,16.7,132.0,111.41,85.97
2018,9,5,10,15,2.0,149.0,2.7,16.85,150.5,127.91,99.19
2018,9,5,10,30,4.0,166.0,2.8,17.0,169.0,144.19,112.13
2018,9,5,10,45,6.5,191.5,2.85,17.1,196.5,168.04,131.06
2018,9,5,11,0,9.0,217.0,2.9,17.2,224.0,191.43,149.46
2018,9,5,11,15,9.5,220.5,3.0,17.25,228.0,193.72,151.09
2018,9,5,11,30,10.0,224.0,3.1,17.3,232.0,195.91,152.7
2018,9,5,11,45,10.5,229.0,3.15,17.35,237.5,199.22,155.21
2018,9,5,12,0,11.0,234.0,3.2,17.4,243.0,202.37,157.59
2018,9,5,12,15,11.5,236.5,3.3,17.35,246.0,203.27,158.3
2018,9,5,12,30,12.0,239.0,3.4,17.3,249.0,204.03,158.92
2018,9,5,12,45,12.0,236.5,3.5,17.25,246.5,200.38,156.07
2018,9,5,13,0,12.0,234.0,3.6,17.2,244.0,196.72,153.23
2018,9,5,13,15,19.0,256.5,3.65,17.05,272.0,215.19,167.86
2018,9,5,13,30,26.0,279.0,3.7,16.9,300.0,225.67,176.03
2018,9,5,13,45,66.0,257.5,3.75,16.8,308.5,217.57,168.49
2018,9,5,14,0,106.0,236.0,3.8,16.7,317.0,198.85,151.87
2018,9,5,14,15,346.5,200.0,3.85,16.5,449.0,189.85,134.07
2018,9,5,14,30,587.0,164.0,3.9,16.3,581.0,166.59,106.16
2018,9,5,14,45,607.0,151.0,3.9,16.15,562.0,119.99,77.2
2018,9,5,15,0,627.0,138.0,3.9,16.0,543.0,85.38,68.46
2018,9,5,15,15,503.5,146.5,3.9,16.0,458.0,91.02,73.54
2018,9,5,15,30,380.0,155.0,3.9,16.0,373.0,98.79,80.47
2018,9,5,15,45,294.0,154.5,3.95,15.6,314.5,106.95,87.91
2018,9,5,16,0,208.0,154.0,4.0,15.2,256.0,106.14,87.63
2018,9,5,16,15,168.0,147.5,3.95,14.95,224.0,108.16,89.77
2018,9,5,16,30,128.0,141.0,3.9,14.7,192.0,103.0,85.62
2018,9,5,16,45,142.5,127.5,3.85,14.45,177.0,94.01,78.01
2018,9,5,17,0,157.0,114.0,3.8,14.2,162.0,84.68,69.93
2018,9,5,17,15,179.5,93.5,3.7,13.9,138.0,68.84,55.88
2018,9,5,17,30,202.0,73.0,3.6,13.6,114.0,55.01,43.34
2018,9,5,17,45,145.5,55.0,3.55,13.25,80.0,41.94,31.24
2018,9,5,18,0,89.0,37.0,3.5,12.9,46.0,28.6,18.38
2018,9,5,18,15,50.5,21.5,3.35,12.75,26.0,16.84,0.0
2018,9,5,18,30,12.0,6.0,3.2,12.6,6.0,5.12,0.0
2018,9,5,18,45,6.0,3.0,3.1,12.45,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,6,5,45,38.0,6.0,2.25,11.55,7.5,0.0,0.0
2018,9,6,6,0,76.0,12.0,2.3,11.8,15.0,65.8,0.0
2018,9,6,6,15,109.0,13.5,2.35,12.1,25.0,139.81,104.11
2018,9,6,6,30,142.0,15.0,2.4,12.4,35.0,163.3,135.11
2018,9,6,6,45,113.5,21.0,2.4,12.7,41.0,141.3,118.52
2018,9,6,7,0,85.0,27.0,2.4,13.0,47.0,112.63,94.33
2018,9,6,7,15,42.5,26.0,2.45,13.3,36.0,73.69,59.69
2018,9,6,7,30,0.0,25.0,2.5,13.6,25.0,20.61,12.13
2018,9,6,7,45,5.5,47.5,2.5,13.95,50.0,44.38,32.72
2018,9,6,8,0,11.0,70.0,2.5,14.3,75.0,68.39,53.2
2018,9,6,8,15,5.5,79.5,2.55,14.6,82.0,71.23,55.04
2018,9,6,8,30,0.0,89.0,2.6,14.9,89.0,74.1,56.91
2018,9,6,8,45,0.5,95.0,2.6,15.2,95.5,79.8,61.43
2018,9,6,9,0,1.0,101.0,2.6,15.5,102.0,85.5,65.91
2018,9,6,9,15,0.5,105.0,2.65,15.75,105.5,88.46,68.07
2018,9,6,9,30,0.0,109.0,2.7,16.0,109.0,91.43,70.24
2018,9,6,9,45,3.5,146.5,2.75,16.2,149.0,127.83,99.87
2018,9,6,10,0,7.0,184.0,2.8,16.4,189.0,164.25,129.06
2018,9,6,10,15,14.5,223.0,2.85,16.65,234.0,205.31,161.67
2018,9,6,10,30,22.0,262.0,2.9,16.9,279.0,245.6,193.18
2018,9,6,10,45,27.0,276.5,2.9,17.15,298.0,272.32,213.63
2018,9,6,11,0,32.0,291.0,2.9,17.4,317.0,285.64,223.54
2018,9,6,11,15,152.5,309.0,2.9,17.6,436.5,401.25,314.91
2018,9,6,11,30,273.0,327.0,2.9,17.8,556.0,502.78,392.0
2018,9,6,11,45,384.0,315.0,2.85,18.0,640.0,557.77,432.43
2018,9,6,12,0,495.0,303.0,2.8,18.2,724.0,594.37,458.34
2018,9,6,12,15,663.5,227.0,2.85,18.4,790.0,604.21,465.26
2018,9,6,12,30,832.0,151.0,2.9,18.6,856.0,597.96,458.84
2018,9,6,12,45,887.0,124.0,2.9,18.75,868.0,557.84,425.21
2018,9,6,13,0,942.0,97.0,2.9,18.9,880.0,513.24,386.79
2018,9,6,13,15,938.0,96.5,2.9,18.95,862.5,458.04,339.35
2018,9,6,13,30,934.0,96.0,2.9,19.0,845.0,401.95,290.07
2018,9,6,13,45,899.0,104.0,2.9,19.1,807.0,342.13,237.98
2018,9,6,14,0,864.0,112.0,2.9,19.2,769.0,284.97,188.58
2018,9,6,14,15,885.5,101.0,2.95,19.15,750.0,228.44,139.74
2018,9,6,14,30,907.0,90.0,3.0,19.1,731.0,169.18,94.2
2018,9,6,14,45,896.5,88.0,3.0,19.1,693.0,111.3,63.41
2018,9,6,15,0,886.0,86.0,3.0,19.1,655.0,75.86,59.53
2018,9,6,15,15,870.5,83.5,3.0,19.1,611.0,74.28,58.38
2018,9,6,15,30,855.0,81.0,3.0,19.1,567.0,72.59,57.1
2018,9,6,15,45,827.0,80.0,3.05,18.85,517.0,63.39,49.43
2018,9,6,16,0,799.0,79.0,3.1,18.6,467.0,63.25,49.54
2018,9,6,16,15,783.0,73.5,3.1,18.3,419.0,59.97,46.92
2018,9,6,16,30,767.0,68.0,3.1,18.0,371.0,56.52,44.12
2018,9,6,16,45,729.0,63.5,3.05,17.75,318.5,53.47,41.6
2018,9,6,17,0,691.0,59.0,3.0,17.5,266.0,50.38,38.97
2018,9,6,17,15,633.0,53.0,2.9,17.0,214.0,45.84,34.96
2018,9,6,17,30,575.0,47.0,2.8,16.5,162.0,37.89,27.78
2018,9,6,17,45,479.0,39.5,2.75,15.95,116.0,32.23,22.4
2018,9,6,18,0,383.0,32.0,2.7,15.4,70.0,26.63,16.25
2018,9,6,18,15,232.0,20.5,2.7,15.1,39.5,17.28,0.0
2018,9,6,18,30,81.0,9.0,2.7,14.8,9.0,7.68,0.0
2018,9,6,18,45,40.5,4.5,2.7,14.45,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,7,5,45,71.0,8.5,1.6,12.55,11.0,0.0,0.0
2018,9,7,6,0,142.0,17.0,1.5,12.8,22.0,118.12,0.0
2018,9,7,6,15,279.0,29.0,1.45,13.25,60.0,301.13,221.69
2018,9,7,6,30,416.0,41.0,1.4,13.7,98.0,433.19,350.01
2018,9,7,6,45,362.0,44.0,1.35,14.2,109.0,403.22,331.79
2018,9,7,7,0,308.0,47.0,1.3,14.7,120.0,367.41,305.52
2018,9,7,7,15,176.5,61.0,1.25,15.1,105.0,242.54,203.19
2018,9,7,7,30,45.0,75.0,1.2,15.5,90.0,112.14,91.13
2018,9,7,7,45,52.5,99.5,1.15,15.95,120.0,145.78,119.24
2018,9,7,8,0,60.0,124.0,1.1,16.4,150.0,179.08,146.03
2018,9,7,8,15,81.0,153.0,1.15,16.85,192.5,248.48,201.58
2018,9,7,8,30,102.0,182.0,1.2,17.3,235.0,299.54,241.08
2018,9,7,8,45,180.5,198.0,1.2,17.75,301.5,388.85,311.01
2018,9,7,9,0,259.0,214.0,1.2,18.2,368.0,497.47,392.06
2018,9,7,9,15,311.5,233.0,1.25,18.6,431.5,562.13,437.93
2018,9,7,9,30,364.0,252.0,1.3,19.0,495.0,623.99,481.0
2018,9,7,9,45,490.5,227.0,1.35,19.4,572.5,723.54,551.38
2018,9,7,10,0,617.0,202.0,1.4,19.8,650.0,805.66,607.39
2018,9,7,10,15,764.0,152.0,1.55,20.0,729.5,860.09,644.08
2018,9,7,10,30,911.0,102.0,1.7,20.2,809.0,903.56,672.82
2018,9,7,10,45,917.0,102.5,1.8,20.4,831.0,880.54,656.84
2018,9,7,11,0,923.0,103.0,1.9,20.6,853.0,854.07,639.22
2018,9,7,11,15,927.0,104.0,2.0,20.65,868.0,823.16,618.86
2018,9,7,11,30,931.0,105.0,2.1,20.7,883.0,789.08,596.18
2018,9,7,11,45,933.0,105.0,2.25,20.8,890.0,749.68,568.43
2018,9,7,12,0,935.0,105.0,2.4,20.9,897.0,707.63,537.42
2018,9,7,12,15,938.0,103.0,2.5,20.9,896.0,662.01,502.87
2018,9,7,12,30,941.0,101.0,2.6,20.9,895.0,614.06,465.51
2018,9,7,12,45,944.0,98.0,2.75,20.9,887.0,563.17,424.88
2018,9,7,13,0,947.0,95.0,2.9,20.9,879.0,510.34,381.31
2018,9,7,13,15,943.5,94.5,3.0,20.85,861.5,455.05,334.38
2018,9,7,13,30,940.0,94.0,3.1,20.8,844.0,398.81,285.39
2018,9,7,13,45,935.0,92.5,3.2,20.75,819.0,340.7,234.14
2018,9,7,14,0,930.0,91.0,3.3,20.7,794.0,282.28,182.81
2018,9,7,14,15,922.0,89.0,3.35,20.6,761.5,222.94,133.14
2018,9,7,14,30,914.0,87.0,3.4,20.5,729.0,164.1,89.99
2018,9,7,14,45,903.5,84.5,3.5,20.4,690.5,105.54,60.17
2018,9,7,15,0,893.0,82.0,3.6,20.3,652.0,73.53,57.3
2018,9,7,15,15,878.0,80.0,3.6,20.3,608.0,72.2,56.35
2018,9,7,15,30,863.0,78.0,3.6,20.3,564.0,70.78,55.31
2018,9,7,15,45,844.0,75.0,3.6,20.05,516.0,68.51,53.61
2018,9,7,16,0,825.0,72.0,3.6,19.8,468.0,58.67,45.36
2018,9,7,16,15,799.5,68.5,3.6,19.55,417.5,56.55,43.73
2018,9,7,16,30,774.0,65.0,3.6,19.3,367.0,54.38,42.02
2018,9,7,16,45,736.5,60.5,3.55,19.05,314.5,51.24,39.43
2018,9,7,17,0,699.0,56.0,3.5,18.8,262.0,48.06,36.71
2018,9,7,17,15,588.0,54.0,3.35,18.25,203.5,42.67,31.98
2018,9,7,17,30,477.0,52.0,3.2,17.7,145.0,41.57,30.81
2018,9,7,17,45,408.5,40.0,3.1,17.2,102.5,32.48,22.41
2018,9,7,18,0,340.0,28.0,3.0,16.7,60.0,23.08,12.9
2018,9,7,18,15,202.0,17.0,3.0,16.35,33.0,14.13,0.0
2018,9,7,18,30,64.0,6.0,3.0,16.0,6.0,5.12,0.0
2018,9,7,18,45,32.0,3.0,3.05,15.65,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,8,5,45,73.0,8.0,3.15,12.95,10.5,0.0,0.0
2018,9,8,6,0,146.0,16.0,3.2,13.2,21.0,119.98,0.0
2018,9,8,6,15,303.5,26.5,3.15,13.55,60.0,315.38,228.64
2018,9,8,6,30,461.0,37.0,3.1,13.9,99.0,463.91,377.01
2018,9,8,6,45,545.5,43.5,3.1,14.2,148.5,554.56,455.38
2018,9,8,7,0,630.0,50.0,3.1,14.5,198.0,641.57,526.11
2018,9,8,7,15,679.5,54.5,3.05,14.9,250.0,705.22,574.77
2018,9,8,7,30,729.0,59.0,3.0,15.3,302.0,768.23,620.3
2018,9,8,7,45,761.5,63.0,2.9,15.65,354.0,813.84,650.76
2018,9,8,8,0,794.0,67.0,2.8,16.0,406.0,857.41,678.57
2018,9,8,8,15,813.5,71.0,2.8,16.5,454.5,886.25,695.36
2018,9,8,8,30,833.0,75.0,2.8,17.0,503.0,912.07,709.8
2018,9,8,8,45,853.5,77.0,2.8,17.5,550.5,922.61,713.43
2018,9,8,9,0,874.0,79.0,2.8,18.0,598.0,940.26,722.19
2018,9,8,9,15,886.0,82.0,2.8,18.45,639.5,947.51,723.89
2018,9,8,9,30,898.0,85.0,2.8,18.9,681.0,951.03,723.3
2018,9,8,9,45,905.5,87.5,2.75,19.35,716.0,945.98,716.65
2018,9,8,10,0,913.0,90.0,2.7,19.8,751.0,937.18,707.75
2018,9,8,10,15,920.5,91.5,2.8,20.1,780.5,923.53,697.44
2018,9,8,10,30,928.0,93.0,2.9,20.4,810.0,906.16,684.74
2018,9,8,10,45,933.0,93.5,2.95,20.7,831.5,881.98,667.13
2018,9,8,11,0,938.0,94.0,3.0,21.0,853.0,854.36,647.27
2018,9,8,11,15,941.5,94.5,3.15,21.1,867.5,822.23,625.4
2018,9,8,11,30,945.0,95.0,3.3,21.2,882.0,786.95,601.16
2018,9,8,11,45,947.0,95.0,3.45,21.35,888.5,747.17,572.14
2018,9,8,12,0,949.0,95.0,3.6,21.5,895.0,704.68,539.69
2018,9,8,12,15,950.5,94.0,3.7,21.55,894.0,658.51,503.73
2018,9,8,12,30,952.0,93.0,3.8,21.6,893.0,610.07,465.08
2018,9,8,12,45,953.5,90.5,3.9,21.6,884.0,558.34,422.9
2018,9,8,13,0,955.0,88.0,4.0,21.6,875.0,504.79,377.99
2018,9,8,13,15,952.5,87.5,4.1,21.65,858.5,449.56,330.37
2018,9,8,13,30,950.0,87.0,4.2,21.7,842.0,393.25,280.71
2018,9,8,13,45,947.0,85.0,4.3,21.75,817.5,334.86,228.76
2018,9,8,14,0,944.0,83.0,4.4,21.8,793.0,275.95,176.76
2018,9,8,14,15,938.0,82.0,4.45,21.65,762.5,216.92,127.44
2018,9,8,14,30,932.0,81.0,4.5,21.5,732.0,158.13,84.95
2018,9,8,14,45,923.5,79.0,4.55,21.4,694.5,99.01,56.32
2018,9,8,15,0,915.0,77.0,4.6,21.3,657.0,70.81,54.79
2018,9,8,15,15,900.0,75.0,4.6,21.3,612.5,69.37,53.74
2018,9,8,15,30,885.0,73.0,4.6,21.3,568.0,67.84,52.61
2018,9,8,15,45,867.5,71.0,4.6,20.75,520.5,66.17,51.48
2018,9,8,16,0,850.0,69.0,4.6,20.2,473.0,64.4,50.24
2018,9,8,16,15,824.5,66.0,4.55,19.75,422.0,55.09,42.44
2018,9,8,16,30,799.0,63.0,4.5,19.3,371.0,53.2,41.01
2018,9,8,16,45,759.0,59.5,4.5,18.85,317.5,50.74,39.03
2018,9,8,17,0,719.0,56.0,4.5,18.4,264.0,48.31,36.99
2018,9,8,17,15,655.0,51.0,4.4,17.85,211.0,44.47,33.59
2018,9,8,17,30,591.0,46.0,4.3,17.3,158.0,37.36,27.13
2018,9,8,17,45,482.0,38.0,4.2,16.7,110.5,31.19,21.26
2018,9,8,18,0,373.0,30.0,4.1,16.1,63.0,25.1,14.06
2018,9,8,18,15,213.0,18.5,4.1,15.75,34.5,15.79,0.0
2018,9,8,18,30,53.0,7.0,4.1,15.4,6.0,0.0,0.0
2018,9,8,18,45,26.5,3.5,4.1,15.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,9,5,45,61.5,7.5,2.35,12.45,9.5,0.0,0.0
2018,9,9,6,0,123.0,15.0,2.3,12.7,19.0,102.21,0.0
2018,9,9,6,15,264.0,28.0,2.3,13.15,56.5,283.95,200.55
2018,9,9,6,30,405.0,41.0,2.3,13.6,94.0,422.83,343.24
2018,9,9,6,45,490.0,49.5,2.25,14.05,143.0,515.82,422.87
2018,9,9,7,0,575.0,58.0,2.2,14.5,192.0,611.67,499.6
2018,9,9,7,15,598.5,67.5,2.1,14.95,237.5,656.85,533.48
2018,9,9,7,30,622.0,77.0,2.0,15.4,283.0,700.7,564.31
2018,9,9,7,45,546.0,104.0,1.9,15.8,306.5,672.57,540.49
2018,9,9,8,0,470.0,131.0,1.8,16.2,330.0,630.98,506.89
2018,9,9,8,15,486.0,144.5,1.75,16.7,372.5,663.24,528.3
2018,9,9,8,30,502.0,158.0,1.7,17.2,415.0,693.37,546.84
2018,9,9,8,45,524.5,169.0,1.65,17.7,459.0,724.34,565.69
2018,9,9,9,0,547.0,180.0,1.6,18.2,503.0,752.79,582.36
2018,9,9,9,15,710.5,139.0,1.6,18.65,589.5,862.84,655.88
2018,9,9,9,30,874.0,98.0,1.6,19.1,676.0,941.31,704.55
2018,9,9,9,45,881.5,101.0,1.65,19.55,710.5,936.61,698.48
2018,9,9,10,0,889.0,104.0,1.7,20.0,745.0,928.22,691.14
2018,9,9,10,15,890.5,108.5,1.8,20.3,772.0,912.37,680.03
2018,9,9,10,30,892.0,113.0,1.9,20.6,799.0,892.99,666.67
2018,9,9,10,45,916.5,105.5,2.0,20.9,827.5,877.45,655.94
2018,9,9,11,0,941.0,98.0,2.1,21.2,856.0,857.69,642.35
2018,9,9,11,15,943.0,98.5,2.25,21.35,869.5,824.09,620.13
2018,9,9,11,30,945.0,99.0,2.4,21.5,883.0,787.45,595.65
2018,9,9,11,45,945.0,100.0,2.55,21.65,888.5,746.99,566.62
2018,9,9,12,0,945.0,101.0,2.7,21.8,894.0,703.95,534.46
2018,9,9,12,15,945.0,101.0,2.9,21.8,892.5,657.66,499.51
2018,9,9,12,30,945.0,101.0,3.1,21.8,891.0,609.23,461.75
2018,9,9,12,45,943.0,100.5,3.25,21.8,881.5,557.45,420.04
2018,9,9,13,0,941.0,100.0,3.4,21.8,872.0,504.14,375.79
2018,9,9,13,15,937.0,100.0,3.5,21.75,854.5,449.12,328.81
2018,9,9,13,30,933.0,100.0,3.6,21.7,837.0,393.19,279.93
2018,9,9,13,45,926.5,99.0,3.75,21.6,811.5,335.19,228.89
2018,9,9,14,0,920.0,98.0,3.9,21.5,786.0,277.05,178.14
2018,9,9,14,15,912.5,95.5,3.95,21.35,753.5,217.85,129.24
2018,9,9,14,30,905.0,93.0,4.0,21.2,721.0,159.12,87.55
2018,9,9,14,45,894.0,91.0,4.05,21.05,682.5,101.23,60.89
2018,9,9,15,0,883.0,89.0,4.1,20.9,644.0,77.79,60.81
2018,9,9,15,15,867.0,86.0,4.1,20.9,599.5,75.88,59.39
2018,9,9,15,30,851.0,83.0,4.1,20.9,555.0,65.21,50.46
2018,9,9,15,45,832.5,79.5,4.15,20.45,507.0,63.44,49.21
2018,9,9,16,0,814.0,76.0,4.2,20.0,459.0,61.6,47.88
2018,9,9,16,15,789.5,71.5,4.2,19.6,408.5,58.85,45.74
2018,9,9,16,30,765.0,67.0,4.2,19.2,358.0,56.0,43.48
2018,9,9,16,45,726.5,62.0,4.2,18.8,305.5,52.52,40.6
2018,9,9,17,0,688.0,57.0,4.2,18.4,253.0,48.98,37.57
2018,9,9,17,15,625.0,51.0,4.15,17.85,201.0,44.36,33.47
2018,9,9,17,30,562.0,45.0,4.1,17.3,149.0,36.48,26.32
2018,9,9,17,45,455.0,37.0,4.05,16.75,103.5,30.35,20.44
2018,9,9,18,0,348.0,29.0,4.0,16.2,58.0,24.28,12.74
2018,9,9,18,15,197.5,17.5,3.95,15.8,31.5,14.94,0.0
2018,9,9,18,30,47.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,9,9,18,45,23.5,3.0,3.85,15.05,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
