Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,10,5,45,67.0,7.5,2.65,12.15,9.5,0.0,0.0
2018,9,10,6,0,134.0,15.0,2.6,12.4,19.0,110.01,0.0
2018,9,10,6,15,277.0,27.0,2.6,12.85,56.0,290.65,199.36
2018,9,10,6,30,420.0,39.0,2.6,13.3,93.0,432.03,350.61
2018,9,10,6,45,500.5,47.5,2.6,13.7,141.0,521.17,428.27
2018,9,10,7,0,581.0,56.0,2.6,14.1,189.0,613.14,502.99
2018,9,10,7,15,632.5,62.5,2.5,14.65,241.0,678.86,552.83
2018,9,10,7,30,684.0,69.0,2.4,15.2,293.0,744.45,599.66
2018,9,10,7,45,717.5,74.5,2.25,15.7,344.5,785.28,625.74
2018,9,10,8,0,751.0,80.0,2.1,16.2,396.0,830.93,654.07
2018,9,10,8,15,775.0,84.5,2.05,16.75,445.5,863.96,673.1
2018,9,10,8,30,799.0,89.0,2.0,17.3,495.0,894.04,689.67
2018,9,10,8,45,816.5,92.5,1.95,17.9,540.5,913.5,698.51
2018,9,10,9,0,834.0,96.0,1.9,18.5,586.0,929.52,705.04
2018,9,10,9,15,856.0,95.5,1.85,19.0,629.5,941.32,709.02
2018,9,10,9,30,878.0,95.0,1.8,19.5,673.0,939.26,703.89
2018,9,10,9,45,897.5,93.0,1.8,20.05,711.0,939.9,701.39
2018,9,10,10,0,917.0,91.0,1.8,20.6,749.0,936.69,696.48
2018,9,10,10,15,924.0,93.0,1.85,20.95,778.5,922.79,685.86
2018,9,10,10,30,931.0,95.0,1.9,21.3,808.0,905.15,673.0
2018,9,10,10,45,936.0,95.5,1.95,21.7,829.5,880.62,655.56
2018,9,10,11,0,941.0,96.0,2.0,22.1,851.0,852.64,635.91
2018,9,10,11,15,944.0,97.0,2.1,22.3,865.5,820.24,614.2
2018,9,10,11,30,947.0,98.0,2.2,22.5,880.0,784.7,590.2
2018,9,10,11,45,948.0,98.5,2.35,22.75,886.0,744.34,561.17
2018,9,10,12,0,949.0,99.0,2.5,23.0,892.0,701.33,529.09
2018,9,10,12,15,945.5,100.5,2.6,23.05,889.0,654.02,493.12
2018,9,10,12,30,942.0,102.0,2.7,23.1,886.0,604.82,454.69
2018,9,10,12,45,936.5,103.0,2.85,23.15,875.0,552.55,412.96
2018,9,10,13,0,931.0,104.0,3.0,23.2,864.0,499.06,368.92
2018,9,10,13,15,926.5,103.0,3.15,23.1,845.5,443.49,322.13
2018,9,10,13,30,922.0,102.0,3.3,23.0,827.0,387.14,273.44
2018,9,10,13,45,915.5,100.5,3.4,22.9,801.0,329.33,222.93
2018,9,10,14,0,909.0,99.0,3.5,22.8,775.0,271.43,172.83
2018,9,10,14,15,900.0,97.5,3.65,22.55,742.5,213.24,125.52
2018,9,10,14,30,891.0,96.0,3.8,22.3,710.0,155.68,85.74
2018,9,10,14,45,879.0,94.0,3.9,22.1,671.5,98.52,60.95
2018,9,10,15,0,867.0,92.0,4.0,21.9,633.0,79.39,61.94
2018,9,10,15,15,850.0,89.5,4.0,21.9,589.0,68.68,53.05
2018,9,10,15,30,833.0,87.0,4.0,21.9,545.0,67.79,52.47
2018,9,10,15,45,811.5,83.5,4.15,21.1,496.5,66.08,51.36
2018,9,10,16,0,790.0,80.0,4.3,20.3,448.0,64.32,50.19
2018,9,10,16,15,760.5,76.5,4.4,19.8,397.5,62.4,48.81
2018,9,10,16,30,731.0,73.0,4.5,19.3,347.0,60.47,47.37
2018,9,10,16,45,686.5,67.5,4.6,18.75,294.0,52.08,40.22
2018,9,10,17,0,642.0,62.0,4.7,18.2,241.0,48.59,37.25
2018,9,10,17,15,572.0,55.5,4.7,17.55,190.0,44.1,33.25
2018,9,10,17,30,502.0,49.0,4.7,16.9,139.0,39.63,29.06
2018,9,10,17,45,388.0,39.0,4.7,16.3,95.0,31.97,21.77
2018,9,10,18,0,274.0,29.0,4.7,15.7,51.0,24.28,11.83
2018,9,10,18,15,145.5,15.5,4.65,15.4,26.5,13.23,0.0
2018,9,10,18,30,17.0,2.0,4.6,15.1,2.0,0.0,0.0
2018,9,10,18,45,8.5,1.0,4.55,14.75,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,11,5,45,56.0,7.0,3.75,11.75,8.5,0.0,0.0
2018,9,11,6,0,112.0,14.0,3.8,11.9,17.0,93.04,0.0
2018,9,11,6,15,247.5,27.0,3.85,12.25,52.5,265.61,175.82
2018,9,11,6,30,383.0,40.0,3.9,12.6,88.0,402.71,329.43
2018,9,11,6,45,466.0,49.0,3.9,12.9,135.5,493.65,410.4
2018,9,11,7,0,549.0,58.0,3.9,13.2,183.0,587.43,488.62
2018,9,11,7,15,603.0,65.5,3.85,13.6,234.5,655.92,542.84
2018,9,11,7,30,657.0,73.0,3.8,14.0,286.0,724.4,594.3
2018,9,11,7,45,693.0,78.5,3.75,14.4,337.5,773.04,628.54
2018,9,11,8,0,729.0,84.0,3.7,14.8,389.0,819.94,660.27
2018,9,11,8,15,757.0,87.5,3.6,15.3,438.5,848.94,677.44
2018,9,11,8,30,785.0,91.0,3.5,15.8,488.0,881.35,696.72
2018,9,11,8,45,805.0,94.5,3.4,16.25,534.0,903.02,708.04
2018,9,11,9,0,825.0,98.0,3.3,16.7,580.0,921.27,716.89
2018,9,11,9,15,842.5,99.5,3.3,17.05,622.0,931.16,720.85
2018,9,11,9,30,860.0,101.0,3.3,17.4,664.0,937.31,722.4
2018,9,11,9,45,874.5,101.5,3.25,17.75,700.5,925.81,711.53
2018,9,11,10,0,889.0,102.0,3.2,18.1,737.0,920.89,705.61
2018,9,11,10,15,900.5,101.5,3.2,18.4,767.0,908.44,695.08
2018,9,11,10,30,912.0,101.0,3.2,18.7,797.0,892.26,682.22
2018,9,11,10,45,922.0,99.5,3.25,18.95,820.0,870.1,665.83
2018,9,11,11,0,932.0,98.0,3.3,19.2,843.0,844.34,647.05
2018,9,11,11,15,938.0,97.5,3.4,19.35,858.0,812.94,624.86
2018,9,11,11,30,944.0,97.0,3.5,19.5,873.0,778.29,600.31
2018,9,11,11,45,950.0,94.5,3.65,19.65,880.5,738.68,570.46
2018,9,11,12,0,956.0,92.0,3.8,19.8,888.0,696.15,537.5
2018,9,11,12,15,957.0,91.0,3.95,19.75,886.0,649.16,500.7
2018,9,11,12,30,958.0,90.0,4.1,19.7,884.0,599.95,461.09
2018,9,11,12,45,957.5,89.0,4.25,19.7,874.5,547.97,418.02
2018,9,11,13,0,957.0,88.0,4.4,19.7,865.0,494.3,372.44
2018,9,11,13,15,954.0,87.0,4.5,19.6,847.5,438.2,323.6
2018,9,11,13,30,951.0,86.0,4.6,19.5,830.0,381.1,272.77
2018,9,11,13,45,946.5,84.0,4.7,19.4,804.5,322.1,219.87
2018,9,11,14,0,942.0,82.0,4.8,19.3,779.0,262.77,167.38
2018,9,11,14,15,934.0,81.0,4.9,19.1,746.5,203.48,118.37
2018,9,11,14,30,926.0,80.0,5.0,18.9,714.0,144.66,77.73
2018,9,11,14,45,915.0,78.0,5.05,18.75,675.0,85.79,53.61
2018,9,11,15,0,904.0,76.0,5.1,18.6,636.0,70.02,54.8
2018,9,11,15,15,888.5,74.0,5.1,18.6,592.0,68.54,53.7
2018,9,11,15,30,873.0,72.0,5.1,18.6,548.0,66.98,52.51
2018,9,11,15,45,852.5,69.5,5.1,18.2,499.5,64.89,50.97
2018,9,11,16,0,832.0,67.0,5.1,17.8,451.0,62.7,49.32
2018,9,11,16,15,802.0,64.0,5.05,17.5,399.0,53.54,41.52
2018,9,11,16,30,772.0,61.0,5.0,17.2,347.0,51.57,39.97
2018,9,11,16,45,728.0,57.0,4.95,16.95,294.0,48.67,37.53
2018,9,11,17,0,684.0,53.0,4.9,16.7,241.0,45.77,34.99
2018,9,11,17,15,615.0,48.5,4.8,16.25,190.0,42.32,31.84
2018,9,11,17,30,546.0,44.0,4.7,15.8,139.0,35.78,25.78
2018,9,11,17,45,427.5,35.5,4.65,15.35,94.5,29.19,19.37
2018,9,11,18,0,309.0,27.0,4.6,14.9,50.0,22.68,9.47
2018,9,11,18,15,165.0,15.0,4.55,14.65,26.0,12.8,0.0
2018,9,11,18,30,21.0,3.0,4.5,14.4,2.0,0.0,0.0
2018,9,11,18,45,10.5,1.5,4.5,14.1,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,12,5,45,34.0,6.0,3.5,12.6,7.0,0.0,0.0
2018,9,12,6,0,68.0,12.0,3.5,12.7,14.0,59.38,0.0
2018,9,12,6,15,146.0,26.5,3.6,13.0,41.5,186.57,115.53
2018,9,12,6,30,224.0,41.0,3.7,13.3,69.0,276.25,225.39
2018,9,12,6,45,280.5,55.5,3.8,13.6,107.5,344.63,288.31
2018,9,12,7,0,337.0,70.0,3.9,13.9,146.0,415.92,350.26
2018,9,12,7,15,333.0,87.5,3.9,14.25,178.5,440.25,370.39
2018,9,12,7,30,329.0,105.0,3.9,14.6,211.0,462.58,387.53
2018,9,12,7,45,226.5,134.0,3.9,14.95,213.0,386.9,322.83
2018,9,12,8,0,124.0,163.0,3.9,15.3,215.0,307.27,254.14
2018,9,12,8,15,197.5,180.5,3.85,15.65,274.5,392.85,324.17
2018,9,12,8,30,271.0,198.0,3.8,16.0,334.0,499.06,407.28
2018,9,12,8,45,301.5,212.0,3.7,16.35,376.5,539.08,436.21
2018,9,12,9,0,332.0,226.0,3.6,16.7,419.0,577.59,463.7
2018,9,12,9,15,391.0,222.5,3.6,16.95,465.5,641.45,510.74
2018,9,12,9,30,450.0,219.0,3.6,17.2,512.0,682.77,540.46
2018,9,12,9,45,333.5,272.0,3.6,17.45,495.5,601.84,475.22
2018,9,12,10,0,217.0,325.0,3.6,17.7,479.0,523.44,411.98
2018,9,12,10,15,302.5,320.5,3.65,17.8,545.0,598.53,469.4
2018,9,12,10,30,388.0,316.0,3.7,17.9,611.0,651.34,508.77
2018,9,12,10,45,453.0,301.5,3.75,18.05,655.0,685.3,533.26
2018,9,12,11,0,518.0,287.0,3.8,18.2,699.0,700.42,544.04
2018,9,12,11,15,485.5,303.0,3.8,18.2,694.5,663.5,515.11
2018,9,12,11,30,453.0,319.0,3.8,18.2,690.0,626.39,486.22
2018,9,12,11,45,326.0,360.5,3.85,18.2,628.5,541.41,420.44
2018,9,12,12,0,199.0,402.0,3.9,18.2,567.0,467.7,362.83
2018,9,12,12,15,335.0,360.5,3.95,18.15,637.5,499.19,387.43
2018,9,12,12,30,471.0,319.0,4.0,18.1,708.0,515.98,399.0
2018,9,12,12,45,374.5,308.0,4.05,18.05,615.0,427.41,330.19
2018,9,12,13,0,278.0,297.0,4.1,18.0,522.0,350.74,270.48
2018,9,12,13,15,255.0,293.0,4.15,17.9,496.0,316.92,243.02
2018,9,12,13,30,232.0,289.0,4.2,17.8,470.0,285.49,217.34
2018,9,12,13,45,350.5,280.0,4.25,17.65,543.0,290.99,216.11
2018,9,12,14,0,469.0,271.0,4.3,17.5,616.0,275.27,196.91
2018,9,12,14,15,487.5,243.5,4.35,17.25,588.0,226.0,156.49
2018,9,12,14,30,506.0,216.0,4.4,17.0,560.0,175.48,119.43
2018,9,12,14,45,305.5,233.0,4.4,16.7,437.5,153.5,117.81
2018,9,12,15,0,105.0,250.0,4.4,16.4,315.0,166.54,137.82
2018,9,12,15,15,102.5,226.0,4.4,16.4,285.5,153.55,127.13
2018,9,12,15,30,100.0,202.0,4.4,16.4,256.0,140.0,115.95
2018,9,12,15,45,104.0,191.0,4.45,15.9,242.5,133.42,110.9
2018,9,12,16,0,108.0,180.0,4.5,15.4,229.0,126.55,105.53
2018,9,12,16,15,110.0,160.5,4.5,15.2,205.5,114.51,95.46
2018,9,12,16,30,112.0,141.0,4.5,15.0,182.0,102.05,84.88
2018,9,12,16,45,60.5,97.5,4.45,14.8,119.0,76.14,62.22
2018,9,12,17,0,9.0,54.0,4.4,14.6,56.0,44.78,34.4
2018,9,12,17,15,4.5,37.5,4.3,14.4,38.5,31.0,22.01
2018,9,12,17,30,0.0,21.0,4.2,14.2,21.0,17.29,9.62
2018,9,12,17,45,6.0,15.5,4.1,14.0,16.0,13.1,5.59
2018,9,12,18,0,12.0,10.0,4.0,13.8,11.0,8.57,0.0
2018,9,12,18,15,12.0,6.0,3.9,13.7,6.5,5.12,0.0
2018,9,12,18,30,12.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,9,12,18,45,6.0,1.0,3.75,13.5,1.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,13,5,45,35.0,5.5,3.1,12.45,6.5,0.0,0.0
2018,9,13,6,0,70.0,11.0,3.2,12.6,13.0,59.86,0.0
2018,9,13,6,15,228.5,23.5,3.3,12.9,48.0,243.88,142.87
2018,9,13,6,30,387.0,36.0,3.4,13.2,83.0,400.41,324.64
2018,9,13,6,45,489.0,43.0,3.55,13.5,132.0,503.19,415.71
2018,9,13,7,0,591.0,50.0,3.7,13.8,181.0,610.1,504.35
2018,9,13,7,15,556.0,65.5,3.7,14.1,214.0,612.5,507.33
2018,9,13,7,30,521.0,81.0,3.7,14.4,247.0,610.39,505.39
2018,9,13,7,45,638.0,75.5,3.75,14.75,314.5,715.82,585.39
2018,9,13,8,0,755.0,70.0,3.8,15.1,382.0,816.79,658.34
2018,9,13,8,15,792.0,71.5,3.75,15.45,434.5,857.65,684.52
2018,9,13,8,30,829.0,73.0,3.7,15.8,487.0,895.83,708.55
2018,9,13,8,45,848.5,75.0,3.65,16.15,533.0,905.02,711.47
2018,9,13,9,0,868.0,77.0,3.6,16.5,579.0,921.11,719.57
2018,9,13,9,15,880.0,79.5,3.55,16.75,620.0,927.24,720.89
2018,9,13,9,30,892.0,82.0,3.5,17.0,661.0,929.69,719.86
2018,9,13,9,45,899.0,85.0,3.4,17.25,695.5,924.38,713.27
2018,9,13,10,0,906.0,88.0,3.3,17.5,730.0,915.32,704.32
2018,9,13,10,15,914.0,89.0,3.3,17.7,759.0,901.2,692.88
2018,9,13,10,30,922.0,90.0,3.3,17.9,788.0,883.39,679.08
2018,9,13,10,45,928.0,91.0,3.3,18.05,810.0,860.27,661.86
2018,9,13,11,0,934.0,92.0,3.3,18.2,832.0,833.64,642.31
2018,9,13,11,15,938.0,92.0,3.3,18.25,846.0,801.11,618.88
2018,9,13,11,30,942.0,92.0,3.3,18.3,860.0,765.44,593.23
2018,9,13,11,45,944.0,92.5,3.35,18.35,866.5,725.87,562.75
2018,9,13,12,0,946.0,93.0,3.4,18.4,873.0,683.57,529.57
2018,9,13,12,15,948.5,91.5,3.45,18.4,872.0,637.31,492.75
2018,9,13,12,30,951.0,90.0,3.5,18.4,871.0,588.73,453.14
2018,9,13,12,45,952.0,88.0,3.55,18.35,861.5,536.87,409.93
2018,9,13,13,0,953.0,86.0,3.6,18.3,852.0,483.23,363.99
2018,9,13,13,15,950.0,85.0,3.65,18.25,834.5,427.27,314.95
2018,9,13,13,30,947.0,84.0,3.7,18.2,817.0,370.34,264.02
2018,9,13,13,45,942.0,82.5,3.75,18.15,791.5,311.76,211.4
2018,9,13,14,0,937.0,81.0,3.8,18.1,766.0,252.89,159.52
2018,9,13,14,15,928.5,80.5,3.8,18.0,734.0,194.14,111.67
2018,9,13,14,30,920.0,80.0,3.8,17.9,702.0,135.92,73.14
2018,9,13,14,45,802.0,112.0,3.85,17.8,632.0,86.29,68.75
2018,9,13,15,0,684.0,144.0,3.9,17.7,562.0,92.66,74.45
2018,9,13,15,15,657.0,137.5,3.9,17.7,515.0,90.45,72.77
2018,9,13,15,30,630.0,131.0,3.9,17.7,468.0,88.15,71.01
2018,9,13,15,45,725.0,99.0,3.9,17.35,452.5,69.98,55.59
2018,9,13,16,0,820.0,67.0,3.9,17.0,437.0,55.47,43.19
2018,9,13,16,15,793.0,64.0,3.85,16.75,387.0,53.58,41.72
2018,9,13,16,30,766.0,61.0,3.8,16.5,337.0,51.66,40.19
2018,9,13,16,45,722.0,56.5,3.75,16.2,284.0,48.37,37.39
2018,9,13,17,0,678.0,52.0,3.7,15.9,231.0,45.06,34.47
2018,9,13,17,15,607.5,46.5,3.55,15.5,180.0,40.72,30.48
2018,9,13,17,30,537.0,41.0,3.4,15.1,129.0,33.45,23.72
2018,9,13,17,45,406.5,32.5,3.25,14.75,85.5,26.76,17.08
2018,9,13,18,0,276.0,24.0,3.1,14.4,42.0,20.17,3.81
2018,9,13,18,15,138.0,12.0,3.0,14.1,21.0,10.24,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,14,5,45,13.0,4.0,2.2,11.25,4.5,0.0,0.0
2018,9,14,6,0,26.0,8.0,2.2,11.5,9.0,25.54,0.0
2018,9,14,6,15,151.0,24.0,2.3,11.9,41.0,182.78,97.06
2018,9,14,6,30,276.0,40.0,2.4,12.3,73.0,315.99,256.54
2018,9,14,6,45,391.0,46.0,2.45,12.7,118.0,425.9,353.31
2018,9,14,7,0,506.0,52.0,2.5,13.1,163.0,539.87,447.35
2018,9,14,7,15,435.5,76.5,2.45,13.4,190.0,512.78,426.73
2018,9,14,7,30,365.0,101.0,2.4,13.7,217.0,488.21,406.58
2018,9,14,7,45,339.0,118.5,2.35,14.05,240.5,489.25,405.42
2018,9,14,8,0,313.0,136.0,2.3,14.4,264.0,465.35,384.59
2018,9,14,8,15,354.5,147.0,2.25,14.75,309.5,538.31,439.7
2018,9,14,8,30,396.0,158.0,2.2,15.1,355.0,587.98,475.43
2018,9,14,8,45,389.5,184.0,2.15,15.5,393.0,608.38,487.11
2018,9,14,9,0,383.0,210.0,2.1,15.9,431.0,625.71,496.58
2018,9,14,9,15,371.5,231.0,2.0,16.25,457.5,610.26,482.23
2018,9,14,9,30,360.0,252.0,1.9,16.6,484.0,613.44,481.53
2018,9,14,9,45,411.0,252.5,1.85,17.0,531.5,667.52,519.08
2018,9,14,10,0,462.0,253.0,1.8,17.4,579.0,699.47,539.99
2018,9,14,10,15,521.0,242.5,1.8,17.75,624.0,723.32,555.86
2018,9,14,10,30,580.0,232.0,1.8,18.1,669.0,747.75,571.79
2018,9,14,10,45,647.5,214.5,1.75,18.4,715.0,762.89,581.0
2018,9,14,11,0,715.0,197.0,1.7,18.7,761.0,771.48,585.44
2018,9,14,11,15,680.5,218.5,1.75,18.85,762.5,733.01,556.48
2018,9,14,11,30,646.0,240.0,1.8,19.0,764.0,693.44,526.9
2018,9,14,11,45,615.0,252.0,1.9,19.15,754.0,647.85,493.24
2018,9,14,12,0,584.0,264.0,2.0,19.3,744.0,601.6,458.57
2018,9,14,12,15,605.5,253.5,2.1,19.35,749.5,570.86,435.07
2018,9,14,12,30,627.0,243.0,2.2,19.4,755.0,536.08,407.63
2018,9,14,12,45,657.0,224.5,2.3,19.4,755.5,496.25,375.55
2018,9,14,13,0,687.0,206.0,2.4,19.4,756.0,452.85,339.46
2018,9,14,13,15,661.0,211.5,2.5,19.35,731.0,402.77,297.81
2018,9,14,13,30,635.0,217.0,2.6,19.3,706.0,354.64,257.15
2018,9,14,13,45,672.0,196.5,2.7,19.2,698.5,306.86,214.69
2018,9,14,14,0,709.0,176.0,2.8,19.1,691.0,255.1,169.21
2018,9,14,14,15,731.0,158.0,2.9,18.95,668.5,199.0,123.53
2018,9,14,14,30,753.0,140.0,3.0,18.8,646.0,140.83,83.56
2018,9,14,14,45,551.0,193.0,3.05,18.65,551.5,121.8,98.61
2018,9,14,15,0,349.0,246.0,3.1,18.5,457.0,158.28,129.71
2018,9,14,15,15,309.0,231.5,3.1,18.5,408.5,150.78,123.7
2018,9,14,15,30,269.0,217.0,3.1,18.5,360.0,143.04,117.53
2018,9,14,15,45,333.0,186.5,3.25,18.05,346.5,127.3,104.71
2018,9,14,16,0,397.0,156.0,3.4,17.6,333.0,105.37,86.39
2018,9,14,16,15,412.5,132.0,3.4,17.25,296.5,91.62,74.86
2018,9,14,16,30,428.0,108.0,3.4,16.9,260.0,77.1,62.47
2018,9,14,16,45,444.0,89.0,3.45,16.55,224.5,65.25,52.23
2018,9,14,17,0,460.0,70.0,3.5,16.2,189.0,54.15,42.44
2018,9,14,17,15,386.5,59.5,3.45,15.75,144.0,45.19,34.36
2018,9,14,17,30,313.0,49.0,3.4,15.3,99.0,37.5,27.17
2018,9,14,17,45,221.5,35.0,3.35,14.85,64.0,27.0,17.08
2018,9,14,18,0,130.0,21.0,3.3,14.4,29.0,16.33,0.0
2018,9,14,18,15,65.0,10.5,3.3,14.15,14.5,8.96,0.0
2018,9,14,18,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,15,5,45,50.5,5.5,3.5,12.2,6.5,0.0,0.0
2018,9,15,6,0,101.0,11.0,3.6,12.4,13.0,81.91,0.0
2018,9,15,6,15,258.5,22.5,3.75,12.7,47.5,261.08,124.28
2018,9,15,6,30,416.0,34.0,3.9,13.0,82.0,419.6,338.18
2018,9,15,6,45,466.0,43.5,4.0,13.25,123.0,483.34,400.19
2018,9,15,7,0,516.0,53.0,4.1,13.5,164.0,548.75,457.15
2018,9,15,7,15,443.0,68.5,4.15,13.8,182.0,515.77,432.44
2018,9,15,7,30,370.0,84.0,4.2,14.1,200.0,468.24,394.26
2018,9,15,7,45,472.0,89.5,4.2,14.4,264.5,580.79,483.58
2018,9,15,8,0,574.0,95.0,4.2,14.7,329.0,685.05,562.37
2018,9,15,8,15,604.5,99.5,4.15,14.95,373.5,721.24,586.98
2018,9,15,8,30,635.0,104.0,4.1,15.2,418.0,755.18,609.79
2018,9,15,8,45,555.0,133.0,4.1,15.45,426.0,712.56,575.2
2018,9,15,9,0,475.0,162.0,4.1,15.7,434.0,655.67,529.61
2018,9,15,9,15,608.0,145.5,4.1,15.95,519.5,763.04,609.21
2018,9,15,9,30,741.0,129.0,4.1,16.2,605.0,855.27,673.85
2018,9,15,9,45,831.5,106.0,4.1,16.4,667.5,891.44,697.2
2018,9,15,10,0,922.0,83.0,4.1,16.6,730.0,918.25,714.14
2018,9,15,10,15,930.0,84.0,4.1,16.8,759.0,903.7,701.95
2018,9,15,10,30,938.0,85.0,4.1,17.0,788.0,885.42,687.58
2018,9,15,10,45,944.0,85.5,4.15,17.15,810.0,861.26,669.58
2018,9,15,11,0,950.0,86.0,4.2,17.3,832.0,833.58,649.16
2018,9,15,11,15,954.0,86.0,4.2,17.35,846.0,800.45,624.91
2018,9,15,11,30,958.0,86.0,4.2,17.4,860.0,764.15,598.25
2018,9,15,11,45,960.0,86.0,4.25,17.5,866.0,723.46,566.13
2018,9,15,12,0,962.0,86.0,4.3,17.6,872.0,680.03,531.46
2018,9,15,12,15,962.0,85.5,4.35,17.65,869.5,632.46,492.91
2018,9,15,12,30,962.0,85.0,4.4,17.7,867.0,582.72,451.65
2018,9,15,12,45,961.0,84.0,4.45,17.7,857.0,530.14,407.09
2018,9,15,13,0,960.0,83.0,4.5,17.7,847.0,475.92,359.92
2018,9,15,13,15,957.0,82.5,4.5,17.7,829.5,419.94,310.01
2018,9,15,13,30,954.0,82.0,4.5,17.7,812.0,362.94,258.34
2018,9,15,13,45,949.0,80.0,4.55,17.65,786.0,303.57,204.72
2018,9,15,14,0,944.0,78.0,4.6,17.6,760.0,243.93,152.2
2018,9,15,14,15,936.0,77.0,4.6,17.5,727.5,184.54,104.45
2018,9,15,14,30,928.0,76.0,4.6,17.4,695.0,125.64,67.21
2018,9,15,14,45,917.5,74.0,4.6,17.3,656.0,68.93,54.05
2018,9,15,15,0,907.0,72.0,4.6,17.2,617.0,67.53,53.05
2018,9,15,15,15,891.0,69.5,4.6,17.2,572.0,65.61,51.54
2018,9,15,15,30,875.0,67.0,4.6,17.2,527.0,63.59,49.95
2018,9,15,15,45,855.5,64.5,4.65,16.85,479.0,61.41,48.29
2018,9,15,16,0,836.0,62.0,4.7,16.5,431.0,59.12,46.52
2018,9,15,16,15,807.5,58.5,4.65,16.2,379.5,55.89,43.88
2018,9,15,16,30,779.0,55.0,4.6,15.9,328.0,47.24,36.39
2018,9,15,16,45,735.5,51.0,4.6,15.55,275.5,44.17,33.76
2018,9,15,17,0,692.0,47.0,4.6,15.2,223.0,41.1,31.02
2018,9,15,17,15,620.5,42.0,4.5,14.8,172.0,37.02,27.23
2018,9,15,17,30,549.0,37.0,4.4,14.4,121.0,33.04,23.3
2018,9,15,17,45,415.0,29.0,4.25,14.0,78.5,23.97,14.37
2018,9,15,18,0,281.0,21.0,4.1,13.6,36.0,17.7,0.0
2018,9,15,18,15,140.5,10.5,3.95,13.35,18.0,8.96,0.0
2018,9,15,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,16,5,45,58.0,5.5,2.25,11.3,6.5,0.0,0.0
2018,9,16,6,0,116.0,11.0,2.3,11.5,13.0,92.5,0.0
2018,9,16,6,15,284.5,21.0,2.35,11.95,47.5,277.07,110.9
2018,9,16,6,30,453.0,31.0,2.4,12.4,82.0,444.29,354.37
2018,9,16,6,45,542.0,37.5,2.5,12.85,130.0,527.93,432.05
2018,9,16,7,0,631.0,44.0,2.6,13.3,178.0,625.09,512.34
2018,9,16,7,15,685.5,48.0,2.55,13.75,230.0,690.93,563.56
2018,9,16,7,30,740.0,52.0,2.5,14.2,282.0,756.35,611.41
2018,9,16,7,45,775.5,55.0,2.5,14.6,334.0,802.28,642.97
2018,9,16,8,0,811.0,58.0,2.5,15.0,386.0,836.41,664.79
2018,9,16,8,15,835.5,61.0,2.45,15.4,436.0,867.75,683.58
2018,9,16,8,30,860.0,64.0,2.4,15.8,486.0,896.26,699.86
2018,9,16,8,45,878.0,66.0,2.35,16.2,532.0,914.19,708.48
2018,9,16,9,0,896.0,68.0,2.3,16.6,578.0,928.68,714.76
2018,9,16,9,15,909.5,69.5,2.2,16.95,619.5,934.71,714.92
2018,9,16,9,30,923.0,71.0,2.1,17.3,661.0,937.0,712.71
2018,9,16,9,45,933.0,72.0,2.05,17.65,696.5,931.65,706.07
2018,9,16,10,0,943.0,73.0,2.0,18.0,732.0,922.47,697.13
2018,9,16,10,15,950.5,74.0,1.95,18.25,761.0,907.24,684.61
2018,9,16,10,30,958.0,75.0,1.9,18.5,790.0,888.21,669.79
2018,9,16,10,45,963.0,75.0,1.85,18.75,811.0,862.34,650.54
2018,9,16,11,0,968.0,75.0,1.8,19.0,832.0,832.97,629.09
2018,9,16,11,15,971.0,76.0,1.85,19.15,846.0,799.69,606.25
2018,9,16,11,30,974.0,77.0,1.9,19.3,860.0,763.18,581.09
2018,9,16,11,45,975.5,77.0,1.95,19.45,866.0,721.67,549.95
2018,9,16,12,0,977.0,77.0,2.0,19.6,872.0,677.42,516.06
2018,9,16,12,15,975.5,77.5,2.1,19.65,869.0,629.34,478.9
2018,9,16,12,30,974.0,78.0,2.2,19.7,866.0,579.15,438.94
2018,9,16,12,45,971.0,78.5,2.35,19.7,855.5,526.36,395.91
2018,9,16,13,0,968.0,79.0,2.5,19.7,845.0,472.05,350.15
2018,9,16,13,15,964.0,78.5,2.6,19.65,826.5,415.31,301.03
2018,9,16,13,30,960.0,78.0,2.7,19.6,808.0,357.66,250.05
2018,9,16,13,45,953.5,77.0,2.8,19.5,781.5,298.36,197.54
2018,9,16,14,0,947.0,76.0,2.9,19.4,755.0,238.92,146.25
2018,9,16,14,15,938.5,74.5,3.0,19.25,722.0,178.97,99.23
2018,9,16,14,30,930.0,73.0,3.1,19.1,689.0,119.6,63.13
2018,9,16,14,45,918.5,71.0,3.25,18.95,649.5,67.02,52.07
2018,9,16,15,0,907.0,69.0,3.4,18.8,610.0,65.56,51.02
2018,9,16,15,15,891.0,67.5,3.4,18.8,565.5,64.26,50.06
2018,9,16,15,30,875.0,66.0,3.4,18.8,521.0,62.89,49.04
2018,9,16,15,45,853.0,64.0,3.55,18.25,472.5,61.0,47.68
2018,9,16,16,0,831.0,62.0,3.7,17.7,424.0,59.02,46.22
2018,9,16,16,15,800.5,58.5,3.7,17.35,372.5,49.71,38.26
2018,9,16,16,30,770.0,55.0,3.7,17.0,321.0,47.2,36.21
2018,9,16,16,45,725.0,51.0,3.7,16.65,268.5,44.14,33.58
2018,9,16,17,0,680.0,47.0,3.7,16.3,216.0,41.08,30.85
2018,9,16,17,15,607.0,42.0,3.55,15.85,166.0,37.03,27.08
2018,9,16,17,30,534.0,37.0,3.4,15.4,116.0,33.08,23.17
2018,9,16,17,45,387.0,28.0,3.3,15.0,73.5,23.12,13.32
2018,9,16,18,0,240.0,19.0,3.2,14.6,31.0,15.93,0.0
2018,9,16,18,15,120.0,9.5,3.1,14.35,15.5,8.11,0.0
2018,9,16,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,17,5,45,35.5,4.0,2.55,11.85,4.5,0.0,0.0
2018,9,17,6,0,71.0,8.0,2.6,12.0,9.0,57.59,0.0
2018,9,17,6,15,221.0,19.0,2.7,12.35,40.0,225.18,68.11
2018,9,17,6,30,371.0,30.0,2.8,12.7,71.0,378.03,302.15
2018,9,17,6,45,443.5,36.5,2.9,13.1,111.0,453.27,373.96
2018,9,17,7,0,516.0,43.0,3.0,13.5,151.0,531.92,441.08
2018,9,17,7,15,415.5,54.0,3.0,13.75,156.5,470.21,393.57
2018,9,17,7,30,315.0,65.0,3.0,14.0,162.0,389.93,328.87
2018,9,17,7,45,281.0,89.0,2.95,14.3,187.0,394.95,331.58
2018,9,17,8,0,247.0,113.0,2.9,14.6,212.0,372.61,311.44
2018,9,17,8,15,319.5,135.5,2.85,14.85,280.5,489.12,403.42
2018,9,17,8,30,392.0,158.0,2.8,15.1,349.0,581.17,473.02
2018,9,17,8,45,504.5,148.5,2.75,15.35,419.0,670.25,539.78
2018,9,17,9,0,617.0,139.0,2.7,15.6,489.0,768.47,609.25
2018,9,17,9,15,688.5,128.0,2.7,15.85,545.0,813.32,638.6
2018,9,17,9,30,760.0,117.0,2.7,16.1,601.0,849.04,661.5
2018,9,17,9,45,841.0,100.0,2.75,16.35,662.5,887.75,686.71
2018,9,17,10,0,922.0,83.0,2.8,16.6,724.0,912.31,701.9
2018,9,17,10,15,929.5,84.5,2.85,16.75,753.0,897.66,690.34
2018,9,17,10,30,937.0,86.0,2.9,16.9,782.0,879.25,676.67
2018,9,17,10,45,941.5,87.0,2.95,17.05,803.0,854.2,658.47
2018,9,17,11,0,946.0,88.0,3.0,17.2,824.0,825.68,637.92
2018,9,17,11,15,948.5,88.5,3.1,17.3,837.0,791.83,614.0
2018,9,17,11,30,951.0,89.0,3.2,17.4,850.0,754.9,587.18
2018,9,17,11,45,952.0,88.5,3.25,17.45,855.0,713.13,554.8
2018,9,17,12,0,953.0,88.0,3.3,17.5,860.0,668.77,519.78
2018,9,17,12,15,953.0,88.5,3.4,17.5,858.0,622.29,482.48
2018,9,17,12,30,953.0,89.0,3.5,17.5,856.0,573.61,442.39
2018,9,17,12,45,951.0,88.5,3.6,17.5,845.5,521.21,398.23
2018,9,17,13,0,949.0,88.0,3.7,17.5,835.0,467.29,351.52
2018,9,17,13,15,945.0,87.0,3.75,17.45,816.5,410.95,301.67
2018,9,17,13,30,941.0,86.0,3.8,17.4,798.0,353.77,250.18
2018,9,17,13,45,935.5,84.5,3.9,17.35,772.0,295.24,197.57
2018,9,17,14,0,930.0,83.0,4.0,17.3,746.0,236.5,146.39
2018,9,17,14,15,922.0,81.5,4.05,17.15,713.5,177.46,100.06
2018,9,17,14,30,914.0,80.0,4.1,17.0,681.0,118.95,65.2
2018,9,17,14,45,903.0,77.5,4.15,16.9,642.0,70.94,55.91
2018,9,17,15,0,892.0,75.0,4.2,16.8,603.0,69.25,54.66
2018,9,17,15,15,875.5,73.0,4.2,16.8,558.5,67.69,53.47
2018,9,17,15,30,859.0,71.0,4.2,16.8,514.0,66.04,52.21
2018,9,17,15,45,837.0,68.5,4.2,16.4,465.5,63.87,50.57
2018,9,17,16,0,815.0,66.0,4.2,16.0,417.0,54.98,43.0
2018,9,17,16,15,784.5,62.5,4.2,15.7,366.0,52.64,41.13
2018,9,17,16,30,754.0,59.0,4.2,15.4,315.0,50.27,39.18
2018,9,17,16,45,707.0,54.0,4.2,15.15,262.5,46.51,35.9
2018,9,17,17,0,660.0,49.0,4.2,14.9,210.0,42.72,32.47
2018,9,17,17,15,582.0,43.5,4.05,14.55,160.0,38.31,28.33
2018,9,17,17,30,504.0,38.0,3.9,14.2,110.0,31.2,21.58
2018,9,17,17,45,355.5,28.5,3.75,13.8,69.0,23.6,13.4
2018,9,17,18,0,207.0,19.0,3.6,13.4,28.0,16.22,0.0
2018,9,17,18,15,103.5,9.5,3.55,13.2,14.0,8.11,0.0
2018,9,17,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,18,5,45,0.5,1.0,2.55,11.35,1.0,0.0,0.0
2018,9,18,6,0,1.0,2.0,2.6,11.5,2.0,2.42,0.0
2018,9,18,6,15,0.5,6.0,2.65,11.9,6.0,5.3,0.0
2018,9,18,6,30,0.0,10.0,2.7,12.3,10.0,8.21,1.02
2018,9,18,6,45,0.0,16.0,2.8,12.65,16.0,13.16,5.51
2018,9,18,7,0,0.0,22.0,2.9,13.0,22.0,18.11,9.91
2018,9,18,7,15,0.0,36.5,2.8,13.3,36.5,30.13,20.34
2018,9,18,7,30,0.0,51.0,2.7,13.6,51.0,42.19,30.71
2018,9,18,7,45,7.0,90.5,2.6,13.85,93.5,85.5,67.88
2018,9,18,8,0,14.0,130.0,2.5,14.1,136.0,132.14,107.1
2018,9,18,8,15,8.5,138.0,2.45,14.4,141.5,132.37,106.48
2018,9,18,8,30,3.0,146.0,2.4,14.7,147.0,132.94,106.22
2018,9,18,8,45,46.5,183.0,2.3,14.95,209.0,224.79,182.65
2018,9,18,9,0,90.0,220.0,2.2,15.2,271.0,302.72,245.35
2018,9,18,9,15,267.5,218.0,2.2,15.45,384.5,495.57,398.91
2018,9,18,9,30,445.0,216.0,2.2,15.7,498.0,666.3,526.93
2018,9,18,9,45,473.0,222.0,2.15,16.0,536.5,685.41,537.58
2018,9,18,10,0,501.0,228.0,2.1,16.3,575.0,701.41,547.07
2018,9,18,10,15,436.0,254.0,2.1,16.55,564.5,654.61,509.81
2018,9,18,10,30,371.0,280.0,2.1,16.8,554.0,592.83,462.36
2018,9,18,10,45,366.0,283.5,2.05,17.0,560.5,574.72,447.85
2018,9,18,11,0,361.0,287.0,2.0,17.2,567.0,555.49,432.21
2018,9,18,11,15,285.0,290.0,2.05,17.4,513.5,482.73,376.28
2018,9,18,11,30,209.0,293.0,2.1,17.6,460.0,414.53,323.42
2018,9,18,11,45,287.5,300.5,2.15,17.75,531.5,456.34,355.21
2018,9,18,12,0,366.0,308.0,2.2,17.9,603.0,490.21,379.48
2018,9,18,12,15,555.0,243.0,2.3,17.95,688.5,523.89,404.05
2018,9,18,12,30,744.0,178.0,2.4,18.0,774.0,533.83,408.88
2018,9,18,12,45,836.5,137.0,2.5,18.05,799.0,501.56,380.48
2018,9,18,13,0,929.0,96.0,2.6,18.1,824.0,461.34,344.11
2018,9,18,13,15,924.5,95.5,2.7,18.1,805.5,406.08,295.72
2018,9,18,13,30,920.0,95.0,2.8,18.1,787.0,350.05,245.8
2018,9,18,13,45,913.0,94.0,2.95,18.1,761.0,292.49,194.7
2018,9,18,14,0,906.0,93.0,3.1,18.1,735.0,234.91,145.24
2018,9,18,14,15,896.0,92.0,3.2,17.95,702.0,177.15,100.89
2018,9,18,14,30,886.0,91.0,3.3,17.8,669.0,120.14,68.33
2018,9,18,14,45,872.0,89.0,3.4,17.7,629.5,77.66,61.51
2018,9,18,15,0,858.0,87.0,3.5,17.6,590.0,76.4,60.65
2018,9,18,15,15,839.5,84.5,3.5,17.6,545.5,66.17,51.99
2018,9,18,15,30,821.0,82.0,3.5,17.6,501.0,65.11,51.25
2018,9,18,15,45,792.5,78.5,3.7,17.15,451.0,63.17,49.83
2018,9,18,16,0,764.0,75.0,3.9,16.7,401.0,61.19,48.35
2018,9,18,16,15,724.5,73.0,3.95,16.35,350.5,60.26,47.75
2018,9,18,16,30,685.0,71.0,4.0,16.0,300.0,54.51,42.84
2018,9,18,16,45,627.0,66.0,4.05,15.6,248.0,51.39,40.16
2018,9,18,17,0,569.0,61.0,4.1,15.2,196.0,48.32,37.37
2018,9,18,17,15,479.0,52.5,4.05,14.75,147.0,42.21,31.7
2018,9,18,17,30,389.0,44.0,4.0,14.3,98.0,36.11,25.73
2018,9,18,17,45,252.0,31.5,3.95,13.85,60.5,26.21,14.91
2018,9,18,18,0,115.0,19.0,3.9,13.4,23.0,16.22,0.0
2018,9,18,18,15,57.5,9.5,3.8,13.15,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,19,5,45,21.0,4.5,2.1,10.85,4.5,0.0,0.0
2018,9,19,6,0,42.0,9.0,2.1,11.0,9.0,37.57,0.0
2018,9,19,6,15,161.5,23.5,2.05,11.45,38.0,183.49,5.36
2018,9,19,6,30,281.0,38.0,2.0,11.9,67.0,317.23,251.23
2018,9,19,6,45,385.0,48.5,1.95,12.4,113.0,419.14,345.22
2018,9,19,7,0,489.0,59.0,1.9,12.9,159.0,528.98,435.91
2018,9,19,7,15,557.0,65.5,1.8,13.35,210.0,606.06,496.25
2018,9,19,7,30,625.0,72.0,1.7,13.8,261.0,683.33,553.23
2018,9,19,7,45,671.0,77.0,1.6,14.25,313.0,738.62,590.95
2018,9,19,8,0,717.0,82.0,1.5,14.7,365.0,792.42,625.83
2018,9,19,8,15,748.5,85.5,1.45,15.25,415.0,823.21,643.37
2018,9,19,8,30,780.0,89.0,1.4,15.8,465.0,857.69,663.12
2018,9,19,8,45,803.0,92.0,1.4,16.3,511.5,880.52,675.15
2018,9,19,9,0,826.0,95.0,1.4,16.8,558.0,899.89,684.85
2018,9,19,9,15,842.5,97.0,1.35,17.35,599.0,908.43,686.43
2018,9,19,9,30,859.0,99.0,1.3,17.9,640.0,913.22,685.73
2018,9,19,9,45,871.0,101.0,1.25,18.45,675.5,900.69,673.73
2018,9,19,10,0,883.0,103.0,1.2,19.0,711.0,894.22,666.2
2018,9,19,10,15,891.5,105.0,1.15,19.5,740.0,880.96,654.42
2018,9,19,10,30,900.0,107.0,1.1,20.0,769.0,864.01,640.51
2018,9,19,10,45,906.0,108.0,1.05,20.55,790.5,840.4,622.31
2018,9,19,11,0,912.0,109.0,1.0,21.1,812.0,813.35,602.1
2018,9,19,11,15,916.0,109.0,1.05,21.45,825.5,780.56,580.01
2018,9,19,11,30,920.0,109.0,1.1,21.8,839.0,744.72,554.22
2018,9,19,11,45,921.0,109.5,1.2,22.15,844.0,704.44,525.07
2018,9,19,12,0,922.0,110.0,1.3,22.5,849.0,661.61,493.26
2018,9,19,12,15,921.5,110.0,1.45,22.6,846.5,615.16,458.66
2018,9,19,12,30,921.0,110.0,1.6,22.7,844.0,566.68,421.2
2018,9,19,12,45,918.5,109.0,1.75,22.75,832.5,514.68,379.78
2018,9,19,13,0,916.0,108.0,1.9,22.8,821.0,461.31,335.76
2018,9,19,13,15,910.5,107.0,2.05,22.75,802.0,405.73,288.8
2018,9,19,13,30,905.0,106.0,2.2,22.7,783.0,349.53,240.27
2018,9,19,13,45,897.5,104.5,2.4,22.65,756.0,292.12,190.76
2018,9,19,14,0,890.0,103.0,2.6,22.6,729.0,234.77,142.93
2018,9,19,14,15,878.5,101.0,2.7,22.4,695.0,176.9,100.02
2018,9,19,14,30,867.0,99.0,2.8,22.2,661.0,120.01,69.16
2018,9,19,14,45,852.0,97.0,2.9,22.05,621.5,72.8,56.34
2018,9,19,15,0,837.0,95.0,3.0,21.9,582.0,72.36,56.2
2018,9,19,15,15,817.0,92.5,3.0,21.9,537.5,71.5,55.64
2018,9,19,15,30,797.0,90.0,3.0,21.9,493.0,70.65,55.09
2018,9,19,15,45,769.0,86.0,3.15,21.35,443.5,68.56,53.61
2018,9,19,16,0,741.0,82.0,3.3,20.8,394.0,66.44,52.08
2018,9,19,16,15,702.0,77.5,3.35,20.25,342.5,58.42,45.4
2018,9,19,16,30,663.0,73.0,3.4,19.7,291.0,55.94,43.44
2018,9,19,16,45,605.5,66.5,3.4,19.15,239.5,51.74,39.87
2018,9,19,17,0,548.0,60.0,3.4,18.6,188.0,47.52,36.12
2018,9,19,17,15,458.5,51.5,3.4,17.9,140.0,41.42,30.53
2018,9,19,17,30,369.0,43.0,3.4,17.2,92.0,35.33,24.64
2018,9,19,17,45,236.0,30.0,3.45,16.45,56.0,23.36,11.78
2018,9,19,18,0,103.0,17.0,3.5,15.7,20.0,14.51,0.0
2018,9,19,18,15,51.5,8.5,3.4,15.4,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
