Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,20,5,45,32.5,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,20,6,0,65.0,9.0,2.1,13.8,9.0,53.84,0.0
2018,9,20,6,15,207.5,21.5,2.05,14.35,39.0,209.89,0.0
2018,9,20,6,30,350.0,34.0,2.0,14.9,69.0,363.43,281.92
2018,9,20,6,45,453.0,42.5,1.95,15.5,116.0,466.82,377.6
2018,9,20,7,0,556.0,51.0,1.9,16.1,163.0,574.05,464.59
2018,9,20,7,15,618.5,56.5,1.85,16.55,214.5,645.49,519.78
2018,9,20,7,30,681.0,62.0,1.8,17.0,266.0,710.7,567.16
2018,9,20,7,45,722.0,67.0,1.75,17.45,318.5,763.05,602.66
2018,9,20,8,0,763.0,72.0,1.7,17.9,371.0,813.45,635.16
2018,9,20,8,15,791.5,75.5,1.6,18.4,421.0,848.13,654.76
2018,9,20,8,30,820.0,79.0,1.5,18.9,471.0,879.86,671.72
2018,9,20,8,45,840.5,81.5,1.4,19.4,517.5,899.69,680.13
2018,9,20,9,0,861.0,84.0,1.3,19.9,564.0,916.01,686.11
2018,9,20,9,15,876.5,86.0,1.2,20.4,605.5,913.8,679.82
2018,9,20,9,30,892.0,88.0,1.1,20.9,647.0,917.76,677.93
2018,9,20,9,45,904.0,89.5,1.0,21.4,683.0,914.2,671.15
2018,9,20,10,0,916.0,91.0,0.9,21.9,719.0,906.8,662.14
2018,9,20,10,15,924.0,92.0,0.9,22.25,747.5,891.57,650.46
2018,9,20,10,30,932.0,93.0,0.9,22.6,776.0,872.63,636.66
2018,9,20,10,45,937.5,94.0,0.9,23.0,797.5,848.0,619.22
2018,9,20,11,0,943.0,95.0,0.9,23.4,819.0,819.87,599.67
2018,9,20,11,15,946.0,96.0,0.95,23.55,832.5,786.51,578.01
2018,9,20,11,30,949.0,97.0,1.0,23.7,846.0,750.02,552.8
2018,9,20,11,45,950.5,97.0,1.1,23.85,851.0,708.67,523.66
2018,9,20,12,0,952.0,97.0,1.2,24.0,856.0,664.67,491.73
2018,9,20,12,15,952.0,96.0,1.3,24.05,853.0,616.52,455.93
2018,9,20,12,30,952.0,95.0,1.4,24.1,850.0,566.27,417.28
2018,9,20,12,45,950.5,94.0,1.5,24.1,839.0,513.44,375.34
2018,9,20,13,0,949.0,93.0,1.6,24.1,828.0,459.07,330.7
2018,9,20,13,15,944.5,92.5,1.7,24.05,809.0,402.72,283.21
2018,9,20,13,30,940.0,92.0,1.8,24.0,790.0,345.57,234.03
2018,9,20,13,45,933.0,90.5,1.85,23.95,763.0,286.55,183.39
2018,9,20,14,0,926.0,89.0,1.9,23.9,736.0,227.51,134.65
2018,9,20,14,15,916.0,87.5,1.95,23.8,702.5,168.34,91.61
2018,9,20,14,30,906.0,86.0,2.0,23.7,669.0,109.93,61.5
2018,9,20,14,45,892.5,84.0,2.0,23.55,629.0,74.96,57.81
2018,9,20,15,0,879.0,82.0,2.0,23.4,589.0,73.61,56.9
2018,9,20,15,15,847.0,82.0,2.0,23.4,539.5,64.81,49.64
2018,9,20,15,30,815.0,82.0,2.0,23.4,490.0,65.27,50.2
2018,9,20,15,45,788.0,79.5,2.05,22.95,441.5,64.1,49.46
2018,9,20,16,0,761.0,77.0,2.1,22.5,393.0,62.94,48.73
2018,9,20,16,15,725.0,71.5,2.1,21.95,341.0,59.33,45.87
2018,9,20,16,30,689.0,66.0,2.1,21.4,289.0,51.07,38.91
2018,9,20,16,45,651.0,59.5,2.05,20.8,240.5,46.8,35.3
2018,9,20,17,0,613.0,53.0,2.0,20.2,192.0,42.42,31.43
2018,9,20,17,15,525.0,45.5,2.0,19.45,143.0,36.86,26.35
2018,9,20,17,30,437.0,38.0,2.0,18.7,94.0,31.33,20.98
2018,9,20,17,45,285.0,26.0,2.0,17.9,56.0,21.61,9.43
2018,9,20,18,0,133.0,14.0,2.0,17.1,18.0,11.95,0.0
2018,9,20,18,15,66.5,7.0,2.0,16.8,9.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,9,21,5,45,27.5,3.5,0.45,13.25,3.5,0.0,0.0
2018,9,21,6,0,55.0,7.0,0.4,13.3,7.0,44.94,0.0
2018,9,21,6,15,208.0,20.0,0.35,13.75,37.5,207.37,0.0
2018,9,21,6,30,361.0,33.0,0.3,14.2,68.0,370.23,280.32
2018,9,21,6,45,463.0,41.0,0.25,14.65,114.5,472.05,373.1
2018,9,21,7,0,565.0,49.0,0.2,15.1,161.0,577.61,455.11
2018,9,21,7,15,627.0,55.0,0.25,15.55,213.0,649.2,508.46
2018,9,21,7,30,689.0,61.0,0.3,16.0,265.0,714.74,554.7
2018,9,21,7,45,730.0,65.0,0.35,16.45,317.0,765.76,588.59
2018,9,21,8,0,771.0,69.0,0.4,16.9,369.0,814.77,619.85
2018,9,21,8,15,799.0,72.5,0.5,17.5,419.0,848.88,640.76
2018,9,21,8,30,827.0,76.0,0.6,18.1,469.0,880.05,659.5
2018,9,21,8,45,847.0,79.0,0.7,18.7,515.5,899.95,670.62
2018,9,21,9,0,867.0,82.0,0.8,19.3,562.0,906.57,673.16
2018,9,21,9,15,880.5,84.0,0.9,19.65,602.5,912.29,675.99
2018,9,21,9,30,894.0,86.0,1.0,20.0,643.0,914.33,676.51
2018,9,21,9,45,904.0,88.0,1.1,20.35,678.0,909.47,672.64
2018,9,21,10,0,914.0,90.0,1.2,20.7,713.0,900.82,666.44
2018,9,21,10,15,921.0,91.5,1.3,20.95,741.0,885.25,656.05
2018,9,21,10,30,928.0,93.0,1.4,21.2,769.0,865.99,643.29
2018,9,21,10,45,864.5,122.0,1.5,21.4,766.0,822.25,614.24
2018,9,21,11,0,801.0,151.0,1.6,21.6,763.0,769.61,578.34
2018,9,21,11,15,582.5,218.0,1.7,21.7,667.0,642.79,486.53
2018,9,21,11,30,364.0,285.0,1.8,21.8,571.0,518.88,394.85
2018,9,21,11,45,314.0,277.0,1.9,21.85,525.0,449.15,343.68
2018,9,21,12,0,264.0,269.0,2.0,21.9,479.0,391.87,300.36
2018,9,21,12,15,269.0,274.0,2.05,21.85,487.0,379.68,290.45
2018,9,21,12,30,274.0,279.0,2.1,21.8,495.0,366.12,279.01
2018,9,21,12,45,303.0,290.5,2.15,21.75,526.5,366.87,277.78
2018,9,21,13,0,332.0,302.0,2.2,21.7,558.0,363.33,272.67
2018,9,21,13,15,310.0,289.0,2.25,21.6,523.5,321.14,239.08
2018,9,21,13,30,288.0,276.0,2.3,21.5,489.0,281.61,207.58
2018,9,21,13,45,315.0,259.0,2.35,21.35,484.0,253.41,183.24
2018,9,21,14,0,342.0,242.0,2.4,21.2,479.0,222.56,157.26
2018,9,21,14,15,559.5,179.5,2.4,21.0,546.0,171.17,109.76
2018,9,21,14,30,777.0,117.0,2.4,20.8,613.0,110.51,67.47
2018,9,21,14,45,776.5,113.0,2.4,20.6,583.0,82.6,65.03
2018,9,21,15,0,776.0,109.0,2.4,20.4,553.0,81.42,64.29
2018,9,21,15,15,737.0,107.5,2.4,20.4,502.5,74.18,58.3
2018,9,21,15,30,698.0,106.0,2.4,20.4,452.0,74.26,58.57
2018,9,21,15,45,693.0,97.5,2.35,19.85,411.5,70.02,55.24
2018,9,21,16,0,688.0,89.0,2.3,19.3,371.0,65.51,51.63
2018,9,21,16,15,577.5,90.0,2.25,18.9,305.5,66.68,52.88
2018,9,21,16,30,467.0,91.0,2.2,18.5,240.0,66.65,53.03
2018,9,21,16,45,427.5,79.0,2.2,18.05,196.5,58.7,46.14
2018,9,21,17,0,388.0,67.0,2.2,17.6,153.0,50.48,38.81
2018,9,21,17,15,293.5,54.0,2.1,16.95,109.0,40.98,30.17
2018,9,21,17,30,199.0,41.0,2.0,16.3,65.0,31.35,21.1
2018,9,21,17,45,121.5,25.0,1.95,15.65,37.5,19.33,6.71
2018,9,21,18,0,44.0,9.0,1.9,15.0,10.0,7.68,0.0
2018,9,21,18,15,22.0,4.5,1.95,14.7,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.5,1.9,10.95,0.5,0.0,0.0
2018,9,22,6,0,0.0,1.0,1.9,11.1,1.0,0.85,0.0
2018,9,22,6,15,0.0,7.0,1.95,11.55,7.0,5.75,0.0
2018,9,22,6,30,0.0,13.0,2.0,12.0,13.0,10.69,2.77
2018,9,22,6,45,75.0,25.0,2.05,12.45,39.5,103.24,83.8
2018,9,22,7,0,150.0,37.0,2.1,12.9,66.0,201.61,169.78
2018,9,22,7,15,115.0,51.5,2.05,13.25,77.5,173.64,146.21
2018,9,22,7,30,80.0,66.0,2.0,13.6,89.0,146.3,122.27
2018,9,22,7,45,58.5,90.5,1.9,13.95,109.0,141.25,116.92
2018,9,22,8,0,37.0,115.0,1.8,14.3,129.0,148.49,121.54
2018,9,22,8,15,40.5,133.0,1.8,14.7,150.5,169.43,138.4
2018,9,22,8,30,44.0,151.0,1.8,15.1,172.0,189.89,154.53
2018,9,22,8,45,65.0,172.5,1.8,15.55,206.5,229.89,186.83
2018,9,22,9,0,86.0,194.0,1.8,16.0,241.0,269.06,217.74
2018,9,22,9,15,166.0,216.0,1.85,16.3,315.5,379.23,305.39
2018,9,22,9,30,246.0,238.0,1.9,16.6,390.0,486.82,387.42
2018,9,22,9,45,326.5,245.5,1.95,16.95,459.5,556.12,438.82
2018,9,22,10,0,407.0,253.0,2.0,17.3,529.0,638.36,498.15
2018,9,22,10,15,447.5,255.5,2.1,17.6,570.5,658.9,511.8
2018,9,22,10,30,488.0,258.0,2.2,17.9,612.0,675.55,522.98
2018,9,22,10,45,498.5,258.5,2.25,18.15,629.0,662.48,512.2
2018,9,22,11,0,509.0,259.0,2.3,18.4,646.0,646.88,499.74
2018,9,22,11,15,446.0,278.5,2.35,18.55,621.5,593.05,458.43
2018,9,22,11,30,383.0,298.0,2.4,18.7,597.0,541.26,418.56
2018,9,22,11,45,426.0,292.5,2.5,18.9,627.0,538.99,416.36
2018,9,22,12,0,469.0,287.0,2.6,19.1,657.0,532.04,409.88
2018,9,22,12,15,445.5,299.5,2.65,19.15,650.0,498.1,382.65
2018,9,22,12,30,422.0,312.0,2.7,19.2,643.0,464.73,355.69
2018,9,22,12,45,538.5,260.5,2.75,19.25,676.5,447.41,339.75
2018,9,22,13,0,655.0,209.0,2.8,19.3,710.0,418.44,312.79
2018,9,22,13,15,764.0,161.0,2.8,19.35,732.0,376.83,273.9
2018,9,22,13,30,873.0,113.0,2.8,19.4,754.0,333.53,231.42
2018,9,22,13,45,899.0,98.5,2.85,19.45,738.0,276.31,180.04
2018,9,22,14,0,925.0,84.0,2.9,19.5,722.0,215.58,127.99
2018,9,22,14,15,916.0,82.0,2.9,19.5,688.5,156.37,85.15
2018,9,22,14,30,907.0,80.0,2.9,19.5,655.0,97.85,56.97
2018,9,22,14,45,894.0,78.0,2.95,19.5,615.0,71.2,55.65
2018,9,22,15,0,881.0,76.0,3.0,19.5,575.0,69.76,54.6
2018,9,22,15,15,862.5,73.5,3.0,19.5,530.0,67.8,53.08
2018,9,22,15,30,844.0,71.0,3.0,19.5,485.0,65.75,51.48
2018,9,22,15,45,819.0,68.0,3.05,19.25,436.0,56.23,43.46
2018,9,22,16,0,794.0,65.0,3.1,19.0,387.0,54.36,42.02
2018,9,22,16,15,731.5,64.5,3.1,18.65,330.5,54.06,41.93
2018,9,22,16,30,669.0,64.0,3.1,18.3,274.0,49.61,38.15
2018,9,22,16,45,523.0,61.5,3.15,17.9,207.5,47.59,36.41
2018,9,22,17,0,377.0,59.0,3.2,17.5,141.0,44.71,33.74
2018,9,22,17,15,365.5,46.5,3.2,16.95,108.0,37.19,26.81
2018,9,22,17,30,354.0,34.0,3.2,16.4,75.0,27.82,17.93
2018,9,22,17,45,228.0,23.0,3.15,15.85,44.5,19.06,4.71
2018,9,22,18,0,102.0,12.0,3.1,15.3,14.0,10.24,0.0
2018,9,22,18,15,51.0,6.0,3.15,15.0,7.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,2.85,11.65,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,2.9,11.7,6.0,5.12,0.0
2018,9,23,6,15,169.5,19.5,3.0,12.05,33.5,141.45,0.0
2018,9,23,6,30,301.0,33.0,3.1,12.4,61.0,321.6,245.79
2018,9,23,6,45,406.0,42.5,3.15,12.7,105.5,425.9,350.41
2018,9,23,7,0,511.0,52.0,3.2,13.0,150.0,534.18,442.68
2018,9,23,7,15,577.0,58.5,3.15,13.4,200.5,608.59,503.34
2018,9,23,7,30,643.0,65.0,3.1,13.8,251.0,683.35,560.96
2018,9,23,7,45,687.0,69.5,3.1,14.2,302.5,735.59,598.98
2018,9,23,8,0,731.0,74.0,3.1,14.6,354.0,780.83,630.31
2018,9,23,8,15,761.5,78.0,3.0,15.05,403.5,817.28,653.44
2018,9,23,8,30,792.0,82.0,2.9,15.5,453.0,850.85,673.79
2018,9,23,8,45,815.0,84.0,2.85,15.95,499.0,871.89,685.07
2018,9,23,9,0,838.0,86.0,2.8,16.4,545.0,889.47,693.87
2018,9,23,9,15,855.5,88.0,2.8,16.8,586.5,898.41,697.13
2018,9,23,9,30,873.0,90.0,2.8,17.2,628.0,894.37,691.52
2018,9,23,9,45,887.5,90.5,2.8,17.55,664.0,891.7,687.3
2018,9,23,10,0,902.0,91.0,2.8,17.9,700.0,885.24,680.62
2018,9,23,10,15,910.5,92.5,2.8,18.1,728.5,870.95,669.1
2018,9,23,10,30,919.0,94.0,2.8,18.3,757.0,852.94,655.22
2018,9,23,10,45,926.0,94.0,2.85,18.5,778.0,828.52,637.35
2018,9,23,11,0,933.0,94.0,2.9,18.7,799.0,800.62,617.13
2018,9,23,11,15,936.5,94.5,3.0,18.7,812.5,767.27,593.79
2018,9,23,11,30,940.0,95.0,3.1,18.7,826.0,730.82,566.09
2018,9,23,11,45,941.0,95.5,3.15,18.75,831.0,689.82,534.05
2018,9,23,12,0,942.0,96.0,3.2,18.8,836.0,646.23,499.34
2018,9,23,12,15,944.0,94.0,3.3,18.7,833.0,598.62,461.17
2018,9,23,12,30,946.0,92.0,3.4,18.6,830.0,548.8,420.09
2018,9,23,12,45,947.5,90.0,3.5,18.5,820.0,496.73,375.92
2018,9,23,13,0,949.0,88.0,3.6,18.4,810.0,442.87,328.94
2018,9,23,13,15,944.5,87.5,3.65,18.3,791.0,386.56,278.85
2018,9,23,13,30,940.0,87.0,3.7,18.2,772.0,329.45,227.46
2018,9,23,13,45,933.5,85.5,3.7,18.1,745.5,270.63,175.25
2018,9,23,14,0,927.0,84.0,3.7,18.0,719.0,211.75,125.81
2018,9,23,14,15,916.5,82.5,3.65,17.9,685.0,152.61,83.51
2018,9,23,14,30,906.0,81.0,3.6,17.8,651.0,94.33,56.84
2018,9,23,14,45,892.5,79.5,3.55,17.75,611.5,72.16,56.91
2018,9,23,15,0,879.0,78.0,3.5,17.7,572.0,71.04,56.13
2018,9,23,15,15,860.5,76.0,3.5,17.7,527.0,69.44,54.92
2018,9,23,15,30,842.0,74.0,3.5,17.7,482.0,60.26,47.12
2018,9,23,15,45,816.0,71.0,3.35,17.45,433.0,58.49,45.78
2018,9,23,16,0,790.0,68.0,3.2,17.2,384.0,56.69,44.4
2018,9,23,16,15,752.5,64.5,3.15,16.9,332.5,54.38,42.53
2018,9,23,16,30,715.0,61.0,3.1,16.6,281.0,52.08,40.61
2018,9,23,16,45,656.5,55.5,3.0,16.3,228.5,47.95,36.96
2018,9,23,17,0,598.0,50.0,2.9,16.0,176.0,40.24,29.98
2018,9,23,17,15,499.5,42.5,2.8,15.5,128.0,34.59,24.64
2018,9,23,17,30,401.0,35.0,2.7,15.0,80.0,29.01,18.89
2018,9,23,17,45,243.5,23.0,2.6,14.45,46.0,19.25,2.18
2018,9,23,18,0,86.0,11.0,2.5,13.9,12.0,9.39,0.0
2018,9,23,18,15,43.0,5.5,2.45,13.65,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,9,24,5,45,26.0,3.5,0.3,11.85,3.0,0.0,0.0
2018,9,24,6,0,52.0,7.0,0.3,11.9,6.0,0.0,0.0
2018,9,24,6,15,210.0,18.5,0.3,12.3,34.5,169.99,0.0
2018,9,24,6,30,368.0,30.0,0.3,12.7,63.0,370.37,271.65
2018,9,24,6,45,476.0,37.5,0.35,13.1,109.5,474.91,376.37
2018,9,24,7,0,584.0,45.0,0.4,13.5,156.0,583.82,463.58
2018,9,24,7,15,491.5,66.5,0.4,13.95,179.0,544.54,436.23
2018,9,24,7,30,399.0,88.0,0.4,14.4,202.0,492.57,398.16
2018,9,24,7,45,491.0,92.5,0.4,14.8,260.0,589.67,470.6
2018,9,24,8,0,583.0,97.0,0.4,15.2,318.0,681.52,534.02
2018,9,24,8,15,692.5,88.0,0.45,15.9,385.5,771.0,593.14
2018,9,24,8,30,802.0,79.0,0.5,16.6,453.0,853.76,645.4
2018,9,24,8,45,843.5,77.5,0.55,17.3,505.0,887.01,663.52
2018,9,24,9,0,885.0,76.0,0.6,18.0,557.0,907.3,673.68
2018,9,24,9,15,846.0,94.0,0.55,18.7,582.0,894.28,660.36
2018,9,24,9,30,807.0,112.0,0.5,19.4,607.0,867.46,638.85
2018,9,24,9,45,683.5,161.5,0.5,20.1,597.0,803.0,594.05
2018,9,24,10,0,560.0,211.0,0.5,20.8,587.0,722.93,536.9
2018,9,24,10,15,578.0,214.0,0.45,21.35,616.0,722.27,534.54
2018,9,24,10,30,596.0,217.0,0.4,21.9,645.0,723.96,532.52
2018,9,24,10,45,589.0,228.0,0.35,22.45,661.0,704.13,515.88
2018,9,24,11,0,582.0,239.0,0.3,23.0,677.0,678.31,495.68
2018,9,24,11,15,552.5,255.5,0.35,23.25,676.5,644.03,471.32
2018,9,24,11,30,523.0,272.0,0.4,23.5,676.0,609.18,446.41
2018,9,24,11,45,504.5,280.0,0.45,23.75,672.0,573.94,421.13
2018,9,24,12,0,486.0,288.0,0.5,24.0,668.0,538.44,395.25
2018,9,24,12,15,563.0,256.0,0.65,24.05,694.0,522.6,384.16
2018,9,24,12,30,640.0,224.0,0.8,24.1,720.0,500.28,366.82
2018,9,24,12,45,565.0,249.5,0.9,24.1,683.0,445.71,325.65
2018,9,24,13,0,490.0,275.0,1.0,24.1,646.0,397.44,288.97
2018,9,24,13,15,471.5,272.5,1.15,23.95,622.0,354.38,255.24
2018,9,24,13,30,453.0,270.0,1.3,23.8,598.0,312.95,222.26
2018,9,24,13,45,526.0,234.5,1.4,23.7,602.0,271.39,185.79
2018,9,24,14,0,599.0,199.0,1.5,23.6,606.0,221.67,143.74
2018,9,24,14,15,756.5,140.0,1.6,23.35,628.5,156.07,90.82
2018,9,24,14,30,914.0,81.0,1.7,23.1,651.0,90.49,54.74
2018,9,24,14,45,900.5,79.0,1.8,22.85,611.0,71.99,55.58
2018,9,24,15,0,887.0,77.0,1.9,22.6,571.0,70.52,54.58
2018,9,24,15,15,810.0,87.5,1.9,22.6,510.5,68.62,53.13
2018,9,24,15,30,733.0,98.0,1.9,22.6,450.0,69.94,54.43
2018,9,24,15,45,647.0,101.5,2.05,21.9,388.5,72.88,57.28
2018,9,24,16,0,561.0,105.0,2.2,21.2,327.0,76.48,60.72
2018,9,24,16,15,542.5,93.0,2.25,20.45,283.5,69.31,54.85
2018,9,24,16,30,524.0,81.0,2.3,19.7,240.0,61.76,48.52
2018,9,24,16,45,514.0,67.0,2.35,19.0,198.5,52.25,40.28
2018,9,24,17,0,504.0,53.0,2.4,18.3,157.0,42.25,31.4
2018,9,24,17,15,447.0,43.5,2.45,17.55,116.0,35.33,25.0
2018,9,24,17,30,390.0,34.0,2.5,16.8,75.0,28.24,17.86
2018,9,24,17,45,237.0,21.5,2.6,16.0,42.5,18.01,0.0
2018,9,24,18,0,84.0,9.0,2.7,15.2,10.0,7.68,0.0
2018,9,24,18,15,42.0,4.5,2.55,14.9,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,25,5,45,11.0,1.5,1.0,11.35,1.5,0.0,0.0
2018,9,25,6,0,22.0,3.0,0.9,11.4,3.0,0.0,0.0
2018,9,25,6,15,95.5,11.5,0.85,11.9,19.0,79.74,0.0
2018,9,25,6,30,169.0,20.0,0.8,12.4,35.0,203.13,148.39
2018,9,25,6,45,226.5,28.5,0.75,12.9,62.5,261.31,213.64
2018,9,25,7,0,284.0,37.0,0.7,13.4,90.0,323.27,267.79
2018,9,25,7,15,184.0,49.5,0.65,13.9,88.0,249.17,207.64
2018,9,25,7,30,84.0,62.0,0.6,14.4,86.0,144.41,119.5
2018,9,25,7,45,75.0,82.0,0.55,14.9,106.5,160.24,132.3
2018,9,25,8,0,66.0,102.0,0.5,15.4,127.0,174.73,143.07
2018,9,25,8,15,110.5,111.5,0.5,16.0,160.0,223.36,183.16
2018,9,25,8,30,155.0,121.0,0.5,16.6,193.0,289.55,235.47
2018,9,25,8,45,195.5,141.5,0.5,17.15,241.5,347.39,279.36
2018,9,25,9,0,236.0,162.0,0.5,17.7,290.0,403.4,320.57
2018,9,25,9,15,245.0,180.0,0.5,18.2,321.5,426.0,335.21
2018,9,25,9,30,254.0,198.0,0.5,18.7,353.0,446.67,348.54
2018,9,25,9,45,258.0,210.0,0.55,19.25,375.0,454.39,352.58
2018,9,25,10,0,262.0,222.0,0.6,19.8,397.0,460.49,355.57
2018,9,25,10,15,273.0,239.0,0.65,20.2,428.0,475.85,365.52
2018,9,25,10,30,284.0,256.0,0.7,20.6,459.0,488.8,373.56
2018,9,25,10,45,316.5,270.0,0.75,21.0,502.0,512.95,389.95
2018,9,25,11,0,349.0,284.0,0.8,21.4,545.0,533.24,403.2
2018,9,25,11,15,332.5,283.5,0.85,21.65,535.5,501.56,379.27
2018,9,25,11,30,316.0,283.0,0.9,21.9,526.0,470.12,355.78
2018,9,25,11,45,295.0,276.5,1.0,22.15,504.5,431.15,326.86
2018,9,25,12,0,274.0,270.0,1.1,22.4,483.0,393.54,298.55
2018,9,25,12,15,269.0,263.0,1.2,22.4,471.5,365.64,277.31
2018,9,25,12,30,264.0,256.0,1.3,22.4,460.0,337.98,255.77
2018,9,25,12,45,264.5,255.0,1.45,22.45,456.5,317.59,239.22
2018,9,25,13,0,265.0,254.0,1.6,22.5,453.0,296.71,221.89
2018,9,25,13,15,262.5,246.0,1.7,22.35,439.0,269.5,199.62
2018,9,25,13,30,260.0,238.0,1.8,22.2,425.0,242.61,177.43
2018,9,25,13,45,290.0,224.5,1.85,22.1,426.0,219.26,156.84
2018,9,25,14,0,320.0,211.0,1.9,22.0,427.0,185.15,128.56
2018,9,25,14,15,452.5,182.5,1.95,21.8,471.5,154.4,102.07
2018,9,25,14,30,585.0,154.0,2.0,21.6,516.0,106.26,74.2
2018,9,25,14,45,648.0,136.5,2.05,21.45,513.5,88.82,70.16
2018,9,25,15,0,711.0,119.0,2.1,21.3,511.0,80.49,63.35
2018,9,25,15,15,702.5,112.0,2.1,21.3,472.5,77.53,61.04
2018,9,25,15,30,694.0,105.0,2.1,21.3,434.0,74.4,58.56
2018,9,25,15,45,678.5,96.0,2.2,20.6,389.5,69.57,54.76
2018,9,25,16,0,663.0,87.0,2.3,19.9,345.0,64.48,50.68
2018,9,25,16,15,639.5,78.5,2.3,19.35,299.0,59.41,46.5
2018,9,25,16,30,616.0,70.0,2.3,18.8,253.0,54.1,42.01
2018,9,25,16,45,567.5,61.5,2.35,18.25,205.0,48.37,37.0
2018,9,25,17,0,519.0,53.0,2.4,17.7,157.0,42.48,31.65
2018,9,25,17,15,421.5,43.0,2.35,17.05,111.5,34.94,24.65
2018,9,25,17,30,324.0,33.0,2.3,16.4,66.0,27.31,16.84
2018,9,25,17,45,195.0,21.0,2.3,15.8,37.5,17.64,0.0
2018,9,25,18,0,66.0,9.0,2.3,15.2,9.0,7.68,0.0
2018,9,25,18,15,33.0,4.5,2.25,14.9,4.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.35,11.65,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.3,11.7,3.0,0.0,0.0
2018,9,26,6,15,12.5,9.0,1.25,12.15,9.5,16.81,0.0
2018,9,26,6,30,8.0,15.0,1.2,12.6,16.0,18.77,8.39
2018,9,26,6,45,4.0,29.5,1.2,13.1,30.0,27.54,17.55
2018,9,26,7,0,0.0,44.0,1.2,13.6,44.0,37.37,26.19
2018,9,26,7,15,15.5,48.5,1.1,14.0,53.0,58.24,44.92
2018,9,26,7,30,31.0,53.0,1.0,14.4,62.0,75.05,59.97
2018,9,26,7,45,18.5,45.0,0.95,14.85,50.5,55.3,42.56
2018,9,26,8,0,6.0,37.0,0.9,15.3,39.0,35.9,25.37
2018,9,26,8,15,4.0,73.5,0.85,15.8,75.0,64.56,49.37
2018,9,26,8,30,2.0,110.0,0.8,16.3,111.0,96.53,75.58
2018,9,26,8,45,4.0,137.0,0.7,16.85,139.0,123.56,97.32
2018,9,26,9,0,6.0,164.0,0.6,17.4,167.0,150.4,118.43
2018,9,26,9,15,27.0,202.0,0.5,18.0,218.0,220.06,173.5
2018,9,26,9,30,48.0,240.0,0.4,18.6,269.0,275.55,215.4
2018,9,26,9,45,95.0,263.0,0.3,19.2,324.5,335.51,260.17
2018,9,26,10,0,142.0,286.0,0.2,19.8,380.0,409.0,312.84
2018,9,26,10,15,289.5,271.5,0.2,20.35,473.5,521.86,394.65
2018,9,26,10,30,437.0,257.0,0.2,20.9,567.0,625.67,465.68
2018,9,26,10,45,495.5,243.5,0.2,21.45,604.5,637.49,471.24
2018,9,26,11,0,554.0,230.0,0.2,22.0,642.0,644.27,474.34
2018,9,26,11,15,557.0,234.5,0.25,22.45,654.5,623.3,458.44
2018,9,26,11,30,560.0,239.0,0.3,22.9,667.0,600.07,441.16
2018,9,26,11,45,444.0,287.5,0.4,23.35,628.0,538.06,396.16
2018,9,26,12,0,328.0,336.0,0.5,23.8,589.0,477.86,352.51
2018,9,26,12,15,280.0,351.5,0.55,24.05,567.0,440.67,325.24
2018,9,26,12,30,232.0,367.0,0.6,24.3,545.0,406.21,299.65
2018,9,26,12,45,225.5,361.5,0.65,24.6,532.5,379.72,279.55
2018,9,26,13,0,219.0,356.0,0.7,24.9,520.0,353.66,259.45
2018,9,26,13,15,215.0,347.0,0.8,24.85,504.5,326.58,238.87
2018,9,26,13,30,211.0,338.0,0.9,24.8,489.0,299.91,218.39
2018,9,26,13,45,347.5,276.5,1.0,24.75,514.0,262.94,184.84
2018,9,26,14,0,484.0,215.0,1.1,24.7,539.0,210.0,138.85
2018,9,26,14,15,582.5,182.5,1.3,24.35,553.5,162.4,102.99
2018,9,26,14,30,681.0,150.0,1.5,24.0,568.0,103.56,72.33
2018,9,26,14,45,660.5,144.0,1.65,23.65,528.0,94.3,74.11
2018,9,26,15,0,640.0,138.0,1.8,23.3,488.0,92.35,72.81
2018,9,26,15,15,470.0,155.5,1.8,23.3,401.0,103.38,82.3
2018,9,26,15,30,300.0,173.0,1.8,23.3,314.0,119.16,95.79
2018,9,26,15,45,217.0,163.0,2.15,22.15,259.5,112.55,90.96
2018,9,26,16,0,134.0,153.0,2.5,21.0,205.0,109.78,89.31
2018,9,26,16,15,218.0,122.5,2.65,20.25,192.5,88.06,71.1
2018,9,26,16,30,302.0,92.0,2.8,19.5,180.0,66.37,52.56
2018,9,26,16,45,250.0,78.0,2.95,18.7,141.5,59.03,46.21
2018,9,26,17,0,198.0,64.0,3.1,17.9,103.0,48.81,37.09
2018,9,26,17,15,108.5,45.0,3.1,17.25,65.5,34.74,24.37
2018,9,26,17,30,19.0,26.0,3.1,16.6,28.0,21.42,11.68
2018,9,26,17,45,9.5,14.5,3.1,16.0,15.5,12.05,0.0
2018,9,26,18,0,0.0,3.0,3.1,15.4,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,2.95,15.15,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,27,5,45,6.0,1.0,1.7,11.85,1.0,0.0,0.0
2018,9,27,6,0,12.0,2.0,1.7,11.9,2.0,0.0,0.0
2018,9,27,6,15,91.5,13.5,1.7,12.3,20.5,78.13,0.0
2018,9,27,6,30,171.0,25.0,1.7,12.7,39.0,204.57,141.87
2018,9,27,6,45,249.5,37.0,1.75,13.1,73.5,286.07,233.96
2018,9,27,7,0,328.0,49.0,1.8,13.5,108.0,368.62,306.46
2018,9,27,7,15,228.0,59.5,1.75,13.75,107.0,302.13,253.26
2018,9,27,7,30,128.0,70.0,1.7,14.0,106.0,209.28,175.44
2018,9,27,7,45,119.0,91.0,1.65,14.3,129.5,210.63,176.36
2018,9,27,8,0,110.0,112.0,1.6,14.6,153.0,226.69,188.51
2018,9,27,8,15,63.5,122.5,1.55,15.05,147.0,178.01,146.06
2018,9,27,8,30,17.0,133.0,1.5,15.5,141.0,133.3,106.8
2018,9,27,8,45,21.5,161.5,1.45,15.9,172.5,164.36,131.94
2018,9,27,9,0,26.0,190.0,1.4,16.3,204.0,210.31,168.38
2018,9,27,9,15,57.0,224.5,1.4,16.65,258.0,271.96,217.39
2018,9,27,9,30,88.0,259.0,1.4,17.0,312.0,331.79,263.6
2018,9,27,9,45,97.0,246.5,1.45,17.4,308.0,319.4,253.21
2018,9,27,10,0,106.0,234.0,1.5,17.8,304.0,323.67,255.97
2018,9,27,10,15,60.0,232.0,1.5,18.05,272.0,262.73,206.73
2018,9,27,10,30,14.0,230.0,1.5,18.3,240.0,209.11,163.08
2018,9,27,10,45,270.0,209.0,1.55,18.55,408.5,415.12,327.78
2018,9,27,11,0,526.0,188.0,1.6,18.8,577.0,587.26,456.06
2018,9,27,11,15,410.0,232.5,1.65,18.95,539.0,516.56,399.8
2018,9,27,11,30,294.0,277.0,1.7,19.1,501.0,447.45,346.26
2018,9,27,11,45,280.0,293.5,1.7,19.2,507.5,433.75,334.93
2018,9,27,12,0,266.0,310.0,1.7,19.3,514.0,419.52,322.82
2018,9,27,12,15,215.0,336.5,1.8,19.3,501.0,391.49,300.62
2018,9,27,12,30,164.0,363.0,1.9,19.3,488.0,369.67,283.4
2018,9,27,12,45,150.0,360.0,1.95,19.25,473.0,345.41,264.47
2018,9,27,13,0,136.0,357.0,2.0,19.2,458.0,322.36,246.43
2018,9,27,13,15,174.5,345.0,2.15,19.1,471.0,311.21,236.39
2018,9,27,13,30,213.0,333.0,2.3,19.0,484.0,295.97,222.48
2018,9,27,13,45,227.5,318.5,2.4,18.85,474.5,270.18,201.1
2018,9,27,14,0,242.0,304.0,2.5,18.7,465.0,242.95,179.42
2018,9,27,14,15,253.0,285.5,2.65,18.4,446.5,202.66,150.01
2018,9,27,14,30,264.0,267.0,2.8,18.1,428.0,169.84,139.37
2018,9,27,14,45,249.5,249.5,2.9,17.85,393.5,159.37,131.12
2018,9,27,15,0,235.0,232.0,3.0,17.6,359.0,158.4,130.82
2018,9,27,15,15,272.0,207.0,3.0,17.6,342.0,137.96,113.83
2018,9,27,15,30,309.0,182.0,3.0,17.6,325.0,124.64,102.8
2018,9,27,15,45,304.5,161.0,3.2,16.8,289.5,112.48,92.96
2018,9,27,16,0,300.0,140.0,3.4,16.0,254.0,99.81,82.48
2018,9,27,16,15,248.5,124.5,3.45,15.6,210.0,89.62,73.85
2018,9,27,16,30,197.0,109.0,3.5,15.2,166.0,79.17,64.79
2018,9,27,16,45,160.0,89.5,3.5,14.8,129.5,65.97,53.06
2018,9,27,17,0,123.0,70.0,3.5,14.4,93.0,53.52,41.72
2018,9,27,17,15,89.0,51.0,3.5,14.15,65.0,39.5,28.74
2018,9,27,17,30,55.0,32.0,3.5,13.9,37.0,25.26,14.51
2018,9,27,17,45,35.5,18.0,3.45,13.6,20.5,15.36,0.0
2018,9,27,18,0,16.0,4.0,3.4,13.3,4.0,0.0,0.0
2018,9,27,18,15,8.0,2.0,3.35,13.3,2.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,5,45,1.0,0.5,2.1,12.4,0.5,0.0,0.0
2018,9,28,6,0,2.0,1.0,2.1,12.5,1.0,0.0,0.0
2018,9,28,6,15,2.0,10.0,2.2,12.7,10.0,9.99,0.0
2018,9,28,6,30,2.0,19.0,2.3,12.9,19.0,17.2,6.19
2018,9,28,6,45,2.0,33.0,2.4,13.15,33.0,30.18,19.52
2018,9,28,7,0,2.0,47.0,2.5,13.4,47.0,43.35,31.28
2018,9,28,7,15,4.0,57.5,2.55,13.6,58.5,53.55,40.42
2018,9,28,7,30,6.0,68.0,2.6,13.8,70.0,64.09,49.65
2018,9,28,7,45,12.5,70.0,2.65,14.0,74.5,69.9,54.86
2018,9,28,8,0,19.0,72.0,2.7,14.2,79.0,83.22,66.34
2018,9,28,8,15,9.5,56.0,2.7,14.45,59.5,57.84,44.18
2018,9,28,8,30,0.0,40.0,2.7,14.7,40.0,33.07,22.56
2018,9,28,8,45,0.0,38.5,2.7,14.95,38.5,31.85,21.43
2018,9,28,9,0,0.0,37.0,2.7,15.2,37.0,30.62,20.29
2018,9,28,9,15,0.0,88.5,2.75,15.4,88.5,73.58,56.19
2018,9,28,9,30,0.0,140.0,2.8,15.6,140.0,119.67,94.03
2018,9,28,9,45,8.0,177.0,2.85,15.85,182.5,159.97,126.83
2018,9,28,10,0,16.0,214.0,2.9,16.1,225.0,199.79,158.73
2018,9,28,10,15,28.5,251.0,2.95,16.2,271.0,255.62,203.1
2018,9,28,10,30,41.0,288.0,3.0,16.3,317.0,297.33,235.63
2018,9,28,10,45,54.5,307.5,3.05,16.45,347.0,320.73,253.58
2018,9,28,11,0,68.0,327.0,3.1,16.6,377.0,342.32,270.01
2018,9,28,11,15,79.0,340.5,3.15,16.6,399.5,354.72,279.33
2018,9,28,11,30,90.0,354.0,3.2,16.6,422.0,365.45,287.3
2018,9,28,11,45,112.0,360.0,3.25,16.65,445.0,374.7,294.18
2018,9,28,12,0,134.0,366.0,3.3,16.7,468.0,385.18,301.76
2018,9,28,12,15,138.5,364.0,3.3,16.7,469.0,371.98,290.9
2018,9,28,12,30,143.0,362.0,3.3,16.7,470.0,358.07,279.43
2018,9,28,12,45,111.0,349.0,3.35,16.7,432.0,321.7,250.85
2018,9,28,13,0,79.0,336.0,3.4,16.7,394.0,289.18,225.53
2018,9,28,13,15,67.5,320.5,3.4,16.65,369.5,265.15,206.66
2018,9,28,13,30,56.0,305.0,3.4,16.6,345.0,242.83,189.24
2018,9,28,13,45,123.5,272.0,3.45,16.55,355.0,220.16,168.43
2018,9,28,14,0,191.0,239.0,3.5,16.5,365.0,196.3,146.65
2018,9,28,14,15,277.5,212.5,3.5,16.35,385.5,161.11,117.63
2018,9,28,14,30,364.0,186.0,3.5,16.2,406.0,115.39,94.36
2018,9,28,14,45,345.0,177.5,3.5,16.1,375.0,111.73,91.54
2018,9,28,15,0,326.0,169.0,3.5,16.0,344.0,116.08,95.58
2018,9,28,15,15,299.0,163.0,3.5,16.0,313.0,112.75,92.98
2018,9,28,15,30,272.0,157.0,3.5,16.0,282.0,109.31,90.28
2018,9,28,15,45,244.5,146.0,3.45,15.6,249.0,102.67,84.91
2018,9,28,16,0,217.0,135.0,3.4,15.2,216.0,95.81,79.27
2018,9,28,16,15,271.0,113.5,3.4,14.95,200.0,82.85,68.09
2018,9,28,16,30,325.0,92.0,3.4,14.7,184.0,66.79,53.96
2018,9,28,16,45,396.0,71.0,3.35,14.4,160.0,53.27,41.87
2018,9,28,17,0,467.0,50.0,3.3,14.1,136.0,40.14,29.92
2018,9,28,17,15,393.5,40.0,3.15,13.8,96.5,32.69,22.78
2018,9,28,17,30,320.0,30.0,3.0,13.5,57.0,25.09,13.75
2018,9,28,17,45,181.0,18.0,2.85,13.25,31.0,15.36,0.0
2018,9,28,18,0,42.0,6.0,2.7,13.0,5.0,0.0,0.0
2018,9,28,18,15,21.0,3.0,2.65,12.9,2.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,29,5,45,7.5,1.0,2.25,13.1,1.0,0.0,0.0
2018,9,29,6,0,15.0,2.0,2.3,13.2,2.0,0.0,0.0
2018,9,29,6,15,32.5,8.0,2.4,13.6,10.0,30.34,0.0
2018,9,29,6,30,50.0,14.0,2.5,14.0,18.0,67.1,39.22
2018,9,29,6,45,25.0,23.0,2.6,14.4,25.0,49.09,35.74
2018,9,29,7,0,0.0,32.0,2.7,14.8,32.0,26.42,16.69
2018,9,29,7,15,0.0,41.0,2.7,15.05,41.0,33.89,23.29
2018,9,29,7,30,0.0,50.0,2.7,15.3,50.0,41.37,29.76
2018,9,29,7,45,0.5,70.5,2.75,15.6,70.5,60.05,45.64
2018,9,29,8,0,1.0,91.0,2.8,15.9,91.0,79.92,62.3
2018,9,29,8,15,0.5,93.0,2.75,16.15,93.0,79.91,62.02
2018,9,29,8,30,0.0,95.0,2.7,16.4,95.0,80.41,62.16
2018,9,29,8,45,0.5,102.0,2.65,16.7,102.5,86.77,67.21
2018,9,29,9,0,1.0,109.0,2.6,17.0,110.0,93.16,72.22
2018,9,29,9,15,0.5,100.0,2.6,17.2,100.5,84.17,64.52
2018,9,29,9,30,0.0,91.0,2.6,17.4,91.0,75.7,57.3
2018,9,29,9,45,0.5,104.0,2.55,17.6,104.5,87.43,66.78
2018,9,29,10,0,1.0,117.0,2.5,17.8,118.0,99.13,76.14
2018,9,29,10,15,1.5,136.5,2.55,17.95,137.5,116.42,89.99
2018,9,29,10,30,2.0,156.0,2.6,18.1,157.0,133.54,103.61
2018,9,29,10,45,1.0,138.0,2.65,18.25,138.5,116.74,89.83
2018,9,29,11,0,0.0,120.0,2.7,18.4,120.0,100.42,76.51
2018,9,29,11,15,2.0,120.0,2.75,18.45,121.5,101.7,77.54
2018,9,29,11,30,4.0,120.0,2.8,18.5,123.0,102.82,78.42
2018,9,29,11,45,10.0,161.5,2.8,18.55,169.0,140.83,108.99
2018,9,29,12,0,16.0,203.0,2.8,18.6,215.0,177.65,138.2
2018,9,29,12,15,8.5,166.5,2.85,18.6,173.0,142.46,110.03
2018,9,29,12,30,1.0,130.0,2.9,18.6,131.0,108.41,82.76
2018,9,29,12,45,1.5,134.0,2.9,18.6,135.0,111.62,85.41
2018,9,29,13,0,2.0,138.0,2.9,18.6,139.0,114.69,87.93
2018,9,29,13,15,3.0,150.0,2.9,18.55,152.0,124.09,95.55
2018,9,29,13,30,4.0,162.0,2.9,18.5,165.0,133.02,102.8
2018,9,29,13,45,102.5,175.0,2.9,18.4,242.5,151.65,113.73
2018,9,29,14,0,201.0,188.0,2.9,18.3,320.0,155.9,113.0
2018,9,29,14,15,238.0,154.5,2.9,18.2,303.0,121.33,86.36
2018,9,29,14,30,275.0,121.0,2.9,18.1,286.0,75.71,59.83
2018,9,29,14,45,296.5,102.0,2.9,18.0,269.0,65.92,51.63
2018,9,29,15,0,318.0,83.0,2.9,17.9,252.0,52.16,39.88
2018,9,29,15,15,397.5,89.5,2.9,17.9,282.5,58.95,45.92
2018,9,29,15,30,477.0,96.0,2.9,17.9,313.0,66.1,52.29
2018,9,29,15,45,238.5,89.5,2.8,17.6,198.0,61.33,48.34
2018,9,29,16,0,0.0,83.0,2.7,17.3,83.0,67.95,54.35
2018,9,29,16,15,0.0,68.5,2.6,17.05,68.5,56.52,44.43
2018,9,29,16,30,0.0,54.0,2.5,16.8,54.0,44.7,34.05
2018,9,29,16,45,132.0,45.5,2.4,16.55,69.0,35.51,25.83
2018,9,29,17,0,264.0,37.0,2.3,16.3,84.0,28.49,19.41
2018,9,29,17,15,275.0,33.0,2.15,15.9,68.0,26.33,17.02
2018,9,29,17,30,286.0,29.0,2.0,15.5,52.0,24.26,12.1
2018,9,29,17,45,153.0,16.5,1.8,15.1,27.5,14.08,0.0
2018,9,29,18,0,20.0,4.0,1.6,14.7,3.0,0.0,0.0
2018,9,29,18,15,10.0,2.0,1.55,14.6,1.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
