Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,30,5,45,6.0,1.0,1.1,14.05,1.0,0.0,0.0
2018,9,30,6,0,12.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,30,6,15,121.0,15.0,1.05,14.4,23.0,100.08,0.0
2018,9,30,6,30,230.0,28.0,1.0,14.7,44.0,246.66,145.79
2018,9,30,6,45,342.0,38.0,1.0,15.0,85.0,363.12,289.27
2018,9,30,7,0,454.0,48.0,1.0,15.3,126.0,473.63,382.27
2018,9,30,7,15,525.5,55.0,0.95,15.55,174.0,550.41,443.41
2018,9,30,7,30,597.0,62.0,0.9,15.8,222.0,627.84,501.46
2018,9,30,7,45,644.0,67.0,0.9,16.05,271.5,681.32,539.45
2018,9,30,8,0,691.0,72.0,0.9,16.3,321.0,733.46,574.89
2018,9,30,8,15,684.0,83.5,0.9,16.65,359.0,744.68,580.07
2018,9,30,8,30,677.0,95.0,0.9,17.0,397.0,752.48,583.04
2018,9,30,8,45,639.0,115.0,0.9,17.35,423.0,739.55,571.49
2018,9,30,9,0,601.0,135.0,0.9,17.7,449.0,722.56,557.45
2018,9,30,9,15,380.5,198.0,0.95,18.0,402.5,581.32,451.83
2018,9,30,9,30,160.0,261.0,1.0,18.3,356.0,413.62,323.16
2018,9,30,9,45,331.5,238.0,1.05,18.6,448.5,542.83,423.01
2018,9,30,10,0,503.0,215.0,1.1,18.9,541.0,666.36,511.88
2018,9,30,10,15,675.0,162.0,1.2,19.1,619.0,741.38,565.44
2018,9,30,10,30,847.0,109.0,1.3,19.3,697.0,794.5,601.49
2018,9,30,10,45,872.5,102.0,1.4,19.45,723.0,771.03,584.87
2018,9,30,11,0,898.0,95.0,1.5,19.6,749.0,750.51,571.08
2018,9,30,11,15,898.0,97.5,1.55,19.65,760.5,717.4,546.68
2018,9,30,11,30,898.0,100.0,1.6,19.7,772.0,681.47,519.53
2018,9,30,11,45,773.5,158.0,1.65,19.8,739.0,619.76,471.87
2018,9,30,12,0,649.0,216.0,1.7,19.9,706.0,559.07,424.94
2018,9,30,12,15,597.0,236.5,1.75,19.9,685.5,510.51,387.19
2018,9,30,12,30,545.0,257.0,1.8,19.9,665.0,463.5,350.05
2018,9,30,12,45,499.5,266.0,1.8,19.9,635.5,415.29,311.58
2018,9,30,13,0,454.0,275.0,1.8,19.9,606.0,370.54,275.53
2018,9,30,13,15,475.5,261.0,1.85,19.75,599.5,333.98,244.23
2018,9,30,13,30,497.0,247.0,1.9,19.6,593.0,295.07,210.58
2018,9,30,13,45,450.0,251.5,1.9,19.45,555.5,253.05,177.7
2018,9,30,14,0,403.0,256.0,1.9,19.3,518.0,222.82,156.55
2018,9,30,14,15,337.5,254.5,1.9,19.1,466.0,186.59,135.31
2018,9,30,14,30,272.0,253.0,1.9,18.9,414.0,161.08,131.56
2018,9,30,14,45,276.0,229.0,1.9,18.7,383.0,149.08,121.99
2018,9,30,15,0,280.0,205.0,1.9,18.5,352.0,136.53,111.85
2018,9,30,15,15,208.0,190.5,1.9,18.5,294.5,134.47,110.46
2018,9,30,15,30,136.0,176.0,1.9,18.5,237.0,124.51,102.31
2018,9,30,15,45,88.5,156.5,1.95,18.1,194.5,115.92,95.43
2018,9,30,16,0,41.0,137.0,2.0,17.7,152.0,102.12,83.92
2018,9,30,16,15,28.0,115.0,1.95,17.45,124.5,86.95,70.95
2018,9,30,16,30,15.0,93.0,1.9,17.2,97.0,73.1,58.91
2018,9,30,16,45,8.5,72.5,1.85,16.95,74.5,57.56,45.13
2018,9,30,17,0,2.0,52.0,1.8,16.7,52.0,41.86,30.99
2018,9,30,17,15,2.0,34.5,1.65,16.45,34.5,28.15,18.43
2018,9,30,17,30,2.0,17.0,1.5,16.2,17.0,14.03,3.87
2018,9,30,17,45,2.0,9.0,1.35,15.95,9.0,7.68,0.0
2018,9,30,18,0,2.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,9,30,18,15,1.0,0.5,1.1,15.6,0.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,1,5,45,6.0,1.0,1.1,13.55,1.0,0.0,0.0
2018,10,1,6,0,12.0,2.0,1.1,13.6,2.0,0.0,0.0
2018,10,1,6,15,12.0,3.0,1.05,13.75,3.5,11.19,0.0
2018,10,1,6,30,12.0,4.0,1.0,13.9,5.0,16.85,4.13
2018,10,1,6,45,6.0,5.0,0.95,14.1,5.5,9.8,2.65
2018,10,1,7,0,0.0,6.0,0.9,14.3,6.0,4.92,0.0
2018,10,1,7,15,0.0,7.0,0.9,14.55,7.0,5.75,0.0
2018,10,1,7,30,0.0,8.0,0.9,14.8,8.0,6.57,0.01
2018,10,1,7,45,0.0,11.0,0.9,15.05,11.0,9.05,2.15
2018,10,1,8,0,0.0,14.0,0.9,15.3,14.0,11.53,4.26
2018,10,1,8,15,0.0,21.5,0.95,15.6,21.5,17.73,9.54
2018,10,1,8,30,0.0,29.0,1.0,15.9,29.0,23.95,14.77
2018,10,1,8,45,0.0,36.5,1.0,16.25,36.5,30.18,19.96
2018,10,1,9,0,0.0,44.0,1.0,16.6,44.0,36.43,25.1
2018,10,1,9,15,1.5,81.5,1.0,16.9,82.5,69.03,52.19
2018,10,1,9,30,3.0,119.0,1.0,17.2,121.0,103.18,80.03
2018,10,1,9,45,30.0,188.5,1.0,17.45,208.0,201.22,159.38
2018,10,1,10,0,57.0,258.0,1.0,17.7,295.0,291.05,229.13
2018,10,1,10,15,105.0,292.0,1.0,17.95,363.5,358.63,280.57
2018,10,1,10,30,153.0,326.0,1.0,18.2,432.0,435.61,337.41
2018,10,1,10,45,151.0,335.0,1.05,18.45,442.0,431.19,332.64
2018,10,1,11,0,149.0,344.0,1.1,18.7,452.0,426.05,328.02
2018,10,1,11,15,199.5,347.5,1.1,18.9,494.5,450.97,346.28
2018,10,1,11,30,250.0,351.0,1.1,19.1,537.0,478.69,365.73
2018,10,1,11,45,254.0,351.0,1.15,19.25,541.0,461.5,352.06
2018,10,1,12,0,258.0,351.0,1.2,19.4,545.0,443.27,337.77
2018,10,1,12,15,260.0,348.0,1.3,19.45,542.5,420.66,320.33
2018,10,1,12,30,262.0,345.0,1.4,19.5,540.0,397.42,302.04
2018,10,1,12,45,178.0,335.5,1.45,19.55,467.0,335.46,255.26
2018,10,1,13,0,94.0,326.0,1.5,19.6,394.0,285.53,218.17
2018,10,1,13,15,77.0,310.0,1.55,19.5,364.5,259.03,198.12
2018,10,1,13,30,60.0,294.0,1.6,19.4,335.0,234.87,179.91
2018,10,1,13,45,40.5,262.0,1.65,19.3,289.5,202.51,155.6
2018,10,1,14,0,21.0,230.0,1.7,19.2,244.0,181.51,140.38
2018,10,1,14,15,20.0,218.5,1.65,18.95,231.0,169.97,131.98
2018,10,1,14,30,19.0,207.0,1.6,18.7,218.0,159.17,130.06
2018,10,1,14,45,13.0,181.0,1.55,18.5,188.5,140.94,115.2
2018,10,1,15,0,7.0,155.0,1.5,18.3,159.0,122.29,99.86
2018,10,1,15,15,3.5,134.5,1.5,18.3,136.5,107.15,87.28
2018,10,1,15,30,0.0,114.0,1.5,18.3,114.0,91.77,74.36
2018,10,1,15,45,11.0,117.5,1.35,17.85,121.5,93.57,76.28
2018,10,1,16,0,22.0,121.0,1.2,17.4,129.0,94.89,77.73
2018,10,1,16,15,32.5,109.0,1.2,17.1,118.5,83.09,67.66
2018,10,1,16,30,43.0,97.0,1.2,16.8,108.0,73.97,59.73
2018,10,1,16,45,33.0,77.5,1.15,16.55,85.0,59.81,47.13
2018,10,1,17,0,23.0,58.0,1.1,16.3,62.0,45.41,34.08
2018,10,1,17,15,22.5,39.5,1.1,16.1,42.5,31.47,21.16
2018,10,1,17,30,22.0,21.0,1.1,15.9,23.0,17.03,4.66
2018,10,1,17,45,20.5,12.0,1.1,15.65,12.5,10.24,0.0
2018,10,1,18,0,19.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,1.1,15.35,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,2,5,45,4.0,0.5,1.0,15.25,0.5,0.0,0.0
2018,10,2,6,0,8.0,1.0,1.0,15.2,1.0,0.0,0.0
2018,10,2,6,15,8.0,3.5,1.05,15.45,4.0,8.72,0.0
2018,10,2,6,30,8.0,6.0,1.1,15.7,7.0,12.47,0.71
2018,10,2,6,45,4.0,10.0,1.1,15.95,10.5,11.53,3.9
2018,10,2,7,0,0.0,14.0,1.1,16.2,14.0,11.51,4.03
2018,10,2,7,15,0.0,18.5,1.1,16.65,18.5,15.22,7.3
2018,10,2,7,30,0.0,23.0,1.1,17.1,23.0,18.94,10.52
2018,10,2,7,45,0.0,22.5,1.05,17.5,22.5,18.54,10.17
2018,10,2,8,0,0.0,22.0,1.0,17.9,22.0,18.13,9.78
2018,10,2,8,15,0.5,44.0,1.05,18.25,44.0,36.81,25.53
2018,10,2,8,30,1.0,66.0,1.1,18.6,66.0,55.59,41.11
2018,10,2,8,45,142.0,110.5,1.2,18.95,183.5,258.46,210.68
2018,10,2,9,0,283.0,155.0,1.3,19.3,301.0,431.29,345.74
2018,10,2,9,15,278.0,202.0,1.4,19.55,354.5,474.51,374.82
2018,10,2,9,30,273.0,249.0,1.5,19.8,408.0,514.04,401.72
2018,10,2,9,45,323.0,253.5,1.55,20.1,452.5,550.07,427.5
2018,10,2,10,0,373.0,258.0,1.6,20.4,497.0,583.17,450.75
2018,10,2,10,15,269.0,262.5,1.7,20.6,438.5,489.17,379.12
2018,10,2,10,30,165.0,267.0,1.8,20.8,380.0,385.81,300.0
2018,10,2,10,45,107.5,262.0,1.85,21.05,336.5,328.01,254.79
2018,10,2,11,0,50.0,257.0,1.9,21.3,293.0,263.52,203.89
2018,10,2,11,15,55.0,284.0,1.9,21.45,324.0,286.07,220.94
2018,10,2,11,30,60.0,311.0,1.9,21.6,355.0,306.89,236.19
2018,10,2,11,45,181.5,317.0,1.9,21.75,452.0,383.05,294.23
2018,10,2,12,0,303.0,323.0,1.9,21.9,549.0,443.96,338.36
2018,10,2,12,15,360.5,311.5,1.9,21.95,579.0,441.19,334.35
2018,10,2,12,30,418.0,300.0,1.9,22.0,609.0,433.47,326.16
2018,10,2,12,45,424.0,292.0,1.85,22.05,601.0,399.33,297.97
2018,10,2,13,0,430.0,284.0,1.8,22.1,593.0,364.21,268.62
2018,10,2,13,15,487.5,254.5,1.85,22.0,596.0,328.45,237.21
2018,10,2,13,30,545.0,225.0,1.9,21.9,599.0,286.84,200.36
2018,10,2,13,45,379.5,254.5,1.9,21.8,510.0,243.95,171.97
2018,10,2,14,0,214.0,284.0,1.9,21.7,421.0,220.63,161.59
2018,10,2,14,15,172.5,271.0,1.9,21.5,377.5,191.1,143.22
2018,10,2,14,30,131.0,258.0,1.9,21.3,334.0,170.8,138.46
2018,10,2,14,45,102.5,202.5,1.95,21.15,259.5,140.41,113.69
2018,10,2,15,0,74.0,147.0,2.0,21.0,185.0,106.97,86.0
2018,10,2,15,15,219.5,140.5,2.0,21.0,239.5,98.2,78.87
2018,10,2,15,30,365.0,134.0,2.0,21.0,294.0,91.07,73.04
2018,10,2,15,45,476.5,107.5,2.05,20.45,291.5,76.35,60.76
2018,10,2,16,0,588.0,81.0,2.1,19.9,289.0,60.48,47.3
2018,10,2,16,15,572.5,72.0,2.05,19.55,248.5,54.97,42.64
2018,10,2,16,30,557.0,63.0,2.0,19.2,208.0,49.18,37.59
2018,10,2,16,45,368.0,60.0,2.0,18.85,147.0,45.41,34.14
2018,10,2,17,0,179.0,57.0,2.0,18.5,86.0,43.58,32.11
2018,10,2,17,15,134.5,39.0,1.95,18.15,56.5,30.28,19.78
2018,10,2,17,30,90.0,21.0,1.9,17.8,27.0,16.67,2.57
2018,10,2,17,45,45.0,10.5,1.85,17.45,13.5,8.96,0.0
2018,10,2,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,3,6,15,8.5,10.0,0.55,16.1,10.5,14.61,0.0
2018,10,3,6,30,17.0,20.0,0.5,16.2,21.0,35.06,9.29
2018,10,3,6,45,67.0,38.5,0.5,16.3,48.5,114.07,87.91
2018,10,3,7,0,117.0,57.0,0.5,16.4,76.0,192.2,155.58
2018,10,3,7,15,209.5,69.0,0.55,16.6,117.5,279.99,230.09
2018,10,3,7,30,302.0,81.0,0.6,16.8,159.0,392.47,320.67
2018,10,3,7,45,276.5,92.0,0.6,17.05,175.0,385.09,313.44
2018,10,3,8,0,251.0,103.0,0.6,17.3,191.0,354.37,288.84
2018,10,3,8,15,216.5,122.0,0.7,17.45,205.5,345.99,281.05
2018,10,3,8,30,182.0,141.0,0.8,17.6,220.0,335.53,271.21
2018,10,3,8,45,180.0,176.0,0.85,17.8,261.0,353.06,283.61
2018,10,3,9,0,178.0,211.0,0.9,18.0,302.0,386.68,307.67
2018,10,3,9,15,267.5,205.5,0.95,18.15,354.5,468.51,370.23
2018,10,3,9,30,357.0,200.0,1.0,18.3,407.0,529.97,415.93
2018,10,3,9,45,463.0,191.0,1.05,18.45,475.5,616.99,478.9
2018,10,3,10,0,569.0,182.0,1.1,18.6,544.0,687.18,528.09
2018,10,3,10,15,378.5,229.0,1.15,18.7,474.0,556.88,429.96
2018,10,3,10,30,188.0,276.0,1.2,18.8,404.0,411.79,319.9
2018,10,3,10,45,101.5,245.5,1.2,18.9,315.0,307.31,239.71
2018,10,3,11,0,15.0,215.0,1.2,19.0,226.0,192.89,149.4
2018,10,3,11,15,23.5,243.0,1.25,19.0,260.5,227.96,177.18
2018,10,3,11,30,32.0,271.0,1.3,19.0,295.0,253.97,197.1
2018,10,3,11,45,68.0,299.5,1.35,19.0,350.0,294.6,228.38
2018,10,3,12,0,104.0,328.0,1.4,19.0,405.0,330.42,255.24
2018,10,3,12,15,147.5,337.0,1.45,19.0,445.5,351.39,270.38
2018,10,3,12,30,191.0,346.0,1.5,19.0,486.0,363.26,278.1
2018,10,3,12,45,113.0,307.5,1.6,18.95,390.0,287.43,220.64
2018,10,3,13,0,35.0,269.0,1.7,18.9,294.0,223.4,172.55
2018,10,3,13,15,36.5,262.0,1.7,18.85,287.5,213.19,164.64
2018,10,3,13,30,38.0,255.0,1.7,18.8,281.0,202.87,156.46
2018,10,3,13,45,141.0,251.5,1.75,18.7,342.0,206.1,154.73
2018,10,3,14,0,244.0,248.0,1.8,18.6,403.0,193.53,141.15
2018,10,3,14,15,514.0,169.5,1.8,18.55,473.5,132.43,89.73
2018,10,3,14,30,784.0,91.0,1.8,18.5,544.0,68.85,53.91
2018,10,3,14,45,783.5,86.0,1.75,18.45,512.5,66.41,52.03
2018,10,3,15,0,783.0,81.0,1.7,18.4,481.0,63.83,49.97
2018,10,3,15,15,667.5,80.5,1.7,18.4,400.0,62.82,49.25
2018,10,3,15,30,552.0,80.0,1.7,18.4,319.0,56.79,44.16
2018,10,3,15,45,592.5,75.5,1.65,18.2,305.0,55.34,43.07
2018,10,3,16,0,633.0,71.0,1.6,18.0,291.0,53.67,41.74
2018,10,3,16,15,564.5,65.0,1.55,17.8,238.5,49.68,38.31
2018,10,3,16,30,496.0,59.0,1.5,17.6,186.0,45.69,34.78
2018,10,3,16,45,354.5,49.5,1.45,17.4,130.0,38.43,28.21
2018,10,3,17,0,213.0,40.0,1.4,17.2,74.0,30.41,20.82
2018,10,3,17,15,158.0,27.5,1.35,16.95,47.5,21.15,12.08
2018,10,3,17,30,103.0,15.0,1.3,16.7,21.0,11.67,0.0
2018,10,3,17,45,51.5,7.5,1.2,16.4,10.5,6.4,0.0
2018,10,3,18,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,4,6,15,3.0,3.0,2.0,14.3,3.0,4.7,0.0
2018,10,4,6,30,6.0,6.0,2.1,14.4,6.0,9.5,0.0
2018,10,4,6,45,33.0,16.0,2.15,14.5,20.5,45.17,32.06
2018,10,4,7,0,60.0,26.0,2.2,14.6,35.0,90.79,72.68
2018,10,4,7,15,62.5,41.5,2.25,14.7,54.5,100.71,82.16
2018,10,4,7,30,65.0,57.0,2.3,14.8,74.0,121.41,100.18
2018,10,4,7,45,55.0,79.5,2.35,14.9,96.0,125.38,103.18
2018,10,4,8,0,45.0,102.0,2.4,15.0,118.0,141.14,115.77
2018,10,4,8,15,22.5,91.0,2.5,15.15,99.0,105.75,84.96
2018,10,4,8,30,0.0,80.0,2.6,15.3,80.0,66.51,50.8
2018,10,4,8,45,0.5,80.5,2.7,15.4,81.0,67.27,51.32
2018,10,4,9,0,1.0,81.0,2.8,15.5,82.0,68.14,51.89
2018,10,4,9,15,0.5,73.5,2.9,15.65,74.0,61.45,46.1
2018,10,4,9,30,0.0,66.0,3.0,15.8,66.0,54.78,40.37
2018,10,4,9,45,4.5,108.5,3.1,15.95,111.5,94.77,73.58
2018,10,4,10,0,9.0,151.0,3.2,16.1,157.0,135.97,107.26
2018,10,4,10,15,7.5,166.0,3.25,16.15,171.0,147.42,116.22
2018,10,4,10,30,6.0,181.0,3.3,16.2,185.0,158.73,125.09
2018,10,4,10,45,4.5,175.5,3.35,16.25,178.5,151.88,119.31
2018,10,4,11,0,3.0,170.0,3.4,16.3,172.0,145.33,113.83
2018,10,4,11,15,9.5,202.5,3.45,16.3,209.5,176.85,139.28
2018,10,4,11,30,16.0,235.0,3.5,16.3,247.0,207.25,163.54
2018,10,4,11,45,28.0,266.0,3.55,16.3,286.5,242.43,191.43
2018,10,4,12,0,40.0,297.0,3.6,16.3,326.0,269.84,212.87
2018,10,4,12,15,91.5,319.5,3.6,16.3,386.0,307.1,241.82
2018,10,4,12,30,143.0,342.0,3.6,16.3,446.0,337.88,264.76
2018,10,4,12,45,116.5,333.5,3.55,16.25,417.5,306.71,239.79
2018,10,4,13,0,90.0,325.0,3.5,16.2,389.0,281.36,219.79
2018,10,4,13,15,87.0,314.0,3.5,16.2,374.5,262.56,204.58
2018,10,4,13,30,84.0,303.0,3.5,16.2,360.0,244.26,189.82
2018,10,4,13,45,285.5,243.5,3.45,16.2,425.5,217.27,159.47
2018,10,4,14,0,487.0,184.0,3.4,16.2,491.0,172.22,115.99
2018,10,4,14,15,669.0,133.0,3.35,16.15,530.5,112.79,72.12
2018,10,4,14,30,851.0,82.0,3.3,16.1,570.0,73.15,58.23
2018,10,4,14,45,839.5,79.0,3.3,16.1,532.0,71.09,56.63
2018,10,4,15,0,828.0,76.0,3.3,16.1,494.0,61.08,48.07
2018,10,4,15,15,794.0,75.5,3.3,16.1,447.0,61.02,48.17
2018,10,4,15,30,760.0,75.0,3.3,16.1,400.0,61.1,48.38
2018,10,4,15,45,712.0,72.5,3.3,15.85,348.5,59.6,47.25
2018,10,4,16,0,664.0,70.0,3.3,15.6,297.0,53.38,41.9
2018,10,4,16,15,655.5,61.5,3.25,15.35,256.0,47.94,37.15
2018,10,4,16,30,647.0,53.0,3.2,15.1,215.0,45.94,35.33
2018,10,4,16,45,574.5,47.0,3.1,14.85,166.5,37.84,27.95
2018,10,4,17,0,502.0,41.0,3.0,14.6,118.0,33.52,23.71
2018,10,4,17,15,367.5,31.5,2.9,14.25,76.5,26.0,16.09
2018,10,4,17,30,233.0,22.0,2.8,13.9,35.0,18.52,0.0
2018,10,4,17,45,116.5,11.0,2.75,13.55,17.5,9.39,0.0
2018,10,4,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,5,6,15,130.5,11.0,1.85,11.9,18.5,102.02,0.0
2018,10,5,6,30,261.0,22.0,1.7,12.3,37.0,252.61,45.25
2018,10,5,6,45,391.0,30.0,1.55,12.7,78.0,387.23,304.78
2018,10,5,7,0,521.0,38.0,1.4,13.1,119.0,507.48,410.79
2018,10,5,7,15,591.0,44.0,1.3,13.35,167.5,574.12,465.9
2018,10,5,7,30,661.0,50.0,1.2,13.6,216.0,649.64,523.79
2018,10,5,7,45,696.5,55.0,1.1,13.8,263.5,694.09,555.28
2018,10,5,8,0,732.0,60.0,1.0,14.0,311.0,736.57,583.54
2018,10,5,8,15,734.0,69.0,1.05,14.45,352.0,752.78,593.11
2018,10,5,8,30,736.0,78.0,1.1,14.9,393.0,765.68,600.2
2018,10,5,8,45,607.0,117.5,1.1,15.35,395.5,702.91,552.72
2018,10,5,9,0,478.0,157.0,1.1,15.8,398.0,620.82,490.39
2018,10,5,9,15,653.5,121.5,1.1,16.25,479.5,732.16,570.42
2018,10,5,9,30,829.0,86.0,1.1,16.7,561.0,823.42,630.15
2018,10,5,9,45,857.5,83.0,1.05,17.1,599.0,819.28,623.14
2018,10,5,10,0,886.0,80.0,1.0,17.5,637.0,819.55,620.53
2018,10,5,10,15,893.0,81.0,0.9,17.9,663.0,803.02,605.9
2018,10,5,10,30,900.0,82.0,0.8,18.3,689.0,782.97,589.3
2018,10,5,10,45,892.0,88.5,0.7,18.65,704.5,754.11,567.06
2018,10,5,11,0,884.0,95.0,0.6,19.0,720.0,722.41,542.56
2018,10,5,11,15,787.0,139.0,0.65,19.2,702.0,668.78,502.73
2018,10,5,11,30,690.0,183.0,0.7,19.4,684.0,613.11,461.4
2018,10,5,11,45,651.5,200.5,0.75,19.55,675.5,569.69,428.96
2018,10,5,12,0,613.0,218.0,0.8,19.7,667.0,526.88,396.26
2018,10,5,12,15,759.0,153.0,1.0,19.75,706.0,508.21,381.58
2018,10,5,12,30,905.0,88.0,1.2,19.8,745.0,478.71,356.02
2018,10,5,12,45,901.5,87.5,1.4,19.85,732.5,427.67,313.29
2018,10,5,13,0,898.0,87.0,1.6,19.9,720.0,375.42,268.23
2018,10,5,13,15,893.5,85.0,1.8,19.85,700.0,320.74,220.37
2018,10,5,13,30,889.0,83.0,2.0,19.8,680.0,265.46,171.98
2018,10,5,13,45,879.5,82.5,2.2,19.7,653.0,210.02,125.72
2018,10,5,14,0,870.0,82.0,2.4,19.6,626.0,154.9,85.54
2018,10,5,14,15,854.5,81.0,2.55,19.45,591.5,99.69,58.05
2018,10,5,14,30,839.0,80.0,2.7,19.3,557.0,71.67,56.24
2018,10,5,14,45,806.0,81.5,2.85,19.15,513.5,63.92,49.79
2018,10,5,15,0,773.0,83.0,3.0,19.0,470.0,65.38,51.23
2018,10,5,15,15,768.5,76.0,3.0,19.0,431.0,61.16,47.73
2018,10,5,15,30,764.0,69.0,3.0,19.0,392.0,56.72,44.02
2018,10,5,15,45,719.0,67.5,3.25,18.5,342.5,55.87,43.49
2018,10,5,16,0,674.0,66.0,3.5,18.0,293.0,50.65,39.09
2018,10,5,16,15,632.0,59.5,3.6,17.6,245.5,46.33,35.37
2018,10,5,16,30,590.0,53.0,3.7,17.2,198.0,41.9,31.44
2018,10,5,16,45,517.5,46.5,3.75,16.8,152.0,37.21,27.11
2018,10,5,17,0,445.0,40.0,3.8,16.4,106.0,32.54,22.59
2018,10,5,17,15,313.0,30.0,3.85,16.0,67.5,24.65,14.55
2018,10,5,17,30,181.0,20.0,3.9,15.6,29.0,16.73,0.0
2018,10,5,17,45,90.5,10.0,3.9,15.2,14.5,8.54,0.0
2018,10,5,18,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,6,6,15,133.5,10.5,2.5,13.15,17.5,103.41,0.0
2018,10,6,6,30,267.0,21.0,2.6,13.5,35.0,253.64,3.66
2018,10,6,6,45,403.5,28.5,2.7,13.85,76.5,393.87,308.36
2018,10,6,7,0,540.0,36.0,2.8,14.2,118.0,509.95,415.17
2018,10,6,7,15,558.0,45.5,2.85,14.6,158.0,554.6,455.42
2018,10,6,7,30,576.0,55.0,2.9,15.0,198.0,589.92,485.25
2018,10,6,7,45,644.5,59.0,2.9,15.35,251.5,658.49,538.14
2018,10,6,8,0,713.0,63.0,2.9,15.7,305.0,721.74,584.43
2018,10,6,8,15,761.0,64.0,2.9,16.15,357.0,767.13,615.56
2018,10,6,8,30,809.0,65.0,2.9,16.6,409.0,809.83,643.83
2018,10,6,8,45,850.0,63.0,2.95,17.1,458.5,830.53,655.79
2018,10,6,9,0,891.0,61.0,3.0,17.6,508.0,856.99,671.86
2018,10,6,9,15,902.5,64.0,2.95,17.9,547.5,860.87,671.56
2018,10,6,9,30,914.0,67.0,2.9,18.2,587.0,860.97,668.89
2018,10,6,9,45,921.0,70.5,2.9,18.5,620.5,854.03,661.81
2018,10,6,10,0,928.0,74.0,2.9,18.8,654.0,843.26,652.27
2018,10,6,10,15,936.0,74.5,2.85,19.05,681.0,826.1,638.24
2018,10,6,10,30,944.0,75.0,2.8,19.3,708.0,805.25,621.85
2018,10,6,10,45,949.0,76.0,2.8,19.5,727.5,779.07,602.28
2018,10,6,11,0,954.0,77.0,2.8,19.7,747.0,749.43,580.33
2018,10,6,11,15,957.0,77.0,2.85,19.85,758.5,714.11,552.68
2018,10,6,11,30,960.0,77.0,2.9,20.0,770.0,675.74,522.27
2018,10,6,11,45,960.5,76.5,2.9,20.15,773.0,632.55,487.45
2018,10,6,12,0,961.0,76.0,2.9,20.3,776.0,586.85,449.94
2018,10,6,12,15,959.0,76.0,3.0,20.4,771.0,538.05,409.47
2018,10,6,12,30,957.0,76.0,3.1,20.5,766.0,487.33,366.3
2018,10,6,12,45,953.0,76.5,3.15,20.6,753.5,434.55,320.23
2018,10,6,13,0,949.0,77.0,3.2,20.7,741.0,380.47,272.07
2018,10,6,13,15,943.0,76.0,3.25,20.7,720.5,323.59,221.29
2018,10,6,13,30,937.0,75.0,3.3,20.7,700.0,266.15,170.5
2018,10,6,13,45,928.5,74.0,3.35,20.75,672.0,207.99,121.84
2018,10,6,14,0,920.0,73.0,3.4,20.8,644.0,150.02,80.06
2018,10,6,14,15,908.0,71.5,3.5,20.75,609.5,91.98,52.43
2018,10,6,14,30,896.0,70.0,3.6,20.7,575.0,66.02,51.15
2018,10,6,14,45,880.5,68.0,3.65,20.65,534.5,64.37,49.89
2018,10,6,15,0,865.0,66.0,3.7,20.6,494.0,62.63,48.56
2018,10,6,15,15,842.5,64.0,3.7,20.6,449.0,60.72,47.06
2018,10,6,15,30,820.0,62.0,3.7,20.6,404.0,58.73,45.48
2018,10,6,15,45,789.0,59.0,3.75,20.2,356.0,50.14,38.22
2018,10,6,16,0,758.0,56.0,3.8,19.8,308.0,48.03,36.52
2018,10,6,16,15,710.5,52.0,3.65,19.35,257.5,44.97,33.92
2018,10,6,16,30,663.0,48.0,3.5,18.9,207.0,41.94,31.23
2018,10,6,16,45,585.0,42.5,3.4,18.4,158.5,37.47,27.11
2018,10,6,17,0,507.0,37.0,3.3,17.9,110.0,30.36,20.5
2018,10,6,17,15,358.5,28.5,3.35,17.5,69.5,23.58,13.22
2018,10,6,17,30,210.0,20.0,3.4,17.1,29.0,16.93,0.0
2018,10,6,17,45,105.0,10.0,3.4,16.65,14.5,8.54,0.0
2018,10,6,18,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,7,6,15,143.5,10.0,3.7,14.9,17.5,109.71,0.0
2018,10,7,6,30,287.0,20.0,3.8,15.2,35.0,264.94,0.0
2018,10,7,6,45,424.0,28.0,3.9,15.5,77.0,396.44,307.01
2018,10,7,7,0,561.0,36.0,4.0,15.8,119.0,524.67,425.92
2018,10,7,7,15,632.5,40.5,4.1,16.05,168.0,599.67,490.74
2018,10,7,7,30,704.0,45.0,4.2,16.3,217.0,674.41,551.53
2018,10,7,7,45,747.5,48.5,4.3,16.6,267.5,723.65,589.8
2018,10,7,8,0,791.0,52.0,4.4,16.9,318.0,771.08,624.97
2018,10,7,8,15,819.5,55.0,4.4,17.2,366.5,793.66,639.71
2018,10,7,8,30,848.0,58.0,4.4,17.5,415.0,822.3,658.47
2018,10,7,8,45,868.5,60.5,4.4,17.85,460.0,840.2,668.74
2018,10,7,9,0,889.0,63.0,4.4,18.2,505.0,854.65,676.44
2018,10,7,9,15,903.0,64.5,4.4,18.5,544.5,858.59,676.66
2018,10,7,9,30,917.0,66.0,4.4,18.8,584.0,858.81,674.4
2018,10,7,9,45,927.0,68.0,4.35,19.1,618.0,852.47,667.24
2018,10,7,10,0,937.0,70.0,4.3,19.4,652.0,842.27,657.72
2018,10,7,10,15,944.5,70.5,4.25,19.65,678.5,824.54,643.12
2018,10,7,10,30,952.0,71.0,4.2,19.9,705.0,803.13,626.11
2018,10,7,10,45,957.0,71.5,4.15,20.15,724.5,776.24,605.33
2018,10,7,11,0,962.0,72.0,4.1,20.4,744.0,745.9,582.14
2018,10,7,11,15,963.5,73.0,4.05,20.65,755.0,710.41,553.18
2018,10,7,11,30,965.0,74.0,4.0,20.9,766.0,671.9,521.58
2018,10,7,11,45,965.0,74.0,3.95,21.15,769.0,628.74,485.97
2018,10,7,12,0,965.0,74.0,3.9,21.4,772.0,583.07,447.76
2018,10,7,12,15,960.5,75.0,3.85,21.55,766.5,533.81,406.11
2018,10,7,12,30,956.0,76.0,3.8,21.7,761.0,482.82,362.12
2018,10,7,12,45,949.0,77.5,3.75,21.8,747.5,429.79,315.61
2018,10,7,13,0,942.0,79.0,3.7,21.9,734.0,375.73,267.39
2018,10,7,13,15,938.0,77.5,3.75,21.95,714.0,319.36,217.0
2018,10,7,13,30,934.0,76.0,3.8,22.0,694.0,262.25,166.6
2018,10,7,13,45,927.5,74.0,3.8,22.05,666.5,203.87,118.12
2018,10,7,14,0,921.0,72.0,3.8,22.1,639.0,145.49,76.77
2018,10,7,14,15,909.5,70.0,3.75,22.1,604.0,87.16,50.37
2018,10,7,14,30,898.0,68.0,3.7,22.1,569.0,64.71,49.75
2018,10,7,14,45,883.5,65.5,3.7,22.05,529.0,62.69,48.19
2018,10,7,15,0,869.0,63.0,3.7,22.0,489.0,60.58,46.54
2018,10,7,15,15,847.5,61.0,3.7,22.0,444.5,58.64,45.02
2018,10,7,15,30,826.0,59.0,3.7,22.0,400.0,56.62,43.41
2018,10,7,15,45,793.5,56.0,3.5,21.7,351.0,47.95,36.09
2018,10,7,16,0,761.0,53.0,3.3,21.4,302.0,45.74,34.28
2018,10,7,16,15,713.0,49.5,3.05,20.9,252.0,43.0,31.97
2018,10,7,16,30,665.0,46.0,2.8,20.4,202.0,40.32,29.6
2018,10,7,16,45,586.5,40.5,2.6,19.85,153.5,35.78,25.44
2018,10,7,17,0,508.0,35.0,2.4,19.3,105.0,31.34,21.12
2018,10,7,17,15,360.0,26.5,2.4,18.85,65.5,21.93,11.39
2018,10,7,17,30,212.0,18.0,2.4,18.4,26.0,15.36,0.0
2018,10,7,17,45,106.0,9.0,2.35,17.95,13.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,8,6,15,126.0,9.5,2.85,16.15,15.5,96.64,0.0
2018,10,8,6,30,252.0,19.0,2.9,16.5,31.0,235.93,0.0
2018,10,8,6,45,402.0,26.5,2.95,16.85,72.5,388.09,295.14
2018,10,8,7,0,552.0,34.0,3.0,17.2,114.0,513.71,412.61
2018,10,8,7,15,624.0,38.5,3.1,17.55,162.5,588.2,476.23
2018,10,8,7,30,696.0,43.0,3.2,17.9,211.0,662.76,536.0
2018,10,8,7,45,739.5,46.5,3.35,18.2,261.0,711.61,573.66
2018,10,8,8,0,783.0,50.0,3.5,18.5,311.0,749.93,601.74
2018,10,8,8,15,811.5,52.5,3.55,18.85,358.5,780.43,622.39
2018,10,8,8,30,840.0,55.0,3.6,19.2,406.0,808.29,640.44
2018,10,8,8,45,860.0,57.0,3.65,19.5,450.0,825.06,650.2
2018,10,8,9,0,880.0,59.0,3.7,19.8,494.0,838.46,657.49
2018,10,8,9,15,894.0,61.0,3.65,20.1,533.0,843.13,658.05
2018,10,8,9,30,908.0,63.0,3.6,20.4,572.0,844.09,656.11
2018,10,8,9,45,918.0,64.0,3.55,20.65,605.0,836.7,648.56
2018,10,8,10,0,928.0,65.0,3.5,20.9,638.0,825.56,638.6
2018,10,8,10,15,935.5,66.0,3.45,21.15,664.5,808.68,624.78
2018,10,8,10,30,943.0,67.0,3.4,21.4,691.0,788.12,608.57
2018,10,8,10,45,947.5,68.0,3.35,21.65,710.0,761.74,588.39
2018,10,8,11,0,952.0,69.0,3.3,21.9,729.0,731.95,565.74
2018,10,8,11,15,954.5,69.0,3.25,22.1,740.0,696.51,537.28
2018,10,8,11,30,957.0,69.0,3.2,22.3,751.0,658.09,506.21
2018,10,8,11,45,957.0,69.0,3.1,22.45,754.0,615.38,471.33
2018,10,8,12,0,957.0,69.0,3.0,22.6,757.0,570.2,433.89
2018,10,8,12,15,955.0,69.5,2.95,22.7,752.5,522.22,393.66
2018,10,8,12,30,953.0,70.0,2.9,22.8,748.0,472.3,350.92
2018,10,8,12,45,948.0,70.5,2.85,22.9,735.0,419.54,304.98
2018,10,8,13,0,943.0,71.0,2.8,23.0,722.0,365.59,257.21
2018,10,8,13,15,936.5,70.5,2.75,23.0,701.5,309.5,207.5
2018,10,8,13,30,930.0,70.0,2.7,23.0,681.0,252.91,158.09
2018,10,8,13,45,921.0,69.5,2.65,23.0,653.5,195.65,111.3
2018,10,8,14,0,912.0,69.0,2.6,23.0,626.0,138.64,72.06
2018,10,8,14,15,900.0,68.0,2.55,22.9,592.0,81.63,48.1
2018,10,8,14,30,888.0,67.0,2.5,22.8,558.0,63.86,48.9
2018,10,8,14,45,871.5,65.0,2.5,22.75,518.0,62.14,47.6
2018,10,8,15,0,855.0,63.0,2.5,22.7,478.0,60.35,46.23
2018,10,8,15,15,832.5,61.0,2.5,22.7,433.5,58.4,44.7
2018,10,8,15,30,810.0,59.0,2.5,22.7,389.0,56.38,43.09
2018,10,8,15,45,777.5,56.0,2.45,22.2,341.0,47.83,35.92
2018,10,8,16,0,745.0,53.0,2.4,21.7,293.0,45.64,34.17
2018,10,8,16,15,695.5,49.5,2.35,21.05,243.5,42.92,31.89
2018,10,8,16,30,646.0,46.0,2.3,20.4,194.0,40.27,29.53
2018,10,8,16,45,566.0,40.0,2.2,19.7,146.5,35.31,25.02
2018,10,8,17,0,486.0,34.0,2.1,19.0,99.0,27.93,18.17
2018,10,8,17,15,337.5,25.5,2.15,18.4,61.5,21.1,10.2
2018,10,8,17,30,189.0,17.0,2.2,17.8,24.0,14.51,0.0
2018,10,8,17,45,94.5,8.5,2.3,17.15,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.45,13.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,9,6,15,86.0,9.0,0.7,13.15,13.0,7.68,0.0
2018,10,9,6,30,172.0,18.0,0.8,13.4,26.0,174.42,0.0
2018,10,9,6,45,334.5,27.0,0.9,13.65,66.5,336.74,253.9
2018,10,9,7,0,497.0,36.0,1.0,13.9,107.0,480.08,384.59
2018,10,9,7,15,467.0,46.0,1.1,14.35,133.5,477.22,388.08
2018,10,9,7,30,437.0,56.0,1.2,14.8,160.0,471.62,386.84
2018,10,9,7,45,325.5,82.0,1.35,15.2,169.0,407.76,337.1
2018,10,9,8,0,214.0,108.0,1.5,15.6,178.0,326.43,270.31
2018,10,9,8,15,239.0,125.5,1.4,16.05,215.0,366.75,301.96
2018,10,9,8,30,264.0,143.0,1.3,16.5,252.0,405.76,330.9
2018,10,9,8,45,272.0,158.5,1.25,16.95,281.5,426.1,344.51
2018,10,9,9,0,280.0,174.0,1.2,17.4,311.0,444.83,356.7
2018,10,9,9,15,305.5,189.5,1.05,17.9,350.0,476.59,378.22
2018,10,9,9,30,331.0,205.0,0.9,18.4,389.0,506.04,397.19
2018,10,9,9,45,368.0,215.0,0.75,18.85,431.0,536.25,416.46
2018,10,9,10,0,405.0,225.0,0.6,19.3,473.0,579.35,443.78
2018,10,9,10,15,429.5,227.5,0.55,19.75,500.5,584.83,445.01
2018,10,9,10,30,454.0,230.0,0.5,20.2,528.0,587.29,444.44
2018,10,9,10,45,378.5,261.5,0.45,20.6,515.0,530.15,400.59
2018,10,9,11,0,303.0,293.0,0.4,21.0,502.0,488.73,368.26
2018,10,9,11,15,277.5,310.0,0.65,21.15,504.0,468.99,354.8
2018,10,9,11,30,252.0,327.0,0.9,21.3,506.0,449.34,340.66
2018,10,9,11,45,213.5,334.0,1.15,21.4,486.0,408.92,311.02
2018,10,9,12,0,175.0,341.0,1.4,21.5,466.0,377.9,287.88
2018,10,9,12,15,151.0,336.0,1.6,21.35,443.5,347.16,264.86
2018,10,9,12,30,127.0,331.0,1.8,21.2,421.0,318.64,243.32
2018,10,9,12,45,97.5,318.5,2.05,21.1,387.0,286.41,219.0
2018,10,9,13,0,68.0,306.0,2.3,21.0,353.0,257.79,197.53
2018,10,9,13,15,71.0,294.0,2.55,20.75,341.5,241.55,184.92
2018,10,9,13,30,74.0,282.0,2.8,20.5,330.0,225.2,172.13
2018,10,9,13,45,85.0,276.5,3.0,20.25,329.5,213.8,163.05
2018,10,9,14,0,96.0,271.0,3.2,20.0,329.0,200.77,153.44
2018,10,9,14,15,106.5,229.5,3.3,19.7,290.5,158.39,122.45
2018,10,9,14,30,117.0,188.0,3.4,19.4,252.0,132.36,107.96
2018,10,9,14,45,144.0,173.5,3.55,19.05,246.5,124.11,101.42
2018,10,9,15,0,171.0,159.0,3.7,18.7,241.0,115.55,94.54
2018,10,9,15,15,181.0,151.0,3.7,18.7,230.5,110.39,90.39
2018,10,9,15,30,191.0,143.0,3.7,18.7,220.0,100.3,81.94
2018,10,9,15,45,332.0,112.0,3.7,17.9,225.5,78.66,63.57
2018,10,9,16,0,473.0,81.0,3.7,17.1,231.0,60.73,48.13
2018,10,9,16,15,344.5,77.0,3.65,16.65,176.5,56.63,44.59
2018,10,9,16,30,216.0,73.0,3.6,16.2,122.0,55.28,43.28
2018,10,9,16,45,162.0,56.5,3.55,15.75,88.0,43.29,32.38
2018,10,9,17,0,108.0,40.0,3.5,15.3,54.0,31.05,21.06
2018,10,9,17,15,70.0,25.0,3.45,14.9,32.5,19.69,8.58
2018,10,9,17,30,32.0,10.0,3.4,14.5,11.0,8.54,0.0
2018,10,9,17,45,16.0,5.0,3.35,14.1,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
