Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,6,15,71.0,9.5,0.55,12.15,12.5,8.11,0.0
2018,10,10,6,30,142.0,19.0,0.6,12.4,25.0,119.11,0.0
2018,10,10,6,45,276.5,30.5,0.65,12.65,62.0,295.34,220.13
2018,10,10,7,0,411.0,42.0,0.7,12.9,99.0,418.85,337.31
2018,10,10,7,15,479.5,50.0,0.75,13.2,143.0,491.03,398.36
2018,10,10,7,30,548.0,58.0,0.8,13.5,187.0,563.77,456.32
2018,10,10,7,45,421.0,83.5,0.85,13.8,196.0,488.56,399.54
2018,10,10,8,0,294.0,109.0,0.9,14.1,205.0,394.96,325.46
2018,10,10,8,15,177.5,130.5,0.85,14.5,191.0,302.66,249.28
2018,10,10,8,30,61.0,152.0,0.8,14.9,177.0,208.26,169.34
2018,10,10,8,45,47.5,168.5,0.75,15.25,189.5,211.02,170.68
2018,10,10,9,0,34.0,185.0,0.7,15.6,202.0,213.44,171.24
2018,10,10,9,15,34.5,201.0,0.6,16.0,219.0,226.85,180.9
2018,10,10,9,30,35.0,217.0,0.5,16.4,236.0,239.83,190.01
2018,10,10,9,45,44.5,236.0,0.4,16.75,262.0,262.88,207.07
2018,10,10,10,0,54.0,255.0,0.3,17.1,288.0,284.88,222.87
2018,10,10,10,15,168.5,259.0,0.35,17.35,368.0,385.12,300.6
2018,10,10,10,30,283.0,263.0,0.4,17.6,448.0,477.16,368.46
2018,10,10,10,45,570.0,184.5,0.5,17.8,570.5,609.53,466.32
2018,10,10,11,0,857.0,106.0,0.6,18.0,693.0,701.23,531.3
2018,10,10,11,15,877.5,99.5,0.7,18.1,709.0,668.98,506.88
2018,10,10,11,30,898.0,93.0,0.8,18.2,725.0,637.51,483.63
2018,10,10,11,45,898.0,93.5,0.95,18.3,728.0,597.06,453.31
2018,10,10,12,0,898.0,94.0,1.1,18.4,731.0,554.27,420.07
2018,10,10,12,15,895.5,94.0,1.25,18.4,726.0,507.72,382.82
2018,10,10,12,30,893.0,94.0,1.4,18.4,721.0,459.46,342.78
2018,10,10,12,45,888.0,94.5,1.55,18.4,708.5,409.18,299.76
2018,10,10,13,0,883.0,95.0,1.7,18.4,696.0,357.83,254.69
2018,10,10,13,15,875.0,94.5,1.85,18.35,675.5,304.1,207.3
2018,10,10,13,30,867.0,94.0,2.0,18.3,655.0,250.11,160.36
2018,10,10,13,45,832.0,101.0,2.15,18.2,621.0,190.58,113.26
2018,10,10,14,0,797.0,108.0,2.3,18.1,587.0,140.42,80.87
2018,10,10,14,15,806.5,98.5,2.4,17.9,559.5,83.4,56.57
2018,10,10,14,30,816.0,89.0,2.5,17.7,532.0,69.09,54.52
2018,10,10,14,45,796.0,87.0,2.65,17.5,492.5,68.33,54.06
2018,10,10,15,0,776.0,85.0,2.8,17.3,453.0,67.6,53.63
2018,10,10,15,15,749.5,81.5,2.8,17.3,409.0,65.69,52.12
2018,10,10,15,30,723.0,78.0,2.8,17.3,365.0,63.77,50.59
2018,10,10,15,45,683.0,74.0,2.9,16.7,317.5,56.2,44.17
2018,10,10,16,0,643.0,70.0,3.0,16.1,270.0,53.96,42.36
2018,10,10,16,15,521.0,69.0,3.0,15.65,213.0,53.54,42.02
2018,10,10,16,30,399.0,68.0,3.0,15.2,156.0,51.3,39.91
2018,10,10,16,45,326.0,54.5,3.0,14.8,114.0,41.52,30.91
2018,10,10,17,0,253.0,41.0,3.0,14.4,72.0,31.54,21.46
2018,10,10,17,15,169.5,27.5,2.95,14.05,44.0,21.33,8.69
2018,10,10,17,30,86.0,14.0,2.9,13.7,16.0,11.95,0.0
2018,10,10,17,45,43.0,7.0,2.8,13.35,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,11,6,15,58.5,9.0,1.0,11.85,11.0,0.0,0.0
2018,10,11,6,30,117.0,18.0,1.0,12.1,22.0,99.81,0.0
2018,10,11,6,45,241.0,31.0,0.95,12.35,57.5,269.36,197.5
2018,10,11,7,0,365.0,44.0,0.9,12.6,93.0,383.37,310.7
2018,10,11,7,15,346.5,54.0,0.85,12.85,116.5,382.98,315.43
2018,10,11,7,30,328.0,64.0,0.8,13.1,140.0,382.81,317.49
2018,10,11,7,45,178.0,91.5,0.75,13.4,134.0,276.9,230.0
2018,10,11,8,0,28.0,119.0,0.7,13.7,128.0,151.09,122.76
2018,10,11,8,15,78.5,144.0,0.65,14.0,174.5,220.07,181.17
2018,10,11,8,30,129.0,169.0,0.6,14.3,221.0,305.24,249.37
2018,10,11,8,45,166.0,187.5,0.5,14.65,262.5,352.62,285.1
2018,10,11,9,0,203.0,206.0,0.4,15.0,304.0,398.71,318.9
2018,10,11,9,15,278.5,211.5,0.45,15.3,357.5,477.39,377.89
2018,10,11,9,30,354.0,217.0,0.5,15.6,411.0,536.09,420.44
2018,10,11,9,45,525.0,179.0,0.55,15.9,486.5,639.08,495.8
2018,10,11,10,0,696.0,141.0,0.6,16.2,562.0,726.28,556.88
2018,10,11,10,15,782.5,117.5,0.6,16.55,610.0,742.88,565.58
2018,10,11,10,30,869.0,94.0,0.6,16.9,658.0,750.95,569.31
2018,10,11,10,45,876.0,94.5,0.6,17.3,677.0,727.08,551.22
2018,10,11,11,0,883.0,95.0,0.6,17.7,696.0,699.92,529.91
2018,10,11,11,15,887.5,95.0,0.55,18.0,707.5,667.45,504.14
2018,10,11,11,30,892.0,95.0,0.5,18.3,719.0,632.05,475.95
2018,10,11,11,45,894.0,95.0,0.45,18.6,723.0,592.44,444.28
2018,10,11,12,0,896.0,95.0,0.4,18.9,727.0,550.37,410.16
2018,10,11,12,15,896.5,94.5,0.4,19.05,723.0,504.86,373.42
2018,10,11,12,30,897.0,94.0,0.4,19.2,719.0,457.38,334.1
2018,10,11,12,45,895.5,92.5,0.45,19.35,707.0,406.58,291.52
2018,10,11,13,0,894.0,91.0,0.5,19.5,695.0,354.44,246.75
2018,10,11,13,15,888.5,89.5,0.65,19.5,675.0,300.14,200.26
2018,10,11,13,30,883.0,88.0,0.8,19.5,655.0,245.33,153.76
2018,10,11,13,45,874.5,86.5,0.9,19.55,628.0,189.81,109.78
2018,10,11,14,0,866.0,85.0,1.0,19.6,601.0,134.55,73.91
2018,10,11,14,15,853.5,83.0,1.15,19.5,567.0,79.34,62.64
2018,10,11,14,30,841.0,81.0,1.3,19.4,533.0,64.07,49.83
2018,10,11,14,45,823.5,78.0,1.45,19.3,493.5,62.44,48.61
2018,10,11,15,0,806.0,75.0,1.6,19.2,454.0,60.78,47.34
2018,10,11,15,15,780.5,72.5,1.6,19.2,410.0,59.38,46.26
2018,10,11,15,30,755.0,70.0,1.6,19.2,366.0,57.99,45.19
2018,10,11,15,45,719.5,65.5,1.85,18.65,318.5,54.93,42.72
2018,10,11,16,0,684.0,61.0,2.1,18.1,271.0,51.84,40.16
2018,10,11,16,15,588.5,59.5,2.3,17.55,217.5,46.65,35.63
2018,10,11,16,30,493.0,58.0,2.5,17.0,164.0,46.08,35.0
2018,10,11,16,45,320.5,50.0,2.65,16.45,111.5,38.23,27.77
2018,10,11,17,0,148.0,42.0,2.8,15.9,59.0,32.48,21.96
2018,10,11,17,15,83.5,26.0,2.95,15.35,34.5,20.32,6.44
2018,10,11,17,30,19.0,10.0,3.1,14.8,10.0,8.54,0.0
2018,10,11,17,45,9.5,5.0,3.25,14.3,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,12,6,15,78.0,8.0,1.85,12.3,11.0,0.0,0.0
2018,10,12,6,30,156.0,16.0,1.9,12.7,22.0,125.81,0.0
2018,10,12,6,45,296.0,27.0,2.0,13.1,59.0,302.63,217.13
2018,10,12,7,0,436.0,38.0,2.1,13.5,96.0,431.0,349.26
2018,10,12,7,15,519.5,45.5,2.1,13.95,143.0,513.85,420.7
2018,10,12,7,30,603.0,53.0,2.1,14.4,190.0,598.07,488.63
2018,10,12,7,45,656.0,57.5,2.05,14.85,239.0,647.13,526.03
2018,10,12,8,0,709.0,62.0,2.0,15.3,288.0,702.17,565.84
2018,10,12,8,15,744.5,65.5,1.95,15.9,335.5,739.0,590.05
2018,10,12,8,30,780.0,69.0,1.9,16.5,383.0,773.02,611.33
2018,10,12,8,45,805.0,71.5,1.85,17.1,427.0,793.73,622.42
2018,10,12,9,0,830.0,74.0,1.8,17.7,471.0,811.02,630.92
2018,10,12,9,15,851.0,75.0,1.75,18.25,511.0,811.33,627.57
2018,10,12,9,30,872.0,76.0,1.7,18.8,551.0,816.41,627.82
2018,10,12,9,45,889.0,76.0,1.65,19.4,585.5,813.27,622.31
2018,10,12,10,0,906.0,76.0,1.6,20.0,620.0,806.32,614.43
2018,10,12,10,15,915.0,77.0,1.5,20.45,647.0,790.45,600.48
2018,10,12,10,30,924.0,78.0,1.4,20.9,674.0,770.92,584.3
2018,10,12,10,45,930.0,79.0,1.35,21.4,693.5,745.61,564.79
2018,10,12,11,0,936.0,80.0,1.3,21.9,713.0,716.87,541.71
2018,10,12,11,15,940.0,80.0,1.3,22.2,724.5,682.52,514.99
2018,10,12,11,30,944.0,80.0,1.3,22.5,736.0,645.12,485.63
2018,10,12,11,45,945.0,80.5,1.3,22.8,739.5,603.61,452.69
2018,10,12,12,0,946.0,81.0,1.3,23.1,743.0,559.57,417.08
2018,10,12,12,15,945.0,80.0,1.4,23.15,738.0,510.92,378.07
2018,10,12,12,30,944.0,79.0,1.5,23.2,733.0,460.36,336.25
2018,10,12,12,45,940.0,79.0,1.65,23.25,720.0,407.85,291.73
2018,10,12,13,0,936.0,79.0,1.8,23.3,707.0,354.1,245.07
2018,10,12,13,15,930.5,78.0,1.95,23.15,686.5,298.19,196.45
2018,10,12,13,30,925.0,77.0,2.1,23.0,666.0,241.71,148.24
2018,10,12,13,45,916.5,76.0,2.25,22.9,638.5,184.47,103.21
2018,10,12,14,0,908.0,75.0,2.4,22.8,611.0,127.43,67.18
2018,10,12,14,15,896.0,73.0,2.5,22.55,576.5,70.09,54.15
2018,10,12,14,30,884.0,71.0,2.6,22.3,542.0,66.46,51.31
2018,10,12,14,45,867.5,69.0,2.7,22.05,502.0,64.76,50.05
2018,10,12,15,0,851.0,67.0,2.8,21.8,462.0,62.97,48.73
2018,10,12,15,15,826.5,64.5,2.8,21.8,417.0,54.07,41.21
2018,10,12,15,30,802.0,62.0,2.8,21.8,372.0,52.44,39.92
2018,10,12,15,45,768.5,58.0,2.85,21.05,324.0,49.55,37.62
2018,10,12,16,0,735.0,54.0,2.9,20.3,276.0,46.62,35.23
2018,10,12,16,15,684.0,49.0,2.85,19.55,226.5,42.69,31.85
2018,10,12,16,30,633.0,44.0,2.8,18.8,177.0,38.77,28.32
2018,10,12,16,45,546.0,38.0,2.75,18.1,130.5,33.78,23.67
2018,10,12,17,0,459.0,32.0,2.7,17.4,84.0,26.51,16.64
2018,10,12,17,15,288.5,21.5,2.75,16.85,48.5,17.88,3.06
2018,10,12,17,30,118.0,11.0,2.8,16.3,13.0,9.39,0.0
2018,10,12,17,45,59.0,5.5,2.85,15.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,13,6,15,86.0,7.5,0.85,12.65,10.5,0.0,0.0
2018,10,13,6,30,172.0,15.0,0.8,12.9,21.0,135.97,0.0
2018,10,13,6,45,335.0,24.5,0.75,13.15,59.5,326.0,224.13
2018,10,13,7,0,498.0,34.0,0.7,13.4,98.0,462.19,366.78
2018,10,13,7,15,579.5,40.0,0.7,13.75,146.0,544.52,435.79
2018,10,13,7,30,661.0,46.0,0.7,14.1,194.0,626.95,499.9
2018,10,13,7,45,711.0,50.0,0.65,14.45,244.0,680.63,538.68
2018,10,13,8,0,761.0,54.0,0.6,14.8,294.0,732.58,573.95
2018,10,13,8,15,793.5,57.5,0.6,15.3,342.0,766.94,595.55
2018,10,13,8,30,826.0,61.0,0.6,15.8,390.0,798.44,614.46
2018,10,13,8,45,848.5,63.0,0.6,16.3,434.0,807.82,617.73
2018,10,13,9,0,871.0,65.0,0.6,16.8,478.0,822.42,624.75
2018,10,13,9,15,886.0,67.5,0.65,17.2,517.5,827.82,626.56
2018,10,13,9,30,901.0,70.0,0.7,17.6,557.0,829.5,626.07
2018,10,13,9,45,823.5,98.0,0.75,18.0,564.0,790.04,598.0
2018,10,13,10,0,746.0,126.0,0.8,18.4,571.0,743.35,565.39
2018,10,13,10,15,652.5,161.0,0.85,18.7,562.5,686.43,523.73
2018,10,13,10,30,559.0,196.0,0.9,19.0,554.0,622.72,476.58
2018,10,13,10,45,482.5,218.0,0.95,19.3,533.5,567.09,434.96
2018,10,13,11,0,406.0,240.0,1.0,19.6,513.0,513.27,394.12
2018,10,13,11,15,341.5,240.5,1.1,19.75,472.5,441.28,340.57
2018,10,13,11,30,277.0,241.0,1.2,19.9,432.0,384.04,296.99
2018,10,13,11,45,272.5,239.5,1.25,20.05,428.0,362.5,279.91
2018,10,13,12,0,268.0,238.0,1.3,20.2,424.0,340.73,262.18
2018,10,13,12,15,277.5,243.5,1.4,20.25,435.0,330.79,253.26
2018,10,13,12,30,287.0,249.0,1.5,20.3,446.0,318.99,242.47
2018,10,13,12,45,311.0,250.0,1.6,20.35,460.0,307.09,230.99
2018,10,13,13,0,335.0,251.0,1.7,20.4,474.0,292.0,216.51
2018,10,13,13,15,342.5,245.5,1.75,20.3,467.5,265.15,193.34
2018,10,13,13,30,350.0,240.0,1.8,20.2,461.0,237.21,169.76
2018,10,13,13,45,464.0,197.0,1.9,20.15,477.0,192.43,129.97
2018,10,13,14,0,578.0,154.0,2.0,20.1,493.0,139.39,89.25
2018,10,13,14,15,734.5,112.5,2.05,19.95,517.0,76.35,60.08
2018,10,13,14,30,891.0,71.0,2.1,19.8,541.0,66.56,51.94
2018,10,13,14,45,873.5,69.0,2.1,19.65,500.5,64.82,50.63
2018,10,13,15,0,856.0,67.0,2.1,19.5,460.0,63.01,49.25
2018,10,13,15,15,831.5,64.0,2.1,19.5,414.5,53.83,41.42
2018,10,13,15,30,807.0,61.0,2.1,19.5,369.0,51.8,39.77
2018,10,13,15,45,771.5,57.5,2.2,18.95,320.5,49.25,37.72
2018,10,13,16,0,736.0,54.0,2.3,18.4,272.0,46.7,35.59
2018,10,13,16,15,639.0,51.5,2.3,17.8,216.0,44.57,33.74
2018,10,13,16,30,542.0,49.0,2.3,17.2,160.0,39.23,28.9
2018,10,13,16,45,418.0,40.0,2.3,16.6,111.5,32.21,22.41
2018,10,13,17,0,294.0,31.0,2.3,16.0,63.0,25.22,15.5
2018,10,13,17,15,174.5,19.0,2.3,15.45,35.5,15.54,0.0
2018,10,13,17,30,55.0,7.0,2.3,14.9,8.0,5.97,0.0
2018,10,13,17,45,27.5,3.5,2.3,14.4,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,6,15,9.5,3.0,1.25,11.45,3.5,0.0,0.0
2018,10,14,6,30,19.0,6.0,1.2,11.8,7.0,18.67,0.0
2018,10,14,6,45,83.5,17.0,1.2,12.15,27.0,114.77,74.28
2018,10,14,7,0,148.0,28.0,1.2,12.5,47.0,183.49,149.12
2018,10,14,7,15,278.0,38.0,1.2,12.9,92.5,309.53,257.88
2018,10,14,7,30,408.0,48.0,1.2,13.3,138.0,429.91,356.73
2018,10,14,7,45,259.0,64.0,1.2,13.75,126.0,322.36,269.4
2018,10,14,8,0,110.0,80.0,1.2,14.2,114.0,182.98,152.36
2018,10,14,8,15,177.5,102.0,1.35,14.75,167.5,280.84,234.24
2018,10,14,8,30,245.0,124.0,1.5,15.3,221.0,361.59,298.94
2018,10,14,8,45,297.0,146.5,1.65,15.8,277.0,427.97,350.23
2018,10,14,9,0,349.0,169.0,1.8,16.3,333.0,491.77,398.29
2018,10,14,9,15,376.0,181.0,1.8,16.75,371.0,537.61,430.56
2018,10,14,9,30,403.0,193.0,1.8,17.2,409.0,562.38,446.96
2018,10,14,9,45,430.5,201.0,1.8,17.65,444.5,580.47,458.41
2018,10,14,10,0,458.0,209.0,1.8,18.1,480.0,595.51,467.48
2018,10,14,10,15,488.0,212.0,1.8,18.45,512.0,604.12,472.05
2018,10,14,10,30,518.0,215.0,1.8,18.8,544.0,609.23,473.98
2018,10,14,10,45,561.5,208.0,1.85,19.2,574.5,610.45,473.48
2018,10,14,11,0,605.0,201.0,1.9,19.6,605.0,612.02,472.85
2018,10,14,11,15,619.0,200.0,1.9,19.9,619.0,590.82,455.12
2018,10,14,11,30,633.0,199.0,1.9,20.2,633.0,566.6,435.02
2018,10,14,11,45,745.0,161.0,1.9,20.55,674.0,560.69,428.23
2018,10,14,12,0,857.0,123.0,1.9,20.9,715.0,544.78,412.58
2018,10,14,12,15,926.5,99.0,1.9,21.15,735.0,511.08,382.57
2018,10,14,12,30,996.0,75.0,1.9,21.4,755.0,470.07,345.51
2018,10,14,12,45,993.5,75.0,1.85,21.65,742.5,415.56,297.7
2018,10,14,13,0,991.0,75.0,1.8,21.9,730.0,359.56,247.99
2018,10,14,13,15,986.0,74.0,1.8,22.0,709.0,300.93,196.44
2018,10,14,13,30,981.0,73.0,1.8,22.1,688.0,241.59,145.76
2018,10,14,13,45,972.5,71.5,1.8,22.25,659.0,180.98,98.78
2018,10,14,14,0,964.0,70.0,1.8,22.4,630.0,120.57,62.35
2018,10,14,14,15,952.5,68.5,1.8,22.35,594.5,65.92,50.69
2018,10,14,14,30,941.0,67.0,1.8,22.3,559.0,64.59,49.76
2018,10,14,14,45,924.0,65.5,1.85,22.3,517.5,63.11,48.63
2018,10,14,15,0,907.0,64.0,1.9,22.3,476.0,61.56,47.45
2018,10,14,15,15,883.0,61.0,1.9,22.3,429.0,58.78,45.2
2018,10,14,15,30,859.0,58.0,1.9,22.3,382.0,55.89,42.84
2018,10,14,15,45,824.5,55.0,1.75,21.65,332.0,47.85,36.08
2018,10,14,16,0,790.0,52.0,1.6,21.0,282.0,45.58,34.23
2018,10,14,16,15,710.5,50.0,1.6,20.05,228.0,43.89,32.82
2018,10,14,16,30,631.0,48.0,1.6,19.1,174.0,42.52,31.5
2018,10,14,16,45,448.5,41.0,1.65,18.15,118.0,33.32,23.15
2018,10,14,17,0,266.0,34.0,1.7,17.2,62.0,27.95,17.46
2018,10,14,17,15,172.0,21.0,1.85,16.7,35.5,16.41,0.0
2018,10,14,17,30,78.0,8.0,2.0,16.2,9.0,6.83,0.0
2018,10,14,17,45,39.0,4.0,2.15,15.7,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,15,6,15,94.0,7.5,3.4,12.7,10.0,0.0,0.0
2018,10,15,6,30,188.0,15.0,3.5,13.0,20.0,146.35,0.0
2018,10,15,6,45,359.5,24.0,3.55,13.35,59.0,337.19,212.69
2018,10,15,7,0,531.0,33.0,3.6,13.7,98.0,482.57,388.54
2018,10,15,7,15,611.5,39.0,3.6,14.15,146.5,564.35,462.16
2018,10,15,7,30,692.0,45.0,3.6,14.6,195.0,645.92,529.61
2018,10,15,7,45,740.5,48.5,3.6,15.05,245.0,697.73,570.49
2018,10,15,8,0,789.0,52.0,3.6,15.5,295.0,747.59,607.57
2018,10,15,8,15,821.5,55.0,3.45,16.0,343.5,772.73,623.63
2018,10,15,8,30,854.0,58.0,3.3,16.5,392.0,803.25,642.84
2018,10,15,8,45,876.0,60.5,3.15,17.0,437.0,821.2,652.1
2018,10,15,9,0,898.0,63.0,3.0,17.5,482.0,835.71,658.62
2018,10,15,9,15,913.5,65.0,2.8,17.95,522.0,840.51,657.86
2018,10,15,9,30,929.0,67.0,2.6,18.4,562.0,841.52,654.45
2018,10,15,9,45,940.0,68.5,2.35,18.85,595.5,834.41,645.02
2018,10,15,10,0,951.0,70.0,2.1,19.3,629.0,823.45,633.03
2018,10,15,10,15,958.5,71.5,2.0,19.7,656.0,805.94,618.08
2018,10,15,10,30,966.0,73.0,1.9,20.1,683.0,784.66,600.77
2018,10,15,10,45,971.0,73.5,1.75,20.45,702.0,756.87,578.81
2018,10,15,11,0,976.0,74.0,1.6,20.8,721.0,725.62,552.81
2018,10,15,11,15,979.0,74.5,1.5,21.15,732.5,689.76,523.62
2018,10,15,11,30,982.0,75.0,1.4,21.5,744.0,650.8,491.83
2018,10,15,11,45,982.5,75.0,1.25,21.9,747.0,607.05,455.62
2018,10,15,12,0,983.0,75.0,1.1,22.3,750.0,560.76,416.91
2018,10,15,12,15,982.0,75.0,0.95,22.5,745.0,511.42,375.49
2018,10,15,12,30,981.0,75.0,0.8,22.7,740.0,460.05,331.64
2018,10,15,12,45,978.0,74.5,0.65,22.9,727.0,405.75,284.74
2018,10,15,13,0,975.0,74.0,0.5,23.1,714.0,350.07,236.18
2018,10,15,13,15,969.0,73.0,0.5,23.1,692.5,292.15,186.75
2018,10,15,13,30,963.0,72.0,0.5,23.1,671.0,233.66,138.2
2018,10,15,13,45,954.0,71.0,0.55,23.1,642.5,174.47,93.76
2018,10,15,14,0,945.0,70.0,0.6,23.1,614.0,115.53,59.8
2018,10,15,14,15,932.5,69.0,0.7,22.95,579.0,65.92,50.53
2018,10,15,14,30,920.0,68.0,0.8,22.8,544.0,64.93,49.95
2018,10,15,14,45,902.5,65.5,0.95,22.65,502.5,62.77,48.28
2018,10,15,15,0,885.0,63.0,1.1,22.5,461.0,60.53,46.54
2018,10,15,15,15,860.0,61.0,1.1,22.5,415.0,58.45,44.89
2018,10,15,15,30,835.0,59.0,1.1,22.5,369.0,50.69,38.34
2018,10,15,15,45,800.0,55.5,1.3,21.7,320.0,48.06,36.27
2018,10,15,16,0,765.0,52.0,1.5,20.9,271.0,45.43,34.11
2018,10,15,16,15,709.5,48.0,1.6,20.05,221.0,42.25,31.36
2018,10,15,16,30,654.0,44.0,1.7,19.2,171.0,39.15,28.52
2018,10,15,16,45,557.5,37.0,1.75,18.35,123.5,33.22,22.98
2018,10,15,17,0,461.0,30.0,1.8,17.5,76.0,27.37,16.66
2018,10,15,17,15,286.0,19.5,1.95,16.95,43.0,16.4,0.0
2018,10,15,17,30,111.0,9.0,2.1,16.4,10.0,7.68,0.0
2018,10,15,17,45,55.5,4.5,2.2,15.85,5.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,16,6,15,70.5,7.0,0.65,12.15,8.5,0.0,0.0
2018,10,16,6,30,141.0,14.0,0.6,12.4,17.0,111.7,0.0
2018,10,16,6,45,281.5,24.5,0.55,12.65,51.0,276.89,160.28
2018,10,16,7,0,422.0,35.0,0.5,12.9,85.0,411.05,324.9
2018,10,16,7,15,501.5,43.5,0.5,13.3,130.5,490.32,393.31
2018,10,16,7,30,581.0,52.0,0.5,13.7,176.0,571.03,457.1
2018,10,16,7,45,664.5,54.0,0.5,14.15,229.5,640.33,508.57
2018,10,16,8,0,748.0,56.0,0.5,14.6,283.0,716.38,561.99
2018,10,16,8,15,766.0,61.5,0.5,15.15,327.0,740.78,576.44
2018,10,16,8,30,784.0,67.0,0.5,15.7,371.0,762.17,588.71
2018,10,16,8,45,655.0,103.0,0.5,16.2,376.5,700.13,542.68
2018,10,16,9,0,526.0,139.0,0.5,16.7,382.0,619.37,483.23
2018,10,16,9,15,543.0,148.5,0.45,17.2,418.0,634.81,492.28
2018,10,16,9,30,560.0,158.0,0.4,17.7,454.0,647.39,497.86
2018,10,16,9,45,595.5,159.0,0.35,18.25,491.0,669.72,510.26
2018,10,16,10,0,631.0,160.0,0.3,18.8,528.0,681.22,514.95
2018,10,16,10,15,618.0,165.0,0.35,19.2,538.5,656.28,495.82
2018,10,16,10,30,605.0,170.0,0.4,19.6,549.0,629.39,475.75
2018,10,16,10,45,597.5,178.0,0.45,20.05,561.5,607.4,458.81
2018,10,16,11,0,590.0,186.0,0.5,20.5,574.0,583.4,440.23
2018,10,16,11,15,608.0,188.0,0.5,20.85,593.5,568.03,427.32
2018,10,16,11,30,626.0,190.0,0.5,21.2,613.0,549.28,411.59
2018,10,16,11,45,596.5,190.5,0.55,21.55,595.0,500.42,374.65
2018,10,16,12,0,567.0,191.0,0.6,21.9,577.0,452.54,338.03
2018,10,16,12,15,573.0,193.0,0.65,22.05,581.0,423.0,313.92
2018,10,16,12,30,579.0,195.0,0.7,22.2,585.0,391.6,287.52
2018,10,16,12,45,572.5,200.5,0.7,22.35,580.0,355.13,256.69
2018,10,16,13,0,566.0,206.0,0.7,22.5,575.0,320.08,226.61
2018,10,16,13,15,598.0,189.5,0.8,22.5,568.5,279.36,191.41
2018,10,16,13,30,630.0,173.0,0.9,22.5,562.0,233.14,152.44
2018,10,16,13,45,670.5,152.0,1.0,22.45,549.5,181.15,111.57
2018,10,16,14,0,711.0,131.0,1.1,22.4,537.0,124.95,75.51
2018,10,16,14,15,737.0,116.0,1.2,22.25,514.5,79.36,62.09
2018,10,16,14,30,763.0,101.0,1.3,22.1,492.0,77.95,61.17
2018,10,16,14,45,766.5,92.0,1.45,21.95,458.5,72.53,56.76
2018,10,16,15,0,770.0,83.0,1.6,21.8,425.0,66.88,52.14
2018,10,16,15,15,776.0,72.5,1.6,21.8,387.0,59.86,46.25
2018,10,16,15,30,782.0,62.0,1.6,21.8,349.0,52.51,40.03
2018,10,16,15,45,760.0,56.5,1.9,20.95,304.0,48.54,36.8
2018,10,16,16,0,738.0,51.0,2.2,20.1,259.0,44.44,33.35
2018,10,16,16,15,664.0,47.5,2.3,19.35,207.5,41.57,30.84
2018,10,16,16,30,590.0,44.0,2.4,18.6,156.0,38.88,28.31
2018,10,16,16,45,482.0,37.5,2.5,17.8,111.0,30.7,20.79
2018,10,16,17,0,374.0,31.0,2.6,17.0,66.0,25.86,15.11
2018,10,16,17,15,212.5,18.5,2.75,16.45,36.0,15.49,0.0
2018,10,16,17,30,51.0,6.0,2.9,15.9,6.0,5.12,0.0
2018,10,16,17,45,25.5,3.0,3.0,15.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.45,11.55,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,10,17,6,15,9.0,2.5,0.55,11.45,2.5,0.0,0.0
2018,10,17,6,30,18.0,5.0,0.6,11.7,5.0,16.95,0.0
2018,10,17,6,45,36.0,13.5,0.65,11.95,16.5,53.92,24.32
2018,10,17,7,0,54.0,22.0,0.7,12.2,28.0,81.62,63.14
2018,10,17,7,15,154.0,31.0,0.75,12.55,60.5,188.09,156.31
2018,10,17,7,30,254.0,40.0,0.8,12.9,93.0,279.87,235.12
2018,10,17,7,45,132.0,57.5,0.8,13.25,85.5,187.9,157.17
2018,10,17,8,0,10.0,75.0,0.8,13.6,78.0,73.14,57.3
2018,10,17,8,15,45.0,104.5,0.8,14.0,121.5,141.82,116.42
2018,10,17,8,30,80.0,134.0,0.8,14.4,165.0,202.58,166.82
2018,10,17,8,45,191.5,151.5,0.85,14.85,236.5,344.04,281.79
2018,10,17,9,0,303.0,169.0,0.9,15.3,308.0,450.34,363.98
2018,10,17,9,15,458.0,152.0,0.9,15.7,382.0,567.45,451.83
2018,10,17,9,30,613.0,135.0,0.9,16.1,456.0,670.7,525.63
2018,10,17,9,45,735.0,112.5,0.9,16.5,521.5,726.98,562.68
2018,10,17,10,0,857.0,90.0,0.9,16.9,587.0,773.28,592.19
2018,10,17,10,15,888.0,85.0,0.9,17.3,619.5,760.9,581.19
2018,10,17,10,30,919.0,80.0,0.9,17.7,652.0,750.87,572.73
2018,10,17,10,45,925.0,80.5,0.9,18.05,671.0,724.91,552.83
2018,10,17,11,0,931.0,81.0,0.9,18.4,690.0,695.58,529.62
2018,10,17,11,15,935.0,81.5,0.85,18.75,701.5,661.74,502.31
2018,10,17,11,30,939.0,82.0,0.8,19.1,713.0,624.87,472.41
2018,10,17,11,45,940.5,82.0,0.75,19.4,716.0,583.29,438.66
2018,10,17,12,0,942.0,82.0,0.7,19.7,719.0,539.19,402.33
2018,10,17,12,15,940.0,82.0,0.7,19.95,714.0,491.19,362.71
2018,10,17,12,30,938.0,82.0,0.7,20.2,709.0,441.37,320.61
2018,10,17,12,45,934.0,81.5,0.7,20.4,696.0,388.82,275.46
2018,10,17,13,0,930.0,81.0,0.7,20.6,683.0,335.1,228.61
2018,10,17,13,15,923.0,80.5,0.8,20.65,662.0,279.71,180.91
2018,10,17,13,30,916.0,80.0,0.9,20.7,641.0,223.92,134.35
2018,10,17,13,45,907.0,78.5,0.95,20.7,613.0,166.98,91.81
2018,10,17,14,0,898.0,77.0,1.0,20.7,585.0,110.34,60.47
2018,10,17,14,15,883.5,75.5,1.1,20.55,550.0,69.47,54.16
2018,10,17,14,30,869.0,74.0,1.2,20.4,515.0,68.2,53.3
2018,10,17,14,45,849.0,72.0,1.35,20.25,474.5,59.1,45.66
2018,10,17,15,0,829.0,70.0,1.5,20.1,434.0,57.98,44.86
2018,10,17,15,15,802.0,66.5,1.5,20.1,389.0,55.65,42.96
2018,10,17,15,30,775.0,63.0,1.5,20.1,344.0,53.3,41.02
2018,10,17,15,45,734.5,59.5,1.7,19.35,296.0,50.8,39.03
2018,10,17,16,0,694.0,56.0,1.9,18.6,248.0,48.34,36.99
2018,10,17,16,15,631.5,51.0,2.05,17.9,199.5,44.48,33.57
2018,10,17,16,30,569.0,46.0,2.2,17.2,151.0,37.34,27.1
2018,10,17,16,45,452.0,37.5,2.35,16.5,105.0,30.69,20.83
2018,10,17,17,0,335.0,29.0,2.5,15.8,59.0,24.08,13.34
2018,10,17,17,15,193.5,17.5,2.6,15.3,32.5,14.94,0.0
2018,10,17,17,30,52.0,6.0,2.7,14.8,6.0,5.12,0.0
2018,10,17,17,45,26.0,3.0,2.75,14.3,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,18,6,15,23.0,3.5,1.2,12.0,4.0,0.0,0.0
2018,10,18,6,30,46.0,7.0,1.1,12.2,8.0,38.25,0.0
2018,10,18,6,45,193.5,19.5,1.0,12.4,39.0,201.98,89.76
2018,10,18,7,0,341.0,32.0,0.9,12.6,70.0,343.81,273.62
2018,10,18,7,15,396.5,41.5,0.85,12.95,107.0,403.11,328.86
2018,10,18,7,30,452.0,51.0,0.8,13.3,144.0,463.6,379.35
2018,10,18,7,45,238.0,77.5,0.75,13.65,127.5,302.8,251.22
2018,10,18,8,0,24.0,104.0,0.7,14.0,111.0,130.07,105.01
2018,10,18,8,15,107.5,118.5,0.6,14.35,158.5,226.93,187.73
2018,10,18,8,30,191.0,133.0,0.5,14.7,206.0,325.89,267.2
2018,10,18,8,45,233.5,147.0,0.45,15.05,246.5,372.5,302.14
2018,10,18,9,0,276.0,161.0,0.4,15.4,287.0,417.57,335.23
2018,10,18,9,15,342.5,173.0,0.4,15.8,342.5,477.66,379.35
2018,10,18,9,30,409.0,185.0,0.4,16.2,398.0,551.87,431.77
2018,10,18,9,45,539.0,164.0,0.35,16.6,463.0,618.68,478.44
2018,10,18,10,0,669.0,143.0,0.3,17.0,528.0,687.48,524.45
2018,10,18,10,15,792.5,112.0,0.35,17.45,587.5,722.0,547.26
2018,10,18,10,30,916.0,81.0,0.4,17.9,647.0,746.14,562.24
2018,10,18,10,45,922.0,81.5,0.45,18.3,666.0,720.2,542.65
2018,10,18,11,0,928.0,82.0,0.5,18.7,685.0,690.91,520.48
2018,10,18,11,15,931.0,83.0,0.5,19.05,696.0,657.02,494.06
2018,10,18,11,30,934.0,84.0,0.5,19.4,707.0,620.15,465.03
2018,10,18,11,45,935.0,84.0,0.55,19.7,710.0,578.46,432.56
2018,10,18,12,0,936.0,84.0,0.6,20.0,713.0,534.32,397.31
2018,10,18,12,15,935.0,83.5,0.6,20.3,708.0,486.58,357.91
2018,10,18,12,30,934.0,83.0,0.6,20.6,703.0,436.95,315.99
2018,10,18,12,45,930.5,82.5,0.6,20.9,690.0,384.79,271.16
2018,10,18,13,0,927.0,82.0,0.6,21.2,677.0,331.41,224.66
2018,10,18,13,15,920.5,81.0,0.65,21.3,656.0,275.95,177.03
2018,10,18,13,30,914.0,80.0,0.7,21.4,635.0,220.05,130.75
2018,10,18,13,45,904.0,79.0,0.75,21.55,607.0,163.53,89.23
2018,10,18,14,0,894.0,78.0,0.8,21.7,579.0,107.41,59.39
2018,10,18,14,15,880.5,76.0,0.9,21.6,544.5,69.75,54.17
2018,10,18,14,30,867.0,74.0,1.0,21.5,510.0,68.15,53.03
2018,10,18,14,45,822.0,76.5,1.1,21.4,463.5,62.09,48.01
2018,10,18,15,0,777.0,79.0,1.2,21.3,417.0,64.19,49.98
2018,10,18,15,15,738.5,76.0,1.2,21.3,370.0,62.38,48.55
2018,10,18,15,30,700.0,73.0,1.2,21.3,323.0,55.6,42.8
2018,10,18,15,45,665.5,67.5,1.45,20.55,278.5,52.17,40.02
2018,10,18,16,0,631.0,62.0,1.7,19.8,234.0,48.68,37.09
2018,10,18,16,15,532.5,57.0,1.8,19.05,182.0,45.13,33.95
2018,10,18,16,30,434.0,52.0,1.9,18.3,130.0,41.8,30.8
2018,10,18,16,45,342.0,41.0,2.0,17.5,90.5,33.44,23.01
2018,10,18,17,0,250.0,30.0,2.1,16.7,51.0,24.92,13.35
2018,10,18,17,15,144.5,18.0,2.2,16.2,28.0,15.36,0.0
2018,10,18,17,30,39.0,6.0,2.3,15.7,5.0,0.0,0.0
2018,10,18,17,45,19.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,12.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,19,6,15,49.0,5.5,0.55,12.35,6.0,0.0,0.0
2018,10,19,6,30,98.0,11.0,0.6,12.6,12.0,77.87,0.0
2018,10,19,6,45,253.5,22.0,0.7,12.8,44.5,245.26,85.39
2018,10,19,7,0,409.0,33.0,0.8,13.0,77.0,394.69,309.56
2018,10,19,7,15,501.0,40.5,0.9,13.4,122.5,480.93,387.53
2018,10,19,7,30,593.0,48.0,1.0,13.8,168.0,569.03,459.31
2018,10,19,7,45,428.5,64.5,1.1,14.25,163.0,464.04,380.78
2018,10,19,8,0,264.0,81.0,1.2,14.7,158.0,344.73,285.87
2018,10,19,8,15,256.5,102.0,1.2,15.2,187.5,343.44,284.74
2018,10,19,8,30,249.0,123.0,1.2,15.7,217.0,360.06,296.27
2018,10,19,8,45,301.5,141.5,1.2,16.25,268.5,420.7,342.85
2018,10,19,9,0,354.0,160.0,1.2,16.8,320.0,479.04,385.91
2018,10,19,9,15,428.0,162.0,1.2,17.35,371.5,550.87,438.09
2018,10,19,9,30,502.0,164.0,1.2,17.9,423.0,601.22,473.18
2018,10,19,9,45,700.5,121.0,1.2,18.5,507.0,703.8,546.7
2018,10,19,10,0,899.0,78.0,1.2,19.1,591.0,778.17,595.19
2018,10,19,10,15,908.5,79.0,1.2,19.65,617.5,762.31,581.15
2018,10,19,10,30,918.0,80.0,1.2,20.2,644.0,742.83,565.84
2018,10,19,10,45,924.0,80.5,1.2,20.75,662.5,716.82,545.13
2018,10,19,11,0,930.0,81.0,1.2,21.3,681.0,687.47,521.38
2018,10,19,11,15,933.5,81.5,1.15,21.65,692.0,653.33,493.85
2018,10,19,11,30,937.0,82.0,1.1,22.0,703.0,616.21,463.76
2018,10,19,11,45,939.5,82.0,1.05,22.4,707.0,575.25,430.24
2018,10,19,12,0,942.0,82.0,1.0,22.8,711.0,531.69,394.09
2018,10,19,12,15,938.0,83.0,0.95,23.0,705.0,483.75,354.21
2018,10,19,12,30,934.0,84.0,0.9,23.2,699.0,434.13,312.1
2018,10,19,12,45,927.0,84.5,0.85,23.4,685.0,381.64,267.02
2018,10,19,13,0,920.0,85.0,0.8,23.6,671.0,328.24,220.7
2018,10,19,13,15,913.5,84.0,0.8,23.6,650.5,273.15,173.61
2018,10,19,13,30,907.0,83.0,0.8,23.6,630.0,217.61,128.12
2018,10,19,13,45,897.0,81.5,0.8,23.65,601.5,161.13,87.4
2018,10,19,14,0,887.0,80.0,0.8,23.7,573.0,105.07,58.7
2018,10,19,14,15,873.0,78.0,0.85,23.6,538.5,70.96,54.75
2018,10,19,14,30,859.0,76.0,0.9,23.5,504.0,61.68,47.12
2018,10,19,14,45,790.0,83.0,0.95,23.4,452.0,66.57,51.44
2018,10,19,15,0,721.0,90.0,1.0,23.3,400.0,65.98,51.09
2018,10,19,15,15,649.0,90.0,1.0,23.3,346.5,66.43,51.61
2018,10,19,15,30,577.0,90.0,1.0,23.3,293.0,67.23,52.4
2018,10,19,15,45,557.0,80.5,1.25,22.5,253.5,61.35,47.59
2018,10,19,16,0,537.0,71.0,1.5,21.7,214.0,55.24,42.44
2018,10,19,16,15,474.0,61.5,1.65,20.75,169.0,48.61,36.68
2018,10,19,16,30,411.0,52.0,1.8,19.8,124.0,41.85,30.59
2018,10,19,16,45,318.5,40.5,1.9,18.9,85.5,33.07,22.45
2018,10,19,17,0,226.0,29.0,2.0,18.0,47.0,22.58,10.78
2018,10,19,17,15,130.5,17.0,2.15,17.5,25.5,14.51,0.0
2018,10,19,17,30,35.0,5.0,2.3,17.0,4.0,0.0,0.0
2018,10,19,17,45,17.5,2.5,2.4,16.45,2.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
