Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,3,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,6,15,28.5,3.5,1.0,11.65,4.0,0.0,0.0
2018,10,20,6,30,57.0,7.0,1.0,11.9,8.0,45.64,0.0
2018,10,20,6,45,140.0,15.5,1.0,12.1,28.0,152.93,32.47
2018,10,20,7,0,223.0,24.0,1.0,12.3,48.0,241.86,191.42
2018,10,20,7,15,284.0,33.0,1.0,12.65,79.5,301.73,249.01
2018,10,20,7,30,345.0,42.0,1.0,13.0,111.0,363.69,302.33
2018,10,20,7,45,216.0,50.5,0.95,13.35,97.5,262.95,220.27
2018,10,20,8,0,87.0,59.0,0.9,13.7,84.0,136.38,113.17
2018,10,20,8,15,62.5,82.0,0.85,14.2,101.5,142.65,117.55
2018,10,20,8,30,38.0,105.0,0.8,14.7,119.0,133.2,108.27
2018,10,20,8,45,40.5,133.0,0.75,15.15,149.5,164.25,133.35
2018,10,20,9,0,43.0,161.0,0.7,15.6,180.0,194.42,157.02
2018,10,20,9,15,138.0,176.0,0.7,16.0,245.0,298.3,241.43
2018,10,20,9,30,233.0,191.0,0.7,16.4,310.0,399.41,319.46
2018,10,20,9,45,259.0,201.5,0.7,16.85,342.0,421.62,334.26
2018,10,20,10,0,285.0,212.0,0.7,17.3,374.0,441.57,347.76
2018,10,20,10,15,377.0,203.5,0.7,17.7,427.5,502.08,392.03
2018,10,20,10,30,469.0,195.0,0.7,18.1,481.0,541.89,419.79
2018,10,20,10,45,523.5,194.5,0.75,18.5,522.5,557.56,429.51
2018,10,20,11,0,578.0,194.0,0.8,18.9,564.0,568.0,435.3
2018,10,20,11,15,596.5,191.5,0.85,19.1,579.0,553.86,423.23
2018,10,20,11,30,615.0,189.0,0.9,19.3,594.0,531.68,405.28
2018,10,20,11,45,566.0,192.0,0.95,19.5,566.0,475.86,362.42
2018,10,20,12,0,517.0,195.0,1.0,19.7,538.0,419.61,318.9
2018,10,20,12,15,525.0,197.5,1.1,19.8,543.5,394.09,297.38
2018,10,20,12,30,533.0,200.0,1.2,19.9,549.0,366.51,273.34
2018,10,20,12,45,534.5,203.5,1.25,19.95,547.5,335.57,246.17
2018,10,20,13,0,536.0,207.0,1.3,20.0,546.0,303.36,217.72
2018,10,20,13,15,600.5,180.5,1.4,19.95,549.0,263.97,181.73
2018,10,20,13,30,665.0,154.0,1.5,19.9,552.0,215.32,139.14
2018,10,20,13,45,618.0,157.5,1.55,19.85,514.0,169.49,107.35
2018,10,20,14,0,571.0,161.0,1.6,19.8,476.0,128.17,86.88
2018,10,20,14,15,593.0,145.0,1.65,19.65,454.0,98.11,78.87
2018,10,20,14,30,615.0,129.0,1.7,19.5,432.0,89.17,71.52
2018,10,20,14,45,701.0,102.0,1.75,19.35,420.5,73.01,57.88
2018,10,20,15,0,787.0,75.0,1.8,19.2,409.0,61.5,48.12
2018,10,20,15,15,776.5,68.5,1.8,19.2,368.5,57.16,44.48
2018,10,20,15,30,766.0,62.0,1.8,19.2,328.0,52.65,40.64
2018,10,20,15,45,724.5,58.0,1.85,18.6,280.5,49.73,38.23
2018,10,20,16,0,683.0,54.0,1.9,18.0,233.0,46.83,35.73
2018,10,20,16,15,619.0,48.5,1.9,17.35,185.5,42.5,31.84
2018,10,20,16,30,555.0,43.0,1.9,16.7,138.0,35.07,25.05
2018,10,20,16,45,446.0,34.5,1.9,16.05,95.0,28.4,18.66
2018,10,20,17,0,337.0,26.0,1.9,15.4,52.0,21.76,9.42
2018,10,20,17,15,181.5,15.0,1.95,14.95,27.5,12.8,0.0
2018,10,20,17,30,26.0,4.0,2.0,14.5,3.0,0.0,0.0
2018,10,20,17,45,13.0,2.0,2.05,14.05,1.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,21,6,15,3.0,1.0,1.8,10.85,1.0,0.0,0.0
2018,10,21,6,30,6.0,2.0,1.8,11.1,2.0,5.87,0.0
2018,10,21,6,45,3.0,7.0,1.75,11.4,7.0,8.05,0.0
2018,10,21,7,0,0.0,12.0,1.7,11.7,12.0,9.86,2.3
2018,10,21,7,15,0.0,19.0,1.75,12.1,19.0,15.64,7.61
2018,10,21,7,30,0.0,26.0,1.8,12.5,26.0,21.43,12.76
2018,10,21,7,45,0.0,35.0,1.85,12.9,35.0,28.89,19.3
2018,10,21,8,0,0.0,44.0,1.9,13.3,44.0,36.36,25.75
2018,10,21,8,15,1.0,73.0,1.85,13.7,73.5,62.52,48.13
2018,10,21,8,30,2.0,102.0,1.8,14.1,103.0,91.38,72.43
2018,10,21,8,45,51.0,142.5,1.8,14.45,165.0,184.25,151.22
2018,10,21,9,0,100.0,183.0,1.8,14.8,227.0,266.99,218.98
2018,10,21,9,15,324.0,167.5,1.7,15.1,328.5,452.82,369.67
2018,10,21,9,30,548.0,152.0,1.6,15.4,430.0,620.02,496.3
2018,10,21,9,45,710.0,119.0,1.55,15.7,503.0,703.2,555.37
2018,10,21,10,0,872.0,86.0,1.5,16.0,576.0,766.26,597.44
2018,10,21,10,15,882.5,87.0,1.45,16.3,602.5,745.02,579.56
2018,10,21,10,30,893.0,88.0,1.4,16.6,629.0,726.6,564.55
2018,10,21,10,45,900.0,88.5,1.35,16.9,647.5,701.74,543.72
2018,10,21,11,0,907.0,89.0,1.3,17.2,666.0,673.55,520.33
2018,10,21,11,15,911.5,89.0,1.3,17.4,677.0,640.13,493.44
2018,10,21,11,30,916.0,89.0,1.3,17.6,688.0,603.74,463.85
2018,10,21,11,45,917.5,89.0,1.35,17.85,691.0,562.97,430.56
2018,10,21,12,0,919.0,89.0,1.4,18.1,694.0,519.75,394.49
2018,10,21,12,15,915.5,90.0,1.5,18.15,688.5,472.98,355.18
2018,10,21,12,30,912.0,91.0,1.6,18.2,683.0,424.54,313.32
2018,10,21,12,45,905.0,91.0,1.75,18.25,669.0,372.69,267.92
2018,10,21,13,0,898.0,91.0,1.9,18.3,655.0,320.01,221.11
2018,10,21,13,15,891.0,90.0,2.05,18.2,634.0,265.96,173.62
2018,10,21,13,30,884.0,89.0,2.2,18.1,613.0,211.57,128.1
2018,10,21,13,45,873.5,87.0,2.4,18.05,585.0,155.98,87.8
2018,10,21,14,0,863.0,85.0,2.6,18.0,557.0,93.08,54.16
2018,10,21,14,15,848.5,83.0,2.7,17.75,522.5,66.03,51.96
2018,10,21,14,30,834.0,81.0,2.8,17.5,488.0,65.12,51.37
2018,10,21,14,45,813.0,78.0,2.95,17.3,448.0,63.39,50.05
2018,10,21,15,0,792.0,75.0,3.1,17.1,408.0,61.67,48.71
2018,10,21,15,15,761.5,71.0,3.1,17.1,363.0,59.05,46.54
2018,10,21,15,30,731.0,67.0,3.1,17.1,318.0,56.42,44.31
2018,10,21,15,45,687.5,62.5,3.25,16.4,271.0,53.24,41.67
2018,10,21,16,0,644.0,58.0,3.4,15.7,224.0,45.96,35.28
2018,10,21,16,15,575.5,52.0,3.3,15.3,177.0,41.69,31.36
2018,10,21,16,30,507.0,46.0,3.2,14.9,130.0,37.47,27.29
2018,10,21,16,45,390.5,37.0,3.15,14.45,89.0,30.52,20.47
2018,10,21,17,0,274.0,28.0,3.1,14.0,48.0,23.62,9.43
2018,10,21,17,15,145.5,15.5,3.0,13.75,25.0,13.23,0.0
2018,10,21,17,30,17.0,3.0,2.9,13.5,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,2.8,13.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,22,6,15,9.5,1.5,2.15,10.6,1.5,0.0,0.0
2018,10,22,6,30,19.0,3.0,2.2,10.9,3.0,15.67,0.0
2018,10,22,6,45,9.5,5.0,2.25,11.2,5.0,12.03,0.0
2018,10,22,7,0,0.0,7.0,2.3,11.5,7.0,5.74,0.0
2018,10,22,7,15,0.0,11.5,2.3,11.85,11.5,9.45,2.34
2018,10,22,7,30,0.0,16.0,2.3,12.2,16.0,13.16,5.66
2018,10,22,7,45,0.0,20.5,2.35,12.55,20.5,16.87,8.94
2018,10,22,8,0,0.0,25.0,2.4,12.9,25.0,20.6,12.19
2018,10,22,8,15,0.0,41.5,2.35,13.15,41.5,34.28,23.98
2018,10,22,8,30,0.0,58.0,2.3,13.4,58.0,48.02,35.68
2018,10,22,8,45,2.5,97.0,2.25,13.7,98.0,85.19,67.21
2018,10,22,9,0,5.0,136.0,2.2,14.0,138.0,124.64,100.08
2018,10,22,9,15,32.0,167.5,2.2,14.25,183.5,188.51,153.33
2018,10,22,9,30,59.0,199.0,2.2,14.5,229.0,240.05,195.27
2018,10,22,9,45,107.0,224.5,2.2,14.75,283.0,313.55,254.35
2018,10,22,10,0,155.0,250.0,2.2,15.0,337.0,368.7,297.49
2018,10,22,10,15,390.0,208.0,2.25,15.25,439.5,512.71,411.89
2018,10,22,10,30,625.0,166.0,2.3,15.5,542.0,624.01,496.35
2018,10,22,10,45,776.0,123.5,2.35,15.7,604.0,655.67,518.97
2018,10,22,11,0,927.0,81.0,2.4,15.9,666.0,674.58,531.75
2018,10,22,11,15,931.0,81.0,2.45,16.0,677.0,640.34,503.39
2018,10,22,11,30,935.0,81.0,2.5,16.1,688.0,603.13,472.54
2018,10,22,11,45,936.0,81.0,2.6,16.2,690.5,561.53,437.74
2018,10,22,12,0,937.0,81.0,2.7,16.3,693.0,517.48,400.04
2018,10,22,12,15,936.0,80.5,2.8,16.3,688.0,469.88,358.64
2018,10,22,12,30,935.0,80.0,2.9,16.3,683.0,420.41,314.55
2018,10,22,12,45,931.0,79.5,2.95,16.35,669.5,368.29,267.31
2018,10,22,13,0,927.0,79.0,3.0,16.4,656.0,315.01,218.63
2018,10,22,13,15,903.0,83.0,3.1,16.3,630.0,259.97,170.05
2018,10,22,13,30,879.0,87.0,3.2,16.2,604.0,206.15,125.26
2018,10,22,13,45,869.0,85.0,3.25,16.15,576.0,151.02,85.31
2018,10,22,14,0,859.0,83.0,3.3,16.1,548.0,88.48,52.54
2018,10,22,14,15,862.0,77.0,3.35,15.9,518.5,70.11,55.94
2018,10,22,14,30,865.0,71.0,3.4,15.7,489.0,66.02,52.56
2018,10,22,14,45,845.0,68.5,3.45,15.55,449.0,56.9,44.72
2018,10,22,15,0,825.0,66.0,3.5,15.4,409.0,55.33,43.48
2018,10,22,15,15,796.0,63.0,3.5,15.4,364.0,53.27,41.77
2018,10,22,15,30,767.0,60.0,3.5,15.4,319.0,51.22,40.03
2018,10,22,15,45,724.5,56.0,3.5,14.9,272.0,48.24,37.49
2018,10,22,16,0,682.0,52.0,3.5,14.4,225.0,45.28,34.86
2018,10,22,16,15,615.5,46.5,3.3,14.05,177.5,40.89,30.79
2018,10,22,16,30,549.0,41.0,3.1,13.7,130.0,33.55,23.93
2018,10,22,16,45,422.5,33.0,2.95,13.35,87.5,27.22,17.63
2018,10,22,17,0,296.0,25.0,2.8,13.0,45.0,21.01,6.21
2018,10,22,17,15,159.0,14.0,2.7,12.75,23.5,11.95,0.0
2018,10,22,17,30,22.0,3.0,2.6,12.5,2.0,0.0,0.0
2018,10,22,17,45,11.0,1.5,2.5,12.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,23,6,15,0.5,2.0,2.0,11.65,2.0,0.0,0.0
2018,10,23,6,30,1.0,4.0,2.0,11.8,4.0,4.1,0.0
2018,10,23,6,45,25.0,19.0,2.0,12.0,21.5,48.77,0.0
2018,10,23,7,0,49.0,34.0,2.0,12.2,39.0,93.92,69.26
2018,10,23,7,15,59.0,44.5,2.05,12.4,53.5,107.73,86.36
2018,10,23,7,30,69.0,55.0,2.1,12.6,68.0,124.31,102.19
2018,10,23,7,45,65.0,73.5,2.15,12.8,88.5,142.7,118.26
2018,10,23,8,0,61.0,92.0,2.2,13.0,109.0,145.12,120.4
2018,10,23,8,15,141.0,116.0,2.2,13.1,164.5,250.62,210.65
2018,10,23,8,30,221.0,140.0,2.2,13.2,220.0,357.06,298.26
2018,10,23,8,45,126.5,141.5,2.25,13.3,188.5,259.52,215.65
2018,10,23,9,0,32.0,143.0,2.3,13.4,157.0,165.15,134.73
2018,10,23,9,15,16.0,128.0,2.35,13.5,135.0,123.67,99.53
2018,10,23,9,30,0.0,113.0,2.4,13.6,113.0,95.9,75.54
2018,10,23,9,45,43.0,160.5,2.45,13.7,184.5,182.09,148.18
2018,10,23,10,0,86.0,208.0,2.5,13.8,256.0,259.04,211.11
2018,10,23,10,15,115.5,236.0,2.55,13.9,303.0,315.72,256.07
2018,10,23,10,30,145.0,264.0,2.6,14.0,350.0,355.64,287.1
2018,10,23,10,45,171.5,277.0,2.65,14.1,382.0,375.44,302.04
2018,10,23,11,0,198.0,290.0,2.7,14.2,414.0,392.39,314.57
2018,10,23,11,15,338.0,260.0,2.75,14.3,476.0,442.56,353.92
2018,10,23,11,30,478.0,230.0,2.8,14.4,538.0,480.54,382.02
2018,10,23,11,45,556.0,205.5,2.8,14.5,565.0,471.87,372.83
2018,10,23,12,0,634.0,181.0,2.8,14.6,592.0,459.09,359.49
2018,10,23,12,15,763.0,136.0,2.75,14.85,627.0,438.69,338.18
2018,10,23,12,30,892.0,91.0,2.7,15.1,662.0,410.36,308.36
2018,10,23,12,45,833.5,107.0,2.65,15.3,632.0,353.15,258.26
2018,10,23,13,0,775.0,123.0,2.6,15.5,602.0,302.33,213.75
2018,10,23,13,15,683.0,141.5,2.55,15.7,553.5,245.27,167.07
2018,10,23,13,30,591.0,160.0,2.5,15.9,505.0,201.34,133.97
2018,10,23,13,45,715.0,120.0,2.4,16.1,518.0,145.49,87.24
2018,10,23,14,0,839.0,80.0,2.3,16.3,531.0,82.68,49.7
2018,10,23,14,15,848.5,74.0,2.3,16.3,505.0,67.89,53.94
2018,10,23,14,30,858.0,68.0,2.3,16.3,479.0,63.84,50.54
2018,10,23,14,45,839.5,65.5,2.3,16.35,439.5,61.66,48.76
2018,10,23,15,0,821.0,63.0,2.3,16.4,400.0,53.1,41.36
2018,10,23,15,15,792.5,59.5,2.3,16.4,355.5,50.6,39.26
2018,10,23,15,30,764.0,56.0,2.3,16.4,311.0,48.07,37.09
2018,10,23,15,45,720.5,53.0,2.35,16.1,264.5,45.8,35.15
2018,10,23,16,0,677.0,50.0,2.4,15.8,218.0,43.61,33.17
2018,10,23,16,15,602.5,45.0,2.4,15.35,170.5,39.57,29.43
2018,10,23,16,30,528.0,40.0,2.4,14.9,123.0,32.7,23.02
2018,10,23,16,45,391.0,32.0,2.35,14.4,81.5,26.35,16.66
2018,10,23,17,0,254.0,24.0,2.3,13.9,40.0,20.14,3.58
2018,10,23,17,15,127.0,12.0,2.4,13.6,20.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,6,15,31.0,3.0,1.2,11.75,3.0,0.0,0.0
2018,10,24,6,30,62.0,6.0,1.2,11.9,6.0,47.55,0.0
2018,10,24,6,45,206.0,17.0,1.2,12.05,33.0,193.49,0.0
2018,10,24,7,0,350.0,28.0,1.2,12.2,60.0,339.1,255.84
2018,10,24,7,15,441.0,36.5,1.25,12.6,102.0,422.01,342.22
2018,10,24,7,30,532.0,45.0,1.3,13.0,144.0,507.66,414.57
2018,10,24,7,45,611.5,48.0,1.35,13.45,192.0,571.79,466.29
2018,10,24,8,0,691.0,51.0,1.4,13.9,240.0,642.6,520.35
2018,10,24,8,15,728.0,54.0,1.4,14.3,285.0,677.71,545.2
2018,10,24,8,30,765.0,57.0,1.4,14.7,330.0,710.2,567.25
2018,10,24,8,45,790.0,59.5,1.45,15.1,371.5,729.43,579.41
2018,10,24,9,0,815.0,62.0,1.5,15.5,413.0,737.81,583.57
2018,10,24,9,15,833.0,63.5,1.5,15.9,450.0,743.8,585.55
2018,10,24,9,30,851.0,65.0,1.5,16.3,487.0,746.33,585.1
2018,10,24,9,45,864.5,66.5,1.55,16.65,519.0,741.82,580.34
2018,10,24,10,0,878.0,68.0,1.6,17.0,551.0,733.67,573.18
2018,10,24,10,15,886.5,69.0,1.7,17.3,575.5,717.67,561.08
2018,10,24,10,30,895.0,70.0,1.8,17.6,600.0,698.2,546.44
2018,10,24,10,45,900.5,70.5,1.85,17.9,617.5,672.74,525.64
2018,10,24,11,0,906.0,71.0,1.9,18.2,635.0,644.08,502.18
2018,10,24,11,15,908.5,71.5,2.05,18.4,645.0,610.52,475.35
2018,10,24,11,30,911.0,72.0,2.2,18.6,655.0,574.14,445.64
2018,10,24,11,45,911.0,72.5,2.3,18.85,657.5,533.83,411.83
2018,10,24,12,0,911.0,73.0,2.4,19.1,660.0,491.19,375.29
2018,10,24,12,15,909.0,73.0,2.5,19.2,654.5,445.14,335.31
2018,10,24,12,30,907.0,73.0,2.6,19.3,649.0,397.35,292.89
2018,10,24,12,45,903.5,72.5,2.65,19.35,636.5,347.12,247.67
2018,10,24,13,0,900.0,72.0,2.7,19.4,624.0,295.72,201.14
2018,10,24,13,15,893.5,71.5,2.75,19.35,604.0,242.76,154.29
2018,10,24,13,30,887.0,71.0,2.8,19.3,584.0,189.37,110.05
2018,10,24,13,45,766.0,101.0,2.8,19.25,529.0,140.26,80.66
2018,10,24,14,0,645.0,131.0,2.8,19.2,474.0,102.25,69.62
2018,10,24,14,15,431.0,164.0,2.75,19.05,387.0,108.3,88.0
2018,10,24,14,30,217.0,197.0,2.7,18.9,300.0,137.87,113.48
2018,10,24,14,45,417.5,147.0,2.7,18.7,324.0,100.03,81.4
2018,10,24,15,0,618.0,97.0,2.7,18.5,348.0,70.64,56.26
2018,10,24,15,15,678.5,76.5,2.7,18.5,323.5,57.63,45.06
2018,10,24,15,30,739.0,56.0,2.7,18.5,299.0,47.89,36.6
2018,10,24,15,45,697.0,52.0,2.75,18.05,253.5,44.84,34.01
2018,10,24,16,0,655.0,48.0,2.8,17.6,208.0,41.81,31.32
2018,10,24,16,15,588.0,43.0,2.75,17.15,163.0,37.79,27.61
2018,10,24,16,30,521.0,38.0,2.7,16.7,118.0,31.07,21.37
2018,10,24,16,45,394.5,30.0,2.7,16.3,78.0,24.71,14.97
2018,10,24,17,0,268.0,22.0,2.7,15.9,38.0,18.44,0.15
2018,10,24,17,15,134.0,11.0,2.7,15.5,19.0,9.39,0.0
2018,10,24,17,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,6,15,30.0,3.0,1.35,11.8,3.0,0.0,0.0
2018,10,25,6,30,60.0,6.0,1.3,12.0,6.0,5.12,0.0
2018,10,25,6,45,220.5,17.0,1.25,12.2,34.0,169.72,0.0
2018,10,25,7,0,381.0,28.0,1.2,12.4,62.0,360.46,266.27
2018,10,25,7,15,480.5,35.0,1.2,12.8,104.5,448.1,360.92
2018,10,25,7,30,580.0,42.0,1.2,13.2,147.0,531.05,430.95
2018,10,25,7,45,567.5,51.0,1.2,13.6,178.5,545.4,444.48
2018,10,25,8,0,555.0,60.0,1.2,14.0,210.0,549.93,448.82
2018,10,25,8,15,433.5,91.0,1.15,14.5,221.0,484.83,397.48
2018,10,25,8,30,312.0,122.0,1.1,15.0,232.0,404.95,332.26
2018,10,25,8,45,346.5,134.5,1.1,15.5,271.0,460.31,374.4
2018,10,25,9,0,381.0,147.0,1.1,16.0,310.0,495.42,399.29
2018,10,25,9,15,416.5,154.5,1.05,16.55,347.0,523.26,418.03
2018,10,25,9,30,452.0,162.0,1.0,17.1,384.0,548.44,434.33
2018,10,25,9,45,587.5,137.0,0.95,17.65,445.0,618.71,484.75
2018,10,25,10,0,723.0,112.0,0.9,18.2,506.0,674.7,522.73
2018,10,25,10,15,761.5,107.5,0.9,18.75,539.5,673.02,518.5
2018,10,25,10,30,800.0,103.0,0.9,19.3,573.0,670.05,513.76
2018,10,25,10,45,808.0,104.5,0.85,19.8,591.5,648.46,494.99
2018,10,25,11,0,816.0,106.0,0.8,20.3,610.0,623.67,473.96
2018,10,25,11,15,862.0,92.5,0.8,20.6,633.0,600.64,455.14
2018,10,25,11,30,908.0,79.0,0.8,20.9,656.0,575.88,434.22
2018,10,25,11,45,918.5,76.0,0.8,21.2,661.5,537.49,402.64
2018,10,25,12,0,929.0,73.0,0.8,21.5,667.0,496.03,368.0
2018,10,25,12,15,926.5,73.5,0.85,21.65,662.0,449.41,329.11
2018,10,25,12,30,924.0,74.0,0.9,21.8,657.0,401.04,287.75
2018,10,25,12,45,918.0,74.5,1.0,21.95,643.5,350.02,243.61
2018,10,25,13,0,912.0,75.0,1.1,22.1,630.0,298.02,198.13
2018,10,25,13,15,905.0,74.0,1.25,22.1,609.5,243.89,151.81
2018,10,25,13,30,898.0,73.0,1.4,22.1,589.0,189.41,108.02
2018,10,25,13,45,887.5,71.5,1.55,22.05,561.0,134.12,70.86
2018,10,25,14,0,877.0,70.0,1.7,22.0,533.0,79.33,48.97
2018,10,25,14,15,862.5,68.5,1.8,21.8,499.0,64.34,49.73
2018,10,25,14,30,848.0,67.0,1.9,21.6,465.0,62.96,48.73
2018,10,25,14,45,827.0,64.5,2.05,21.4,425.5,60.73,46.98
2018,10,25,15,0,806.0,62.0,2.2,21.2,386.0,52.29,39.85
2018,10,25,15,15,776.0,59.5,2.2,21.2,342.5,50.54,38.43
2018,10,25,15,30,746.0,57.0,2.2,21.2,299.0,48.82,37.0
2018,10,25,15,45,701.5,52.5,2.35,20.3,252.5,45.36,34.13
2018,10,25,16,0,657.0,48.0,2.5,19.4,206.0,41.9,31.13
2018,10,25,16,15,587.0,42.5,2.55,18.7,160.0,37.42,27.06
2018,10,25,16,30,517.0,37.0,2.6,18.0,114.0,33.0,22.84
2018,10,25,16,45,357.0,29.0,2.65,17.3,73.0,23.82,13.96
2018,10,25,17,0,197.0,21.0,2.7,16.6,32.0,17.52,0.0
2018,10,25,17,15,98.5,10.5,2.75,16.15,16.0,8.96,0.0
2018,10,25,17,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,6,15,30.0,3.5,1.1,12.55,3.0,0.0,0.0
2018,10,26,6,30,60.0,7.0,1.0,12.7,6.0,0.0,0.0
2018,10,26,6,45,169.5,17.5,0.95,12.9,29.0,133.7,0.0
2018,10,26,7,0,279.0,28.0,0.9,13.1,52.0,283.52,204.13
2018,10,26,7,15,319.0,39.5,0.85,13.45,83.5,331.43,267.71
2018,10,26,7,30,359.0,51.0,0.8,13.8,115.0,379.29,310.85
2018,10,26,7,45,327.5,72.0,0.75,14.15,143.5,379.11,311.91
2018,10,26,8,0,296.0,93.0,0.7,14.5,172.0,380.43,312.59
2018,10,26,8,15,338.0,105.5,0.7,15.0,211.5,426.44,348.57
2018,10,26,8,30,380.0,118.0,0.7,15.5,251.0,471.22,381.86
2018,10,26,8,45,433.5,124.5,0.65,15.95,294.0,516.16,414.14
2018,10,26,9,0,487.0,131.0,0.6,16.4,337.0,558.96,443.67
2018,10,26,9,15,537.0,131.5,0.55,16.85,377.5,589.3,463.36
2018,10,26,9,30,587.0,132.0,0.5,17.3,418.0,624.73,485.98
2018,10,26,9,45,597.5,139.5,0.5,17.75,447.0,626.37,484.3
2018,10,26,10,0,608.0,147.0,0.5,18.2,476.0,624.94,480.83
2018,10,26,10,15,616.0,152.0,0.45,18.6,498.5,616.15,471.68
2018,10,26,10,30,624.0,157.0,0.4,19.0,521.0,604.42,460.52
2018,10,26,10,45,645.5,156.0,0.4,19.4,542.5,592.81,450.19
2018,10,26,11,0,667.0,155.0,0.4,19.8,564.0,577.61,437.08
2018,10,26,11,15,688.5,151.0,0.4,20.1,579.5,555.99,419.36
2018,10,26,11,30,710.0,147.0,0.4,20.4,595.0,530.82,398.68
2018,10,26,11,45,694.0,153.5,0.4,20.7,592.5,492.78,368.22
2018,10,26,12,0,678.0,160.0,0.4,21.0,590.0,454.02,336.8
2018,10,26,12,15,678.0,158.5,0.5,21.2,585.5,414.66,304.98
2018,10,26,12,30,678.0,157.0,0.6,21.4,581.0,373.95,271.11
2018,10,26,12,45,772.5,121.0,0.65,21.6,595.0,337.13,236.67
2018,10,26,13,0,867.0,85.0,0.7,21.8,609.0,291.45,193.73
2018,10,26,13,15,834.5,91.0,0.8,21.9,581.5,234.47,146.73
2018,10,26,13,30,802.0,97.0,0.9,22.0,554.0,184.39,108.01
2018,10,26,13,45,712.0,117.0,0.95,22.1,508.0,135.91,79.04
2018,10,26,14,0,622.0,137.0,1.0,22.2,462.0,101.67,71.28
2018,10,26,14,15,629.0,124.0,1.05,22.15,434.5,85.7,67.75
2018,10,26,14,30,636.0,111.0,1.1,22.1,407.0,78.25,61.64
2018,10,26,14,45,606.5,107.5,1.2,22.05,370.0,76.98,60.74
2018,10,26,15,0,577.0,104.0,1.3,22.0,333.0,75.8,59.89
2018,10,26,15,15,535.5,97.5,1.3,22.0,291.0,72.25,56.98
2018,10,26,15,30,494.0,91.0,1.3,22.0,249.0,68.69,54.0
2018,10,26,15,45,422.5,83.0,1.4,21.35,203.5,61.35,47.81
2018,10,26,16,0,351.0,75.0,1.5,20.7,158.0,55.79,42.98
2018,10,26,16,15,312.5,61.0,1.55,19.95,122.5,46.02,34.32
2018,10,26,16,30,274.0,47.0,1.6,19.2,87.0,35.95,25.19
2018,10,26,16,45,197.0,33.5,1.65,18.45,56.5,25.85,15.3
2018,10,26,17,0,120.0,20.0,1.7,17.7,26.0,15.57,0.0
2018,10,26,17,15,60.0,10.0,1.8,17.35,13.0,8.54,0.0
2018,10,26,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,27,6,15,8.5,1.5,1.8,13.15,1.5,0.0,0.0
2018,10,27,6,30,17.0,3.0,1.8,13.3,3.0,0.0,0.0
2018,10,27,6,45,8.5,14.5,1.8,13.5,14.5,18.3,0.0
2018,10,27,7,0,0.0,26.0,1.8,13.7,26.0,25.62,12.69
2018,10,27,7,15,7.0,44.0,1.8,14.05,45.0,50.75,36.61
2018,10,27,7,30,14.0,62.0,1.8,14.4,64.0,73.65,56.97
2018,10,27,7,45,59.5,80.0,1.8,14.7,95.0,136.27,111.59
2018,10,27,8,0,105.0,98.0,1.8,15.0,126.0,204.26,169.58
2018,10,27,8,15,169.5,114.0,1.75,15.4,168.5,270.21,224.92
2018,10,27,8,30,234.0,130.0,1.7,15.8,211.0,352.1,290.97
2018,10,27,8,45,300.0,139.5,1.65,16.15,256.5,409.59,336.05
2018,10,27,9,0,366.0,149.0,1.6,16.5,302.0,482.97,391.66
2018,10,27,9,15,459.0,144.5,1.6,16.9,354.5,541.71,435.58
2018,10,27,9,30,552.0,140.0,1.6,17.3,407.0,596.72,475.51
2018,10,27,9,45,551.0,151.5,1.65,17.65,432.5,594.65,471.4
2018,10,27,10,0,550.0,163.0,1.7,18.0,458.0,589.98,465.85
2018,10,27,10,15,591.0,158.5,1.7,18.35,489.0,602.44,473.24
2018,10,27,10,30,632.0,154.0,1.7,18.7,520.0,604.42,472.69
2018,10,27,10,45,659.0,150.5,1.7,19.0,542.5,593.69,462.67
2018,10,27,11,0,686.0,147.0,1.7,19.3,565.0,579.05,449.61
2018,10,27,11,15,604.0,179.0,1.75,19.45,551.5,530.22,410.72
2018,10,27,11,30,522.0,211.0,1.8,19.6,538.0,480.0,370.97
2018,10,27,11,45,548.0,203.0,1.85,19.8,547.5,457.15,351.6
2018,10,27,12,0,574.0,195.0,1.9,20.0,557.0,430.99,328.82
2018,10,27,12,15,564.5,196.0,2.0,20.0,549.5,394.48,298.14
2018,10,27,12,30,555.0,197.0,2.1,20.0,542.0,357.6,266.64
2018,10,27,12,45,483.0,216.0,2.15,20.05,511.5,315.15,231.97
2018,10,27,13,0,411.0,235.0,2.2,20.1,481.0,278.24,202.55
2018,10,27,13,15,422.0,221.5,2.3,20.05,467.0,241.25,171.18
2018,10,27,13,30,433.0,208.0,2.4,20.0,453.0,203.11,140.37
2018,10,27,13,45,489.0,182.0,2.5,19.9,446.0,159.47,107.48
2018,10,27,14,0,545.0,156.0,2.6,19.8,439.0,110.24,89.21
2018,10,27,14,15,539.5,145.5,2.65,19.65,410.0,98.88,79.83
2018,10,27,14,30,534.0,135.0,2.7,19.5,381.0,93.18,75.2
2018,10,27,14,45,547.5,119.0,2.75,19.35,352.0,85.02,68.4
2018,10,27,15,0,561.0,103.0,2.8,19.2,323.0,75.08,60.01
2018,10,27,15,15,595.5,85.0,2.8,19.2,294.5,63.49,50.06
2018,10,27,15,30,630.0,67.0,2.8,19.2,266.0,51.45,39.62
2018,10,27,15,45,540.5,66.5,2.8,18.6,218.0,51.43,39.68
2018,10,27,16,0,451.0,66.0,2.8,18.0,170.0,51.87,40.02
2018,10,27,16,15,366.5,55.0,2.75,17.6,127.0,41.98,31.1
2018,10,27,16,30,282.0,44.0,2.7,17.2,84.0,33.78,23.47
2018,10,27,16,45,214.5,31.5,2.6,16.75,55.0,24.4,13.95
2018,10,27,17,0,147.0,19.0,2.5,16.3,26.0,14.84,0.0
2018,10,27,17,15,73.5,9.5,2.55,16.0,13.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.5,2.05,13.4,0.5,0.0,0.0
2018,10,28,6,30,0.0,1.0,2.1,13.7,1.0,0.0,0.0
2018,10,28,6,45,65.5,11.5,2.1,13.95,16.5,55.29,0.0
2018,10,28,7,0,131.0,22.0,2.1,14.2,32.0,158.09,104.62
2018,10,28,7,15,294.0,30.0,2.15,14.5,74.0,298.54,242.21
2018,10,28,7,30,457.0,38.0,2.2,14.8,116.0,433.65,356.56
2018,10,28,7,45,345.0,46.5,2.3,15.1,115.5,361.94,301.8
2018,10,28,8,0,233.0,55.0,2.4,15.4,115.0,275.71,231.34
2018,10,28,8,15,120.5,81.0,2.45,15.7,112.5,186.88,155.59
2018,10,28,8,30,8.0,107.0,2.5,16.0,110.0,103.03,81.84
2018,10,28,8,45,25.0,134.0,2.55,16.3,144.0,154.7,125.25
2018,10,28,9,0,42.0,161.0,2.6,16.6,178.0,195.23,158.47
2018,10,28,9,15,36.0,170.0,2.65,16.85,185.5,195.49,157.83
2018,10,28,9,30,30.0,179.0,2.7,17.1,193.0,196.06,157.53
2018,10,28,9,45,64.5,205.5,2.75,17.35,239.0,245.84,198.01
2018,10,28,10,0,99.0,232.0,2.8,17.6,285.0,293.19,235.6
2018,10,28,10,15,110.5,244.5,2.85,17.75,306.0,306.98,245.8
2018,10,28,10,30,122.0,257.0,2.9,17.9,327.0,330.9,263.87
2018,10,28,10,45,81.5,249.5,2.95,18.05,297.0,277.99,220.89
2018,10,28,11,0,41.0,242.0,3.0,18.2,267.0,239.7,189.6
2018,10,28,11,15,67.0,227.0,3.1,18.25,268.5,236.14,186.93
2018,10,28,11,30,93.0,212.0,3.2,18.3,270.0,237.56,187.88
2018,10,28,11,45,131.5,218.5,3.25,18.4,300.5,254.14,200.4
2018,10,28,12,0,170.0,225.0,3.3,18.5,331.0,266.67,209.11
2018,10,28,12,15,140.0,241.5,3.35,18.45,328.5,255.43,199.41
2018,10,28,12,30,110.0,258.0,3.4,18.4,326.0,245.59,191.25
2018,10,28,12,45,159.0,250.0,3.5,18.4,346.0,243.37,187.4
2018,10,28,13,0,208.0,242.0,3.6,18.4,366.0,236.07,178.79
2018,10,28,13,15,213.5,233.5,3.6,18.25,357.0,214.81,160.7
2018,10,28,13,30,219.0,225.0,3.6,18.1,348.0,192.88,142.97
2018,10,28,13,45,188.0,225.0,3.65,18.0,327.0,172.33,129.75
2018,10,28,14,0,157.0,225.0,3.7,17.9,306.0,154.47,127.7
2018,10,28,14,15,187.0,202.0,3.7,17.7,292.0,140.46,116.16
2018,10,28,14,30,217.0,179.0,3.7,17.5,278.0,121.74,100.47
2018,10,28,14,45,201.5,157.5,3.65,17.25,243.0,109.09,89.89
2018,10,28,15,0,186.0,136.0,3.6,17.0,208.0,96.01,78.82
2018,10,28,15,15,231.0,124.5,3.6,17.0,203.5,89.44,73.25
2018,10,28,15,30,276.0,113.0,3.6,17.0,199.0,82.53,67.28
2018,10,28,15,45,282.5,92.0,3.55,16.55,168.0,68.76,55.26
2018,10,28,16,0,289.0,71.0,3.5,16.1,137.0,52.63,40.97
2018,10,28,16,15,223.0,57.5,3.35,15.8,101.0,43.07,32.25
2018,10,28,16,30,157.0,44.0,3.2,15.5,65.0,34.15,23.89
2018,10,28,16,45,169.0,31.5,3.05,15.15,46.0,24.3,13.61
2018,10,28,17,0,181.0,19.0,2.9,14.8,27.0,16.22,0.0
2018,10,28,17,15,90.5,9.5,2.9,14.55,13.5,8.11,0.0
2018,10,28,17,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,29,6,15,11.0,1.5,2.75,12.25,1.0,0.0,0.0
2018,10,29,6,30,22.0,3.0,2.7,12.4,2.0,0.0,0.0
2018,10,29,6,45,86.5,15.0,2.65,12.55,20.0,72.58,0.0
2018,10,29,7,0,151.0,27.0,2.6,12.7,38.0,181.7,114.76
2018,10,29,7,15,202.5,41.5,2.55,12.95,68.0,244.0,197.61
2018,10,29,7,30,254.0,56.0,2.5,13.2,98.0,300.23,249.53
2018,10,29,7,45,281.0,71.5,2.45,13.4,132.0,340.02,284.76
2018,10,29,8,0,308.0,87.0,2.4,13.6,166.0,379.03,317.69
2018,10,29,8,15,260.0,108.0,2.4,13.8,183.0,348.13,291.71
2018,10,29,8,30,212.0,129.0,2.4,14.0,200.0,332.48,277.33
2018,10,29,8,45,176.5,150.5,2.45,14.15,215.0,309.4,257.14
2018,10,29,9,0,141.0,172.0,2.5,14.3,230.0,301.02,248.54
2018,10,29,9,15,197.5,185.0,2.55,14.55,274.5,352.17,290.08
2018,10,29,9,30,254.0,198.0,2.6,14.8,319.0,416.31,340.45
2018,10,29,9,45,307.0,203.5,2.7,15.05,359.0,451.09,367.15
2018,10,29,10,0,360.0,209.0,2.8,15.3,399.0,482.89,391.16
2018,10,29,10,15,457.5,191.0,2.8,15.5,444.5,531.54,428.23
2018,10,29,10,30,555.0,173.0,2.8,15.7,490.0,560.49,449.49
2018,10,29,10,45,645.0,150.5,2.85,15.9,529.5,579.69,462.8
2018,10,29,11,0,735.0,128.0,2.9,16.1,569.0,585.03,465.13
2018,10,29,11,15,812.5,106.5,2.9,16.3,601.5,575.97,455.7
2018,10,29,11,30,890.0,85.0,2.9,16.5,634.0,558.89,439.34
2018,10,29,11,45,916.0,76.5,2.9,16.75,643.5,523.53,407.95
2018,10,29,12,0,942.0,68.0,2.9,17.0,653.0,483.95,372.38
2018,10,29,12,15,873.0,90.5,2.85,17.25,629.0,430.1,325.72
2018,10,29,12,30,804.0,113.0,2.8,17.5,605.0,377.27,279.92
2018,10,29,12,45,853.0,95.5,2.75,17.75,607.5,332.02,237.1
2018,10,29,13,0,902.0,78.0,2.7,18.0,610.0,285.75,192.69
2018,10,29,13,15,901.0,75.0,2.65,18.1,591.0,231.96,145.2
2018,10,29,13,30,900.0,72.0,2.6,18.2,572.0,177.27,100.9
2018,10,29,13,45,889.0,70.5,2.6,18.3,544.0,122.2,65.46
2018,10,29,14,0,878.0,69.0,2.6,18.4,516.0,67.66,53.24
2018,10,29,14,15,862.0,67.5,2.65,18.35,482.0,63.57,49.87
2018,10,29,14,30,846.0,66.0,2.7,18.3,448.0,62.13,48.76
2018,10,29,14,45,824.0,63.5,2.75,18.3,408.5,53.4,41.26
2018,10,29,15,0,802.0,61.0,2.8,18.3,369.0,51.72,39.89
2018,10,29,15,15,770.5,58.0,2.8,18.3,325.5,49.54,38.07
2018,10,29,15,30,739.0,55.0,2.8,18.3,282.0,47.39,36.21
2018,10,29,15,45,691.0,51.5,2.8,17.85,236.5,44.71,33.88
2018,10,29,16,0,643.0,48.0,2.8,17.4,191.0,42.1,31.5
2018,10,29,16,15,565.0,42.0,2.9,16.85,146.0,37.18,26.93
2018,10,29,16,30,487.0,36.0,3.0,16.3,101.0,29.65,19.87
2018,10,29,16,45,336.0,27.5,3.05,15.7,63.5,22.83,11.97
2018,10,29,17,0,185.0,19.0,3.1,15.1,26.0,16.22,0.0
2018,10,29,17,15,92.5,9.5,3.2,14.8,13.0,8.11,0.0
2018,10,29,17,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
