Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,10,30,6,15,16.0,2.0,3.35,11.55,1.5,0.0,0.0
2018,10,30,6,30,32.0,4.0,3.4,11.7,3.0,0.0,0.0
2018,10,30,6,45,207.5,14.5,3.45,11.9,27.5,155.1,0.0
2018,10,30,7,0,383.0,25.0,3.5,12.1,52.0,341.4,203.31
2018,10,30,7,15,494.0,31.5,3.65,12.5,94.5,435.53,351.72
2018,10,30,7,30,605.0,38.0,3.8,12.9,137.0,534.2,440.23
2018,10,30,7,45,667.0,42.5,3.9,13.3,183.5,593.56,491.57
2018,10,30,8,0,729.0,47.0,4.0,13.7,230.0,651.35,538.75
2018,10,30,8,15,767.5,50.5,4.05,14.2,276.0,687.57,566.58
2018,10,30,8,30,806.0,54.0,4.1,14.7,322.0,721.06,590.98
2018,10,30,8,45,832.5,56.0,4.15,15.15,364.5,732.63,597.9
2018,10,30,9,0,859.0,58.0,4.2,15.6,407.0,748.47,607.81
2018,10,30,9,15,877.0,59.5,4.15,16.0,444.5,753.67,609.22
2018,10,30,9,30,895.0,61.0,4.1,16.4,482.0,755.3,607.98
2018,10,30,9,45,907.0,63.5,4.05,16.85,514.5,749.96,601.53
2018,10,30,10,0,919.0,66.0,4.0,17.3,547.0,740.85,592.47
2018,10,30,10,15,928.0,66.5,3.9,17.6,572.0,723.57,577.67
2018,10,30,10,30,937.0,67.0,3.8,17.9,597.0,702.71,559.31
2018,10,30,10,45,943.5,67.0,3.75,18.25,615.0,676.15,536.17
2018,10,30,11,0,950.0,67.0,3.7,18.6,633.0,646.24,510.24
2018,10,30,11,15,953.5,67.5,3.65,18.8,643.5,611.86,480.8
2018,10,30,11,30,957.0,68.0,3.6,19.0,654.0,574.49,448.51
2018,10,30,11,45,958.5,67.5,3.5,19.25,656.5,532.34,411.71
2018,10,30,12,0,960.0,67.0,3.4,19.5,659.0,487.69,372.19
2018,10,30,12,15,957.0,67.5,3.4,19.6,653.5,439.87,329.7
2018,10,30,12,30,954.0,68.0,3.4,19.7,648.0,390.27,284.9
2018,10,30,12,45,948.0,68.5,3.4,19.85,634.5,338.25,237.56
2018,10,30,13,0,942.0,69.0,3.4,20.0,621.0,285.2,189.46
2018,10,30,13,15,932.0,69.0,3.35,20.05,599.0,230.21,141.55
2018,10,30,13,30,922.0,69.0,3.3,20.1,577.0,175.11,97.82
2018,10,30,13,45,913.0,67.0,3.3,20.1,549.5,118.75,62.29
2018,10,30,14,0,904.0,65.0,3.3,20.1,522.0,62.72,48.65
2018,10,30,14,15,863.5,68.0,3.25,20.0,480.5,63.91,49.85
2018,10,30,14,30,823.0,71.0,3.2,19.9,439.0,58.51,45.32
2018,10,30,14,45,787.0,70.5,3.2,19.8,397.0,58.29,45.26
2018,10,30,15,0,751.0,70.0,3.2,19.7,355.0,58.21,45.32
2018,10,30,15,15,686.5,68.0,3.2,19.7,304.5,52.13,40.1
2018,10,30,15,30,622.0,66.0,3.2,19.7,254.0,50.93,39.09
2018,10,30,15,45,591.5,58.5,3.05,19.05,214.0,45.87,34.71
2018,10,30,16,0,561.0,51.0,2.9,18.4,174.0,40.66,30.08
2018,10,30,16,15,536.0,42.5,2.85,17.65,137.0,34.49,24.46
2018,10,30,16,30,511.0,34.0,2.8,16.9,100.0,30.62,20.57
2018,10,30,16,45,360.0,25.5,2.7,16.2,62.5,21.19,10.18
2018,10,30,17,0,209.0,17.0,2.6,15.5,25.0,14.51,0.0
2018,10,30,17,15,104.5,8.5,2.7,15.2,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,31,6,15,14.0,1.5,2.05,12.5,1.0,0.0,0.0
2018,10,31,6,30,28.0,3.0,2.0,12.7,2.0,0.0,0.0
2018,10,31,6,45,81.0,13.5,1.9,12.9,17.5,66.98,0.0
2018,10,31,7,0,134.0,24.0,1.8,13.1,33.0,160.27,83.19
2018,10,31,7,15,195.5,38.0,1.9,13.6,63.0,232.71,186.01
2018,10,31,7,30,257.0,52.0,2.0,14.1,93.0,295.27,243.59
2018,10,31,7,45,325.5,63.5,2.1,14.65,133.0,360.72,300.11
2018,10,31,8,0,394.0,75.0,2.2,15.2,173.0,426.83,354.93
2018,10,31,8,15,336.0,89.5,2.3,15.55,184.0,398.6,331.33
2018,10,31,8,30,278.0,104.0,2.4,15.9,195.0,349.49,290.82
2018,10,31,8,45,340.5,121.0,2.5,16.25,247.5,432.0,356.5
2018,10,31,9,0,403.0,138.0,2.6,16.6,300.0,493.36,403.6
2018,10,31,9,15,490.5,134.5,2.6,17.0,350.0,547.33,444.48
2018,10,31,9,30,578.0,131.0,2.6,17.4,400.0,605.09,486.91
2018,10,31,9,45,670.0,114.5,2.65,17.85,447.0,641.08,512.65
2018,10,31,10,0,762.0,98.0,2.7,18.3,494.0,667.64,530.99
2018,10,31,10,15,767.0,102.5,2.75,18.7,517.0,654.16,518.23
2018,10,31,10,30,772.0,107.0,2.8,19.1,540.0,637.52,503.29
2018,10,31,10,45,818.5,97.0,2.8,19.5,569.0,629.29,494.71
2018,10,31,11,0,865.0,87.0,2.8,19.9,598.0,612.6,479.44
2018,10,31,11,15,795.5,110.5,2.8,20.25,587.0,564.51,439.66
2018,10,31,11,30,726.0,134.0,2.8,20.6,576.0,514.3,398.39
2018,10,31,11,45,726.5,135.0,2.8,20.9,578.5,479.45,368.5
2018,10,31,12,0,727.0,136.0,2.8,21.2,581.0,442.66,336.41
2018,10,31,12,15,684.0,148.0,2.75,21.4,564.0,396.49,297.14
2018,10,31,12,30,641.0,160.0,2.7,21.6,547.0,352.36,259.37
2018,10,31,12,45,669.0,147.0,2.65,21.75,543.0,311.5,222.33
2018,10,31,13,0,697.0,134.0,2.6,21.9,539.0,267.2,182.24
2018,10,31,13,15,657.0,140.5,2.65,21.9,511.5,221.86,145.09
2018,10,31,13,30,617.0,147.0,2.7,21.9,484.0,179.98,113.94
2018,10,31,13,45,508.5,167.0,2.7,21.95,435.5,144.87,96.31
2018,10,31,14,0,400.0,187.0,2.7,22.0,387.0,122.41,98.83
2018,10,31,14,15,439.5,165.0,2.7,21.85,371.0,110.5,89.08
2018,10,31,14,30,479.0,143.0,2.7,21.7,355.0,98.18,78.88
2018,10,31,14,45,447.5,134.0,2.65,21.6,318.0,93.06,74.73
2018,10,31,15,0,416.0,125.0,2.6,21.5,281.0,87.84,70.46
2018,10,31,15,15,326.5,119.0,2.6,21.5,232.5,86.92,69.79
2018,10,31,15,30,237.0,113.0,2.6,21.5,184.0,82.12,65.7
2018,10,31,15,45,201.5,96.5,2.3,20.95,150.0,70.98,56.14
2018,10,31,16,0,166.0,80.0,2.0,20.4,116.0,59.55,46.13
2018,10,31,16,15,135.0,62.5,2.0,19.65,87.0,47.18,35.12
2018,10,31,16,30,104.0,45.0,2.0,18.9,58.0,34.5,23.57
2018,10,31,16,45,73.5,29.0,1.95,18.15,36.0,22.57,10.41
2018,10,31,17,0,43.0,13.0,1.9,17.4,14.0,11.1,0.0
2018,10,31,17,15,21.5,6.5,1.9,17.1,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.5,1.4,14.8,1.0,0.0,0.0
2018,11,1,6,30,26.0,3.0,1.4,14.9,2.0,0.0,0.0
2018,11,1,6,45,110.5,13.0,1.35,15.05,19.0,86.39,0.0
2018,11,1,7,0,195.0,23.0,1.3,15.2,36.0,200.24,88.55
2018,11,1,7,15,267.5,35.5,1.4,15.65,68.5,280.31,221.02
2018,11,1,7,30,340.0,48.0,1.5,16.1,101.0,349.84,284.94
2018,11,1,7,45,401.5,58.0,1.6,16.55,141.0,414.2,339.64
2018,11,1,8,0,463.0,68.0,1.7,17.0,181.0,474.96,389.16
2018,11,1,8,15,585.5,63.5,1.75,17.35,235.0,563.76,457.78
2018,11,1,8,30,708.0,59.0,1.8,17.7,289.0,645.99,518.59
2018,11,1,8,45,582.0,93.0,1.85,18.05,299.0,591.01,475.73
2018,11,1,9,0,456.0,127.0,1.9,18.4,309.0,519.69,418.81
2018,11,1,9,15,493.0,132.5,1.9,18.85,346.0,545.13,437.06
2018,11,1,9,30,530.0,138.0,1.9,19.3,383.0,567.76,452.07
2018,11,1,9,45,579.0,134.5,1.9,19.75,419.0,593.51,469.23
2018,11,1,10,0,628.0,131.0,1.9,20.2,455.0,608.45,478.19
2018,11,1,10,15,662.0,128.0,1.9,20.65,484.0,609.0,476.3
2018,11,1,10,30,696.0,125.0,1.9,21.1,513.0,605.44,471.31
2018,11,1,10,45,711.0,126.0,1.9,21.5,533.0,589.76,457.18
2018,11,1,11,0,726.0,127.0,1.9,21.9,553.0,570.75,440.45
2018,11,1,11,15,754.0,120.5,1.9,22.3,569.5,548.4,421.08
2018,11,1,11,30,782.0,114.0,1.9,22.7,586.0,522.55,398.56
2018,11,1,11,45,760.5,122.0,1.9,23.05,582.5,481.4,364.23
2018,11,1,12,0,739.0,130.0,1.9,23.4,579.0,440.19,329.42
2018,11,1,12,15,809.5,105.5,1.85,23.6,593.5,408.66,300.15
2018,11,1,12,30,880.0,81.0,1.8,23.8,608.0,370.49,264.23
2018,11,1,12,45,838.0,92.5,1.8,24.0,585.5,317.16,218.63
2018,11,1,13,0,796.0,104.0,1.8,24.2,563.0,268.99,177.58
2018,11,1,13,15,789.0,100.5,1.75,24.25,542.0,218.12,134.87
2018,11,1,13,30,782.0,97.0,1.7,24.3,521.0,167.22,95.89
2018,11,1,13,45,782.5,90.5,1.7,24.35,497.0,114.75,63.56
2018,11,1,14,0,783.0,84.0,1.7,24.4,473.0,66.35,50.86
2018,11,1,14,15,788.5,75.5,1.7,24.25,444.0,60.92,46.46
2018,11,1,14,30,794.0,67.0,1.7,24.1,415.0,55.33,41.84
2018,11,1,14,45,787.0,63.0,1.75,23.95,382.0,52.75,39.77
2018,11,1,15,0,780.0,59.0,1.8,23.8,349.0,50.1,37.61
2018,11,1,15,15,679.5,65.5,1.8,23.8,296.0,54.89,41.79
2018,11,1,15,30,579.0,72.0,1.8,23.8,243.0,55.43,42.27
2018,11,1,15,45,473.0,68.5,1.75,22.7,192.5,53.22,40.49
2018,11,1,16,0,367.0,65.0,1.7,21.6,142.0,49.02,36.83
2018,11,1,16,15,320.5,52.5,1.75,20.75,107.5,40.06,28.82
2018,11,1,16,30,274.0,40.0,1.8,19.9,73.0,30.88,20.32
2018,11,1,16,45,186.5,26.5,1.85,19.1,44.5,20.6,8.19
2018,11,1,17,0,99.0,13.0,1.9,18.3,16.0,11.1,0.0
2018,11,1,17,15,49.5,6.5,1.95,17.9,8.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,2,6,45,139.0,11.5,1.4,13.3,20.0,104.1,0.0
2018,11,2,7,0,278.0,23.0,1.4,13.4,40.0,255.3,89.12
2018,11,2,7,15,407.5,30.5,1.4,13.75,80.0,376.83,296.01
2018,11,2,7,30,537.0,38.0,1.4,14.1,120.0,476.84,385.46
2018,11,2,7,45,606.5,43.5,1.45,14.45,165.5,541.87,440.08
2018,11,2,8,0,676.0,49.0,1.5,14.8,211.0,605.54,490.67
2018,11,2,8,15,719.5,52.0,1.45,15.25,255.5,644.35,519.24
2018,11,2,8,30,763.0,55.0,1.4,15.7,300.0,680.51,544.37
2018,11,2,8,45,788.0,58.0,1.3,16.1,341.0,699.47,555.47
2018,11,2,9,0,813.0,61.0,1.2,16.5,382.0,715.18,563.75
2018,11,2,9,15,794.0,71.5,1.25,17.05,409.5,703.56,553.44
2018,11,2,9,30,775.0,82.0,1.3,17.6,437.0,688.57,540.98
2018,11,2,9,45,780.5,88.0,1.3,18.2,466.5,683.28,535.04
2018,11,2,10,0,786.0,94.0,1.3,18.8,496.0,674.64,526.08
2018,11,2,10,15,845.0,83.0,1.35,19.15,534.0,680.65,528.87
2018,11,2,10,30,904.0,72.0,1.4,19.5,572.0,676.68,524.14
2018,11,2,10,45,910.0,73.0,1.45,19.85,590.0,651.74,503.53
2018,11,2,11,0,916.0,74.0,1.5,20.2,608.0,623.55,480.35
2018,11,2,11,15,906.5,78.5,1.6,20.45,614.5,587.07,451.05
2018,11,2,11,30,897.0,83.0,1.7,20.7,621.0,548.46,419.5
2018,11,2,11,45,885.0,87.5,1.85,20.95,620.0,506.75,385.04
2018,11,2,12,0,873.0,92.0,2.0,21.2,619.0,463.6,348.51
2018,11,2,12,15,855.5,95.5,2.05,21.3,608.0,414.89,306.9
2018,11,2,12,30,838.0,99.0,2.1,21.4,597.0,366.46,264.72
2018,11,2,12,45,811.5,103.0,2.15,21.5,577.0,315.9,220.74
2018,11,2,13,0,785.0,107.0,2.2,21.6,557.0,266.57,178.06
2018,11,2,13,15,842.0,89.5,2.2,21.55,556.5,216.52,133.0
2018,11,2,13,30,899.0,72.0,2.2,21.5,556.0,166.57,91.97
2018,11,2,13,45,888.0,70.5,2.25,21.4,528.5,111.9,59.79
2018,11,2,14,0,877.0,69.0,2.3,21.3,501.0,64.86,50.29
2018,11,2,14,15,836.5,72.0,2.25,21.3,461.0,59.11,45.51
2018,11,2,14,30,796.0,75.0,2.2,21.3,421.0,61.4,47.59
2018,11,2,14,45,793.5,68.0,2.2,21.25,386.5,56.7,43.65
2018,11,2,15,0,791.0,61.0,2.2,21.2,352.0,51.82,39.54
2018,11,2,15,15,663.0,68.0,2.2,21.2,291.5,52.17,39.9
2018,11,2,15,30,535.0,75.0,2.2,21.2,231.0,57.56,44.58
2018,11,2,15,45,398.0,72.0,2.15,20.6,177.0,53.81,41.34
2018,11,2,16,0,261.0,69.0,2.1,20.0,123.0,51.31,39.03
2018,11,2,16,15,155.5,54.5,2.2,19.25,84.5,41.74,30.4
2018,11,2,16,30,50.0,40.0,2.3,18.5,46.0,31.39,20.78
2018,11,2,16,45,67.5,25.5,2.4,17.8,29.5,19.96,6.88
2018,11,2,17,0,85.0,11.0,2.5,17.1,13.0,9.39,0.0
2018,11,2,17,15,42.5,5.5,2.65,16.75,6.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,3,6,45,113.5,11.0,1.7,13.85,17.5,86.02,0.0
2018,11,3,7,0,227.0,22.0,1.7,14.0,35.0,215.88,46.04
2018,11,3,7,15,401.0,28.5,1.8,14.55,78.0,368.32,287.45
2018,11,3,7,30,575.0,35.0,1.9,15.1,121.0,499.69,402.82
2018,11,3,7,45,640.0,39.5,2.05,15.65,166.0,559.85,454.14
2018,11,3,8,0,705.0,44.0,2.2,16.2,211.0,618.63,501.59
2018,11,3,8,15,755.5,46.5,2.3,16.6,258.0,661.84,534.93
2018,11,3,8,30,806.0,49.0,2.4,17.0,305.0,695.15,559.4
2018,11,3,8,45,833.0,51.0,2.5,17.45,347.0,714.25,572.33
2018,11,3,9,0,860.0,53.0,2.6,17.9,389.0,730.23,582.56
2018,11,3,9,15,878.0,55.0,2.6,18.35,426.5,735.98,584.47
2018,11,3,9,30,896.0,57.0,2.6,18.8,464.0,738.13,583.79
2018,11,3,9,45,909.0,59.0,2.6,19.25,496.0,732.9,577.8
2018,11,3,10,0,922.0,61.0,2.6,19.7,528.0,723.92,569.28
2018,11,3,10,15,931.0,62.0,2.6,20.1,553.5,707.26,555.32
2018,11,3,10,30,940.0,63.0,2.6,20.5,579.0,687.01,537.47
2018,11,3,10,45,938.0,66.0,2.6,20.9,594.5,658.5,513.31
2018,11,3,11,0,936.0,69.0,2.6,21.3,610.0,627.02,486.69
2018,11,3,11,15,946.5,67.5,2.6,21.55,623.0,595.04,459.62
2018,11,3,11,30,957.0,66.0,2.6,21.8,636.0,559.69,429.37
2018,11,3,11,45,908.5,80.0,2.6,22.1,622.5,508.04,386.35
2018,11,3,12,0,860.0,94.0,2.6,22.4,609.0,456.56,343.06
2018,11,3,12,15,760.5,123.0,2.55,22.55,575.5,397.78,294.7
2018,11,3,12,30,661.0,152.0,2.5,22.7,542.0,346.53,252.52
2018,11,3,12,45,545.0,182.5,2.45,22.8,499.5,296.28,212.61
2018,11,3,13,0,429.0,213.0,2.4,22.9,457.0,257.24,183.11
2018,11,3,13,15,564.0,165.0,2.4,22.9,473.5,216.97,144.38
2018,11,3,13,30,699.0,117.0,2.4,22.9,490.0,162.48,96.73
2018,11,3,13,45,642.5,125.5,2.35,22.9,455.0,121.07,74.64
2018,11,3,14,0,586.0,134.0,2.3,22.9,420.0,92.7,73.56
2018,11,3,14,15,517.0,137.5,2.3,22.7,377.0,94.55,75.38
2018,11,3,14,30,448.0,141.0,2.3,22.5,334.0,96.94,77.64
2018,11,3,14,45,554.0,109.0,2.3,22.3,325.5,79.27,62.79
2018,11,3,15,0,660.0,77.0,2.3,22.1,317.0,57.94,44.66
2018,11,3,15,15,705.0,64.5,2.3,22.1,292.0,54.49,41.76
2018,11,3,15,30,750.0,52.0,2.3,22.1,267.0,45.3,33.8
2018,11,3,15,45,691.5,47.5,2.2,20.9,219.5,41.62,30.71
2018,11,3,16,0,633.0,43.0,2.1,19.7,172.0,37.99,27.5
2018,11,3,16,15,509.5,39.0,2.1,18.95,125.5,31.74,21.8
2018,11,3,16,30,386.0,35.0,2.1,18.2,79.0,28.89,18.6
2018,11,3,16,45,250.0,23.5,2.1,17.4,47.0,19.52,5.46
2018,11,3,17,0,114.0,12.0,2.1,16.6,15.0,10.24,0.0
2018,11,3,17,15,57.0,6.0,2.1,16.25,7.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,4,6,45,74.5,10.5,2.35,11.05,14.5,59.04,0.0
2018,11,4,7,0,149.0,21.0,2.3,11.1,29.0,158.67,5.34
2018,11,4,7,15,205.5,34.5,2.3,11.5,57.5,233.96,183.22
2018,11,4,7,30,262.0,48.0,2.3,11.9,86.0,290.79,240.58
2018,11,4,7,45,300.5,61.5,2.25,12.3,120.0,335.79,281.17
2018,11,4,8,0,339.0,75.0,2.2,12.7,154.0,380.61,319.5
2018,11,4,8,15,377.0,87.0,2.1,13.1,191.5,422.15,353.38
2018,11,4,8,30,415.0,99.0,2.0,13.5,229.0,462.35,384.73
2018,11,4,8,45,423.0,113.0,1.9,13.85,261.0,480.29,397.04
2018,11,4,9,0,431.0,127.0,1.8,14.2,293.0,495.95,407.16
2018,11,4,9,15,474.0,131.0,1.8,14.7,330.5,523.94,427.3
2018,11,4,9,30,517.0,135.0,1.8,15.2,368.0,549.15,444.7
2018,11,4,9,45,662.0,111.5,1.75,15.7,431.0,622.17,498.69
2018,11,4,10,0,807.0,88.0,1.7,16.2,494.0,677.12,537.26
2018,11,4,10,15,872.5,79.5,1.75,16.55,538.0,684.39,540.34
2018,11,4,10,30,938.0,71.0,1.8,16.9,582.0,691.39,543.09
2018,11,4,10,45,920.5,76.5,1.8,17.2,591.0,655.78,513.68
2018,11,4,11,0,903.0,82.0,1.8,17.5,600.0,618.04,482.75
2018,11,4,11,15,890.5,85.0,1.9,17.75,603.5,578.77,450.87
2018,11,4,11,30,878.0,88.0,2.0,18.0,607.0,537.76,416.95
2018,11,4,11,45,905.0,82.5,2.1,18.2,619.5,505.89,388.92
2018,11,4,12,0,932.0,77.0,2.2,18.4,632.0,469.7,356.38
2018,11,4,12,15,855.5,95.5,2.35,18.4,601.0,409.7,306.42
2018,11,4,12,30,779.0,114.0,2.5,18.4,570.0,354.98,260.33
2018,11,4,12,45,799.0,105.5,2.65,18.4,564.5,309.86,219.08
2018,11,4,13,0,819.0,97.0,2.8,18.4,559.0,261.7,175.16
2018,11,4,13,15,867.0,84.5,2.9,18.4,558.0,212.24,130.32
2018,11,4,13,30,915.0,72.0,3.0,18.4,557.0,163.57,90.73
2018,11,4,13,45,859.5,78.5,3.15,18.35,515.5,104.24,56.91
2018,11,4,14,0,804.0,85.0,3.3,18.3,474.0,67.73,53.46
2018,11,4,14,15,764.0,85.5,3.3,18.2,434.5,68.35,54.16
2018,11,4,14,30,724.0,86.0,3.3,18.1,395.0,63.31,49.91
2018,11,4,14,45,703.0,81.0,3.35,18.0,358.0,60.45,47.56
2018,11,4,15,0,682.0,76.0,3.4,17.9,321.0,57.55,45.13
2018,11,4,15,15,651.5,70.5,3.4,17.9,281.0,54.13,42.18
2018,11,4,15,30,621.0,65.0,3.4,17.9,241.0,50.65,39.13
2018,11,4,15,45,507.5,62.0,3.45,17.25,189.5,48.57,37.29
2018,11,4,16,0,394.0,59.0,3.5,16.6,138.0,46.85,35.62
2018,11,4,16,15,332.5,48.0,3.55,16.1,102.5,36.88,26.49
2018,11,4,16,30,271.0,37.0,3.6,15.6,67.0,28.66,18.49
2018,11,4,16,45,168.0,24.0,3.65,15.05,39.5,18.68,3.67
2018,11,4,17,0,65.0,11.0,3.7,14.5,12.0,9.39,0.0
2018,11,4,17,15,32.5,5.5,3.7,14.3,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,5,6,45,139.5,10.0,2.6,11.5,17.0,101.87,0.0
2018,11,5,7,0,279.0,20.0,2.6,11.7,34.0,244.6,0.0
2018,11,5,7,15,412.0,27.0,2.6,12.0,72.5,361.38,279.87
2018,11,5,7,30,545.0,34.0,2.6,12.3,111.0,472.44,386.3
2018,11,5,7,45,615.5,38.5,2.65,12.65,155.5,535.85,442.07
2018,11,5,8,0,686.0,43.0,2.7,13.0,200.0,598.04,493.56
2018,11,5,8,15,729.5,46.0,2.65,13.45,244.0,636.18,523.31
2018,11,5,8,30,773.0,49.0,2.6,13.9,288.0,671.83,549.55
2018,11,5,8,45,803.0,51.0,2.55,14.3,329.5,685.79,558.33
2018,11,5,9,0,833.0,53.0,2.5,14.7,371.0,703.97,569.88
2018,11,5,9,15,849.5,55.5,2.5,15.3,407.5,709.37,571.38
2018,11,5,9,30,866.0,58.0,2.5,15.9,444.0,711.29,570.32
2018,11,5,9,45,875.5,61.5,2.5,16.45,475.0,705.78,563.94
2018,11,5,10,0,885.0,65.0,2.5,17.0,506.0,696.67,555.07
2018,11,5,10,15,895.5,66.0,2.45,17.35,531.0,681.74,541.51
2018,11,5,10,30,906.0,67.0,2.4,17.7,556.0,663.28,524.66
2018,11,5,10,45,912.5,67.5,2.35,18.05,574.0,638.27,502.78
2018,11,5,11,0,919.0,68.0,2.3,18.4,592.0,610.01,478.21
2018,11,5,11,15,923.0,68.5,2.25,18.65,602.5,577.21,450.0
2018,11,5,11,30,927.0,69.0,2.2,18.9,613.0,541.48,419.04
2018,11,5,11,45,927.5,70.0,2.2,19.1,616.0,501.81,384.65
2018,11,5,12,0,928.0,71.0,2.2,19.3,619.0,459.75,347.58
2018,11,5,12,15,927.0,70.5,2.25,19.4,614.0,413.56,306.68
2018,11,5,12,30,926.0,70.0,2.3,19.5,609.0,365.55,263.44
2018,11,5,12,45,922.0,69.5,2.3,19.55,596.0,315.08,217.76
2018,11,5,13,0,918.0,69.0,2.3,19.6,583.0,263.48,171.47
2018,11,5,13,15,910.0,68.5,2.35,19.6,562.5,210.28,126.1
2018,11,5,13,30,902.0,68.0,2.4,19.6,542.0,156.8,85.58
2018,11,5,13,45,891.0,67.0,2.45,19.6,515.0,102.71,55.41
2018,11,5,14,0,880.0,66.0,2.5,19.6,488.0,62.77,48.91
2018,11,5,14,15,863.0,64.5,2.55,19.5,454.5,61.31,47.81
2018,11,5,14,30,846.0,63.0,2.6,19.4,421.0,59.8,46.63
2018,11,5,14,45,822.0,61.0,2.65,19.25,382.0,51.86,39.84
2018,11,5,15,0,798.0,59.0,2.7,19.1,343.0,50.49,38.75
2018,11,5,15,15,763.5,56.0,2.7,19.1,300.0,48.26,36.85
2018,11,5,15,30,729.0,53.0,2.7,19.1,257.0,46.06,34.91
2018,11,5,15,45,675.0,49.0,2.65,18.3,212.0,42.9,32.16
2018,11,5,16,0,621.0,45.0,2.6,17.5,167.0,39.83,29.32
2018,11,5,16,15,528.0,39.0,2.65,16.8,123.5,31.97,22.12
2018,11,5,16,30,435.0,33.0,2.7,16.1,80.0,27.46,17.31
2018,11,5,16,45,270.0,22.0,2.75,15.4,46.5,18.37,1.78
2018,11,5,17,0,105.0,11.0,2.8,14.7,13.0,9.39,0.0
2018,11,5,17,15,52.5,5.5,2.8,14.35,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,6,6,45,142.0,10.5,1.95,10.85,17.0,103.54,0.0
2018,11,6,7,0,284.0,21.0,1.9,10.9,34.0,244.95,0.0
2018,11,6,7,15,423.5,28.0,1.9,11.4,73.5,379.79,289.07
2018,11,6,7,30,563.0,35.0,1.9,11.9,113.0,484.17,393.09
2018,11,6,7,45,635.0,40.0,1.9,12.4,158.5,549.76,449.98
2018,11,6,8,0,707.0,45.0,1.9,12.9,204.0,613.84,501.9
2018,11,6,8,15,751.0,48.5,1.95,13.35,249.5,653.14,532.59
2018,11,6,8,30,795.0,52.0,2.0,13.8,295.0,689.77,559.72
2018,11,6,8,45,824.5,54.5,2.05,14.3,337.5,704.08,568.97
2018,11,6,9,0,854.0,57.0,2.1,14.8,380.0,722.16,580.67
2018,11,6,9,15,872.5,59.5,2.05,15.25,417.5,728.62,582.83
2018,11,6,9,30,891.0,62.0,2.0,15.7,455.0,731.49,582.36
2018,11,6,9,45,903.0,64.0,1.95,16.15,486.5,725.36,575.38
2018,11,6,10,0,915.0,66.0,1.9,16.6,518.0,715.56,565.93
2018,11,6,10,15,924.5,66.0,1.85,17.05,542.5,698.1,550.26
2018,11,6,10,30,934.0,66.0,1.8,17.5,567.0,677.12,531.49
2018,11,6,10,45,940.0,67.0,1.75,17.9,585.0,651.56,509.24
2018,11,6,11,0,946.0,68.0,1.7,18.3,603.0,622.67,484.26
2018,11,6,11,15,949.5,68.5,1.75,18.7,613.5,588.66,455.68
2018,11,6,11,30,953.0,69.0,1.8,19.1,624.0,551.7,424.23
2018,11,6,11,45,954.0,69.0,1.8,19.45,626.5,510.29,388.54
2018,11,6,12,0,955.0,69.0,1.8,19.8,629.0,466.43,350.12
2018,11,6,12,15,952.0,69.5,1.85,20.0,623.5,419.27,308.61
2018,11,6,12,30,949.0,70.0,1.9,20.2,618.0,370.37,264.84
2018,11,6,12,45,942.5,70.5,1.9,20.35,604.5,318.98,218.67
2018,11,6,13,0,936.0,71.0,1.9,20.5,591.0,266.62,172.11
2018,11,6,13,15,928.5,69.5,1.9,20.55,570.0,211.79,125.8
2018,11,6,13,30,921.0,68.0,1.9,20.6,549.0,156.65,84.55
2018,11,6,13,45,910.5,66.5,1.9,20.65,521.0,101.26,54.38
2018,11,6,14,0,900.0,65.0,1.9,20.7,493.0,62.33,48.31
2018,11,6,14,15,884.0,63.0,1.9,20.6,459.0,60.51,46.9
2018,11,6,14,30,868.0,61.0,1.9,20.5,425.0,58.62,45.4
2018,11,6,14,45,845.5,58.5,1.85,20.4,385.5,56.22,43.44
2018,11,6,15,0,823.0,56.0,1.8,20.3,346.0,48.45,36.79
2018,11,6,15,15,788.5,53.5,1.8,20.3,302.5,46.53,35.16
2018,11,6,15,30,754.0,51.0,1.8,20.3,259.0,44.64,33.5
2018,11,6,15,45,701.5,47.0,1.7,19.15,213.5,41.42,30.74
2018,11,6,16,0,649.0,43.0,1.6,18.0,168.0,38.26,27.88
2018,11,6,16,15,560.0,37.0,1.75,17.15,124.0,33.19,23.11
2018,11,6,16,30,471.0,31.0,1.9,16.3,80.0,28.24,17.79
2018,11,6,16,45,296.5,21.0,2.0,15.45,46.5,17.59,0.0
2018,11,6,17,0,122.0,11.0,2.1,14.6,13.0,9.39,0.0
2018,11,6,17,15,61.0,5.5,2.2,14.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,7,6,45,117.5,9.5,0.8,12.15,14.5,86.01,0.0
2018,11,7,7,0,235.0,19.0,0.8,12.2,29.0,207.68,0.0
2018,11,7,7,15,382.0,27.0,0.8,12.55,67.5,348.13,257.34
2018,11,7,7,30,529.0,35.0,0.8,12.9,106.0,457.38,365.69
2018,11,7,7,45,602.5,39.5,0.8,13.25,150.0,523.04,421.52
2018,11,7,8,0,676.0,44.0,0.8,13.6,194.0,587.06,472.4
2018,11,7,8,15,721.5,48.5,0.9,14.05,239.0,628.43,504.57
2018,11,7,8,30,767.0,53.0,1.0,14.5,284.0,667.3,533.46
2018,11,7,8,45,797.5,55.0,1.15,14.9,325.5,688.68,549.11
2018,11,7,9,0,828.0,57.0,1.3,15.3,367.0,699.94,556.97
2018,11,7,9,15,848.5,59.0,1.35,15.75,404.0,707.39,560.78
2018,11,7,9,30,869.0,61.0,1.4,16.2,441.0,711.36,562.0
2018,11,7,9,45,883.5,62.5,1.45,16.6,472.5,706.76,557.18
2018,11,7,10,0,898.0,64.0,1.5,17.0,504.0,698.53,549.89
2018,11,7,10,15,908.0,65.0,1.5,17.4,529.0,683.01,536.05
2018,11,7,10,30,918.0,66.0,1.5,17.8,554.0,663.94,519.21
2018,11,7,10,45,925.0,66.5,1.5,18.15,572.0,638.96,497.94
2018,11,7,11,0,932.0,67.0,1.5,18.5,590.0,610.66,473.93
2018,11,7,11,15,935.5,67.5,1.45,18.75,600.5,577.23,445.54
2018,11,7,11,30,939.0,68.0,1.4,19.0,611.0,540.9,414.43
2018,11,7,11,45,940.0,68.0,1.4,19.25,613.5,500.16,379.61
2018,11,7,12,0,941.0,68.0,1.4,19.5,616.0,457.02,342.07
2018,11,7,12,15,939.5,67.5,1.4,19.55,610.5,410.27,301.12
2018,11,7,12,30,938.0,67.0,1.4,19.6,605.0,361.72,257.85
2018,11,7,12,45,933.0,66.5,1.45,19.7,591.5,310.62,212.19
2018,11,7,13,0,928.0,66.0,1.5,19.8,578.0,258.48,165.98
2018,11,7,13,15,920.5,65.0,1.55,19.8,557.5,204.7,120.71
2018,11,7,13,30,913.0,64.0,1.6,19.8,537.0,150.6,80.53
2018,11,7,13,45,902.0,63.0,1.7,19.75,509.5,96.2,51.58
2018,11,7,14,0,891.0,62.0,1.8,19.7,482.0,60.08,46.59
2018,11,7,14,15,875.0,60.5,1.85,19.6,448.5,58.59,45.46
2018,11,7,14,30,859.0,59.0,1.9,19.5,415.0,57.04,44.24
2018,11,7,14,45,835.5,56.5,1.95,19.4,376.0,54.62,42.24
2018,11,7,15,0,812.0,54.0,2.0,19.3,337.0,52.11,40.15
2018,11,7,15,15,777.5,52.0,2.0,19.3,294.5,45.26,34.19
2018,11,7,15,30,743.0,50.0,2.0,19.3,252.0,43.77,32.87
2018,11,7,15,45,690.5,45.5,1.8,18.45,207.0,40.11,29.67
2018,11,7,16,0,638.0,41.0,1.6,17.6,162.0,36.47,26.34
2018,11,7,16,15,549.5,35.5,1.7,16.85,119.0,31.82,21.91
2018,11,7,16,30,461.0,30.0,1.8,16.1,76.0,27.32,16.86
2018,11,7,16,45,290.0,20.5,1.9,15.35,44.0,17.2,0.0
2018,11,7,17,0,119.0,11.0,2.0,14.6,12.0,9.39,0.0
2018,11,7,17,15,59.5,5.5,2.05,14.35,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,8,6,45,31.0,7.0,2.75,10.75,8.5,5.97,0.0
2018,11,8,7,0,62.0,14.0,2.8,10.8,17.0,54.04,0.0
2018,11,8,7,15,228.5,29.0,2.9,11.15,56.5,239.5,176.06
2018,11,8,7,30,395.0,44.0,3.0,11.5,96.0,377.71,310.58
2018,11,8,7,45,505.0,51.0,3.15,11.9,144.0,470.82,392.15
2018,11,8,8,0,615.0,58.0,3.3,12.3,192.0,563.35,469.15
2018,11,8,8,15,668.0,63.5,3.45,12.7,238.0,610.54,507.63
2018,11,8,8,30,721.0,69.0,3.6,13.1,284.0,655.31,542.68
2018,11,8,8,45,756.5,73.0,3.7,13.45,327.0,676.96,558.55
2018,11,8,9,0,792.0,77.0,3.8,13.8,370.0,701.46,576.11
2018,11,8,9,15,819.5,79.5,3.8,14.2,409.5,714.62,584.1
2018,11,8,9,30,847.0,82.0,3.8,14.6,449.0,723.88,589.04
2018,11,8,9,45,869.0,82.5,3.75,15.0,482.5,722.95,586.07
2018,11,8,10,0,891.0,83.0,3.7,15.4,516.0,718.0,579.46
2018,11,8,10,15,904.0,86.0,3.65,15.75,544.5,705.71,567.0
2018,11,8,10,30,917.0,89.0,3.6,16.1,573.0,689.54,551.49
2018,11,8,10,45,921.0,91.5,3.5,16.45,591.0,663.52,528.2
2018,11,8,11,0,925.0,94.0,3.4,16.8,609.0,634.21,502.18
2018,11,8,11,15,925.5,95.5,3.35,17.05,619.0,598.86,471.56
2018,11,8,11,30,926.0,97.0,3.3,17.3,629.0,560.77,438.29
2018,11,8,11,45,922.0,99.0,3.3,17.55,630.5,518.5,401.28
2018,11,8,12,0,918.0,101.0,3.3,17.8,632.0,474.18,361.88
2018,11,8,12,15,908.5,101.5,3.25,17.95,623.0,424.71,317.84
2018,11,8,12,30,899.0,102.0,3.2,18.1,614.0,374.23,272.34
2018,11,8,12,45,816.5,117.5,3.2,18.3,574.5,316.07,222.89
2018,11,8,13,0,734.0,133.0,3.2,18.5,535.0,259.21,175.95
2018,11,8,13,15,827.5,109.0,3.15,18.6,546.5,216.77,135.57
2018,11,8,13,30,921.0,85.0,3.1,18.7,558.0,158.87,87.85
2018,11,8,13,45,895.0,87.0,3.1,18.8,527.0,104.38,59.67
2018,11,8,14,0,869.0,89.0,3.1,18.9,496.0,72.07,57.15
2018,11,8,14,15,835.0,90.0,3.0,18.9,458.0,73.22,58.29
2018,11,8,14,30,801.0,91.0,2.9,18.9,420.0,68.28,54.12
2018,11,8,14,45,751.5,91.0,2.8,18.9,376.5,68.8,54.69
2018,11,8,15,0,702.0,91.0,2.7,18.9,333.0,69.6,55.48
2018,11,8,15,15,659.5,85.0,2.7,18.9,289.0,65.97,52.35
2018,11,8,15,30,617.0,79.0,2.7,18.9,245.0,62.35,49.16
2018,11,8,15,45,533.5,72.0,2.25,17.9,197.0,57.63,45.06
2018,11,8,16,0,450.0,65.0,1.8,16.9,149.0,53.04,40.84
2018,11,8,16,15,337.0,52.0,1.8,16.2,105.0,39.95,28.93
2018,11,8,16,30,224.0,39.0,1.8,15.5,61.0,30.09,18.96
2018,11,8,16,45,127.0,23.0,1.85,14.85,34.0,17.89,0.0
2018,11,8,17,0,30.0,7.0,1.9,14.2,7.0,5.97,0.0
2018,11,8,17,15,15.0,3.5,2.0,13.95,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.7,8.2,0.0,0.0,0.0
