Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,6,45,12.5,3.0,1.95,7.95,3.0,0.0,0.0
2018,11,19,7,0,25.0,6.0,1.9,8.0,6.0,21.26,0.0
2018,11,19,7,15,88.5,20.0,2.0,8.45,27.0,99.04,0.0
2018,11,19,7,30,152.0,34.0,2.1,8.9,48.0,189.42,144.42
2018,11,19,7,45,218.0,47.5,2.2,9.3,79.5,248.66,205.9
2018,11,19,8,0,284.0,61.0,2.3,9.7,111.0,309.58,260.69
2018,11,19,8,15,371.0,71.0,2.3,10.1,155.0,380.75,322.02
2018,11,19,8,30,458.0,81.0,2.3,10.5,199.0,451.52,380.78
2018,11,19,8,45,455.0,93.0,2.3,10.9,226.0,459.28,386.12
2018,11,19,9,0,452.0,105.0,2.3,11.3,253.0,464.96,389.44
2018,11,19,9,15,447.5,118.0,2.3,11.8,278.5,468.65,390.54
2018,11,19,9,30,443.0,131.0,2.3,12.3,304.0,470.17,389.65
2018,11,19,9,45,565.5,120.0,2.35,12.85,359.0,534.76,439.72
2018,11,19,10,0,688.0,109.0,2.4,13.4,414.0,588.35,479.4
2018,11,19,10,15,673.5,116.0,2.35,13.85,428.5,566.73,459.33
2018,11,19,10,30,659.0,123.0,2.3,14.3,443.0,543.12,438.19
2018,11,19,10,45,589.0,144.5,2.25,14.7,438.0,499.68,401.4
2018,11,19,11,0,519.0,166.0,2.2,15.1,433.0,452.81,362.22
2018,11,19,11,15,532.0,166.0,2.15,15.35,444.5,435.61,346.38
2018,11,19,11,30,545.0,166.0,2.1,15.6,456.0,415.94,328.06
2018,11,19,11,45,534.0,169.5,2.05,15.9,455.0,386.53,301.9
2018,11,19,12,0,523.0,173.0,2.0,16.2,454.0,356.5,275.01
2018,11,19,12,15,562.5,160.0,1.95,16.35,459.5,329.78,249.58
2018,11,19,12,30,602.0,147.0,1.9,16.5,465.0,301.6,222.14
2018,11,19,12,45,564.0,153.5,1.85,16.65,446.0,259.66,186.04
2018,11,19,13,0,526.0,160.0,1.8,16.8,427.0,222.94,155.25
2018,11,19,13,15,434.0,174.0,1.7,16.85,389.0,186.67,129.35
2018,11,19,13,30,342.0,188.0,1.6,16.9,351.0,161.75,115.68
2018,11,19,13,45,250.5,179.5,1.55,16.95,295.5,129.08,98.36
2018,11,19,14,0,159.0,171.0,1.5,17.0,240.0,121.58,100.46
2018,11,19,14,15,80.5,132.0,1.4,16.95,167.0,97.04,79.49
2018,11,19,14,30,2.0,93.0,1.3,16.9,94.0,75.46,60.91
2018,11,19,14,45,74.5,99.0,1.2,16.8,122.5,75.22,60.84
2018,11,19,15,0,147.0,105.0,1.1,16.7,151.0,79.21,64.41
2018,11,19,15,15,244.0,91.5,1.1,16.7,155.0,68.15,54.69
2018,11,19,15,30,341.0,78.0,1.1,16.7,159.0,57.83,45.51
2018,11,19,15,45,301.5,65.5,0.95,16.0,126.5,49.15,37.73
2018,11,19,16,0,262.0,53.0,0.8,15.3,94.0,40.24,29.57
2018,11,19,16,15,198.0,40.0,0.75,15.15,65.0,30.66,20.39
2018,11,19,16,30,134.0,27.0,0.7,15.0,36.0,20.89,7.13
2018,11,19,16,45,72.0,14.5,0.65,14.9,19.0,12.38,0.0
2018,11,19,17,0,10.0,2.0,0.6,14.8,2.0,0.0,0.0
2018,11,19,17,15,5.0,1.0,0.6,14.7,1.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,20,6,45,5.5,1.5,1.7,7.8,1.5,0.0,0.0
2018,11,20,7,0,11.0,3.0,1.7,7.8,3.0,9.63,0.0
2018,11,20,7,15,70.5,15.5,1.75,8.15,21.5,87.48,0.0
2018,11,20,7,30,130.0,28.0,1.8,8.5,40.0,163.34,122.01
2018,11,20,7,45,293.5,40.0,1.8,8.9,86.0,288.26,238.99
2018,11,20,8,0,457.0,52.0,1.8,9.3,132.0,420.7,352.15
2018,11,20,8,15,368.5,67.0,1.75,9.7,142.5,372.63,313.97
2018,11,20,8,30,280.0,82.0,1.7,10.1,153.0,325.64,275.12
2018,11,20,8,45,247.5,104.0,1.65,10.5,174.5,309.46,261.26
2018,11,20,9,0,215.0,126.0,1.6,10.9,196.0,307.75,258.33
2018,11,20,9,15,351.0,123.5,1.55,11.45,253.0,406.8,339.25
2018,11,20,9,30,487.0,121.0,1.5,12.0,310.0,487.9,402.39
2018,11,20,9,45,427.0,142.0,1.45,12.6,317.5,458.68,375.62
2018,11,20,10,0,367.0,163.0,1.4,13.2,325.0,415.64,339.24
2018,11,20,10,15,473.0,151.5,1.4,13.55,372.0,469.71,380.73
2018,11,20,10,30,579.0,140.0,1.4,13.9,419.0,510.09,409.77
2018,11,20,10,45,564.5,149.5,1.45,14.3,429.5,483.82,386.94
2018,11,20,11,0,550.0,159.0,1.5,14.7,440.0,461.85,367.63
2018,11,20,11,15,583.0,151.0,1.6,14.85,454.5,451.26,357.39
2018,11,20,11,30,616.0,143.0,1.7,15.0,469.0,431.96,339.76
2018,11,20,11,45,639.5,137.0,1.8,15.2,477.0,406.27,316.44
2018,11,20,12,0,663.0,131.0,1.9,15.4,485.0,377.2,289.66
2018,11,20,12,15,626.5,141.0,1.9,15.45,473.0,338.07,255.34
2018,11,20,12,30,590.0,151.0,1.9,15.5,461.0,300.55,222.38
2018,11,20,12,45,536.5,160.0,1.95,15.55,437.0,257.21,185.89
2018,11,20,13,0,483.0,169.0,2.0,15.6,413.0,220.66,156.05
2018,11,20,13,15,559.0,143.5,1.95,15.6,415.5,181.95,120.83
2018,11,20,13,30,635.0,118.0,1.9,15.6,418.0,136.04,84.51
2018,11,20,13,45,639.0,109.0,1.85,15.6,397.0,90.21,61.63
2018,11,20,14,0,643.0,100.0,1.8,15.6,376.0,72.17,58.17
2018,11,20,14,15,570.0,105.0,1.7,15.55,336.0,76.2,61.84
2018,11,20,14,30,497.0,110.0,1.6,15.5,296.0,78.76,64.2
2018,11,20,14,45,408.5,109.0,1.5,15.45,251.5,77.89,63.54
2018,11,20,15,0,320.0,108.0,1.4,15.4,207.0,77.22,63.0
2018,11,20,15,15,353.5,90.0,1.4,15.4,185.0,65.8,52.91
2018,11,20,15,30,387.0,72.0,1.4,15.4,163.0,53.9,42.28
2018,11,20,15,45,352.5,60.5,1.1,14.9,130.5,45.83,34.97
2018,11,20,16,0,318.0,49.0,0.8,14.4,98.0,37.56,27.31
2018,11,20,16,15,245.5,37.0,0.75,14.25,67.5,28.57,18.63
2018,11,20,16,30,173.0,25.0,0.7,14.1,37.0,19.45,5.62
2018,11,20,16,45,96.0,14.0,0.6,13.95,19.5,11.95,0.0
2018,11,20,17,0,19.0,3.0,0.5,13.8,2.0,0.0,0.0
2018,11,20,17,15,9.5,1.5,0.5,13.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.65,12.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.7,12.9,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.0,2.75,12.95,3.0,2.56,0.0
2018,11,21,7,30,0.0,5.0,2.8,13.0,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,2.85,13.1,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,2.9,13.2,7.0,5.74,0.0
2018,11,21,8,15,5.0,21.0,2.9,13.25,22.0,21.26,12.77
2018,11,21,8,30,10.0,35.0,2.9,13.3,37.0,36.71,26.31
2018,11,21,8,45,21.0,50.0,2.9,13.4,56.0,59.0,45.82
2018,11,21,9,0,32.0,65.0,2.9,13.5,75.0,81.22,65.06
2018,11,21,9,15,16.0,42.0,2.95,13.7,47.0,46.97,35.22
2018,11,21,9,30,0.0,19.0,3.0,13.9,19.0,15.66,7.82
2018,11,21,9,45,0.0,24.0,3.05,14.1,24.0,19.8,11.35
2018,11,21,10,0,0.0,29.0,3.1,14.3,29.0,23.95,14.85
2018,11,21,10,15,0.0,39.0,3.3,14.5,39.0,32.25,21.87
2018,11,21,10,30,0.0,49.0,3.5,14.7,49.0,40.56,28.87
2018,11,21,10,45,0.0,59.5,3.65,14.85,59.5,49.31,36.2
2018,11,21,11,0,0.0,70.0,3.8,15.0,70.0,58.08,43.51
2018,11,21,11,15,0.0,89.5,3.85,15.0,89.5,74.4,57.17
2018,11,21,11,30,0.0,109.0,3.9,15.0,109.0,90.75,70.79
2018,11,21,11,45,0.0,90.0,3.95,15.05,90.0,74.8,57.41
2018,11,21,12,0,0.0,71.0,4.0,15.1,71.0,58.92,44.11
2018,11,21,12,15,0.0,67.0,3.9,15.05,67.0,55.58,41.33
2018,11,21,12,30,0.0,63.0,3.8,15.0,63.0,52.24,38.55
2018,11,21,12,45,1.0,77.0,3.7,14.95,77.5,64.17,48.58
2018,11,21,13,0,2.0,91.0,3.6,14.9,92.0,75.81,58.35
2018,11,21,13,15,1.0,75.5,3.45,14.9,76.0,62.8,47.51
2018,11,21,13,30,0.0,60.0,3.3,14.9,60.0,49.72,36.6
2018,11,21,13,45,0.0,54.0,3.15,14.85,54.0,44.71,32.43
2018,11,21,14,0,0.0,48.0,3.0,14.8,48.0,39.71,29.73
2018,11,21,14,15,4.5,74.5,2.9,14.75,76.0,61.85,49.43
2018,11,21,14,30,9.0,101.0,2.8,14.7,104.0,81.22,66.63
2018,11,21,14,45,19.5,77.0,2.7,14.65,83.0,62.07,49.77
2018,11,21,15,0,30.0,53.0,2.6,14.6,62.0,44.18,33.91
2018,11,21,15,15,27.0,41.5,2.6,14.6,49.0,35.09,25.79
2018,11,21,15,30,24.0,30.0,2.6,14.6,36.0,25.56,17.21
2018,11,21,15,45,22.0,24.0,2.2,14.2,28.5,20.15,12.29
2018,11,21,16,0,20.0,18.0,1.8,13.8,21.0,15.28,7.8
2018,11,21,16,15,29.0,12.0,1.65,13.35,15.0,9.79,2.68
2018,11,21,16,30,38.0,6.0,1.5,12.9,9.0,4.65,0.0
2018,11,21,16,45,25.5,3.5,1.35,12.45,5.0,2.99,0.0
2018,11,21,17,0,13.0,1.0,1.2,12.0,1.0,0.0,0.0
2018,11,21,17,15,6.5,0.5,1.2,11.95,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,22,6,45,27.0,3.0,1.95,10.8,3.0,0.0,0.0
2018,11,22,7,0,54.0,6.0,1.9,10.8,6.0,5.12,0.0
2018,11,22,7,15,206.5,17.0,1.95,11.25,32.0,149.41,0.0
2018,11,22,7,30,359.0,28.0,2.0,11.7,58.0,315.96,224.45
2018,11,22,7,45,458.5,35.0,2.05,12.1,96.5,397.27,322.1
2018,11,22,8,0,558.0,42.0,2.1,12.5,135.0,476.46,392.15
2018,11,22,8,15,479.0,51.0,2.2,12.7,147.0,433.09,360.74
2018,11,22,8,30,400.0,60.0,2.3,12.9,159.0,387.08,324.78
2018,11,22,8,45,340.5,80.0,2.35,13.05,174.0,359.03,301.62
2018,11,22,9,0,281.0,100.0,2.4,13.2,189.0,320.04,268.74
2018,11,22,9,15,335.5,114.5,2.5,13.4,233.0,384.17,320.68
2018,11,22,9,30,390.0,129.0,2.6,13.6,277.0,428.87,355.71
2018,11,22,9,45,405.0,139.0,2.7,13.8,304.0,438.94,362.34
2018,11,22,10,0,420.0,149.0,2.8,14.0,331.0,446.6,367.02
2018,11,22,10,15,507.0,140.0,2.9,14.15,372.0,476.94,390.36
2018,11,22,10,30,594.0,131.0,3.0,14.3,413.0,507.88,413.17
2018,11,22,10,45,436.5,164.5,3.1,14.5,376.0,423.64,343.83
2018,11,22,11,0,279.0,198.0,3.2,14.7,339.0,342.3,277.04
2018,11,22,11,15,248.0,214.0,3.35,14.75,341.0,326.48,263.21
2018,11,22,11,30,217.0,230.0,3.5,14.8,343.0,305.05,244.82
2018,11,22,11,45,256.0,227.0,3.65,14.9,361.5,310.2,247.29
2018,11,22,12,0,295.0,224.0,3.8,15.0,380.0,305.52,241.21
2018,11,22,12,15,284.5,223.5,3.9,14.95,372.5,282.28,220.8
2018,11,22,12,30,274.0,223.0,4.0,14.9,365.0,259.37,200.68
2018,11,22,12,45,246.5,217.5,4.15,14.9,343.0,229.17,175.46
2018,11,22,13,0,219.0,212.0,4.3,14.9,321.0,202.96,154.14
2018,11,22,13,15,187.0,204.5,4.4,14.8,295.0,177.11,134.31
2018,11,22,13,30,155.0,197.0,4.5,14.7,269.0,154.5,118.47
2018,11,22,13,45,134.0,182.5,4.6,14.65,242.5,131.55,103.69
2018,11,22,14,0,113.0,168.0,4.7,14.6,216.0,119.1,99.63
2018,11,22,14,15,91.5,156.0,4.7,14.5,193.0,115.25,96.48
2018,11,22,14,30,70.0,144.0,4.7,14.4,170.0,106.78,89.23
2018,11,22,14,45,90.5,128.0,4.7,14.25,158.0,93.41,77.61
2018,11,22,15,0,111.0,112.0,4.7,14.1,146.0,83.05,68.54
2018,11,22,15,15,147.0,99.5,4.7,14.1,137.5,74.65,61.04
2018,11,22,15,30,183.0,87.0,4.7,14.1,129.0,64.42,51.78
2018,11,22,15,45,152.0,71.0,4.55,13.8,101.0,53.23,41.58
2018,11,22,16,0,121.0,55.0,4.4,13.5,73.0,41.77,30.98
2018,11,22,16,15,91.5,39.0,4.45,13.4,50.0,30.05,19.74
2018,11,22,16,30,62.0,23.0,4.5,13.3,27.0,18.07,3.41
2018,11,22,16,45,37.0,12.5,4.5,13.15,14.5,10.67,0.0
2018,11,22,17,0,12.0,2.0,4.5,13.0,2.0,0.0,0.0
2018,11,22,17,15,6.0,1.0,4.6,13.0,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.85,13.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,23,6,45,3.0,0.5,1.9,12.7,0.5,0.0,0.0
2018,11,23,7,0,6.0,1.0,2.0,12.8,1.0,0.0,0.0
2018,11,23,7,15,3.0,3.5,2.15,12.95,3.5,4.94,0.0
2018,11,23,7,30,0.0,6.0,2.3,13.1,6.0,4.92,0.0
2018,11,23,7,45,0.0,13.0,2.4,13.2,13.0,10.68,3.2
2018,11,23,8,0,0.0,20.0,2.5,13.3,20.0,16.46,8.32
2018,11,23,8,15,0.0,30.5,2.65,13.4,30.5,25.16,15.92
2018,11,23,8,30,0.0,41.0,2.8,13.5,41.0,33.88,23.51
2018,11,23,8,45,0.0,36.5,2.9,13.65,36.5,30.13,20.33
2018,11,23,9,0,0.0,32.0,3.0,13.8,32.0,26.4,17.12
2018,11,23,9,15,0.0,28.5,3.1,13.9,28.5,23.51,14.61
2018,11,23,9,30,0.0,25.0,3.2,14.0,25.0,20.62,12.09
2018,11,23,9,45,0.0,26.0,3.35,14.1,26.0,21.45,12.77
2018,11,23,10,0,0.0,27.0,3.5,14.2,27.0,22.29,13.45
2018,11,23,10,15,0.0,42.0,3.65,14.3,42.0,34.73,24.02
2018,11,23,10,30,0.0,57.0,3.8,14.4,57.0,47.22,34.56
2018,11,23,10,45,0.0,59.5,3.95,14.5,59.5,49.31,36.26
2018,11,23,11,0,0.0,62.0,4.1,14.6,62.0,51.4,37.97
2018,11,23,11,15,0.0,56.0,4.2,14.65,56.0,46.41,33.71
2018,11,23,11,30,0.0,50.0,4.3,14.7,50.0,41.42,29.47
2018,11,23,11,45,1.0,70.5,4.4,14.7,71.0,58.92,44.21
2018,11,23,12,0,2.0,91.0,4.5,14.7,92.0,76.36,58.83
2018,11,23,12,15,1.0,79.5,4.5,14.75,80.0,66.35,50.42
2018,11,23,12,30,0.0,68.0,4.5,14.8,68.0,56.41,42.1
2018,11,23,12,45,2.5,70.5,4.55,14.85,71.5,59.09,44.28
2018,11,23,13,0,5.0,73.0,4.6,14.9,75.0,61.51,46.23
2018,11,23,13,15,2.5,70.5,4.55,14.9,71.5,58.82,44.12
2018,11,23,13,30,0.0,68.0,4.5,14.9,68.0,56.39,42.25
2018,11,23,13,45,0.0,50.5,4.5,14.9,50.5,41.8,29.95
2018,11,23,14,0,0.0,33.0,4.5,14.9,33.0,27.26,18.65
2018,11,23,14,15,0.0,36.0,4.45,14.8,36.0,29.73,20.91
2018,11,23,14,30,0.0,39.0,4.4,14.7,39.0,32.21,23.17
2018,11,23,14,45,0.0,37.0,4.35,14.65,37.0,30.55,21.72
2018,11,23,15,0,0.0,35.0,4.3,14.6,35.0,28.89,20.25
2018,11,23,15,15,0.0,26.0,4.3,14.6,26.0,21.42,13.56
2018,11,23,15,30,0.0,17.0,4.3,14.6,17.0,13.98,6.85
2018,11,23,15,45,0.0,13.5,4.25,14.45,13.5,11.09,4.2
2018,11,23,16,0,0.0,10.0,4.2,14.3,10.0,8.21,1.54
2018,11,23,16,15,5.0,7.5,4.2,14.25,8.0,6.33,0.0
2018,11,23,16,30,10.0,5.0,4.2,14.2,6.0,4.39,0.0
2018,11,23,16,45,8.5,3.5,4.2,14.15,4.0,2.99,0.0
2018,11,23,17,0,7.0,2.0,4.2,14.1,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,4.15,14.1,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,6,45,27.0,3.0,2.1,12.35,2.5,0.0,0.0
2018,11,24,7,0,54.0,6.0,2.1,12.3,5.0,0.0,0.0
2018,11,24,7,15,208.0,15.5,2.2,12.5,29.0,147.99,0.0
2018,11,24,7,30,362.0,25.0,2.3,12.7,53.0,309.33,202.06
2018,11,24,7,45,442.5,30.5,2.45,12.85,86.5,378.26,304.9
2018,11,24,8,0,523.0,36.0,2.6,13.0,120.0,435.26,359.3
2018,11,24,8,15,464.5,41.5,2.65,13.15,132.0,407.52,340.51
2018,11,24,8,30,406.0,47.0,2.7,13.3,144.0,371.86,312.96
2018,11,24,8,45,221.0,67.5,2.75,13.4,121.5,257.72,216.89
2018,11,24,9,0,36.0,88.0,2.8,13.5,99.0,109.44,88.83
2018,11,24,9,15,23.0,103.5,2.75,13.7,111.0,115.03,93.18
2018,11,24,9,30,10.0,119.0,2.7,13.9,123.0,111.85,89.88
2018,11,24,9,45,23.5,142.5,2.7,14.1,152.5,142.26,115.41
2018,11,24,10,0,37.0,166.0,2.7,14.3,182.0,181.89,148.13
2018,11,24,10,15,103.0,182.5,2.65,14.55,230.0,246.27,201.34
2018,11,24,10,30,169.0,199.0,2.6,14.8,278.0,294.98,240.43
2018,11,24,10,45,327.0,180.0,2.55,15.0,340.5,365.11,296.44
2018,11,24,11,0,485.0,161.0,2.5,15.2,403.0,425.28,342.11
2018,11,24,11,15,419.5,173.0,2.45,15.35,385.5,381.5,305.01
2018,11,24,11,30,354.0,185.0,2.4,15.5,368.0,333.67,265.41
2018,11,24,11,45,235.5,203.0,2.3,15.6,325.0,280.47,222.13
2018,11,24,12,0,117.0,221.0,2.2,15.7,282.0,231.7,183.33
2018,11,24,12,15,166.5,222.5,2.2,15.75,308.5,239.37,187.64
2018,11,24,12,30,216.0,224.0,2.2,15.8,335.0,241.92,186.93
2018,11,24,12,45,413.5,177.5,2.15,15.85,384.0,239.05,175.86
2018,11,24,13,0,611.0,131.0,2.1,15.9,433.0,216.37,147.11
2018,11,24,13,15,702.5,104.5,2.1,15.85,439.0,171.42,106.11
2018,11,24,13,30,794.0,78.0,2.1,15.8,445.0,122.01,67.77
2018,11,24,13,45,763.5,78.0,2.1,15.75,415.0,74.83,48.84
2018,11,24,14,0,733.0,78.0,2.1,15.7,385.0,63.3,50.42
2018,11,24,14,15,762.0,69.0,2.05,15.55,366.5,57.28,45.25
2018,11,24,14,30,791.0,60.0,2.0,15.4,348.0,51.09,39.88
2018,11,24,14,45,761.5,57.5,2.0,15.3,311.5,49.24,38.31
2018,11,24,15,0,732.0,55.0,2.0,15.2,275.0,47.43,36.74
2018,11,24,15,15,614.5,58.0,2.0,15.2,224.5,45.6,35.07
2018,11,24,15,30,497.0,61.0,2.0,15.2,174.0,48.17,37.21
2018,11,24,15,45,505.0,50.0,2.0,14.55,144.0,40.26,30.02
2018,11,24,16,0,513.0,39.0,2.0,13.9,114.0,32.01,22.39
2018,11,24,16,15,399.0,31.5,2.1,13.45,78.0,26.08,16.27
2018,11,24,16,30,285.0,24.0,2.2,13.0,42.0,20.24,2.77
2018,11,24,16,45,151.5,13.5,2.3,12.6,22.0,11.52,0.0
2018,11,24,17,0,18.0,3.0,2.4,12.2,2.0,0.0,0.0
2018,11,24,17,15,9.0,1.5,2.4,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,6,45,14.5,2.0,0.7,10.55,1.5,0.0,0.0
2018,11,25,7,0,29.0,4.0,0.8,10.5,3.0,0.0,0.0
2018,11,25,7,15,191.5,14.5,0.7,10.7,27.0,135.95,0.0
2018,11,25,7,30,354.0,25.0,0.6,10.9,51.0,301.07,184.54
2018,11,25,7,45,422.5,33.5,0.55,11.15,85.0,367.48,291.83
2018,11,25,8,0,491.0,42.0,0.5,11.4,119.0,426.15,345.6
2018,11,25,8,15,581.5,45.0,0.5,11.75,163.0,486.46,395.91
2018,11,25,8,30,672.0,48.0,0.5,12.1,207.0,552.86,447.65
2018,11,25,8,45,718.5,50.0,0.45,12.45,247.5,584.7,470.69
2018,11,25,9,0,765.0,52.0,0.4,12.8,288.0,613.43,490.54
2018,11,25,9,15,770.0,58.0,0.45,13.2,319.5,615.45,491.25
2018,11,25,9,30,775.0,64.0,0.5,13.6,351.0,614.3,488.92
2018,11,25,9,45,773.5,70.5,0.55,14.0,377.5,606.26,481.21
2018,11,25,10,0,772.0,77.0,0.6,14.4,404.0,595.18,471.11
2018,11,25,10,15,821.5,71.0,0.65,14.65,437.0,598.75,472.27
2018,11,25,10,30,871.0,65.0,0.7,14.9,470.0,593.7,466.59
2018,11,25,10,45,878.5,66.0,0.75,15.15,488.0,571.87,447.96
2018,11,25,11,0,886.0,67.0,0.8,15.4,506.0,546.9,426.68
2018,11,25,11,15,795.0,91.0,0.85,15.5,491.0,494.69,384.82
2018,11,25,11,30,704.0,115.0,0.9,15.6,476.0,441.84,342.41
2018,11,25,11,45,584.0,145.5,0.9,15.75,446.0,385.95,297.44
2018,11,25,12,0,464.0,176.0,0.9,15.9,416.0,332.55,254.82
2018,11,25,12,15,552.5,151.5,0.9,15.95,435.5,315.2,236.53
2018,11,25,12,30,641.0,127.0,0.9,16.0,455.0,292.08,212.01
2018,11,25,12,45,676.5,116.5,0.9,16.05,455.5,255.58,177.76
2018,11,25,13,0,712.0,106.0,0.9,16.1,456.0,214.91,140.63
2018,11,25,13,15,691.5,107.0,0.85,16.15,436.0,171.42,105.97
2018,11,25,13,30,671.0,108.0,0.8,16.2,416.0,129.2,77.89
2018,11,25,13,45,701.0,94.5,0.75,16.25,400.5,79.36,53.4
2018,11,25,14,0,731.0,81.0,0.7,16.3,385.0,65.67,52.36
2018,11,25,14,15,768.0,69.0,0.75,16.3,367.0,57.4,45.22
2018,11,25,14,30,805.0,57.0,0.8,16.3,349.0,48.93,37.85
2018,11,25,14,45,711.5,62.5,0.85,16.25,300.5,52.82,41.34
2018,11,25,15,0,618.0,68.0,0.9,16.2,252.0,52.56,41.14
2018,11,25,15,15,628.5,56.5,0.9,16.2,220.5,44.57,34.03
2018,11,25,15,30,639.0,45.0,0.9,16.2,189.0,39.42,29.35
2018,11,25,15,45,531.0,43.0,0.85,15.7,146.0,34.65,24.96
2018,11,25,16,0,423.0,41.0,0.8,15.2,103.0,33.38,23.46
2018,11,25,16,15,306.0,31.5,0.9,14.85,68.0,25.84,15.91
2018,11,25,16,30,189.0,22.0,1.0,14.5,33.0,18.26,1.06
2018,11,25,16,45,107.0,12.5,1.1,14.15,17.5,10.67,0.0
2018,11,25,17,0,25.0,3.0,1.2,13.8,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.25,13.55,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,26,6,45,11.0,1.5,2.05,9.15,1.0,0.0,0.0
2018,11,26,7,0,22.0,3.0,2.1,9.2,2.0,0.0,0.0
2018,11,26,7,15,62.0,14.0,2.15,9.55,17.0,51.8,0.0
2018,11,26,7,30,102.0,25.0,2.2,9.9,32.0,118.26,65.42
2018,11,26,7,45,141.0,40.0,2.2,10.2,57.5,168.99,135.5
2018,11,26,8,0,180.0,55.0,2.2,10.5,83.0,211.86,176.14
2018,11,26,8,15,217.0,69.5,2.1,10.75,113.0,252.26,212.28
2018,11,26,8,30,254.0,84.0,2.0,11.0,143.0,291.99,246.6
2018,11,26,8,45,308.0,93.5,1.95,11.2,178.0,350.95,295.66
2018,11,26,9,0,362.0,103.0,1.9,11.4,213.0,393.49,330.16
2018,11,26,9,15,332.5,121.5,1.9,11.8,232.0,372.82,311.85
2018,11,26,9,30,303.0,140.0,1.9,12.2,251.0,366.11,304.66
2018,11,26,9,45,318.5,150.0,1.9,12.6,275.5,377.84,312.84
2018,11,26,10,0,334.0,160.0,1.9,13.0,300.0,387.7,319.18
2018,11,26,10,15,262.0,180.0,1.85,13.4,294.0,352.46,288.35
2018,11,26,10,30,190.0,200.0,1.8,13.8,288.0,308.16,250.84
2018,11,26,10,45,204.0,206.0,1.75,14.2,303.5,311.65,252.53
2018,11,26,11,0,218.0,212.0,1.7,14.6,319.0,313.59,252.6
2018,11,26,11,15,389.0,181.0,1.65,14.85,377.5,372.57,297.56
2018,11,26,11,30,560.0,150.0,1.6,15.1,436.0,402.59,317.3
2018,11,26,11,45,563.5,151.5,1.55,15.4,440.5,377.86,294.21
2018,11,26,12,0,567.0,153.0,1.5,15.7,445.0,351.34,269.64
2018,11,26,12,15,530.5,161.5,1.45,15.75,433.0,315.64,238.62
2018,11,26,12,30,494.0,170.0,1.4,15.8,421.0,281.6,209.14
2018,11,26,12,45,422.5,180.5,1.35,15.9,392.0,242.85,177.7
2018,11,26,13,0,351.0,191.0,1.3,16.0,363.0,210.49,152.78
2018,11,26,13,15,415.5,170.0,1.2,15.85,365.5,178.97,124.49
2018,11,26,13,30,480.0,149.0,1.1,15.7,368.0,141.73,95.39
2018,11,26,13,45,545.0,126.5,0.95,15.55,362.5,97.11,70.25
2018,11,26,14,0,610.0,104.0,0.8,15.4,357.0,75.35,61.01
2018,11,26,14,15,635.5,92.5,0.75,15.25,338.0,68.26,54.97
2018,11,26,14,30,661.0,81.0,0.7,15.1,319.0,61.01,48.71
2018,11,26,14,45,524.5,88.5,0.7,14.9,265.0,66.55,53.72
2018,11,26,15,0,388.0,96.0,0.7,14.7,211.0,69.81,56.64
2018,11,26,15,15,365.0,84.0,0.7,14.7,180.0,61.88,49.57
2018,11,26,15,30,342.0,72.0,0.7,14.7,149.0,53.75,42.21
2018,11,26,15,45,354.0,57.0,0.65,14.55,122.0,43.39,32.78
2018,11,26,16,0,366.0,42.0,0.6,14.4,95.0,34.05,24.11
2018,11,26,16,15,266.5,32.0,0.7,14.2,63.5,26.21,16.2
2018,11,26,16,30,167.0,22.0,0.8,14.0,32.0,17.16,0.0
2018,11,26,16,45,83.5,11.0,0.85,13.85,16.0,9.39,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.85,10.5,1.0,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.9,10.5,2.0,0.0,0.0
2018,11,27,7,15,21.0,11.0,1.9,10.75,11.0,22.84,0.0
2018,11,27,7,30,21.0,19.0,1.9,11.0,20.0,41.2,16.5
2018,11,27,7,45,13.0,33.5,1.95,11.25,34.5,46.14,32.45
2018,11,27,8,0,5.0,48.0,2.0,11.5,49.0,49.3,36.25
2018,11,27,8,15,11.0,62.5,2.1,11.8,65.0,66.77,51.83
2018,11,27,8,30,17.0,77.0,2.2,12.1,81.0,83.95,66.97
2018,11,27,8,45,10.0,70.5,2.3,12.4,73.0,68.19,53.42
2018,11,27,9,0,3.0,64.0,2.4,12.7,65.0,55.41,42.27
2018,11,27,9,15,1.5,56.5,2.5,12.9,57.0,47.79,35.63
2018,11,27,9,30,0.0,49.0,2.6,13.1,49.0,40.52,29.29
2018,11,27,9,45,0.0,58.0,2.7,13.3,58.0,48.02,35.63
2018,11,27,10,0,0.0,67.0,2.8,13.5,67.0,55.54,41.94
2018,11,27,10,15,0.0,74.0,2.9,13.6,74.0,61.39,46.82
2018,11,27,10,30,0.0,81.0,3.0,13.7,81.0,67.25,51.68
2018,11,27,10,45,11.5,102.5,3.1,13.85,108.0,92.21,72.77
2018,11,27,11,0,23.0,124.0,3.2,14.0,135.0,120.62,96.45
2018,11,27,11,15,20.0,137.0,3.3,14.0,147.0,128.84,103.04
2018,11,27,11,30,17.0,150.0,3.4,14.0,159.0,133.2,106.47
2018,11,27,11,45,9.0,131.5,3.5,14.0,136.5,113.09,89.67
2018,11,27,12,0,1.0,113.0,3.6,14.0,114.0,94.1,73.88
2018,11,27,12,15,1.5,104.0,3.6,14.05,105.0,86.67,67.66
2018,11,27,12,30,2.0,95.0,3.6,14.1,96.0,79.32,61.48
2018,11,27,12,45,2.5,84.5,3.65,14.1,85.5,70.78,54.3
2018,11,27,13,0,3.0,74.0,3.7,14.1,75.0,61.96,46.88
2018,11,27,13,15,1.5,55.5,3.55,14.05,56.0,46.17,33.64
2018,11,27,13,30,0.0,37.0,3.4,14.0,37.0,30.58,20.51
2018,11,27,13,45,1.0,60.5,3.3,13.95,61.0,50.14,37.22
2018,11,27,14,0,2.0,84.0,3.2,13.9,85.0,69.23,56.08
2018,11,27,14,15,1.0,64.0,3.05,13.85,64.5,53.04,41.8
2018,11,27,14,30,0.0,44.0,2.9,13.8,44.0,36.37,27.0
2018,11,27,14,45,0.0,37.5,2.7,13.75,37.5,30.96,22.21
2018,11,27,15,0,0.0,31.0,2.5,13.7,31.0,25.57,17.38
2018,11,27,15,15,0.0,26.5,2.5,13.7,26.5,21.84,14.0
2018,11,27,15,30,0.0,22.0,2.5,13.7,22.0,18.11,10.59
2018,11,27,15,45,0.0,15.5,2.1,13.55,15.5,12.74,5.7
2018,11,27,16,0,0.0,9.0,1.7,13.4,9.0,7.39,0.83
2018,11,27,16,15,0.0,8.0,1.65,13.3,8.0,6.56,0.0
2018,11,27,16,30,0.0,7.0,1.6,13.2,7.0,5.75,0.0
2018,11,27,16,45,0.0,3.5,1.55,13.1,3.5,2.99,0.0
2018,11,27,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.5,11.95,1.0,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.5,11.9,2.0,0.0,0.0
2018,11,28,7,15,22.0,9.5,0.55,12.05,10.0,22.14,0.0
2018,11,28,7,30,26.0,16.0,0.6,12.2,18.0,38.82,12.41
2018,11,28,7,45,20.0,30.5,0.6,12.35,32.5,46.01,32.2
2018,11,28,8,0,14.0,45.0,0.6,12.5,47.0,57.79,43.45
2018,11,28,8,15,19.5,61.5,0.75,12.8,65.5,79.25,62.34
2018,11,28,8,30,25.0,78.0,0.9,13.1,84.0,99.74,80.16
2018,11,28,8,45,19.0,88.0,1.0,13.4,93.0,102.92,82.8
2018,11,28,9,0,13.0,98.0,1.1,13.7,102.0,97.79,78.27
2018,11,28,9,15,32.5,118.0,1.15,13.95,129.5,139.37,113.53
2018,11,28,9,30,52.0,138.0,1.2,14.2,157.0,171.08,139.84
2018,11,28,9,45,47.0,145.0,1.2,14.45,163.0,170.69,138.85
2018,11,28,10,0,42.0,152.0,1.2,14.7,169.0,170.6,138.21
2018,11,28,10,15,43.0,162.0,1.25,14.85,180.5,177.5,143.48
2018,11,28,10,30,44.0,172.0,1.3,15.0,192.0,184.04,148.4
2018,11,28,10,45,243.5,162.5,1.4,15.15,280.0,299.65,242.9
2018,11,28,11,0,443.0,153.0,1.5,15.3,368.0,393.01,315.0
2018,11,28,11,15,600.5,127.5,1.55,15.35,426.0,431.29,341.81
2018,11,28,11,30,758.0,102.0,1.6,15.4,484.0,451.62,353.3
2018,11,28,11,45,767.0,99.5,1.65,15.5,488.5,419.72,324.38
2018,11,28,12,0,776.0,97.0,1.7,15.6,493.0,384.68,292.55
2018,11,28,12,15,819.0,87.0,1.8,15.6,502.0,351.62,260.88
2018,11,28,12,30,862.0,77.0,1.9,15.6,511.0,313.32,223.91
2018,11,28,12,45,776.5,93.5,2.05,15.6,478.0,262.4,181.0
2018,11,28,13,0,691.0,110.0,2.2,15.6,445.0,213.14,141.27
2018,11,28,13,15,496.0,142.5,2.25,15.55,378.0,169.84,114.17
2018,11,28,13,30,301.0,175.0,2.3,15.5,311.0,147.85,107.36
2018,11,28,13,45,468.0,137.5,2.4,15.4,335.5,102.17,75.69
2018,11,28,14,0,635.0,100.0,2.5,15.3,360.0,72.89,58.94
2018,11,28,14,15,688.5,84.5,2.45,15.2,346.5,63.11,50.47
2018,11,28,14,30,742.0,69.0,2.4,15.1,333.0,57.84,45.92
2018,11,28,14,45,485.0,72.0,2.35,15.0,237.5,53.58,42.21
2018,11,28,15,0,228.0,75.0,2.3,14.9,142.0,53.92,42.54
2018,11,28,15,15,114.0,55.5,2.3,14.9,89.0,42.51,32.34
2018,11,28,15,30,0.0,36.0,2.3,14.9,36.0,29.72,20.85
2018,11,28,15,45,14.5,30.0,2.0,14.45,32.0,25.47,16.94
2018,11,28,16,0,29.0,24.0,1.7,14.0,28.0,20.02,11.86
2018,11,28,16,15,14.5,17.5,1.7,13.85,19.5,14.83,6.65
2018,11,28,16,30,0.0,11.0,1.7,13.7,11.0,9.05,0.0
2018,11,28,16,45,0.0,5.5,1.7,13.55,5.5,4.69,0.0
2018,11,28,17,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.35,13.85,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.55,13.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,6.45,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,6.55,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,6.7,13.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,6.8,13.1,1.0,0.0,0.0
2018,11,29,7,15,15.0,13.5,6.75,13.1,14.5,21.06,0.0
2018,11,29,7,30,30.0,26.0,6.7,13.1,28.0,63.53,17.76
2018,11,29,7,45,24.5,23.0,6.65,13.1,25.5,46.76,32.48
2018,11,29,8,0,19.0,20.0,6.6,13.1,23.0,35.31,24.55
2018,11,29,8,15,9.5,22.5,6.5,13.1,24.0,25.49,16.38
2018,11,29,8,30,0.0,25.0,6.4,13.1,25.0,20.6,12.05
2018,11,29,8,45,19.5,48.0,6.3,13.15,54.0,56.01,43.15
2018,11,29,9,0,39.0,71.0,6.2,13.2,83.0,92.71,75.13
2018,11,29,9,15,140.0,93.0,6.2,13.2,142.0,206.68,174.1
2018,11,29,9,30,241.0,115.0,6.2,13.2,201.0,294.25,248.72
