Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,9,45,229.0,129.0,6.25,13.25,216.5,294.69,247.85
2018,11,29,10,0,217.0,143.0,6.3,13.3,232.0,294.08,246.19
2018,11,29,10,15,292.0,151.5,6.25,13.35,279.0,339.58,283.69
2018,11,29,10,30,367.0,160.0,6.2,13.4,326.0,391.77,325.49
2018,11,29,10,45,317.5,157.0,6.2,13.4,305.0,335.05,277.39
2018,11,29,11,0,268.0,154.0,6.2,13.4,284.0,292.05,240.57
2018,11,29,11,15,333.0,169.0,6.15,13.45,334.0,324.75,265.83
2018,11,29,11,30,398.0,184.0,6.1,13.5,384.0,357.79,290.18
2018,11,29,11,45,458.5,166.5,6.05,13.6,398.0,346.01,277.43
2018,11,29,12,0,519.0,149.0,6.0,13.7,412.0,328.76,259.29
2018,11,29,12,15,385.0,155.5,5.9,13.7,350.0,262.0,204.22
2018,11,29,12,30,251.0,162.0,5.8,13.7,288.0,204.48,158.2
2018,11,29,12,45,243.0,177.5,5.7,13.75,297.0,197.83,151.27
2018,11,29,13,0,235.0,193.0,5.6,13.8,306.0,190.26,144.11
2018,11,29,13,15,330.5,174.0,5.45,13.75,326.5,172.21,124.87
2018,11,29,13,30,426.0,155.0,5.3,13.7,347.0,141.3,98.54
2018,11,29,13,45,323.0,141.5,5.15,13.7,282.5,105.88,81.03
2018,11,29,14,0,220.0,128.0,5.0,13.7,218.0,91.24,75.58
2018,11,29,14,15,242.0,121.0,4.85,13.6,213.0,87.23,72.2
2018,11,29,14,30,264.0,114.0,4.7,13.5,208.0,83.09,68.66
2018,11,29,14,45,459.0,88.5,4.55,13.35,231.0,64.78,52.47
2018,11,29,15,0,654.0,63.0,4.4,13.2,254.0,49.19,38.59
2018,11,29,15,15,626.5,57.5,4.4,13.2,218.5,45.47,35.2
2018,11,29,15,30,599.0,52.0,4.4,13.2,183.0,41.69,31.67
2018,11,29,15,45,510.0,45.5,4.25,12.9,140.5,36.71,26.99
2018,11,29,16,0,421.0,39.0,4.1,12.6,98.0,31.79,22.2
2018,11,29,16,15,314.5,30.5,4.15,12.4,66.0,25.11,15.17
2018,11,29,16,30,208.0,22.0,4.2,12.2,34.0,18.43,0.0
2018,11,29,16,45,104.0,11.0,4.25,12.0,17.0,9.39,0.0
2018,11,29,17,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,5.0,11.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,11.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.75,10.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.45,10.65,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,11,30,7,15,23.5,10.0,3.85,10.3,11.5,23.42,0.0
2018,11,30,7,30,47.0,20.0,3.9,10.6,23.0,70.08,12.78
2018,11,30,7,45,85.0,36.0,3.95,10.85,46.0,126.4,97.16
2018,11,30,8,0,123.0,52.0,4.0,11.1,69.0,169.57,139.14
2018,11,30,8,15,146.5,67.0,4.1,11.35,94.5,200.72,167.81
2018,11,30,8,30,170.0,82.0,4.2,11.6,120.0,231.31,195.07
2018,11,30,8,45,262.5,90.0,4.25,11.85,161.0,298.4,253.39
2018,11,30,9,0,355.0,98.0,4.3,12.1,202.0,380.25,322.04
2018,11,30,9,15,520.5,88.0,4.25,12.3,261.5,478.84,403.56
2018,11,30,9,30,686.0,78.0,4.2,12.5,321.0,567.66,474.48
2018,11,30,9,45,712.5,81.0,4.15,12.75,353.0,574.53,477.52
2018,11,30,10,0,739.0,84.0,4.1,13.0,385.0,577.89,477.82
2018,11,30,10,15,795.0,77.5,4.05,13.15,419.5,583.3,480.07
2018,11,30,10,30,851.0,71.0,4.0,13.3,454.0,585.84,479.47
2018,11,30,10,45,846.5,74.5,3.95,13.5,468.5,560.18,456.05
2018,11,30,11,0,842.0,78.0,3.9,13.7,483.0,531.97,430.43
2018,11,30,11,15,858.0,76.5,3.85,13.8,497.0,506.31,406.53
2018,11,30,11,30,874.0,75.0,3.8,13.9,511.0,476.43,378.62
2018,11,30,11,45,874.5,75.5,3.8,14.0,514.5,440.23,345.17
2018,11,30,12,0,875.0,76.0,3.8,14.1,518.0,401.81,309.23
2018,11,30,12,15,877.0,74.5,3.8,14.1,514.5,360.04,270.0
2018,11,30,12,30,879.0,73.0,3.8,14.1,511.0,316.32,228.66
2018,11,30,12,45,879.0,70.5,3.8,14.15,500.5,269.49,184.87
2018,11,30,13,0,879.0,68.0,3.8,14.2,490.0,221.27,141.17
2018,11,30,13,15,871.5,66.5,3.8,14.15,471.5,171.62,100.1
2018,11,30,13,30,864.0,65.0,3.8,14.1,453.0,121.64,66.11
2018,11,30,13,45,852.0,63.5,3.8,14.05,428.0,71.42,46.44
2018,11,30,14,0,840.0,62.0,3.8,14.0,403.0,58.87,46.89
2018,11,30,14,15,821.5,59.5,3.8,13.9,372.0,50.82,39.83
2018,11,30,14,30,803.0,57.0,3.8,13.8,341.0,49.01,38.3
2018,11,30,14,45,775.5,54.5,3.75,13.7,305.0,47.11,36.66
2018,11,30,15,0,748.0,52.0,3.7,13.6,269.0,45.24,35.0
2018,11,30,15,15,705.5,48.5,3.7,13.6,229.5,42.45,32.45
2018,11,30,15,30,663.0,45.0,3.7,13.6,190.0,39.69,29.84
2018,11,30,15,45,597.0,40.5,3.45,13.0,150.0,35.97,26.32
2018,11,30,16,0,531.0,36.0,3.2,12.4,110.0,32.34,22.7
2018,11,30,16,15,405.5,29.0,3.15,12.05,73.5,24.06,14.28
2018,11,30,16,30,280.0,22.0,3.1,11.7,37.0,18.57,0.0
2018,11,30,16,45,140.0,11.0,3.05,11.4,18.5,9.39,0.0
2018,11,30,17,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,1,7,15,27.5,8.5,3.85,11.7,10.0,24.61,0.0
2018,12,1,7,30,55.0,17.0,3.9,11.8,20.0,68.57,2.85
2018,12,1,7,45,31.0,14.5,4.0,11.95,16.5,37.87,25.14
2018,12,1,8,0,7.0,12.0,4.1,12.1,13.0,14.81,7.01
2018,12,1,8,15,3.5,15.5,4.2,12.1,16.0,15.11,7.39
2018,12,1,8,30,0.0,19.0,4.3,12.1,19.0,15.63,7.84
2018,12,1,8,45,4.5,31.5,4.4,12.15,33.0,29.04,19.63
2018,12,1,9,0,9.0,44.0,4.5,12.2,47.0,42.45,31.37
2018,12,1,9,15,120.5,74.5,4.65,12.25,117.0,170.71,143.76
2018,12,1,9,30,232.0,105.0,4.8,12.3,187.0,275.98,233.64
2018,12,1,9,45,504.5,91.5,4.9,12.35,290.0,451.37,380.65
2018,12,1,10,0,777.0,78.0,5.0,12.4,393.0,591.63,493.6
2018,12,1,10,15,543.0,88.0,5.1,12.45,314.5,443.03,370.53
2018,12,1,10,30,309.0,98.0,5.2,12.5,236.0,293.21,244.96
2018,12,1,10,45,422.0,101.0,5.3,12.6,298.0,346.4,288.33
2018,12,1,11,0,535.0,104.0,5.4,12.7,360.0,397.76,328.23
2018,12,1,11,15,695.5,93.0,5.4,12.75,433.5,442.52,361.25
2018,12,1,11,30,856.0,82.0,5.4,12.8,507.0,475.35,382.54
2018,12,1,11,45,859.5,81.5,5.45,12.85,511.0,439.22,348.55
2018,12,1,12,0,863.0,81.0,5.5,12.9,515.0,400.71,312.06
2018,12,1,12,15,863.0,80.5,5.5,12.9,511.5,358.8,272.18
2018,12,1,12,30,863.0,80.0,5.5,12.9,508.0,315.1,230.4
2018,12,1,12,45,860.0,78.5,5.5,12.9,497.0,268.24,186.25
2018,12,1,13,0,857.0,77.0,5.5,12.9,486.0,220.28,142.49
2018,12,1,13,15,799.5,85.0,5.45,12.85,455.5,171.96,104.34
2018,12,1,13,30,742.0,93.0,5.4,12.8,425.0,122.96,72.06
2018,12,1,13,45,673.0,97.5,5.4,12.8,386.0,80.42,56.14
2018,12,1,14,0,604.0,102.0,5.4,12.8,347.0,74.24,60.8
2018,12,1,14,15,681.5,85.5,5.3,12.7,341.5,63.93,51.73
2018,12,1,14,30,759.0,69.0,5.2,12.6,336.0,58.12,46.64
2018,12,1,14,45,728.5,65.5,5.15,12.5,300.0,55.65,44.49
2018,12,1,15,0,698.0,62.0,5.1,12.4,264.0,53.2,42.31
2018,12,1,15,15,651.0,58.0,5.1,12.4,224.5,46.1,35.87
2018,12,1,15,30,604.0,54.0,5.1,12.4,185.0,43.4,33.29
2018,12,1,15,45,537.0,47.5,4.75,12.0,145.5,38.58,28.73
2018,12,1,16,0,470.0,41.0,4.4,11.6,106.0,33.78,24.0
2018,12,1,16,15,349.5,32.0,4.3,11.35,71.0,26.61,16.36
2018,12,1,16,30,229.0,23.0,4.2,11.1,36.0,19.46,0.0
2018,12,1,16,45,114.5,11.5,4.05,10.85,18.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.95,7.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.75,7.2,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,2,7,15,157.0,10.5,1.8,7.3,18.5,107.75,0.0
2018,12,2,7,30,314.0,21.0,1.7,7.6,37.0,253.53,0.0
2018,12,2,7,45,443.0,27.0,1.6,7.85,74.0,356.93,276.69
2018,12,2,8,0,572.0,33.0,1.5,8.1,111.0,454.07,373.21
2018,12,2,8,15,638.0,37.5,1.5,8.3,152.0,506.49,420.43
2018,12,2,8,30,704.0,42.0,1.5,8.5,193.0,556.86,463.03
2018,12,2,8,45,745.5,45.5,1.45,8.75,233.5,586.82,487.19
2018,12,2,9,0,787.0,49.0,1.4,9.0,274.0,613.8,507.73
2018,12,2,9,15,810.0,52.0,1.35,9.25,310.0,624.41,514.54
2018,12,2,9,30,833.0,55.0,1.3,9.5,346.0,626.17,513.98
2018,12,2,9,45,847.0,58.0,1.3,9.75,376.5,624.32,510.52
2018,12,2,10,0,861.0,61.0,1.3,10.0,407.0,619.06,504.14
2018,12,2,10,15,874.0,62.5,1.25,10.15,432.5,607.93,492.88
2018,12,2,10,30,887.0,64.0,1.2,10.3,458.0,593.34,478.75
2018,12,2,10,45,896.0,64.5,1.15,10.4,476.5,571.93,459.25
2018,12,2,11,0,905.0,65.0,1.1,10.5,495.0,547.28,436.93
2018,12,2,11,15,910.0,65.5,1.05,10.75,506.5,517.46,409.95
2018,12,2,11,30,915.0,66.0,1.0,11.0,518.0,484.76,380.19
2018,12,2,11,45,916.5,66.0,0.95,11.2,522.0,447.33,346.22
2018,12,2,12,0,918.0,66.0,0.9,11.4,526.0,407.54,309.65
2018,12,2,12,15,918.0,65.5,0.9,11.5,522.5,364.57,270.19
2018,12,2,12,30,918.0,65.0,0.9,11.6,519.0,319.69,228.56
2018,12,2,12,45,821.0,85.0,0.9,11.75,484.5,264.64,182.3
2018,12,2,13,0,724.0,105.0,0.9,11.9,450.0,214.82,142.3
2018,12,2,13,15,728.0,99.0,0.85,11.85,434.5,169.07,104.41
2018,12,2,13,30,732.0,93.0,0.8,11.8,419.0,122.3,71.66
2018,12,2,13,45,799.0,76.5,0.75,11.75,414.0,73.78,49.21
2018,12,2,14,0,866.0,60.0,0.7,11.7,409.0,57.72,46.32
2018,12,2,14,15,773.0,67.5,0.7,11.55,361.0,56.52,45.38
2018,12,2,14,30,680.0,75.0,0.7,11.4,313.0,57.03,45.93
2018,12,2,14,45,668.0,69.0,0.7,11.25,282.5,53.2,42.56
2018,12,2,15,0,656.0,63.0,0.7,11.1,252.0,49.29,39.07
2018,12,2,15,15,584.0,60.5,0.7,11.1,210.5,47.61,37.49
2018,12,2,15,30,512.0,58.0,0.7,11.1,169.0,46.14,36.0
2018,12,2,15,45,398.5,51.5,0.85,10.8,126.5,41.28,31.35
2018,12,2,16,0,285.0,45.0,1.0,10.5,84.0,34.56,24.85
2018,12,2,16,15,198.5,32.0,1.1,10.3,54.5,24.73,14.89
2018,12,2,16,30,112.0,19.0,1.2,10.1,25.0,14.77,0.0
2018,12,2,16,45,56.0,9.5,1.3,9.9,12.5,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.35,6.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.0,5.55,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.0,5.45,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,12,3,7,15,58.5,9.5,3.1,5.55,12.5,44.81,0.0
2018,12,3,7,30,117.0,19.0,3.2,5.8,25.0,122.92,0.0
2018,12,3,7,45,119.5,27.0,3.3,6.1,38.0,149.07,113.77
2018,12,3,8,0,122.0,35.0,3.4,6.4,51.0,139.39,115.51
2018,12,3,8,15,61.0,45.0,3.35,6.75,53.0,95.95,79.0
2018,12,3,8,30,0.0,55.0,3.3,7.1,55.0,47.71,36.09
2018,12,3,8,45,50.5,79.5,3.25,7.5,94.0,114.78,95.98
2018,12,3,9,0,101.0,104.0,3.2,7.9,133.0,187.35,159.33
2018,12,3,9,15,405.0,88.0,3.2,8.25,225.5,392.72,336.7
2018,12,3,9,30,709.0,72.0,3.2,8.6,318.0,572.47,483.37
2018,12,3,9,45,773.0,67.0,3.15,8.95,357.5,591.55,495.79
2018,12,3,10,0,837.0,62.0,3.1,9.3,397.0,608.89,507.09
2018,12,3,10,15,680.0,97.0,3.15,9.5,380.0,534.26,444.28
2018,12,3,10,30,523.0,132.0,3.2,9.7,363.0,452.39,375.95
2018,12,3,10,45,345.0,169.5,3.2,9.9,324.5,361.83,299.95
2018,12,3,11,0,167.0,207.0,3.2,10.1,286.0,281.66,232.22
2018,12,3,11,15,185.0,209.5,3.2,10.25,299.0,282.39,231.98
2018,12,3,11,30,203.0,212.0,3.2,10.4,312.0,281.38,229.81
2018,12,3,11,45,293.5,202.5,3.2,10.55,348.0,302.9,244.99
2018,12,3,12,0,384.0,193.0,3.2,10.7,384.0,310.75,247.64
2018,12,3,12,15,383.5,191.0,3.15,10.85,381.0,286.95,225.35
2018,12,3,12,30,383.0,189.0,3.1,11.0,378.0,262.46,202.47
2018,12,3,12,45,374.5,186.0,3.05,11.1,367.5,234.7,177.4
2018,12,3,13,0,366.0,183.0,3.0,11.2,357.0,207.17,153.23
2018,12,3,13,15,253.5,180.0,3.0,11.25,298.5,166.31,124.18
2018,12,3,13,30,141.0,177.0,3.0,11.3,240.0,140.18,108.69
2018,12,3,13,45,78.0,153.0,3.0,11.4,187.5,115.99,92.77
2018,12,3,14,0,15.0,129.0,3.0,11.5,135.0,101.56,85.34
2018,12,3,14,15,7.5,112.0,3.05,11.45,115.0,89.1,74.44
2018,12,3,14,30,0.0,95.0,3.1,11.4,95.0,76.4,63.23
2018,12,3,14,45,33.5,99.0,3.1,11.35,108.5,76.9,63.76
2018,12,3,15,0,67.0,103.0,3.1,11.3,122.0,78.7,65.38
2018,12,3,15,15,33.5,74.5,3.1,11.3,84.0,58.93,47.56
2018,12,3,15,30,0.0,46.0,3.1,11.3,46.0,38.06,28.65
2018,12,3,15,45,0.0,35.5,3.0,10.8,35.5,29.33,20.63
2018,12,3,16,0,0.0,25.0,2.9,10.3,25.0,20.62,12.56
2018,12,3,16,15,10.0,16.5,2.9,10.05,17.0,13.97,5.92
2018,12,3,16,30,20.0,8.0,2.9,9.8,9.0,6.58,0.0
2018,12,3,16,45,10.0,4.0,2.85,9.6,4.5,3.41,0.0
2018,12,3,17,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.05,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.35,8.6,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.5,8.15,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,3.55,8.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,3.95,7.85,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,12,4,7,15,11.5,5.5,4.15,7.7,6.0,11.89,0.0
2018,12,4,7,30,23.0,11.0,4.2,7.8,12.0,28.55,0.0
2018,12,4,7,45,11.5,20.5,4.25,7.9,21.0,26.13,14.86
2018,12,4,8,0,0.0,30.0,4.3,8.0,30.0,24.79,15.37
2018,12,4,8,15,0.0,41.5,4.35,8.35,41.5,35.12,24.68
2018,12,4,8,30,0.0,53.0,4.4,8.7,53.0,45.64,34.06
2018,12,4,8,45,0.0,52.0,4.4,9.0,52.0,43.05,31.95
2018,12,4,9,0,0.0,51.0,4.4,9.3,51.0,42.2,31.24
2018,12,4,9,15,1.0,65.5,4.4,9.7,66.0,55.2,42.53
2018,12,4,9,30,2.0,80.0,4.4,10.1,81.0,68.97,54.36
2018,12,4,9,45,11.5,113.5,4.4,10.5,118.0,106.55,86.68
2018,12,4,10,0,21.0,147.0,4.4,10.9,155.0,143.83,118.23
2018,12,4,10,15,22.0,157.0,4.3,11.2,166.0,151.62,124.38
2018,12,4,10,30,23.0,167.0,4.2,11.5,177.0,159.23,130.38
2018,12,4,10,45,26.0,174.5,4.15,11.75,186.5,165.38,135.16
2018,12,4,11,0,29.0,182.0,4.1,12.0,196.0,178.04,145.33
2018,12,4,11,15,30.5,187.5,3.9,12.25,202.5,180.04,146.52
2018,12,4,11,30,32.0,193.0,3.7,12.5,209.0,181.72,147.46
2018,12,4,11,45,28.0,181.5,3.5,12.7,195.5,166.19,134.24
2018,12,4,12,0,24.0,170.0,3.3,12.9,182.0,149.43,120.08
2018,12,4,12,15,12.0,136.0,3.1,12.95,142.0,116.05,92.36
2018,12,4,12,30,0.0,102.0,2.9,13.0,102.0,84.38,66.11
2018,12,4,12,45,0.0,98.5,2.75,13.05,98.5,81.41,63.66
2018,12,4,13,0,0.0,95.0,2.6,13.1,95.0,78.47,61.22
2018,12,4,13,15,0.0,90.5,2.65,12.95,90.5,74.76,58.19
2018,12,4,13,30,0.0,86.0,2.7,12.8,86.0,71.08,55.18
2018,12,4,13,45,1.5,93.0,2.75,12.65,93.5,76.17,59.6
2018,12,4,14,0,3.0,100.0,2.8,12.5,101.0,80.97,66.85
2018,12,4,14,15,1.5,96.0,2.9,12.35,96.5,77.63,64.01
2018,12,4,14,30,0.0,92.0,3.0,12.2,92.0,74.23,61.11
2018,12,4,14,45,0.0,83.5,3.05,12.0,83.5,67.53,55.22
2018,12,4,15,0,0.0,75.0,3.1,11.8,75.0,60.77,49.21
2018,12,4,15,15,0.0,64.5,3.1,11.8,64.5,52.49,41.7
2018,12,4,15,30,0.0,54.0,3.1,11.8,54.0,44.13,34.03
2018,12,4,15,45,0.0,42.5,3.1,11.25,42.5,34.97,25.61
2018,12,4,16,0,0.0,31.0,3.1,10.7,31.0,25.62,16.91
2018,12,4,16,15,3.5,21.5,3.0,10.45,21.5,17.76,9.01
2018,12,4,16,30,7.0,12.0,2.9,10.2,12.0,10.15,0.0
2018,12,4,16,45,3.5,6.0,2.8,9.95,6.0,5.12,0.0
2018,12,4,17,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,4.15,9.3,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.2,9.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,9.05,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.0,9.0,2.0,1.71,0.0
2018,12,5,7,30,0.0,4.0,4.0,9.0,4.0,3.28,0.0
2018,12,5,7,45,37.0,9.5,4.05,9.0,14.0,42.02,27.08
2018,12,5,8,0,74.0,15.0,4.1,9.0,24.0,84.88,67.67
2018,12,5,8,15,60.0,19.5,4.05,9.1,28.5,68.73,55.06
2018,12,5,8,30,46.0,24.0,4.0,9.2,33.0,63.83,51.05
2018,12,5,8,45,35.0,30.0,4.0,9.25,38.0,54.9,43.26
2018,12,5,9,0,24.0,36.0,4.0,9.3,43.0,46.59,35.78
2018,12,5,9,15,12.0,37.5,3.95,9.5,41.0,39.76,29.45
2018,12,5,9,30,0.0,39.0,3.9,9.7,39.0,32.21,22.5
2018,12,5,9,45,9.5,64.5,3.9,9.85,68.0,59.51,46.38
2018,12,5,10,0,19.0,90.0,3.9,10.0,97.0,92.77,75.08
2018,12,5,10,15,36.5,111.5,3.8,10.25,127.0,122.86,100.8
2018,12,5,10,30,54.0,133.0,3.7,10.5,157.0,151.57,124.94
2018,12,5,10,45,60.5,154.0,3.6,10.75,181.5,172.05,141.65
2018,12,5,11,0,67.0,175.0,3.5,11.0,206.0,191.2,157.04
2018,12,5,11,15,49.0,159.0,3.4,11.25,182.0,163.06,132.91
2018,12,5,11,30,31.0,143.0,3.3,11.5,158.0,137.2,110.91
2018,12,5,11,45,39.0,153.0,3.2,11.7,172.0,146.38,118.21
2018,12,5,12,0,47.0,163.0,3.1,11.9,186.0,154.38,124.33
2018,12,5,12,15,23.5,115.5,3.0,12.05,127.0,104.26,82.52
2018,12,5,12,30,0.0,68.0,2.9,12.2,68.0,56.4,42.62
2018,12,5,12,45,2.5,80.0,2.85,12.3,81.0,67.0,51.57
2018,12,5,13,0,5.0,92.0,2.8,12.4,94.0,77.0,59.95
2018,12,5,13,15,5.5,108.5,2.75,12.5,111.0,89.41,70.46
2018,12,5,13,30,6.0,125.0,2.7,12.6,128.0,100.86,80.19
2018,12,5,13,45,3.0,103.0,2.7,12.65,104.5,83.61,65.87
2018,12,5,14,0,0.0,81.0,2.7,12.7,81.0,66.8,54.21
2018,12,5,14,15,84.0,94.0,2.7,12.65,123.0,72.24,59.16
2018,12,5,14,30,168.0,107.0,2.7,12.6,165.0,77.61,64.03
2018,12,5,14,45,239.5,103.5,2.7,12.55,177.0,76.09,62.73
2018,12,5,15,0,311.0,100.0,2.7,12.5,189.0,72.19,59.26
2018,12,5,15,15,285.5,87.0,2.7,12.5,159.5,63.6,51.5
2018,12,5,15,30,260.0,74.0,2.7,12.5,130.0,54.8,43.43
2018,12,5,15,45,226.0,60.5,2.55,12.0,101.5,45.36,34.74
2018,12,5,16,0,192.0,47.0,2.4,11.5,73.0,35.69,25.66
2018,12,5,16,15,140.0,33.0,2.45,11.25,48.5,25.33,15.17
2018,12,5,16,30,88.0,19.0,2.5,11.0,24.0,14.74,0.0
2018,12,5,16,45,44.0,9.5,2.55,10.7,12.0,8.11,0.0
2018,12,5,17,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,2.6,8.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,12,6,7,15,89.5,9.5,2.7,7.9,13.0,63.76,0.0
2018,12,6,7,30,179.0,19.0,2.8,8.2,26.0,129.91,0.0
2018,12,6,7,45,312.0,27.5,2.85,8.45,59.0,276.8,201.71
2018,12,6,8,0,445.0,36.0,2.9,8.7,92.0,377.0,310.7
2018,12,6,8,15,520.5,42.5,2.9,9.05,131.0,435.77,365.29
2018,12,6,8,30,596.0,49.0,2.9,9.4,170.0,493.52,415.5
2018,12,6,8,45,645.0,53.0,2.9,9.7,209.0,523.32,441.21
2018,12,6,9,0,694.0,57.0,2.9,10.0,248.0,556.54,468.02
2018,12,6,9,15,730.5,58.5,2.85,10.4,284.0,575.25,481.77
2018,12,6,9,30,767.0,60.0,2.8,10.8,320.0,590.46,491.98
2018,12,6,9,45,795.0,60.5,2.75,11.25,352.0,595.31,493.41
2018,12,6,10,0,823.0,61.0,2.7,11.7,384.0,596.47,491.58
2018,12,6,10,15,837.0,62.5,2.65,12.05,409.0,582.41,477.83
2018,12,6,10,30,851.0,64.0,2.6,12.4,434.0,569.6,464.73
2018,12,6,10,45,859.5,65.0,2.55,12.7,452.5,549.79,445.96
2018,12,6,11,0,868.0,66.0,2.5,13.0,471.0,526.87,424.41
2018,12,6,11,15,873.5,67.0,2.4,13.25,483.0,499.38,398.79
2018,12,6,11,30,879.0,68.0,2.3,13.5,495.0,469.05,370.43
2018,12,6,11,45,881.5,68.5,2.2,13.75,499.5,434.23,337.99
2018,12,6,12,0,884.0,69.0,2.1,14.0,504.0,397.01,303.0
2018,12,6,12,15,883.0,68.5,2.05,14.1,501.0,355.48,264.31
2018,12,6,12,30,882.0,68.0,2.0,14.2,498.0,312.18,223.74
2018,12,6,12,45,878.5,67.0,1.95,14.3,487.5,266.27,181.25
2018,12,6,13,0,875.0,66.0,1.9,14.4,477.0,219.22,139.02
2018,12,6,13,15,866.5,65.5,1.85,14.45,459.5,170.92,99.31
2018,12,6,13,30,858.0,65.0,1.8,14.5,442.0,122.3,66.37
2018,12,6,13,45,845.5,63.0,1.75,14.55,417.5,72.39,46.14
2018,12,6,14,0,833.0,61.0,1.7,14.6,393.0,51.89,40.63
2018,12,6,14,15,814.0,59.5,1.6,14.55,363.0,50.83,39.78
2018,12,6,14,30,795.0,58.0,1.5,14.5,333.0,49.8,38.92
2018,12,6,14,45,767.5,55.5,1.35,14.4,298.0,47.92,37.31
2018,12,6,15,0,740.0,53.0,1.2,14.3,263.0,46.08,35.68
2018,12,6,15,15,697.5,49.5,1.2,14.3,224.5,43.31,33.15
2018,12,6,15,30,655.0,46.0,1.2,14.3,186.0,40.59,30.56
2018,12,6,15,45,589.0,40.5,1.0,13.65,146.0,36.0,26.29
2018,12,6,16,0,523.0,35.0,0.8,13.0,106.0,31.45,21.85
2018,12,6,16,15,399.5,27.5,0.85,12.85,70.5,22.79,13.0
2018,12,6,16,30,276.0,20.0,0.9,12.7,35.0,16.79,0.0
2018,12,6,16,45,138.0,10.0,0.95,12.55,17.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,7,7,15,16.0,7.0,2.25,7.55,7.5,5.97,0.0
2018,12,7,7,30,32.0,14.0,2.3,7.8,15.0,32.22,0.0
2018,12,7,7,45,20.0,27.5,2.35,8.05,28.5,46.19,28.36
2018,12,7,8,0,8.0,41.0,2.4,8.3,42.0,46.2,33.4
2018,12,7,8,15,15.0,57.0,2.3,8.5,59.5,74.28,58.51
2018,12,7,8,30,22.0,73.0,2.2,8.7,77.0,94.85,76.97
2018,12,7,8,45,68.0,89.5,2.15,8.9,107.0,141.65,118.58
2018,12,7,9,0,114.0,106.0,2.1,9.1,137.0,199.72,168.87
2018,12,7,9,15,256.0,109.5,2.0,9.35,192.0,304.06,258.18
2018,12,7,9,30,398.0,113.0,1.9,9.6,247.0,407.36,342.84
2018,12,7,9,45,557.0,97.0,1.8,9.8,303.5,487.18,406.17
2018,12,7,10,0,716.0,81.0,1.7,10.0,360.0,554.61,457.45
2018,12,7,10,15,762.5,77.5,1.65,10.5,392.0,558.19,456.93
2018,12,7,10,30,809.0,74.0,1.6,11.0,424.0,559.67,454.79
2018,12,7,10,45,843.5,69.5,1.5,11.45,448.5,548.49,442.32
2018,12,7,11,0,878.0,65.0,1.4,11.9,473.0,530.65,424.41
2018,12,7,11,15,883.5,65.5,1.25,12.35,484.5,502.44,397.79
2018,12,7,11,30,889.0,66.0,1.1,12.8,496.0,471.39,368.57
2018,12,7,11,45,891.0,66.5,0.95,13.25,500.5,436.13,335.63
2018,12,7,12,0,893.0,67.0,0.8,13.7,505.0,398.49,300.3
2018,12,7,12,15,892.0,66.5,0.75,13.9,502.0,356.71,261.99
2018,12,7,12,30,891.0,66.0,0.7,14.1,499.0,313.14,221.8
2018,12,7,12,45,887.0,65.5,0.65,14.35,488.5,267.26,179.88
2018,12,7,13,0,883.0,65.0,0.6,14.6,478.0,220.22,138.2
2018,12,7,13,15,874.0,64.5,0.6,14.6,460.5,171.54,98.78
2018,12,7,13,30,865.0,64.0,0.6,14.6,443.0,122.59,65.94
2018,12,7,13,45,851.5,62.5,0.6,14.65,418.5,72.72,45.89
2018,12,7,14,0,838.0,61.0,0.6,14.7,394.0,58.05,46.06
2018,12,7,14,15,818.0,59.5,0.6,14.6,364.0,50.88,39.83
2018,12,7,14,30,798.0,58.0,0.6,14.5,334.0,49.84,38.99
2018,12,7,14,45,769.0,55.5,0.6,14.45,298.5,47.95,37.35
2018,12,7,15,0,740.0,53.0,0.6,14.4,263.0,46.08,35.69
2018,12,7,15,15,697.5,49.5,0.6,14.4,224.5,43.32,33.16
2018,12,7,15,30,655.0,46.0,0.6,14.4,186.0,40.6,30.58
2018,12,7,15,45,587.5,41.0,0.55,13.9,146.0,36.46,26.68
2018,12,7,16,0,520.0,36.0,0.5,13.4,106.0,32.39,22.64
2018,12,7,16,15,390.0,28.5,0.55,13.2,70.5,23.65,13.69
2018,12,7,16,30,260.0,21.0,0.6,13.0,35.0,17.69,0.0
2018,12,7,16,45,130.0,10.5,0.6,12.85,17.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.45,11.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,12,8,7,15,92.5,8.5,2.65,7.1,12.0,7.26,0.0
2018,12,8,7,30,185.0,17.0,2.7,7.4,24.0,131.37,0.0
2018,12,8,7,45,318.0,26.5,2.75,7.75,57.0,275.61,190.66
2018,12,8,8,0,451.0,36.0,2.8,8.1,90.0,379.42,311.53
2018,12,8,8,15,527.0,42.0,2.8,8.4,129.0,437.95,366.95
2018,12,8,8,30,603.0,48.0,2.8,8.7,168.0,495.3,417.26
2018,12,8,8,45,651.5,52.5,2.8,9.0,207.0,525.28,443.32
2018,12,8,9,0,700.0,57.0,2.8,9.3,246.0,558.76,470.48
2018,12,8,9,15,737.0,59.0,2.8,9.75,282.5,578.48,485.18
2018,12,8,9,30,774.0,61.0,2.8,10.2,319.0,594.66,496.29
2018,12,8,9,45,801.5,61.5,2.85,10.65,351.0,599.25,497.89
2018,12,8,10,0,829.0,62.0,2.9,11.1,383.0,600.12,496.22
2018,12,8,10,15,843.0,63.5,2.85,11.45,408.5,590.2,485.55
2018,12,8,10,30,857.0,65.0,2.8,11.8,434.0,573.25,469.26
2018,12,8,10,45,866.5,66.0,2.8,12.15,453.0,553.98,450.92
2018,12,8,11,0,876.0,67.0,2.8,12.5,472.0,531.5,429.68
2018,12,8,11,15,881.5,68.0,2.7,12.7,484.0,503.91,403.93
2018,12,8,11,30,887.0,69.0,2.6,12.9,496.0,473.44,375.39
2018,12,8,11,45,888.5,69.0,2.55,13.1,500.5,437.57,342.15
2018,12,8,12,0,890.0,69.0,2.5,13.3,505.0,399.39,306.38
2018,12,8,12,15,887.0,69.5,2.45,13.4,501.5,358.02,267.61
2018,12,8,12,30,884.0,70.0,2.4,13.5,498.0,314.99,227.08
2018,12,8,12,45,876.5,70.5,2.3,13.6,487.5,269.42,184.73
2018,12,8,13,0,869.0,71.0,2.2,13.7,477.0,222.98,142.94
2018,12,8,13,15,860.5,69.5,2.15,13.7,459.0,169.42,98.66
2018,12,8,13,30,852.0,68.0,2.1,13.7,441.0,119.67,64.36
2018,12,8,13,45,838.5,67.0,2.05,13.7,417.0,70.19,43.71
2018,12,8,14,0,825.0,66.0,2.0,13.7,393.0,55.63,44.1
2018,12,8,14,15,805.5,64.0,1.95,13.6,363.0,54.25,42.97
2018,12,8,14,30,786.0,62.0,1.9,13.5,333.0,52.9,41.85
2018,12,8,14,45,757.5,59.0,1.8,13.4,298.0,50.69,39.93
2018,12,8,15,0,729.0,56.0,1.7,13.3,263.0,48.5,37.98
2018,12,8,15,15,685.5,52.0,1.7,13.3,224.0,45.38,35.12
2018,12,8,15,30,642.0,48.0,1.7,13.3,185.0,42.29,32.19
2018,12,8,15,45,573.0,43.0,1.75,12.55,145.5,35.08,25.57
2018,12,8,16,0,504.0,38.0,1.8,11.8,106.0,31.38,21.87
2018,12,8,16,15,343.0,29.0,1.9,11.5,68.0,23.97,14.02
2018,12,8,16,30,182.0,20.0,2.0,11.2,30.0,16.64,0.0
2018,12,8,16,45,91.0,10.0,2.15,10.95,15.0,8.54,0.0
2018,12,8,17,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,9,7,15,10.0,6.0,2.45,7.8,6.5,0.0,0.0
2018,12,9,7,30,20.0,12.0,2.5,7.8,13.0,22.84,0.0
2018,12,9,7,45,36.5,27.0,2.5,7.75,30.5,66.74,40.6
2018,12,9,8,0,53.0,42.0,2.5,7.7,48.0,97.07,76.64
2018,12,9,8,15,92.0,57.0,2.5,7.75,73.0,138.17,114.59
2018,12,9,8,30,131.0,72.0,2.5,7.8,98.0,178.88,151.35
2018,12,9,8,45,120.5,80.5,2.5,7.85,108.5,176.53,149.89
2018,12,9,9,0,110.0,89.0,2.5,7.9,119.0,174.67,148.38
2018,12,9,9,15,55.0,87.5,2.5,8.05,102.5,120.24,100.43
2018,12,9,9,30,0.0,86.0,2.5,8.2,86.0,73.84,58.9
2018,12,9,9,45,69.0,105.0,2.5,8.3,131.5,152.72,128.28
2018,12,9,10,0,138.0,124.0,2.5,8.4,177.0,211.99,179.14
2018,12,9,10,15,217.0,143.0,2.45,8.55,233.0,284.29,239.45
2018,12,9,10,30,296.0,162.0,2.4,8.7,289.0,339.91,284.31
2018,12,9,10,45,209.5,172.0,2.35,8.8,264.0,289.93,241.08
2018,12,9,11,0,123.0,182.0,2.3,8.9,239.0,235.32,194.66
2018,12,9,11,15,90.5,184.0,2.3,8.95,226.5,206.38,170.01
2018,12,9,11,30,58.0,186.0,2.3,9.0,214.0,187.61,153.92
2018,12,9,11,45,46.5,179.0,2.25,9.1,201.5,171.98,140.54
2018,12,9,12,0,35.0,172.0,2.2,9.2,189.0,157.64,128.35
2018,12,9,12,15,46.5,168.5,2.25,9.25,191.0,154.88,125.53
2018,12,9,12,30,58.0,165.0,2.3,9.3,193.0,151.13,121.69
2018,12,9,12,45,71.0,180.0,2.3,9.4,213.5,160.41,128.56
2018,12,9,13,0,84.0,195.0,2.3,9.5,234.0,166.91,133.06
2018,12,9,13,15,225.5,178.0,2.35,9.6,277.5,162.38,122.89
2018,12,9,13,30,367.0,161.0,2.4,9.7,321.0,145.63,105.36
2018,12,9,13,45,398.0,147.5,2.45,9.8,312.5,109.5,83.33
2018,12,9,14,0,429.0,134.0,2.5,9.9,304.0,93.32,78.54
2018,12,9,14,15,413.5,122.0,2.5,9.95,275.5,85.93,72.04
2018,12,9,14,30,398.0,110.0,2.5,10.0,247.0,78.41,65.39
2018,12,9,14,45,537.0,83.5,2.5,10.0,247.5,63.36,51.9
2018,12,9,15,0,676.0,57.0,2.5,10.0,248.0,48.91,38.85
2018,12,9,15,15,472.5,54.0,2.5,10.0,178.0,41.75,32.31
2018,12,9,15,30,269.0,51.0,2.5,10.0,108.0,38.31,29.04
2018,12,9,15,45,213.5,43.0,2.35,9.7,82.0,32.5,23.57
2018,12,9,16,0,158.0,35.0,2.2,9.4,56.0,26.62,17.9
2018,12,9,16,15,122.0,24.5,2.2,9.25,37.5,18.85,9.95
2018,12,9,16,30,86.0,14.0,2.2,9.1,19.0,10.89,0.0
2018,12,9,16,45,43.0,7.0,2.2,8.9,9.5,5.97,0.0
2018,12,9,17,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
