Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,18,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,1.75,8.65,5.5,0.0,0.0
2018,12,10,7,30,13.0,11.0,1.8,8.8,11.0,17.56,0.0
2018,12,10,7,45,6.5,23.0,1.85,8.95,23.0,25.52,11.16
2018,12,10,8,0,0.0,35.0,1.9,9.1,35.0,32.97,21.81
2018,12,10,8,15,1.5,50.5,2.0,9.4,51.0,49.46,36.69
2018,12,10,8,30,3.0,66.0,2.1,9.7,67.0,65.1,50.62
2018,12,10,8,45,49.5,84.0,2.15,10.0,97.5,122.54,101.34
2018,12,10,9,0,96.0,102.0,2.2,10.3,128.0,183.09,153.76
2018,12,10,9,15,86.5,112.0,2.25,10.65,137.5,182.9,153.05
2018,12,10,9,30,77.0,122.0,2.3,11.0,147.0,171.04,142.53
2018,12,10,9,45,83.5,140.0,2.35,11.4,170.0,190.69,158.62
2018,12,10,10,0,90.0,158.0,2.4,11.8,193.0,209.26,173.46
2018,12,10,10,15,100.5,166.5,2.3,12.05,207.5,229.18,189.3
2018,12,10,10,30,111.0,175.0,2.2,12.3,222.0,237.15,195.09
2018,12,10,10,45,165.5,182.0,2.15,12.6,256.0,266.61,218.68
2018,12,10,11,0,220.0,189.0,2.1,12.9,290.0,292.34,238.41
2018,12,10,11,15,339.0,174.5,2.05,13.05,334.5,332.26,268.91
2018,12,10,11,30,458.0,160.0,2.0,13.2,379.0,362.86,290.25
2018,12,10,11,45,576.5,133.0,1.9,13.4,411.5,368.8,290.47
2018,12,10,12,0,695.0,106.0,1.8,13.6,444.0,359.82,277.35
2018,12,10,12,15,765.0,92.5,1.8,13.65,462.5,338.31,253.94
2018,12,10,12,30,835.0,79.0,1.8,13.7,481.0,307.7,222.11
2018,12,10,12,45,715.0,100.5,1.85,13.8,440.0,251.77,176.18
2018,12,10,13,0,595.0,122.0,1.9,13.9,399.0,207.39,141.8
2018,12,10,13,15,320.5,141.5,1.95,13.9,290.0,150.04,106.35
2018,12,10,13,30,46.0,161.0,2.0,13.9,181.0,126.0,99.16
2018,12,10,13,45,83.0,134.0,2.1,13.95,167.5,100.9,78.9
2018,12,10,14,0,120.0,107.0,2.2,14.0,154.0,81.45,66.86
2018,12,10,14,15,456.0,82.0,2.15,13.9,241.5,59.18,47.28
2018,12,10,14,30,792.0,57.0,2.1,13.8,329.0,49.01,38.32
2018,12,10,14,45,779.0,53.0,2.05,13.7,297.5,46.04,35.72
2018,12,10,15,0,766.0,49.0,2.0,13.6,266.0,43.01,33.03
2018,12,10,15,15,724.5,46.0,2.0,13.6,227.0,40.56,30.76
2018,12,10,15,30,683.0,43.0,2.0,13.6,188.0,38.15,28.46
2018,12,10,15,45,617.5,38.5,1.9,12.75,148.5,34.35,24.9
2018,12,10,16,0,552.0,34.0,1.8,11.9,109.0,30.63,21.21
2018,12,10,16,15,426.0,27.0,1.9,11.6,72.5,24.45,14.43
2018,12,10,16,30,300.0,20.0,2.0,11.3,36.0,16.81,0.0
2018,12,10,16,45,150.0,10.0,2.1,11.0,18.0,8.54,0.0
2018,12,10,17,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.6,7.85,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,11,7,15,98.0,7.0,1.55,8.1,10.0,0.0,0.0
2018,12,11,7,30,196.0,14.0,1.5,8.4,20.0,134.87,0.0
2018,12,11,7,45,355.5,22.0,1.45,8.75,54.0,281.33,170.15
2018,12,11,8,0,515.0,30.0,1.4,9.1,88.0,404.05,324.67
2018,12,11,8,15,588.5,34.5,1.45,9.55,127.0,460.93,379.27
2018,12,11,8,30,662.0,39.0,1.5,10.0,166.0,515.81,426.77
2018,12,11,8,45,706.0,42.5,1.55,10.45,205.0,547.56,453.58
2018,12,11,9,0,750.0,46.0,1.6,10.9,244.0,576.56,476.62
2018,12,11,9,15,768.0,51.0,1.65,11.25,278.5,587.23,484.26
2018,12,11,9,30,786.0,56.0,1.7,11.6,313.0,594.68,488.77
2018,12,11,9,45,802.0,59.0,1.7,12.0,343.5,595.07,486.99
2018,12,11,10,0,818.0,62.0,1.7,12.4,374.0,592.08,482.26
2018,12,11,10,15,840.5,61.5,1.75,12.65,401.0,581.26,472.02
2018,12,11,10,30,863.0,61.0,1.8,12.9,428.0,571.42,462.07
2018,12,11,10,45,870.5,62.5,1.85,13.15,446.5,551.85,444.2
2018,12,11,11,0,878.0,64.0,1.9,13.4,465.0,529.16,423.53
2018,12,11,11,15,863.5,69.0,2.0,13.55,472.0,496.33,394.92
2018,12,11,11,30,849.0,74.0,2.1,13.7,479.0,462.66,365.07
2018,12,11,11,45,869.0,70.0,2.2,13.85,488.0,431.19,335.95
2018,12,11,12,0,889.0,66.0,2.3,14.0,497.0,397.11,303.75
2018,12,11,12,15,888.0,65.5,2.35,14.05,494.0,355.87,265.39
2018,12,11,12,30,887.0,65.0,2.4,14.1,491.0,312.83,225.05
2018,12,11,12,45,861.0,69.0,2.45,14.15,475.5,266.15,182.66
2018,12,11,13,0,835.0,73.0,2.5,14.2,460.0,216.27,138.95
2018,12,11,13,15,649.5,109.5,2.6,14.2,404.0,170.58,108.79
2018,12,11,13,30,464.0,146.0,2.7,14.2,348.0,141.58,96.48
2018,12,11,13,45,551.5,120.5,2.75,14.15,347.5,97.13,68.88
2018,12,11,14,0,639.0,95.0,2.8,14.1,347.0,69.89,56.65
2018,12,11,14,15,663.5,82.0,2.7,14.0,326.5,61.44,49.28
2018,12,11,14,30,688.0,69.0,2.6,13.9,306.0,52.85,41.72
2018,12,11,14,45,709.0,60.0,2.45,13.75,281.5,51.08,40.21
2018,12,11,15,0,730.0,51.0,2.3,13.6,257.0,44.36,34.22
2018,12,11,15,15,680.0,48.0,2.3,13.6,218.0,41.92,31.98
2018,12,11,15,30,630.0,45.0,2.3,13.6,179.0,39.57,29.72
2018,12,11,15,45,492.0,43.5,2.1,12.7,134.5,35.08,25.55
2018,12,11,16,0,354.0,42.0,1.9,11.8,90.0,34.28,24.4
2018,12,11,16,15,253.5,31.5,2.1,11.55,59.5,25.95,15.68
2018,12,11,16,30,153.0,21.0,2.3,11.3,29.0,16.38,0.0
2018,12,11,16,45,76.5,10.5,2.45,11.0,14.5,8.96,0.0
2018,12,11,17,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,2.85,10.8,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,12,7,15,51.0,6.0,3.15,8.55,7.5,0.0,0.0
2018,12,12,7,30,102.0,12.0,3.3,8.7,15.0,74.08,0.0
2018,12,12,7,45,202.5,24.0,3.5,8.85,42.5,192.21,108.76
2018,12,12,8,0,303.0,36.0,3.7,9.0,70.0,280.15,227.45
2018,12,12,8,15,417.0,42.5,3.7,9.2,110.0,363.44,304.76
2018,12,12,8,30,531.0,49.0,3.7,9.4,150.0,446.15,377.05
2018,12,12,8,45,626.5,50.0,3.7,9.6,195.0,503.01,426.1
2018,12,12,9,0,722.0,51.0,3.7,9.8,240.0,563.7,476.14
2018,12,12,9,15,653.5,67.0,3.65,10.15,256.5,534.76,450.99
2018,12,12,9,30,585.0,83.0,3.6,10.5,273.0,499.27,420.44
2018,12,12,9,45,717.0,71.0,3.55,10.85,327.0,554.74,464.49
2018,12,12,10,0,849.0,59.0,3.5,11.2,381.0,602.75,500.67
2018,12,12,10,15,870.5,58.5,3.5,11.55,408.5,595.45,491.95
2018,12,12,10,30,892.0,58.0,3.5,11.9,436.0,584.52,480.32
2018,12,12,10,45,901.0,58.0,3.5,12.25,454.5,563.52,460.43
2018,12,12,11,0,910.0,58.0,3.5,12.6,473.0,539.31,437.64
2018,12,12,11,15,916.0,58.5,3.5,12.85,485.5,510.99,411.27
2018,12,12,11,30,922.0,59.0,3.5,13.1,498.0,479.69,381.94
2018,12,12,11,45,925.5,58.5,3.55,13.35,503.0,443.48,348.13
2018,12,12,12,0,929.0,58.0,3.6,13.6,508.0,404.72,311.51
2018,12,12,12,15,922.0,60.0,3.6,13.7,504.5,362.45,271.68
2018,12,12,12,30,915.0,62.0,3.6,13.8,501.0,318.69,230.23
2018,12,12,12,45,832.0,75.0,3.6,13.95,468.0,262.06,181.26
2018,12,12,13,0,749.0,88.0,3.6,14.1,435.0,213.67,140.96
2018,12,12,13,15,752.0,85.5,3.5,14.1,423.0,170.76,104.61
2018,12,12,13,30,755.0,83.0,3.4,14.1,411.0,126.65,73.12
2018,12,12,13,45,705.5,85.5,3.35,14.15,379.0,78.25,50.32
2018,12,12,14,0,656.0,88.0,3.3,14.2,347.0,64.96,52.28
2018,12,12,14,15,623.5,86.5,3.1,14.1,317.5,64.36,51.85
2018,12,12,14,30,591.0,85.0,2.9,14.0,288.0,63.89,51.52
2018,12,12,14,45,607.5,74.5,2.65,13.9,264.0,57.0,45.45
2018,12,12,15,0,624.0,64.0,2.4,13.8,240.0,49.92,39.15
2018,12,12,15,15,614.0,56.5,2.4,13.8,209.0,44.75,34.47
2018,12,12,15,30,604.0,49.0,2.4,13.8,178.0,39.43,29.57
2018,12,12,15,45,561.5,42.5,2.2,12.85,142.5,34.6,25.11
2018,12,12,16,0,519.0,36.0,2.0,11.9,107.0,32.37,22.73
2018,12,12,16,15,366.0,28.0,2.05,11.55,69.5,23.12,13.39
2018,12,12,16,30,213.0,20.0,2.1,11.2,32.0,16.65,0.0
2018,12,12,16,45,106.5,10.0,2.15,10.85,16.0,8.54,0.0
2018,12,12,17,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,12,13,7,15,92.5,6.5,2.7,7.25,9.0,0.0,0.0
2018,12,13,7,30,185.0,13.0,2.8,7.6,18.0,126.65,0.0
2018,12,13,7,45,345.0,21.0,2.85,8.0,51.0,270.88,144.44
2018,12,13,8,0,505.0,29.0,2.9,8.4,84.0,395.24,319.26
2018,12,13,8,15,581.5,34.5,3.0,8.75,123.5,454.96,379.11
2018,12,13,8,30,658.0,40.0,3.1,9.1,163.0,513.06,430.93
2018,12,13,8,45,705.0,43.5,3.2,9.45,202.5,547.0,460.73
2018,12,13,9,0,752.0,47.0,3.3,9.8,242.0,578.11,486.54
2018,12,13,9,15,782.5,49.5,3.35,10.2,278.5,593.91,498.57
2018,12,13,9,30,813.0,52.0,3.4,10.6,315.0,601.04,503.06
2018,12,13,9,45,833.5,54.0,3.45,11.05,347.0,603.22,502.79
2018,12,13,10,0,854.0,56.0,3.5,11.5,379.0,602.0,499.39
2018,12,13,10,15,868.5,57.5,3.5,11.8,405.0,592.99,489.65
2018,12,13,10,30,883.0,59.0,3.5,12.1,431.0,580.53,476.88
2018,12,13,10,45,892.0,60.0,3.55,12.45,450.5,560.95,458.25
2018,12,13,11,0,901.0,61.0,3.6,12.8,470.0,538.13,436.66
2018,12,13,11,15,906.5,61.0,3.6,13.0,482.0,509.34,410.03
2018,12,13,11,30,912.0,61.0,3.6,13.2,494.0,477.66,380.52
2018,12,13,11,45,914.5,61.5,3.6,13.45,499.5,442.44,347.47
2018,12,13,12,0,917.0,62.0,3.6,13.7,505.0,404.72,311.69
2018,12,13,12,15,914.5,62.0,3.55,13.8,502.0,362.52,271.88
2018,12,13,12,30,912.0,62.0,3.5,13.9,499.0,318.58,230.21
2018,12,13,12,45,905.5,62.5,3.5,14.05,489.0,272.55,187.05
2018,12,13,13,0,899.0,63.0,3.5,14.2,479.0,225.47,144.22
2018,12,13,13,15,890.5,62.5,3.45,14.2,462.0,176.48,103.15
2018,12,13,13,30,882.0,62.0,3.4,14.2,445.0,127.11,68.49
2018,12,13,13,45,868.5,61.0,3.35,14.25,421.0,77.03,46.22
2018,12,13,14,0,855.0,60.0,3.3,14.3,397.0,57.49,45.65
2018,12,13,14,15,835.5,58.5,3.15,14.2,367.0,50.33,39.38
2018,12,13,14,30,816.0,57.0,3.0,14.1,337.0,49.25,38.49
2018,12,13,14,45,787.5,54.0,2.9,13.95,301.5,46.92,36.46
2018,12,13,15,0,759.0,51.0,2.8,13.8,266.0,44.6,34.4
2018,12,13,15,15,717.0,48.0,2.8,13.8,227.5,42.19,32.18
2018,12,13,15,30,675.0,45.0,2.8,13.8,189.0,39.84,29.93
2018,12,13,15,45,607.0,40.0,2.55,12.9,149.0,35.64,26.02
2018,12,13,16,0,539.0,35.0,2.3,12.0,109.0,31.5,21.96
2018,12,13,16,15,412.0,28.0,2.35,11.55,73.0,23.24,13.52
2018,12,13,16,30,285.0,21.0,2.4,11.1,37.0,17.68,0.0
2018,12,13,16,45,142.5,10.5,2.5,10.7,18.5,8.96,0.0
2018,12,13,17,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.0,3.4,11.55,1.0,0.0,0.0
2018,12,14,7,30,0.0,2.0,3.6,11.8,2.0,1.71,0.0
2018,12,14,7,45,0.0,3.5,3.75,12.05,3.5,2.87,0.0
2018,12,14,8,0,0.0,5.0,3.9,12.3,5.0,4.1,0.0
2018,12,14,8,15,6.5,9.0,4.1,12.5,10.0,11.85,4.53
2018,12,14,8,30,13.0,13.0,4.3,12.7,15.0,21.9,13.45
2018,12,14,8,45,16.0,15.5,4.5,12.9,19.0,26.31,17.45
2018,12,14,9,0,19.0,18.0,4.7,13.1,23.0,30.62,21.3
2018,12,14,9,15,9.5,19.5,4.8,13.2,22.0,22.71,14.22
2018,12,14,9,30,0.0,21.0,4.9,13.3,21.0,17.3,9.29
2018,12,14,9,45,52.0,58.5,4.95,13.4,78.0,91.68,74.24
2018,12,14,10,0,104.0,96.0,5.0,13.5,135.0,161.08,133.58
2018,12,14,10,15,315.5,111.5,5.0,13.6,241.5,322.34,269.64
2018,12,14,10,30,527.0,127.0,5.0,13.7,348.0,448.18,371.41
2018,12,14,10,45,622.0,111.5,5.05,13.75,384.5,471.99,388.57
2018,12,14,11,0,717.0,96.0,5.1,13.8,421.0,482.75,394.77
2018,12,14,11,15,494.0,139.0,5.1,13.85,365.5,383.36,312.09
2018,12,14,11,30,271.0,182.0,5.1,13.9,310.0,292.75,237.23
2018,12,14,11,45,154.0,159.0,5.15,13.9,232.0,204.31,164.45
2018,12,14,12,0,37.0,136.0,5.2,13.9,154.0,128.65,102.49
2018,12,14,12,15,18.5,103.5,5.15,13.9,112.5,93.0,72.81
2018,12,14,12,30,0.0,71.0,5.1,13.9,71.0,58.9,44.48
2018,12,14,12,45,1.0,73.5,5.1,13.9,74.0,61.22,46.45
2018,12,14,13,0,2.0,76.0,5.1,13.9,77.0,63.44,48.32
2018,12,14,13,15,6.0,95.0,4.95,13.8,97.5,79.06,61.43
2018,12,14,13,30,10.0,114.0,4.8,13.7,118.0,93.13,73.29
2018,12,14,13,45,21.5,107.5,4.7,13.6,116.0,85.24,66.75
2018,12,14,14,0,33.0,101.0,4.6,13.5,114.0,79.72,65.52
2018,12,14,14,15,48.5,93.0,4.45,13.4,110.5,74.03,60.59
2018,12,14,14,30,64.0,85.0,4.3,13.3,107.0,65.73,53.3
2018,12,14,14,45,43.5,71.5,4.15,13.2,86.0,58.06,46.52
2018,12,14,15,0,23.0,58.0,4.0,13.1,65.0,47.68,37.25
2018,12,14,15,15,16.5,40.0,4.0,13.1,44.5,33.73,24.68
2018,12,14,15,30,10.0,22.0,4.0,13.1,24.0,18.66,11.08
2018,12,14,15,45,5.0,14.5,3.7,12.95,15.5,12.26,5.26
2018,12,14,16,0,0.0,7.0,3.4,12.8,7.0,5.74,0.0
2018,12,14,16,15,0.0,5.0,3.3,12.75,5.0,4.1,0.0
2018,12,14,16,30,0.0,3.0,3.2,12.7,3.0,2.46,0.0
2018,12,14,16,45,0.0,1.5,3.1,12.65,1.5,1.28,0.0
2018,12,14,17,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,15,7,15,10.5,2.5,2.45,11.6,2.5,0.0,0.0
2018,12,15,7,30,21.0,5.0,2.5,11.7,5.0,17.34,0.0
2018,12,15,7,45,10.5,11.0,2.55,11.85,11.0,15.96,1.59
2018,12,15,8,0,0.0,17.0,2.6,12.0,17.0,14.0,5.68
2018,12,15,8,15,0.0,25.5,2.7,12.1,25.5,21.03,12.11
2018,12,15,8,30,0.0,34.0,2.8,12.2,34.0,28.08,18.39
2018,12,15,8,45,0.0,40.0,2.85,12.35,40.0,33.05,22.84
2018,12,15,9,0,0.0,46.0,2.9,12.5,46.0,38.04,27.22
2018,12,15,9,15,1.5,55.5,2.85,12.7,56.0,46.93,34.94
2018,12,15,9,30,3.0,65.0,2.8,12.9,66.0,55.87,42.62
2018,12,15,9,45,23.5,101.5,2.75,13.1,110.0,110.1,89.17
2018,12,15,10,0,44.0,138.0,2.7,13.3,154.0,159.39,130.62
2018,12,15,10,15,33.5,144.0,2.65,13.45,157.0,155.34,126.57
2018,12,15,10,30,23.0,150.0,2.6,13.6,160.0,144.02,116.63
2018,12,15,10,45,50.0,168.0,2.55,13.8,190.5,181.18,147.41
2018,12,15,11,0,77.0,186.0,2.5,14.0,221.0,208.19,169.16
2018,12,15,11,15,131.0,196.5,2.5,14.15,257.5,245.75,199.13
2018,12,15,11,30,185.0,207.0,2.5,14.3,294.0,270.58,217.89
2018,12,15,11,45,203.5,206.5,2.5,14.4,303.5,266.21,212.86
2018,12,15,12,0,222.0,206.0,2.5,14.5,313.0,259.99,206.12
2018,12,15,12,15,117.0,177.5,2.45,14.55,234.0,188.64,149.06
2018,12,15,12,30,12.0,149.0,2.4,14.6,155.0,125.4,99.45
2018,12,15,12,45,6.5,134.0,2.4,14.7,137.0,111.0,87.73
2018,12,15,13,0,1.0,119.0,2.4,14.8,119.0,97.42,76.64
2018,12,15,13,15,2.0,119.5,2.3,14.8,120.0,97.33,76.61
2018,12,15,13,30,3.0,120.0,2.2,14.8,121.0,96.98,76.37
2018,12,15,13,45,2.5,107.5,2.15,14.8,108.5,86.88,68.07
2018,12,15,14,0,2.0,95.0,2.1,14.8,96.0,77.2,62.93
2018,12,15,14,15,6.5,101.5,2.1,14.75,104.0,81.54,66.86
2018,12,15,14,30,11.0,108.0,2.1,14.7,112.0,85.51,70.45
2018,12,15,14,45,7.0,85.5,2.1,14.65,88.0,68.97,55.9
2018,12,15,15,0,3.0,63.0,2.1,14.6,64.0,51.9,40.78
2018,12,15,15,15,2.0,55.5,2.1,14.6,56.0,45.8,35.3
2018,12,15,15,30,1.0,48.0,2.1,14.6,48.0,39.66,29.68
2018,12,15,15,45,0.5,36.5,2.1,14.0,36.5,30.17,21.08
2018,12,15,16,0,0.0,25.0,2.1,13.4,25.0,20.62,12.37
2018,12,15,16,15,0.0,17.0,2.15,13.15,17.0,14.0,5.9
2018,12,15,16,30,0.0,9.0,2.2,12.9,9.0,7.4,0.0
2018,12,15,16,45,0.0,4.5,2.25,12.65,4.5,3.84,0.0
2018,12,15,17,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,16,7,15,8.0,3.0,3.75,13.15,3.0,0.0,0.0
2018,12,16,7,30,16.0,6.0,3.8,13.2,6.0,15.06,0.0
2018,12,16,7,45,8.0,12.0,3.8,13.2,12.0,15.21,0.31
2018,12,16,8,0,0.0,18.0,3.8,13.2,18.0,14.83,6.24
2018,12,16,8,15,0.0,26.0,3.95,13.3,26.0,21.45,12.36
2018,12,16,8,30,0.0,34.0,4.1,13.4,34.0,28.08,18.26
2018,12,16,8,45,0.0,37.0,4.2,13.45,37.0,30.56,20.57
2018,12,16,9,0,0.0,40.0,4.3,13.5,40.0,33.04,22.8
2018,12,16,9,15,0.0,33.5,4.3,13.55,33.5,27.64,18.19
2018,12,16,9,30,0.0,27.0,4.3,13.6,27.0,22.26,13.55
2018,12,16,9,45,0.0,29.5,4.3,13.7,29.5,24.33,15.32
2018,12,16,10,0,0.0,32.0,4.3,13.8,32.0,26.41,17.07
2018,12,16,10,15,0.0,37.5,4.4,13.8,37.5,30.98,20.96
2018,12,16,10,30,0.0,43.0,4.5,13.8,43.0,35.55,24.83
2018,12,16,10,45,0.0,35.5,4.55,13.85,35.5,29.33,19.48
2018,12,16,11,0,0.0,28.0,4.6,13.9,28.0,23.12,14.14
2018,12,16,11,15,0.0,28.0,4.6,13.95,28.0,23.13,14.13
2018,12,16,11,30,0.0,28.0,4.6,14.0,28.0,23.13,14.11
2018,12,16,11,45,0.0,34.5,4.6,14.0,34.5,28.52,18.7
2018,12,16,12,0,0.0,41.0,4.6,14.0,41.0,33.92,23.28
2018,12,16,12,15,0.0,40.5,4.5,14.0,40.5,33.5,22.93
2018,12,16,12,30,0.0,40.0,4.4,14.0,40.0,33.08,22.59
2018,12,16,12,45,0.0,44.5,4.35,13.95,44.5,36.82,25.78
2018,12,16,13,0,0.0,49.0,4.3,13.9,49.0,40.55,28.99
2018,12,16,13,15,0.0,45.5,4.3,13.95,45.5,37.64,26.53
2018,12,16,13,30,0.0,42.0,4.3,14.0,42.0,34.73,24.07
2018,12,16,13,45,0.0,33.5,4.3,14.0,33.5,27.67,18.07
2018,12,16,14,0,0.0,25.0,4.3,14.0,25.0,20.62,12.84
2018,12,16,14,15,0.0,27.5,4.25,14.0,27.5,22.68,14.71
2018,12,16,14,30,0.0,30.0,4.2,14.0,30.0,24.75,16.59
2018,12,16,14,45,0.0,32.0,4.15,14.0,32.0,26.4,18.08
2018,12,16,15,0,0.0,34.0,4.1,14.0,34.0,28.05,19.56
2018,12,16,15,15,0.0,34.5,4.1,14.0,34.5,28.47,19.89
2018,12,16,15,30,0.0,35.0,4.1,14.0,35.0,28.89,20.16
2018,12,16,15,45,0.0,28.5,3.9,13.8,28.5,23.51,15.2
2018,12,16,16,0,0.0,22.0,3.7,13.6,22.0,18.13,10.18
2018,12,16,16,15,0.0,15.5,3.65,13.55,15.5,12.76,4.87
2018,12,16,16,30,0.0,9.0,3.6,13.5,9.0,7.4,0.0
2018,12,16,16,45,0.0,4.5,3.5,13.45,4.5,3.84,0.0
2018,12,16,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,17,7,15,43.0,4.0,1.7,9.65,5.0,0.0,0.0
2018,12,17,7,30,86.0,8.0,1.6,10.0,10.0,60.2,0.0
2018,12,17,7,45,227.0,19.5,1.5,10.3,39.0,197.39,60.45
2018,12,17,8,0,368.0,31.0,1.4,10.6,68.0,315.97,247.56
2018,12,17,8,15,366.5,40.0,1.45,10.95,91.5,325.9,267.51
2018,12,17,8,30,365.0,49.0,1.5,11.3,115.0,334.87,278.65
2018,12,17,8,45,476.5,52.0,1.5,11.65,159.5,409.9,341.91
2018,12,17,9,0,588.0,55.0,1.5,12.0,204.0,482.76,400.69
2018,12,17,9,15,682.0,53.5,1.5,12.2,251.0,532.29,439.51
2018,12,17,9,30,776.0,52.0,1.5,12.4,298.0,581.98,477.0
2018,12,17,9,45,798.0,55.0,1.5,12.6,330.5,586.91,478.81
2018,12,17,10,0,820.0,58.0,1.5,12.8,363.0,588.33,477.89
2018,12,17,10,15,835.5,59.5,1.5,13.0,389.0,576.24,466.49
2018,12,17,10,30,851.0,61.0,1.5,13.2,415.0,565.42,455.69
2018,12,17,10,45,862.0,62.0,1.55,13.35,435.0,548.09,439.93
2018,12,17,11,0,873.0,63.0,1.6,13.5,455.0,527.51,421.25
2018,12,17,11,15,836.0,73.0,1.6,13.6,457.0,491.41,390.05
2018,12,17,11,30,799.0,83.0,1.6,13.7,459.0,452.27,356.28
2018,12,17,11,45,642.0,117.5,1.65,13.85,422.0,385.22,301.69
2018,12,17,12,0,485.0,152.0,1.7,14.0,385.0,322.11,250.84
2018,12,17,12,15,330.0,171.0,1.7,14.0,329.0,256.94,199.33
2018,12,17,12,30,175.0,190.0,1.7,14.0,273.0,206.57,161.08
2018,12,17,12,45,143.5,184.0,1.75,14.05,251.5,182.29,141.43
2018,12,17,13,0,112.0,178.0,1.8,14.1,230.0,160.96,124.61
2018,12,17,13,15,106.0,175.0,1.8,13.95,222.5,148.31,114.45
2018,12,17,13,30,100.0,172.0,1.8,13.8,215.0,135.97,105.27
2018,12,17,13,45,102.0,164.0,1.8,13.7,206.0,121.23,95.16
2018,12,17,14,0,104.0,156.0,1.8,13.6,197.0,111.42,93.25
2018,12,17,14,15,117.0,138.0,1.75,13.5,181.0,100.47,83.81
2018,12,17,14,30,130.0,120.0,1.7,13.4,165.0,89.12,73.95
2018,12,17,14,45,88.5,112.5,1.65,13.3,141.5,83.44,69.03
2018,12,17,15,0,47.0,105.0,1.6,13.2,118.0,79.68,65.71
2018,12,17,15,15,38.5,93.0,1.6,13.2,102.5,70.86,57.79
2018,12,17,15,30,30.0,81.0,1.6,13.2,87.0,61.88,49.59
2018,12,17,15,45,50.0,65.5,1.45,12.6,73.5,50.71,39.42
2018,12,17,16,0,70.0,50.0,1.3,12.0,60.0,38.73,28.35
2018,12,17,16,15,38.5,34.0,1.35,11.8,39.0,26.8,16.68
2018,12,17,16,30,7.0,18.0,1.4,11.6,18.0,14.83,0.0
2018,12,17,16,45,3.5,9.0,1.4,11.45,9.0,7.68,0.0
2018,12,17,17,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,18,7,15,0.0,2.0,1.9,10.2,2.0,0.0,0.0
2018,12,18,7,30,0.0,4.0,1.9,10.5,4.0,3.41,0.0
2018,12,18,7,45,53.5,13.0,1.85,10.8,18.5,58.24,10.02
2018,12,18,8,0,107.0,22.0,1.8,11.1,33.0,125.89,96.62
2018,12,18,8,15,53.5,35.0,1.85,11.35,40.5,79.17,62.15
2018,12,18,8,30,0.0,48.0,1.9,11.6,48.0,42.14,30.4
2018,12,18,8,45,0.5,58.0,2.0,11.85,58.0,51.07,38.36
2018,12,18,9,0,1.0,68.0,2.1,12.1,68.0,60.01,46.18
2018,12,18,9,15,7.5,85.0,2.05,12.25,87.0,80.28,63.75
2018,12,18,9,30,14.0,102.0,2.0,12.4,106.0,100.11,80.72
2018,12,18,9,45,52.0,125.0,2.0,12.55,143.5,154.84,127.53
2018,12,18,10,0,90.0,148.0,2.0,12.7,181.0,199.52,164.9
2018,12,18,10,15,107.0,162.5,1.95,12.9,204.5,230.28,189.67
2018,12,18,10,30,124.0,177.0,1.9,13.1,228.0,248.31,203.7
2018,12,18,10,45,84.5,172.5,1.85,13.25,208.0,205.06,167.2
2018,12,18,11,0,45.0,168.0,1.8,13.4,188.0,174.62,141.46
2018,12,18,11,15,101.5,184.5,1.75,13.55,231.5,220.81,178.99
2018,12,18,11,30,158.0,201.0,1.7,13.7,275.0,253.82,204.5
2018,12,18,11,45,301.0,177.5,1.65,13.8,321.0,287.52,228.99
2018,12,18,12,0,444.0,154.0,1.6,13.9,367.0,309.14,241.71
2018,12,18,12,15,232.0,143.5,1.6,14.0,255.0,201.98,157.26
2018,12,18,12,30,20.0,133.0,1.6,14.1,143.0,115.8,91.3
2018,12,18,12,45,11.5,134.5,1.65,14.25,140.0,112.67,89.03
2018,12,18,13,0,3.0,136.0,1.7,14.4,137.0,110.92,87.89
2018,12,18,13,15,3.0,130.5,1.7,14.4,131.5,105.8,83.7
2018,12,18,13,30,3.0,125.0,1.7,14.4,126.0,100.71,79.56
2018,12,18,13,45,2.0,115.5,1.75,14.4,116.0,92.7,73.04
2018,12,18,14,0,1.0,106.0,1.8,14.4,106.0,85.17,70.02
2018,12,18,14,15,223.0,90.0,1.8,14.35,167.0,66.85,53.98
2018,12,18,14,30,445.0,74.0,1.8,14.3,228.0,54.06,42.73
2018,12,18,14,45,382.0,72.0,1.8,14.2,194.5,52.86,41.73
2018,12,18,15,0,319.0,70.0,1.8,14.1,161.0,51.33,40.38
2018,12,18,15,15,221.0,64.5,1.8,14.1,123.5,47.17,36.6
2018,12,18,15,30,123.0,59.0,1.8,14.1,86.0,45.03,34.53
2018,12,18,15,45,209.0,48.0,1.6,13.5,82.0,36.09,26.4
2018,12,18,16,0,295.0,37.0,1.4,12.9,78.0,29.55,20.26
2018,12,18,16,15,214.0,26.5,1.4,12.6,51.0,21.27,12.08
2018,12,18,16,30,133.0,16.0,1.4,12.3,24.0,12.85,0.0
2018,12,18,16,45,76.0,9.5,1.45,12.05,13.0,8.11,0.0
2018,12,18,17,0,19.0,3.0,1.5,11.8,2.0,0.0,0.0
2018,12,18,17,15,9.5,1.5,1.5,11.7,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,7,15,9.5,3.5,1.15,10.55,3.5,0.0,0.0
2018,12,19,7,30,19.0,7.0,1.1,10.8,7.0,17.74,0.0
2018,12,19,7,45,50.0,21.0,1.1,11.05,25.0,72.86,8.39
2018,12,19,8,0,81.0,35.0,1.1,11.3,43.0,120.15,90.82
2018,12,19,8,15,102.0,50.0,1.15,11.6,65.0,149.71,121.02
2018,12,19,8,30,123.0,65.0,1.2,11.9,87.0,165.92,136.83
2018,12,19,8,45,168.5,79.5,1.25,12.15,117.0,222.36,185.31
2018,12,19,9,0,214.0,94.0,1.3,12.4,147.0,265.1,221.45
2018,12,19,9,15,286.5,100.5,1.4,12.7,183.5,313.55,261.91
2018,12,19,9,30,359.0,107.0,1.5,13.0,220.0,374.82,311.23
2018,12,19,9,45,366.5,119.0,1.55,13.35,244.5,384.02,317.15
2018,12,19,10,0,374.0,131.0,1.6,13.7,269.0,391.16,321.46
2018,12,19,10,15,338.0,147.0,1.65,13.9,278.5,362.55,297.15
2018,12,19,10,30,302.0,163.0,1.7,14.1,288.0,346.42,282.75
2018,12,19,10,45,319.0,169.5,1.75,14.3,307.0,349.61,284.06
2018,12,19,11,0,336.0,176.0,1.8,14.5,326.0,350.7,283.36
2018,12,19,11,15,293.5,186.5,1.8,14.65,320.5,324.26,260.62
2018,12,19,11,30,251.0,197.0,1.8,14.8,315.0,299.25,239.3
2018,12,19,11,45,183.0,193.5,1.8,14.95,280.0,247.67,197.24
2018,12,19,12,0,115.0,190.0,1.8,15.1,245.0,207.82,165.0
2018,12,19,12,15,68.5,161.5,1.75,15.15,194.0,157.5,124.33
2018,12,19,12,30,22.0,133.0,1.7,15.2,143.0,116.44,91.49
2018,12,19,12,45,26.5,110.5,1.65,15.25,122.5,97.57,75.6
2018,12,19,13,0,31.0,88.0,1.6,15.3,102.0,78.72,59.59
2018,12,19,13,15,32.5,88.5,1.55,15.3,103.0,77.22,58.27
2018,12,19,13,30,34.0,89.0,1.5,15.3,104.0,75.43,56.94
2018,12,19,13,45,17.0,76.5,1.45,15.3,84.0,62.98,47.55
2018,12,19,14,0,0.0,64.0,1.4,15.3,64.0,53.03,41.54
2018,12,19,14,15,169.0,60.0,1.35,15.2,118.5,41.82,31.69
2018,12,19,14,30,338.0,56.0,1.3,15.1,173.0,39.91,30.05
2018,12,19,14,45,420.5,54.0,1.2,14.95,184.5,39.88,30.07
2018,12,19,15,0,503.0,52.0,1.1,14.8,196.0,39.71,29.95
2018,12,19,15,15,569.0,49.0,1.1,14.8,190.0,38.52,28.83
2018,12,19,15,30,635.0,46.0,1.1,14.8,184.0,40.4,30.36
2018,12,19,15,45,520.0,43.0,1.0,14.25,140.5,34.7,25.12
2018,12,19,16,0,405.0,40.0,0.9,13.7,97.0,32.56,22.83
2018,12,19,16,15,336.5,31.0,0.9,13.5,67.5,25.55,15.65
2018,12,19,16,30,268.0,22.0,0.9,13.3,38.0,18.42,0.8
2018,12,19,16,45,146.0,12.5,0.95,13.15,20.0,10.67,0.0
2018,12,19,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,19,17,15,12.0,1.5,1.0,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
