Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,23,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,20,7,15,0.5,1.5,2.55,8.35,1.5,0.0,0.0
2018,12,20,7,30,1.0,3.0,2.6,8.4,3.0,3.18,0.0
2018,12,20,7,45,6.0,14.5,2.6,8.45,15.0,16.71,0.0
2018,12,20,8,0,11.0,26.0,2.6,8.5,27.0,33.7,21.56
2018,12,20,8,15,29.5,44.0,2.55,8.6,48.5,68.04,52.81
2018,12,20,8,30,48.0,62.0,2.5,8.7,70.0,100.43,81.87
2018,12,20,8,45,63.0,79.5,2.45,8.8,93.0,128.38,106.78
2018,12,20,9,0,78.0,97.0,2.4,8.9,116.0,167.16,140.47
2018,12,20,9,15,80.5,111.0,2.3,9.1,133.5,168.29,141.44
2018,12,20,9,30,83.0,125.0,2.2,9.3,151.0,180.89,151.9
2018,12,20,9,45,58.5,133.5,2.15,9.45,153.0,169.31,141.22
2018,12,20,10,0,34.0,142.0,2.1,9.6,155.0,158.56,131.31
2018,12,20,10,15,29.0,148.0,2.0,9.7,159.5,157.67,130.14
2018,12,20,10,30,24.0,154.0,1.9,9.8,164.0,148.9,122.34
2018,12,20,10,45,17.0,152.0,1.8,9.9,159.0,140.75,115.1
2018,12,20,11,0,10.0,150.0,1.7,10.0,154.0,133.4,108.62
2018,12,20,11,15,16.0,163.0,1.7,10.1,170.0,146.46,119.42
2018,12,20,11,30,22.0,176.0,1.7,10.2,186.0,158.73,129.41
2018,12,20,11,45,15.5,170.5,1.7,10.3,177.5,149.14,121.18
2018,12,20,12,0,9.0,165.0,1.7,10.4,169.0,140.32,113.75
2018,12,20,12,15,5.0,144.0,1.7,10.5,146.0,120.51,97.14
2018,12,20,12,30,1.0,123.0,1.7,10.6,123.0,101.62,81.32
2018,12,20,12,45,0.5,93.5,1.75,10.65,93.5,77.51,60.95
2018,12,20,13,0,0.0,64.0,1.8,10.7,64.0,53.05,40.13
2018,12,20,13,15,1.0,93.5,1.8,10.75,94.0,77.23,60.82
2018,12,20,13,30,2.0,123.0,1.8,10.8,124.0,99.2,79.49
2018,12,20,13,45,5.0,122.5,1.8,10.8,124.5,97.89,78.41
2018,12,20,14,0,8.0,122.0,1.8,10.8,125.0,96.51,81.08
2018,12,20,14,15,14.5,118.5,1.8,10.75,123.5,93.55,78.57
2018,12,20,14,30,21.0,115.0,1.8,10.7,122.0,90.46,75.93
2018,12,20,14,45,19.0,102.5,1.8,10.7,108.5,81.06,67.61
2018,12,20,15,0,17.0,90.0,1.8,10.7,95.0,71.56,59.1
2018,12,20,15,15,15.5,84.5,1.8,10.7,88.5,66.77,54.73
2018,12,20,15,30,14.0,79.0,1.8,10.7,82.0,61.83,50.08
2018,12,20,15,45,8.0,63.0,1.7,10.45,64.5,49.72,38.92
2018,12,20,16,0,2.0,47.0,1.6,10.2,47.0,37.48,27.53
2018,12,20,16,15,11.5,32.5,1.6,10.1,33.0,26.15,16.47
2018,12,20,16,30,21.0,18.0,1.6,10.0,19.0,14.71,0.23
2018,12,20,16,45,21.0,10.5,1.6,9.95,10.5,8.96,0.0
2018,12,20,17,0,21.0,3.0,1.6,9.9,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,1.6,9.85,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,21,7,15,60.0,4.5,1.7,10.35,5.5,0.0,0.0
2018,12,21,7,30,120.0,9.0,1.8,10.5,11.0,81.85,0.0
2018,12,21,7,45,119.5,10.0,1.9,10.65,16.5,110.1,0.0
2018,12,21,8,0,119.0,11.0,2.0,10.8,22.0,116.62,88.19
2018,12,21,8,15,59.5,19.5,2.05,10.9,25.0,69.64,54.34
2018,12,21,8,30,0.0,28.0,2.1,11.0,28.0,23.09,14.16
2018,12,21,8,45,55.0,40.0,2.2,11.15,53.5,80.47,65.14
2018,12,21,9,0,110.0,52.0,2.3,11.3,79.0,139.97,117.34
2018,12,21,9,15,57.0,63.5,2.3,11.45,77.5,105.27,86.52
2018,12,21,9,30,4.0,75.0,2.3,11.6,76.0,66.27,51.77
2018,12,21,9,45,2.0,77.5,2.3,11.75,78.0,66.55,51.92
2018,12,21,10,0,0.0,80.0,2.3,11.9,80.0,67.08,52.23
2018,12,21,10,15,0.0,96.5,2.25,12.05,96.5,81.78,64.67
2018,12,21,10,30,0.0,113.0,2.2,12.2,113.0,96.31,76.85
2018,12,21,10,45,106.0,136.5,2.2,12.4,184.0,190.3,156.58
2018,12,21,11,0,212.0,160.0,2.2,12.6,255.0,271.14,222.38
2018,12,21,11,15,248.5,170.5,2.2,12.75,285.0,287.9,234.36
2018,12,21,11,30,285.0,181.0,2.2,12.9,315.0,300.95,243.08
2018,12,21,11,45,360.5,176.0,2.2,13.05,347.5,312.55,249.78
2018,12,21,12,0,436.0,171.0,2.2,13.2,380.0,322.78,254.25
2018,12,21,12,15,394.0,176.5,2.2,13.3,365.0,288.97,224.97
2018,12,21,12,30,352.0,182.0,2.2,13.4,350.0,255.12,196.12
2018,12,21,12,45,476.0,153.5,2.2,13.5,376.0,243.49,179.88
2018,12,21,13,0,600.0,125.0,2.2,13.6,402.0,220.14,153.03
2018,12,21,13,15,679.0,102.5,2.2,13.6,406.0,179.12,114.53
2018,12,21,13,30,758.0,80.0,2.2,13.6,410.0,134.77,77.76
2018,12,21,13,45,738.0,78.0,2.2,13.6,385.5,89.26,53.72
2018,12,21,14,0,718.0,76.0,2.2,13.6,361.0,62.16,49.9
2018,12,21,14,15,761.0,67.0,2.15,13.45,349.0,56.1,44.64
2018,12,21,14,30,804.0,58.0,2.1,13.3,337.0,49.88,39.18
2018,12,21,14,45,740.0,61.5,2.05,13.2,298.5,52.52,41.59
2018,12,21,15,0,676.0,65.0,2.0,13.1,260.0,51.0,40.25
2018,12,21,15,15,540.5,65.0,2.0,13.1,207.0,50.84,40.04
2018,12,21,15,30,405.0,65.0,2.0,13.1,154.0,49.18,38.38
2018,12,21,15,45,445.5,51.5,2.0,12.35,131.0,41.37,31.24
2018,12,21,16,0,486.0,38.0,2.0,11.6,108.0,31.11,21.79
2018,12,21,16,15,352.5,30.5,2.05,11.4,72.5,25.09,15.53
2018,12,21,16,30,219.0,23.0,2.1,11.2,37.0,19.17,2.8
2018,12,21,16,45,119.5,13.0,2.15,11.0,19.5,11.1,0.0
2018,12,21,17,0,20.0,3.0,2.2,10.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,2.2,10.65,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.25,7.35,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,22,7,15,35.5,4.0,1.65,7.1,4.5,0.0,0.0
2018,12,22,7,30,71.0,8.0,1.6,7.4,9.0,50.69,0.0
2018,12,22,7,45,154.5,20.5,1.6,7.7,32.0,148.08,0.0
2018,12,22,8,0,238.0,33.0,1.6,8.0,55.0,233.96,180.25
2018,12,22,8,15,303.0,43.0,1.65,8.3,86.0,285.08,235.96
2018,12,22,8,30,368.0,53.0,1.7,8.6,117.0,340.65,286.01
2018,12,22,8,45,376.0,58.5,1.75,8.85,138.0,345.48,292.26
2018,12,22,9,0,384.0,64.0,1.8,9.1,159.0,352.71,299.3
2018,12,22,9,15,456.5,74.0,1.75,9.35,204.0,413.74,349.28
2018,12,22,9,30,529.0,84.0,1.7,9.6,249.0,464.61,389.3
2018,12,22,9,45,437.5,108.0,1.7,9.8,254.0,417.53,349.1
2018,12,22,10,0,346.0,132.0,1.7,10.0,259.0,363.12,303.32
2018,12,22,10,15,386.0,137.0,1.55,10.25,288.5,393.85,326.7
2018,12,22,10,30,426.0,142.0,1.4,10.5,318.0,408.59,336.32
2018,12,22,10,45,432.5,148.0,1.3,10.75,334.0,402.33,329.0
2018,12,22,11,0,439.0,154.0,1.2,11.0,350.0,394.06,320.04
2018,12,22,11,15,362.5,173.0,1.15,11.35,338.0,346.7,280.22
2018,12,22,11,30,286.0,192.0,1.1,11.7,326.0,312.04,250.88
2018,12,22,11,45,250.0,198.0,1.05,12.05,316.0,286.36,228.84
2018,12,22,12,0,214.0,204.0,1.0,12.4,306.0,258.02,204.86
2018,12,22,12,15,148.0,202.0,0.95,12.55,272.5,220.71,174.74
2018,12,22,12,30,82.0,200.0,0.9,12.7,239.0,187.01,148.25
2018,12,22,12,45,72.0,195.0,0.85,12.9,229.0,173.74,137.24
2018,12,22,13,0,62.0,190.0,0.8,13.1,219.0,161.4,127.13
2018,12,22,13,15,85.5,189.5,0.8,13.1,227.5,157.96,123.25
2018,12,22,13,30,109.0,189.0,0.8,13.1,236.0,149.01,115.42
2018,12,22,13,45,78.5,168.5,0.8,13.05,201.5,127.9,100.75
2018,12,22,14,0,48.0,148.0,0.8,13.0,167.0,110.05,92.03
2018,12,22,14,15,70.0,133.5,0.8,13.0,159.0,100.72,84.05
2018,12,22,14,30,92.0,119.0,0.8,13.0,151.0,88.19,73.16
2018,12,22,14,45,115.5,111.0,0.85,13.0,147.0,82.86,68.55
2018,12,22,15,0,139.0,103.0,0.9,13.0,143.0,77.34,63.67
2018,12,22,15,15,92.5,92.5,0.9,13.0,117.5,69.52,56.66
2018,12,22,15,30,46.0,82.0,0.9,13.0,92.0,62.82,50.52
2018,12,22,15,45,35.0,66.0,0.9,12.65,72.5,51.18,39.9
2018,12,22,16,0,24.0,50.0,0.9,12.3,53.0,39.32,28.95
2018,12,22,16,15,26.0,35.0,0.9,12.25,37.5,27.98,18.0
2018,12,22,16,30,28.0,20.0,0.9,12.2,22.0,16.22,2.16
2018,12,22,16,45,26.0,11.5,0.9,12.1,12.0,9.82,0.0
2018,12,22,17,0,24.0,3.0,0.9,12.0,2.0,0.0,0.0
2018,12,22,17,15,12.0,1.5,0.95,11.95,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,23,7,15,5.0,1.0,1.4,9.1,1.0,0.0,0.0
2018,12,23,7,30,10.0,2.0,1.3,9.3,2.0,7.88,0.0
2018,12,23,7,45,5.0,6.5,1.15,9.5,6.5,8.63,0.0
2018,12,23,8,0,0.0,11.0,1.0,9.7,11.0,9.04,1.45
2018,12,23,8,15,0.5,21.0,0.95,9.95,21.0,17.63,9.3
2018,12,23,8,30,1.0,31.0,0.9,10.2,31.0,26.25,16.99
2018,12,23,8,45,5.5,47.0,0.85,10.45,48.0,42.71,31.53
2018,12,23,9,0,10.0,63.0,0.8,10.7,65.0,60.93,47.49
2018,12,23,9,15,24.0,80.0,0.9,11.1,87.0,92.87,75.2
2018,12,23,9,30,38.0,97.0,1.0,11.5,109.0,118.38,96.99
2018,12,23,9,45,70.5,116.5,1.1,11.85,141.5,157.54,130.25
2018,12,23,10,0,103.0,136.0,1.2,12.2,174.0,205.99,170.39
2018,12,23,10,15,132.0,145.0,1.25,12.35,197.0,227.15,187.46
2018,12,23,10,30,161.0,154.0,1.3,12.5,220.0,246.55,202.85
2018,12,23,10,45,127.0,165.0,1.35,12.7,218.5,231.08,188.96
2018,12,23,11,0,93.0,176.0,1.4,12.9,217.0,208.24,169.39
2018,12,23,11,15,108.0,181.0,1.35,13.0,230.5,221.9,179.94
2018,12,23,11,30,123.0,186.0,1.3,13.1,244.0,225.75,182.16
2018,12,23,11,45,173.5,195.0,1.25,13.2,277.5,246.46,197.49
2018,12,23,12,0,224.0,204.0,1.2,13.3,311.0,262.3,208.03
2018,12,23,12,15,176.0,198.5,1.2,13.35,282.5,227.76,179.65
2018,12,23,12,30,128.0,193.0,1.2,13.4,254.0,197.29,155.2
2018,12,23,12,45,69.5,164.5,1.2,13.45,197.5,150.46,118.21
2018,12,23,13,0,11.0,136.0,1.2,13.5,141.0,112.67,89.15
2018,12,23,13,15,17.0,127.5,1.2,13.5,135.0,105.81,83.29
2018,12,23,13,30,23.0,119.0,1.2,13.5,129.0,96.66,75.55
2018,12,23,13,45,12.5,106.5,1.15,13.5,112.0,86.8,68.02
2018,12,23,14,0,2.0,94.0,1.1,13.5,95.0,76.53,62.61
2018,12,23,14,15,4.0,74.0,1.05,13.45,75.5,61.28,49.23
2018,12,23,14,30,6.0,54.0,1.0,13.4,56.0,44.75,34.59
2018,12,23,14,45,3.0,49.5,0.95,13.35,50.5,40.97,31.26
2018,12,23,15,0,0.0,45.0,0.9,13.3,45.0,37.19,27.89
2018,12,23,15,15,0.0,47.0,0.9,13.3,47.0,38.87,29.35
2018,12,23,15,30,0.0,49.0,0.9,13.3,49.0,40.52,30.7
2018,12,23,15,45,0.0,38.5,0.75,12.85,38.5,31.83,22.77
2018,12,23,16,0,0.0,28.0,0.6,12.4,28.0,23.11,14.77
2018,12,23,16,15,3.5,19.5,0.6,12.25,19.5,16.08,8.03
2018,12,23,16,30,7.0,11.0,0.6,12.1,11.0,9.29,0.0
2018,12,23,16,45,7.0,5.5,0.55,12.0,5.5,4.69,0.0
2018,12,23,17,0,7.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,17,15,3.5,0.0,0.45,11.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.3,11.55,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.35,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,24,7,15,2.5,0.5,2.05,10.45,0.5,0.0,0.0
2018,12,24,7,30,5.0,1.0,2.1,10.7,1.0,3.94,0.0
2018,12,24,7,45,2.5,4.5,2.2,10.95,4.5,5.36,0.0
2018,12,24,8,0,0.0,8.0,2.3,11.2,8.0,6.57,0.0
2018,12,24,8,15,0.0,12.0,2.35,11.4,12.0,9.86,2.63
2018,12,24,8,30,0.0,16.0,2.4,11.6,16.0,13.16,5.61
2018,12,24,8,45,0.0,21.0,2.45,11.85,21.0,17.29,9.27
2018,12,24,9,0,0.0,26.0,2.5,12.1,26.0,21.42,12.91
2018,12,24,9,15,0.0,31.0,2.6,12.35,31.0,25.57,16.52
2018,12,24,9,30,0.0,36.0,2.7,12.6,36.0,29.72,20.09
2018,12,24,9,45,0.0,32.0,2.75,12.85,32.0,26.4,17.19
2018,12,24,10,0,0.0,28.0,2.8,13.1,28.0,23.1,14.3
2018,12,24,10,15,0.0,29.5,2.9,13.25,29.5,24.35,15.34
2018,12,24,10,30,0.0,31.0,3.0,13.4,31.0,25.59,16.37
2018,12,24,10,45,0.0,33.0,3.15,13.55,33.0,27.26,17.75
2018,12,24,11,0,0.0,35.0,3.3,13.7,35.0,28.92,19.14
2018,12,24,11,15,0.0,41.5,3.4,13.65,41.5,34.32,23.73
2018,12,24,11,30,0.0,48.0,3.5,13.6,48.0,39.73,28.32
2018,12,24,11,45,0.0,52.0,3.6,13.55,52.0,43.06,31.14
2018,12,24,12,0,0.0,56.0,3.7,13.5,56.0,46.39,33.96
2018,12,24,12,15,0.0,48.0,3.75,13.45,48.0,39.73,28.3
2018,12,24,12,30,0.0,40.0,3.8,13.4,40.0,33.08,22.65
2018,12,24,12,45,0.0,38.0,3.8,13.35,38.0,31.42,21.25
2018,12,24,13,0,0.0,36.0,3.8,13.3,36.0,29.76,19.85
2018,12,24,13,15,0.0,34.5,3.8,13.25,34.5,28.51,18.81
2018,12,24,13,30,0.0,33.0,3.8,13.2,33.0,27.26,17.77
2018,12,24,13,45,0.0,37.0,3.75,13.2,37.0,30.57,20.64
2018,12,24,14,0,0.0,41.0,3.7,13.2,41.0,33.88,24.78
2018,12,24,14,15,13.0,70.5,3.7,13.2,75.0,57.56,45.99
2018,12,24,14,30,26.0,100.0,3.7,13.2,109.0,78.21,64.43
2018,12,24,14,45,18.5,72.5,3.7,13.25,78.5,58.63,47.01
2018,12,24,15,0,11.0,45.0,3.7,13.3,48.0,37.78,28.35
2018,12,24,15,15,5.5,33.0,3.7,13.3,34.5,27.27,18.89
2018,12,24,15,30,0.0,21.0,3.7,13.3,21.0,17.29,9.87
2018,12,24,15,45,73.0,21.5,4.0,13.1,32.5,17.33,9.81
2018,12,24,16,0,146.0,22.0,4.3,12.9,44.0,16.87,9.19
2018,12,24,16,15,96.0,16.0,4.4,12.7,28.5,12.31,4.79
2018,12,24,16,30,46.0,10.0,4.5,12.5,13.0,7.72,0.0
2018,12,24,16,45,23.5,5.0,4.6,12.3,6.5,4.27,0.0
2018,12,24,17,0,1.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,12,24,17,15,0.5,0.0,4.65,11.85,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,7.75,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,3.35,7.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,12,25,7,15,58.5,4.5,3.4,8.35,5.0,0.0,0.0
2018,12,25,7,30,117.0,9.0,3.4,8.7,10.0,79.88,0.0
2018,12,25,7,45,285.5,17.5,3.4,9.05,38.5,226.32,0.0
2018,12,25,8,0,454.0,26.0,3.4,9.4,67.0,355.7,270.25
2018,12,25,8,15,544.0,31.0,3.4,9.65,105.5,423.82,349.55
2018,12,25,8,30,634.0,36.0,3.4,9.9,144.0,490.47,410.1
2018,12,25,8,45,688.5,39.5,3.45,10.15,184.0,530.04,445.48
2018,12,25,9,0,743.0,43.0,3.5,10.4,224.0,567.05,476.8
2018,12,25,9,15,772.5,46.5,3.5,10.65,261.0,584.64,490.84
2018,12,25,9,30,802.0,50.0,3.5,10.9,298.0,593.61,497.24
2018,12,25,9,45,820.5,54.0,3.5,11.2,331.0,598.42,499.33
2018,12,25,10,0,839.0,58.0,3.5,11.5,364.0,604.53,501.79
2018,12,25,10,15,857.0,59.0,3.55,11.75,392.0,593.69,491.12
2018,12,25,10,30,875.0,60.0,3.6,12.0,420.0,584.08,480.99
2018,12,25,10,45,886.5,61.5,3.7,12.25,441.5,567.81,465.34
2018,12,25,11,0,898.0,63.0,3.8,12.5,463.0,548.14,446.59
2018,12,25,11,15,905.0,63.5,3.8,12.7,477.0,521.77,421.97
2018,12,25,11,30,912.0,64.0,3.8,12.9,491.0,492.36,394.39
2018,12,25,11,45,916.0,63.5,3.85,13.1,497.5,457.71,362.1
2018,12,25,12,0,920.0,63.0,3.9,13.3,504.0,420.45,326.98
2018,12,25,12,15,919.0,64.0,3.9,13.4,503.5,380.4,289.0
2018,12,25,12,30,918.0,65.0,3.9,13.5,503.0,338.32,248.81
2018,12,25,12,45,913.0,65.0,3.9,13.65,494.5,292.51,205.53
2018,12,25,13,0,908.0,65.0,3.9,13.8,486.0,245.46,161.95
2018,12,25,13,15,901.0,64.5,3.9,13.85,470.5,196.65,119.41
2018,12,25,13,30,894.0,64.0,3.9,13.9,455.0,147.22,81.6
2018,12,25,13,45,883.0,62.5,3.9,13.95,432.5,96.4,53.17
2018,12,25,14,0,872.0,61.0,3.9,14.0,410.0,58.47,46.54
2018,12,25,14,15,854.5,59.5,3.8,13.9,381.0,56.93,45.28
2018,12,25,14,30,837.0,58.0,3.7,13.8,352.0,50.16,39.33
2018,12,25,14,45,811.0,55.5,3.6,13.7,317.5,48.24,37.67
2018,12,25,15,0,785.0,53.0,3.5,13.6,283.0,46.34,35.99
2018,12,25,15,15,746.0,50.0,3.5,13.6,244.5,43.95,33.81
2018,12,25,15,30,707.0,47.0,3.5,13.6,206.0,41.61,31.59
2018,12,25,15,45,646.5,42.5,3.25,12.75,166.0,37.88,28.13
2018,12,25,16,0,586.0,38.0,3.0,11.9,126.0,34.22,24.56
2018,12,25,16,15,480.5,31.5,3.0,11.55,88.5,28.59,18.76
2018,12,25,16,30,375.0,25.0,3.0,11.2,51.0,21.13,6.89
2018,12,25,16,45,203.5,14.5,3.0,10.8,27.0,12.38,0.0
2018,12,25,17,0,32.0,4.0,3.0,10.4,3.0,0.0,0.0
2018,12,25,17,15,16.0,2.0,3.0,10.3,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.85,9.1,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,3.0,8.05,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,3.0,7.95,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,26,7,15,23.5,3.5,2.7,7.9,3.5,0.0,0.0
2018,12,26,7,30,47.0,7.0,2.6,8.2,7.0,34.98,0.0
2018,12,26,7,45,88.5,19.5,2.45,8.45,25.5,103.51,0.0
2018,12,26,8,0,130.0,32.0,2.3,8.7,44.0,148.67,110.64
2018,12,26,8,15,174.0,46.0,2.5,9.1,70.5,191.94,157.91
2018,12,26,8,30,218.0,60.0,2.7,9.5,97.0,235.22,197.68
2018,12,26,8,45,256.0,73.0,2.85,9.9,127.0,286.96,242.7
2018,12,26,9,0,294.0,86.0,3.0,10.3,157.0,323.1,273.81
2018,12,26,9,15,358.0,90.5,3.1,10.55,191.0,364.45,308.89
2018,12,26,9,30,422.0,95.0,3.2,10.8,225.0,403.82,341.32
2018,12,26,9,45,458.5,100.5,3.35,11.05,256.0,424.15,357.21
2018,12,26,10,0,495.0,106.0,3.5,11.3,287.0,441.81,370.5
2018,12,26,10,15,672.5,85.0,3.45,11.5,350.0,519.42,432.2
2018,12,26,10,30,850.0,64.0,3.4,11.7,413.0,579.13,477.4
2018,12,26,10,45,875.5,63.0,3.4,11.85,438.0,564.61,462.87
2018,12,26,11,0,901.0,62.0,3.4,12.0,463.0,549.96,448.08
2018,12,26,11,15,907.0,62.5,3.35,12.1,477.0,523.13,423.18
2018,12,26,11,30,913.0,63.0,3.3,12.2,491.0,493.31,395.4
2018,12,26,11,45,907.5,65.0,3.25,12.3,495.5,457.17,362.08
2018,12,26,12,0,902.0,67.0,3.2,12.4,500.0,419.02,326.49
2018,12,26,12,15,868.5,74.5,3.3,12.45,490.5,373.33,285.05
2018,12,26,12,30,835.0,82.0,3.4,12.5,481.0,328.53,244.03
2018,12,26,12,45,840.5,80.5,3.5,12.55,476.5,286.67,204.18
2018,12,26,13,0,846.0,79.0,3.6,12.6,472.0,242.81,163.12
2018,12,26,13,15,861.5,73.5,3.6,12.6,462.5,195.36,120.62
2018,12,26,13,30,877.0,68.0,3.6,12.6,453.0,150.39,85.08
2018,12,26,13,45,864.0,66.5,3.65,12.6,430.0,94.58,51.56
2018,12,26,14,0,851.0,65.0,3.7,12.6,407.0,55.09,43.79
2018,12,26,14,15,771.0,72.5,3.6,12.45,365.5,60.44,48.68
2018,12,26,14,30,691.0,80.0,3.5,12.3,324.0,60.8,49.09
2018,12,26,14,45,480.5,94.5,3.4,12.1,256.5,69.08,56.59
2018,12,26,15,0,270.0,109.0,3.3,11.9,189.0,79.83,66.25
2018,12,26,15,15,380.0,85.5,3.3,11.9,181.0,63.04,51.16
2018,12,26,15,30,490.0,62.0,3.3,11.9,173.0,48.96,38.41
2018,12,26,15,45,470.5,53.5,3.35,11.35,143.0,42.96,32.84
2018,12,26,16,0,451.0,45.0,3.4,10.8,113.0,36.79,26.97
2018,12,26,16,15,271.0,35.5,3.45,10.6,72.5,29.03,19.29
2018,12,26,16,30,91.0,26.0,3.5,10.4,32.0,20.36,7.13
2018,12,26,16,45,53.0,14.0,3.55,10.25,17.0,11.95,0.0
2018,12,26,17,0,15.0,2.0,3.6,10.1,2.0,0.0,0.0
2018,12,26,17,15,7.5,1.0,3.6,10.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,3.6,9.75,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,3.75,8.95,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,7.8,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.45,7.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.4,7.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,6.95,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.45,6.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.6,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,12,27,7,15,64.5,4.5,3.7,7.1,5.0,0.0,0.0
2018,12,27,7,30,129.0,9.0,3.8,7.5,10.0,87.29,0.0
2018,12,27,7,45,302.5,17.0,3.85,7.9,38.5,229.01,0.0
2018,12,27,8,0,476.0,25.0,3.9,8.3,67.0,369.42,279.1
2018,12,27,8,15,563.0,30.0,3.95,8.7,105.5,435.55,360.47
2018,12,27,8,30,650.0,35.0,4.0,9.1,144.0,500.41,420.24
2018,12,27,8,45,702.0,37.5,4.05,9.5,183.5,537.17,453.59
2018,12,27,9,0,754.0,40.0,4.1,9.9,223.0,565.49,478.14
2018,12,27,9,15,784.0,43.5,4.3,10.3,260.5,583.69,493.44
2018,12,27,9,30,814.0,47.0,4.5,10.7,298.0,598.85,505.15
2018,12,27,9,45,833.0,50.0,4.7,11.1,331.0,602.91,507.19
2018,12,27,10,0,852.0,53.0,4.9,11.5,364.0,603.58,506.0
2018,12,27,10,15,870.5,54.5,4.95,11.75,392.5,598.55,499.68
2018,12,27,10,30,889.0,56.0,5.0,12.0,421.0,589.91,490.11
2018,12,27,10,45,901.5,56.5,5.1,12.2,442.5,573.05,473.87
2018,12,27,11,0,914.0,57.0,5.2,12.4,464.0,552.75,454.45
2018,12,27,11,15,921.0,57.0,5.25,12.55,478.0,525.71,429.11
2018,12,27,11,30,928.0,57.0,5.3,12.7,492.0,495.62,400.72
2018,12,27,11,45,932.0,57.5,5.3,12.8,499.5,461.75,368.61
2018,12,27,12,0,936.0,58.0,5.3,12.9,507.0,425.17,333.56
2018,12,27,12,15,936.5,58.0,5.3,12.95,507.0,384.3,294.43
2018,12,27,12,30,937.0,58.0,5.3,13.0,507.0,341.3,252.95
2018,12,27,12,45,933.5,58.0,5.3,13.05,499.0,295.3,208.93
2018,12,27,13,0,930.0,58.0,5.3,13.1,491.0,247.87,164.38
2018,12,27,13,15,922.5,57.5,5.3,13.1,475.5,198.16,120.41
2018,12,27,13,30,915.0,57.0,5.3,13.1,460.0,147.84,81.08
2018,12,27,13,45,904.0,56.0,5.3,13.05,437.5,96.55,51.26
2018,12,27,14,0,893.0,55.0,5.3,13.0,415.0,54.42,43.11
2018,12,27,14,15,876.5,53.5,5.2,12.9,386.0,52.85,41.81
2018,12,27,14,30,860.0,52.0,5.1,12.8,357.0,51.22,40.42
2018,12,27,14,45,836.0,50.0,5.05,12.65,322.5,49.09,38.57
2018,12,27,15,0,812.0,48.0,5.0,12.5,288.0,46.88,36.63
2018,12,27,15,15,775.5,45.0,5.0,12.5,249.5,43.75,33.77
2018,12,27,15,30,739.0,42.0,5.0,12.5,211.0,37.48,28.04
2018,12,27,15,45,681.0,38.5,4.7,11.9,171.0,34.47,25.2
2018,12,27,16,0,623.0,35.0,4.4,11.3,131.0,31.54,22.3
2018,12,27,16,15,524.5,29.5,4.3,10.95,93.0,26.74,17.35
2018,12,27,16,30,426.0,24.0,4.2,10.6,55.0,22.08,8.84
2018,12,27,16,45,249.5,15.0,4.15,10.3,30.0,12.8,0.0
2018,12,27,17,0,73.0,6.0,4.1,10.0,5.0,0.0,0.0
2018,12,27,17,15,36.5,3.0,4.1,9.85,2.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,4.05,9.15,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,4.05,8.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,3.9,8.25,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,3.9,8.15,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.85,7.65,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.7,6.75,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.7,6.65,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.7,6.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.7,6.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.65,6.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,6.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,12,28,7,15,30.5,3.5,3.45,6.55,3.5,0.0,0.0
2018,12,28,7,30,61.0,7.0,3.5,6.8,7.0,43.63,0.0
2018,12,28,7,45,127.0,19.0,3.5,7.05,27.5,126.61,0.0
2018,12,28,8,0,193.0,31.0,3.5,7.3,48.0,203.47,152.29
2018,12,28,8,15,406.0,34.0,3.6,7.6,94.5,345.1,287.51
2018,12,28,8,30,619.0,37.0,3.7,7.9,141.0,482.72,407.38
2018,12,28,8,45,691.0,38.5,3.8,8.25,182.5,531.75,450.69
2018,12,28,9,0,763.0,40.0,3.9,8.6,224.0,572.1,485.19
2018,12,28,9,15,796.5,42.0,3.9,8.95,261.5,590.52,500.19
2018,12,28,9,30,830.0,44.0,3.9,9.3,299.0,606.01,511.6
2018,12,28,9,45,852.5,45.0,3.9,9.6,332.0,609.75,512.95
2018,12,28,10,0,875.0,46.0,3.9,9.9,365.0,610.1,511.11
2018,12,28,10,15,890.0,47.0,3.85,10.2,392.5,602.3,502.24
2018,12,28,10,30,905.0,48.0,3.8,10.5,420.0,591.0,490.28
2018,12,28,10,45,915.0,49.0,3.75,10.75,441.5,573.31,473.02
2018,12,28,11,0,925.0,50.0,3.7,11.0,463.0,552.23,452.71
2018,12,28,11,15,931.0,51.0,3.7,11.2,477.5,525.77,427.87
2018,12,28,11,30,937.0,52.0,3.7,11.4,492.0,496.21,400.01
2018,12,28,11,45,940.0,52.0,3.65,11.6,499.0,461.3,367.19
2018,12,28,12,0,943.0,52.0,3.6,11.8,506.0,423.77,331.53
2018,12,28,12,15,940.0,53.5,3.55,11.95,505.5,383.09,292.77
2018,12,28,12,30,937.0,55.0,3.5,12.1,505.0,340.47,251.86
2018,12,28,12,45,930.0,57.0,3.4,12.25,497.5,295.49,208.94
2018,12,28,13,0,923.0,59.0,3.3,12.4,490.0,249.28,165.67
2018,12,28,13,15,916.0,58.0,3.2,12.45,474.0,199.57,121.74
2018,12,28,13,30,909.0,57.0,3.1,12.5,458.0,149.23,82.2
2018,12,28,13,45,885.0,57.5,3.0,12.6,432.0,98.63,52.76
2018,12,28,14,0,861.0,58.0,2.9,12.7,406.0,56.23,44.78
2018,12,28,14,15,852.0,55.5,2.75,12.6,379.5,54.06,42.95
2018,12,28,14,30,843.0,53.0,2.6,12.5,353.0,51.81,41.01
2018,12,28,14,45,825.5,50.5,2.45,12.4,321.0,49.38,38.9
2018,12,28,15,0,808.0,48.0,2.3,12.3,289.0,46.88,36.68
2018,12,28,15,15,771.5,45.5,2.3,12.3,250.5,40.34,30.77
2018,12,28,15,30,735.0,43.0,2.3,12.3,212.0,38.28,28.83
2018,12,28,15,45,676.5,39.5,2.05,11.4,172.0,35.3,26.05
2018,12,28,16,0,618.0,36.0,1.8,10.5,132.0,32.4,23.2
2018,12,28,16,15,518.5,30.5,1.8,10.25,94.0,27.63,18.27
2018,12,28,16,30,419.0,25.0,1.8,10.0,56.0,23.01,10.13
2018,12,28,16,45,245.0,16.0,1.8,9.7,31.0,13.66,0.0
2018,12,28,17,0,71.0,7.0,1.8,9.4,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,1.8,9.35,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,29,7,15,27.5,3.5,1.2,8.05,3.5,0.0,0.0
2018,12,29,7,30,55.0,7.0,1.2,8.3,7.0,39.94,0.0
2018,12,29,7,45,119.5,19.0,1.15,8.6,27.0,121.76,0.0
2018,12,29,8,0,184.0,31.0,1.1,8.9,47.0,197.76,145.47
2018,12,29,8,15,346.0,36.5,1.15,9.2,87.0,309.17,253.3
2018,12,29,8,30,508.0,42.0,1.2,9.5,127.0,422.14,349.73
2018,12,29,8,45,484.5,55.0,1.25,9.8,153.0,420.98,350.81
2018,12,29,9,0,461.0,68.0,1.3,10.1,179.0,417.3,348.92
2018,12,29,9,15,494.0,76.0,1.25,10.4,212.5,443.43,369.82
2018,12,29,9,30,527.0,84.0,1.2,10.7,246.0,466.96,387.43
2018,12,29,9,45,578.0,86.0,1.15,11.0,281.5,492.67,406.21
2018,12,29,10,0,629.0,88.0,1.1,11.3,317.0,514.64,421.31
2018,12,29,10,15,739.5,73.5,1.0,11.65,362.5,548.01,444.7
2018,12,29,10,30,850.0,59.0,0.9,12.0,408.0,573.31,460.67
2018,12,29,10,45,860.5,60.0,0.8,12.3,429.0,556.97,444.2
2018,12,29,11,0,871.0,61.0,0.7,12.6,450.0,537.39,425.42
2018,12,29,11,15,877.5,61.5,0.7,12.85,464.0,512.02,402.88
2018,12,29,11,30,884.0,62.0,0.7,13.1,478.0,483.71,377.6
2018,12,29,11,45,874.5,65.0,0.7,13.3,481.5,448.13,346.35
2018,12,29,12,0,865.0,68.0,0.7,13.5,485.0,410.82,313.15
2018,12,29,12,15,852.0,72.0,0.75,13.6,482.5,371.68,278.25
2018,12,29,12,30,839.0,76.0,0.8,13.7,480.0,329.69,240.49
2018,12,29,12,45,850.0,72.5,0.85,13.85,476.0,287.61,201.48
2018,12,29,13,0,861.0,69.0,0.9,14.0,472.0,246.62,163.4
2018,12,29,13,15,851.5,68.0,0.95,14.0,456.0,199.28,122.68
2018,12,29,13,30,842.0,67.0,1.0,14.0,440.0,146.63,81.71
2018,12,29,13,45,783.5,73.5,1.0,14.05,407.0,101.18,56.66
2018,12,29,14,0,725.0,80.0,1.0,14.1,374.0,59.68,47.56
2018,12,29,14,15,675.0,82.0,1.0,14.05,341.0,61.18,49.02
2018,12,29,14,30,625.0,84.0,1.0,14.0,308.0,62.95,50.67
2018,12,29,14,45,608.5,78.0,0.95,13.95,278.5,59.19,47.39
2018,12,29,15,0,592.0,72.0,0.9,13.9,249.0,55.39,44.04
2018,12,29,15,15,543.5,68.0,0.9,13.9,214.0,52.88,41.77
2018,12,29,15,30,495.0,64.0,0.9,13.9,179.0,50.46,39.49
2018,12,29,15,45,413.0,57.0,0.9,13.4,140.5,45.41,34.83
2018,12,29,16,0,331.0,50.0,0.9,12.9,102.0,38.34,28.22
2018,12,29,16,15,270.5,38.0,1.0,12.6,72.0,29.38,19.66
2018,12,29,16,30,210.0,26.0,1.1,12.3,42.0,21.46,9.48
2018,12,29,16,45,134.0,16.0,1.2,12.05,23.5,13.66,0.0
2018,12,29,17,0,58.0,6.0,1.3,11.8,5.0,5.12,0.0
2018,12,29,17,15,29.0,3.0,1.4,11.55,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,30,7,15,26.5,3.0,2.8,6.75,3.0,0.0,0.0
2018,12,30,7,30,53.0,6.0,2.8,7.0,6.0,37.87,0.0
2018,12,30,7,45,150.0,18.0,2.8,7.3,28.5,139.17,0.0
2018,12,30,8,0,247.0,30.0,2.8,7.6,51.0,236.15,175.55
2018,12,30,8,15,294.0,41.0,2.65,7.85,80.0,278.3,230.55
2018,12,30,8,30,341.0,52.0,2.5,8.1,109.0,320.61,270.57
2018,12,30,8,45,441.5,57.0,2.35,8.4,151.0,395.17,335.01
2018,12,30,9,0,542.0,62.0,2.2,8.7,193.0,464.92,393.01
2018,12,30,9,15,557.5,70.0,2.0,9.05,223.5,479.3,403.55
2018,12,30,9,30,573.0,78.0,1.8,9.4,254.0,491.15,411.36
2018,12,30,9,45,666.0,73.0,1.6,9.75,299.5,535.06,444.38
2018,12,30,10,0,759.0,68.0,1.4,10.1,345.0,571.64,469.95
2018,12,30,10,15,808.5,64.0,1.3,10.4,379.0,580.45,473.65
2018,12,30,10,30,858.0,60.0,1.2,10.7,413.0,580.59,470.55
2018,12,30,10,45,845.0,65.5,1.1,11.05,428.0,559.3,450.3
2018,12,30,11,0,832.0,71.0,1.0,11.4,443.0,531.77,425.4
2018,12,30,11,15,819.5,77.0,1.3,11.7,453.0,502.88,401.79
2018,12,30,11,30,807.0,83.0,1.6,12.0,463.0,472.02,375.56
2018,12,30,11,45,856.5,74.0,1.9,12.3,482.5,451.63,356.03
2018,12,30,12,0,906.0,65.0,2.2,12.6,502.0,425.93,330.83
2018,12,30,12,15,903.5,66.0,2.35,12.8,501.5,386.14,293.88
2018,12,30,12,30,901.0,67.0,2.5,13.0,501.0,344.47,254.72
2018,12,30,12,45,895.0,67.5,2.7,13.15,493.0,299.72,212.87
2018,12,30,13,0,889.0,68.0,2.9,13.3,485.0,253.8,170.38
2018,12,30,13,15,882.0,67.0,2.95,13.4,470.0,205.52,127.75
2018,12,30,13,30,875.0,66.0,3.0,13.5,455.0,156.65,89.0
2018,12,30,13,45,863.5,65.0,3.05,13.55,433.0,107.08,58.74
2018,12,30,14,0,852.0,64.0,3.1,13.6,411.0,54.27,42.85
2018,12,30,14,15,835.0,62.5,3.15,13.5,383.0,53.23,42.04
2018,12,30,14,30,818.0,61.0,3.2,13.4,355.0,52.22,41.22
2018,12,30,14,45,793.0,58.5,3.2,13.3,321.5,50.37,39.63
2018,12,30,15,0,768.0,56.0,3.2,13.2,288.0,48.54,38.03
2018,12,30,15,15,706.0,55.0,3.2,13.2,246.5,47.73,37.27
2018,12,30,15,30,644.0,54.0,3.2,13.2,205.0,43.28,33.18
2018,12,30,15,45,471.0,53.5,3.2,12.35,152.5,42.71,32.56
2018,12,30,16,0,298.0,53.0,3.2,11.5,100.0,40.38,30.18
2018,12,30,16,15,237.0,40.5,3.4,11.15,71.0,31.13,21.32
2018,12,30,16,30,176.0,28.0,3.6,10.8,42.0,21.71,10.17
2018,12,30,16,45,108.0,16.5,3.75,10.4,23.5,14.08,0.0
2018,12,30,17,0,40.0,5.0,3.9,10.0,5.0,4.27,0.0
2018,12,30,17,15,20.0,2.5,3.95,9.8,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,4.1,8.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,3.85,8.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,3.45,7.25,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,3.75,7.4,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,3.85,7.4,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,3.95,7.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,4.05,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,4.25,7.4,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.95,7.35,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,5.0,7.3,0.0,0.0,0.0
2018,12,31,7,15,51.0,4.0,5.1,7.45,4.0,0.0,0.0
2018,12,31,7,30,102.0,8.0,5.2,7.6,8.0,69.9,0.0
2018,12,31,7,45,305.5,16.0,5.25,7.75,38.0,229.89,0.0
2018,12,31,8,0,509.0,24.0,5.3,7.9,68.0,390.34,291.79
2018,12,31,8,15,596.0,28.5,5.4,8.2,107.5,457.0,380.41
2018,12,31,8,30,683.0,33.0,5.5,8.5,147.0,517.06,437.91
2018,12,31,8,45,736.5,36.5,5.6,8.75,188.5,555.66,473.81
2018,12,31,9,0,790.0,40.0,5.7,9.0,230.0,592.43,506.15
2018,12,31,9,15,822.0,43.0,5.8,9.25,269.0,611.54,522.58
2018,12,31,9,30,854.0,46.0,5.9,9.5,308.0,627.54,535.17
2018,12,31,9,45,875.0,48.0,6.0,9.75,342.5,631.63,537.16
2018,12,31,10,0,896.0,50.0,6.1,10.0,377.0,632.23,535.78
2018,12,31,10,15,913.5,51.5,6.05,10.2,406.5,626.36,528.45
2018,12,31,10,30,931.0,53.0,6.0,10.4,436.0,616.78,517.77
2018,12,31,10,45,941.5,53.5,6.0,10.55,458.0,598.27,499.76
2018,12,31,11,0,952.0,54.0,6.0,10.7,480.0,576.29,478.56
2018,12,31,11,15,957.5,54.5,5.95,10.85,494.5,548.32,451.94
2018,12,31,11,30,963.0,55.0,5.9,11.0,509.0,517.23,422.25
2018,12,31,11,45,964.0,55.0,5.85,11.15,515.5,480.62,387.5
2018,12,31,12,0,965.0,55.0,5.8,11.3,522.0,441.46,349.96
2018,12,31,12,15,961.5,56.5,5.75,11.4,521.5,399.73,309.72
2018,12,31,12,30,958.0,58.0,5.7,11.5,521.0,356.03,267.3
2018,12,31,12,45,950.5,59.5,5.65,11.6,513.0,309.48,222.43
2018,12,31,13,0,943.0,61.0,5.6,11.7,505.0,261.73,177.14
2018,12,31,13,15,936.0,60.5,5.6,11.7,489.5,211.41,131.79
2018,12,31,13,30,929.0,60.0,5.6,11.7,474.0,160.39,90.49
2018,12,31,13,45,917.5,59.0,5.55,11.7,451.5,108.2,57.71
2018,12,31,14,0,906.0,58.0,5.5,11.7,429.0,56.82,45.47
2018,12,31,14,15,890.0,56.5,5.4,11.65,400.0,55.28,44.18
2018,12,31,14,30,874.0,55.0,5.3,11.6,371.0,53.67,42.81
2018,12,31,14,45,850.0,53.0,5.2,11.5,336.5,51.55,40.97
2018,12,31,15,0,826.0,51.0,5.1,11.4,302.0,49.37,39.03
2018,12,31,15,15,790.0,48.5,5.1,11.4,263.0,42.91,33.19
2018,12,31,15,30,754.0,46.0,5.1,11.4,224.0,40.91,31.29
2018,12,31,15,45,475.0,46.0,2.85,11.75,151.0,36.49,27.11
2018,12,31,16,0,196.0,46.0,0.6,12.1,78.0,34.72,25.21
2018,12,31,16,15,168.5,38.0,0.65,11.95,59.5,29.0,19.53
2018,12,31,16,30,141.0,30.0,0.7,11.8,41.0,23.14,11.66
2018,12,31,16,45,82.5,16.5,0.7,11.65,22.0,14.08,0.0
2018,12,31,17,0,24.0,3.0,0.7,11.5,3.0,2.56,0.0
2018,12,31,17,15,12.0,1.5,0.7,11.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.35,11.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
